Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,7,45,182.5,16.0,1.4,2.5,33.5,12.99,0.0
2016,1,1,8,0,365.0,32.0,1.6,3.0,67.0,26.61,16.93
2016,1,1,8,15,457.5,40.5,1.6,3.5,107.0,33.66,24.75
2016,1,1,8,30,550.0,49.0,1.6,4.0,147.0,58.25,34.26
2016,1,1,8,45,606.5,54.5,1.6,4.5,187.5,105.82,61.73
2016,1,1,9,0,663.0,60.0,1.6,5.0,228.0,160.23,103.95
2016,1,1,9,15,700.5,64.5,1.6,5.5,266.5,216.26,153.29
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,277.44,208.93
2016,1,1,9,45,756.0,73.5,1.65,7.0,337.5,334.29,261.21
2016,1,1,10,0,774.0,78.0,1.7,8.0,370.0,392.35,313.3
2016,1,1,10,15,792.0,80.5,1.6,8.0,398.0,449.47,363.84
2016,1,1,10,30,810.0,83.0,1.5,8.0,426.0,507.19,413.18
2016,1,1,10,45,821.0,85.0,1.45,8.5,447.5,560.83,457.15
2016,1,1,11,0,832.0,87.0,1.4,9.0,469.0,613.78,498.99
2016,1,1,11,15,839.0,88.0,1.3,9.0,483.0,662.13,536.46
2016,1,1,11,30,846.0,89.0,1.2,9.0,497.0,708.88,571.51
2016,1,1,11,45,850.0,89.5,1.15,9.5,504.0,751.05,600.66
2016,1,1,12,0,854.0,90.0,1.1,10.0,511.0,790.93,626.88
2016,1,1,12,15,853.5,89.5,1.05,10.0,510.0,823.54,648.73
2016,1,1,12,30,853.0,89.0,1.0,10.0,509.0,853.17,668.39
2016,1,1,12,45,854.0,87.0,1.0,10.5,501.5,879.27,685.13
2016,1,1,13,0,855.0,85.0,1.0,11.0,494.0,902.19,699.69
2016,1,1,13,15,847.0,84.0,1.0,11.0,478.0,914.72,708.5
2016,1,1,13,30,839.0,83.0,1.0,11.0,462.0,923.6,715.07
2016,1,1,13,45,826.5,81.0,1.0,11.0,439.0,923.28,715.54
2016,1,1,14,0,814.0,79.0,1.0,11.0,416.0,919.24,713.67
2016,1,1,14,15,795.0,76.5,0.95,10.5,386.5,904.62,704.95
2016,1,1,14,30,776.0,74.0,0.9,10.0,357.0,886.41,693.77
2016,1,1,14,45,749.5,70.5,0.9,10.0,322.5,856.31,673.69
2016,1,1,15,0,723.0,67.0,0.9,10.0,288.0,823.06,650.93
2016,1,1,15,15,682.0,62.5,0.85,9.5,249.0,781.35,621.52
2016,1,1,15,30,641.0,58.0,0.8,9.0,210.0,729.21,583.16
2016,1,1,15,45,579.0,51.5,0.75,9.0,169.0,653.57,524.52
2016,1,1,16,0,517.0,45.0,0.7,9.0,128.0,578.01,463.16
2016,1,1,16,15,415.5,36.0,0.75,8.5,89.5,465.86,370.13
2016,1,1,16,30,314.0,27.0,0.8,8.0,51.0,353.39,237.01
2016,1,1,16,45,157.0,13.5,0.9,7.5,25.5,138.86,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,4.0,16.0,1.35,5.0,16.5,12.22,0.0
2016,1,2,8,0,8.0,32.0,1.5,6.0,33.0,23.84,14.35
2016,1,2,8,15,24.0,49.0,1.5,6.5,53.0,35.89,26.42
2016,1,2,8,30,40.0,66.0,1.5,7.0,73.0,49.62,36.66
2016,1,2,8,45,49.0,83.0,1.5,7.5,93.5,67.07,50.81
2016,1,2,9,0,58.0,100.0,1.5,8.0,114.0,86.13,66.81
2016,1,2,9,15,63.5,115.5,1.5,8.5,133.5,104.82,82.91
2016,1,2,9,30,69.0,131.0,1.5,9.0,153.0,124.52,99.95
2016,1,2,9,45,75.5,144.5,1.55,9.5,171.0,143.86,116.6
2016,1,2,10,0,82.0,158.0,1.6,10.0,189.0,164.22,134.0
2016,1,2,10,15,69.5,167.0,1.75,10.5,194.5,172.93,141.63
2016,1,2,10,30,57.0,176.0,1.9,11.0,200.0,180.38,147.89
2016,1,2,10,45,28.5,123.0,2.1,12.0,135.0,119.22,96.3
2016,1,2,11,0,0.0,70.0,2.3,13.0,70.0,53.72,40.31
2016,1,2,11,15,30.5,138.0,2.4,13.0,152.5,138.8,112.71
2016,1,2,11,30,61.0,206.0,2.5,13.0,235.0,231.34,189.63
2016,1,2,11,45,171.0,208.5,2.6,13.5,292.5,335.73,276.36
2016,1,2,12,0,281.0,211.0,2.7,14.0,350.0,451.66,369.97
2016,1,2,12,15,153.5,201.5,2.7,14.0,277.5,333.34,273.48
2016,1,2,12,30,26.0,192.0,2.7,14.0,205.0,187.31,151.85
2016,1,2,12,45,101.5,203.0,2.7,14.0,252.0,286.99,236.29
2016,1,2,13,0,177.0,214.0,2.7,14.0,299.0,394.84,324.7
2016,1,2,13,15,234.0,200.5,2.6,14.0,309.5,460.44,377.72
2016,1,2,13,30,291.0,187.0,2.5,14.0,320.0,506.37,415.27
2016,1,2,13,45,235.0,183.0,2.45,14.5,287.0,456.92,374.72
2016,1,2,14,0,179.0,179.0,2.4,15.0,254.0,383.5,315.63
2016,1,2,14,15,264.5,157.0,2.15,14.5,259.0,465.39,383.81
2016,1,2,14,30,350.0,135.0,1.9,14.0,264.0,524.07,432.12
2016,1,2,14,45,331.0,125.5,1.65,14.0,238.0,496.97,409.82
2016,1,2,15,0,312.0,116.0,1.4,14.0,212.0,468.88,386.97
2016,1,2,15,15,294.0,102.5,1.2,13.5,183.5,434.82,359.98
2016,1,2,15,30,276.0,89.0,1.0,13.0,155.0,399.99,331.54
2016,1,2,15,45,248.5,74.0,0.85,12.5,125.0,353.27,292.62
2016,1,2,16,0,221.0,59.0,0.7,12.0,95.0,327.17,268.17
2016,1,2,16,15,172.5,43.5,0.75,11.5,66.5,261.28,210.07
2016,1,2,16,30,124.0,28.0,0.8,11.0,38.0,193.72,132.68
2016,1,2,16,45,62.0,14.0,0.9,10.5,19.0,61.73,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,19.0,16.5,1.8,9.0,18.5,12.75,0.0
2016,1,3,8,0,38.0,33.0,1.9,10.0,37.0,24.63,14.69
2016,1,3,8,15,57.0,50.0,1.9,10.0,59.0,36.56,26.6
2016,1,3,8,30,76.0,67.0,1.9,10.0,81.0,51.37,37.12
2016,1,3,8,45,86.0,84.5,1.95,10.5,103.5,72.5,53.38
2016,1,3,9,0,96.0,102.0,2.0,11.0,126.0,95.44,72.27
2016,1,3,9,15,102.5,118.0,1.9,11.5,147.5,118.19,91.75
2016,1,3,9,30,109.0,134.0,1.8,12.0,169.0,142.13,112.39
2016,1,3,9,45,114.5,147.0,1.7,12.5,187.5,164.32,131.51
2016,1,3,10,0,120.0,160.0,1.6,13.0,206.0,187.38,151.12
2016,1,3,10,15,149.0,172.0,1.55,13.0,233.0,220.88,179.23
2016,1,3,10,30,178.0,184.0,1.5,13.0,260.0,257.74,209.96
2016,1,3,10,45,175.5,193.5,1.5,13.5,271.5,277.91,226.48
2016,1,3,11,0,173.0,203.0,1.5,14.0,283.0,297.83,242.49
2016,1,3,11,15,129.5,208.0,1.6,14.0,269.0,286.12,232.95
2016,1,3,11,30,86.0,213.0,1.7,14.0,255.0,255.91,208.28
2016,1,3,11,45,167.5,214.5,1.85,14.0,297.5,339.25,277.34
2016,1,3,12,0,249.0,216.0,2.0,14.0,340.0,431.75,352.0
2016,1,3,12,15,210.5,219.5,2.1,14.0,324.0,399.92,326.51
2016,1,3,12,30,172.0,223.0,2.2,14.0,308.0,382.4,312.38
2016,1,3,12,45,234.0,212.5,2.35,14.5,326.0,433.48,354.58
2016,1,3,13,0,296.0,202.0,2.5,15.0,344.0,507.73,413.56
2016,1,3,13,15,311.5,192.5,2.45,15.0,338.0,521.7,424.86
2016,1,3,13,30,327.0,183.0,2.4,15.0,332.0,534.84,435.91
2016,1,3,13,45,314.5,175.0,2.35,15.0,313.0,522.15,426.42
2016,1,3,14,0,302.0,167.0,2.3,15.0,294.0,507.85,415.8
2016,1,3,14,15,202.5,161.5,1.95,15.0,244.0,388.81,320.14
2016,1,3,14,30,103.0,156.0,1.6,15.0,194.0,291.09,239.23
2016,1,3,14,45,93.5,142.0,1.3,15.0,174.0,247.99,204.68
2016,1,3,15,0,84.0,128.0,1.0,15.0,154.0,225.6,186.11
2016,1,3,15,15,76.5,112.0,0.85,14.5,133.5,201.83,166.67
2016,1,3,15,30,69.0,96.0,0.7,14.0,113.0,177.93,146.68
2016,1,3,15,45,53.5,78.5,0.6,13.5,90.0,143.68,117.41
2016,1,3,16,0,38.0,61.0,0.5,13.0,67.0,109.16,87.41
2016,1,3,16,15,19.0,44.0,0.5,12.5,47.0,71.95,54.52
2016,1,3,16,30,0.0,27.0,0.5,12.0,27.0,25.97,13.24
2016,1,3,16,45,0.0,13.5,0.55,12.0,13.5,10.62,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,10.5,16.0,2.65,11.5,17.5,12.4,0.0
2016,1,4,8,0,21.0,32.0,2.7,12.0,35.0,23.96,13.98
2016,1,4,8,15,38.0,49.0,2.8,12.0,55.5,35.97,25.83
2016,1,4,8,30,55.0,66.0,2.9,12.0,76.0,49.75,35.85
2016,1,4,8,45,64.5,83.0,3.0,12.5,97.5,68.11,50.11
2016,1,4,9,0,74.0,100.0,3.1,13.0,119.0,88.13,66.54
2016,1,4,9,15,79.5,116.0,3.15,13.0,139.0,108.15,83.74
2016,1,4,9,30,85.0,132.0,3.2,13.0,159.0,129.2,102.03
2016,1,4,9,45,87.0,145.5,3.3,13.5,176.0,147.99,118.3
2016,1,4,10,0,89.0,159.0,3.4,14.0,193.0,167.25,134.8
2016,1,4,10,15,210.0,163.0,3.5,14.0,250.5,239.32,194.43
2016,1,4,10,30,331.0,167.0,3.6,14.0,308.0,327.36,267.45
2016,1,4,10,45,331.5,176.0,3.75,14.5,323.0,357.6,292.78
2016,1,4,11,0,332.0,185.0,3.9,15.0,338.0,387.51,317.48
2016,1,4,11,15,309.5,195.0,3.95,15.0,341.5,403.09,330.52
2016,1,4,11,30,287.0,205.0,4.0,15.0,345.0,416.21,341.27
2016,1,4,11,45,358.5,194.5,4.05,15.5,371.5,474.31,388.6
2016,1,4,12,0,430.0,184.0,4.1,16.0,398.0,554.67,452.1
2016,1,4,12,15,415.5,187.0,4.05,16.0,394.0,566.6,461.17
2016,1,4,12,30,401.0,190.0,4.0,16.0,390.0,576.08,468.59
2016,1,4,12,45,391.5,190.0,4.0,16.0,382.5,564.41,460.39
2016,1,4,13,0,382.0,190.0,4.0,16.0,375.0,570.33,465.42
2016,1,4,13,15,384.5,181.5,3.9,15.5,363.0,575.14,470.68
2016,1,4,13,30,387.0,173.0,3.8,15.0,351.0,578.34,474.73
2016,1,4,13,45,360.0,168.5,3.75,15.0,327.5,556.91,458.16
2016,1,4,14,0,333.0,164.0,3.7,15.0,304.0,533.52,440.06
2016,1,4,14,15,330.5,152.0,3.4,14.5,283.0,522.17,432.34
2016,1,4,14,30,328.0,140.0,3.1,14.0,262.0,509.25,423.18
2016,1,4,14,45,307.5,130.5,2.85,14.0,236.5,480.95,400.47
2016,1,4,15,0,287.0,121.0,2.6,14.0,211.0,451.79,376.78
2016,1,4,15,15,269.0,107.0,2.35,13.5,182.5,417.46,349.32
2016,1,4,15,30,251.0,93.0,2.1,13.0,154.0,382.43,320.49
2016,1,4,15,45,223.0,77.5,1.85,13.0,124.5,335.08,279.95
2016,1,4,16,0,195.0,62.0,1.6,13.0,95.0,287.74,238.33
2016,1,4,16,15,147.5,46.5,1.65,13.0,67.0,223.48,181.15
2016,1,4,16,30,100.0,31.0,1.7,13.0,39.0,160.63,114.7
2016,1,4,16,45,50.0,15.5,1.75,13.0,19.5,75.27,0.0
2016,1,4,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,60.0,16.5,1.7,11.5,22.5,12.65,0.0
2016,1,5,8,0,120.0,33.0,1.8,12.0,45.0,24.76,14.65
2016,1,5,8,15,152.0,49.5,2.0,12.0,71.5,36.54,26.35
2016,1,5,8,30,184.0,66.0,2.2,12.0,98.0,53.11,36.88
2016,1,5,8,45,206.0,81.5,2.45,12.5,126.0,81.51,55.96
2016,1,5,9,0,228.0,97.0,2.7,13.0,154.0,113.04,80.71
2016,1,5,9,15,237.5,112.0,2.8,13.0,180.0,144.58,107.98
2016,1,5,9,30,247.0,127.0,2.9,13.0,206.0,177.57,137.25
2016,1,5,9,45,255.0,139.5,3.0,13.0,229.0,209.29,165.67
2016,1,5,10,0,263.0,152.0,3.1,13.0,252.0,242.01,194.74
2016,1,5,10,15,131.5,141.5,3.2,13.0,191.5,184.32,149.76
2016,1,5,10,30,0.0,131.0,3.3,13.0,131.0,103.67,82.69
2016,1,5,10,45,0.0,69.0,3.4,13.0,69.0,52.94,39.7
2016,1,5,11,0,0.0,7.0,3.5,13.0,7.0,5.33,0.0
2016,1,5,11,15,0.0,26.0,3.55,13.0,26.0,19.85,11.39
2016,1,5,11,30,0.0,45.0,3.6,13.0,45.0,34.44,23.85
2016,1,5,11,45,0.0,42.0,3.65,13.0,42.0,32.14,21.87
2016,1,5,12,0,0.0,39.0,3.7,13.0,39.0,29.84,19.89
2016,1,5,12,15,17.0,120.0,3.65,12.5,128.5,109.28,88.0
2016,1,5,12,30,34.0,201.0,3.6,12.0,218.0,220.54,181.43
2016,1,5,12,45,17.0,161.0,3.6,12.0,169.5,149.8,122.01
2016,1,5,13,0,0.0,121.0,3.6,12.0,121.0,97.46,77.49
2016,1,5,13,15,1.5,139.0,3.45,12.0,140.0,116.77,93.97
2016,1,5,13,30,3.0,157.0,3.3,12.0,159.0,137.97,111.93
2016,1,5,13,45,7.5,156.0,3.2,12.0,159.5,143.41,116.81
2016,1,5,14,0,12.0,155.0,3.1,12.0,160.0,149.5,122.29
2016,1,5,14,15,12.0,146.0,2.95,11.5,151.0,142.61,116.89
2016,1,5,14,30,12.0,137.0,2.8,11.0,142.0,135.93,111.62
2016,1,5,14,45,9.0,125.5,2.7,11.0,128.5,123.51,101.08
2016,1,5,15,0,6.0,114.0,2.6,11.0,115.0,111.29,90.6
2016,1,5,15,15,3.0,99.5,2.35,11.0,100.0,95.36,76.83
2016,1,5,15,30,0.0,85.0,2.1,11.0,85.0,79.47,62.94
2016,1,5,15,45,232.0,67.5,1.9,11.0,107.0,348.67,295.08
2016,1,5,16,0,464.0,50.0,1.7,11.0,129.0,537.98,441.33
2016,1,5,16,15,366.0,41.0,1.6,10.5,92.0,429.35,347.75
2016,1,5,16,30,268.0,32.0,1.5,10.0,55.0,324.64,240.34
2016,1,5,16,45,134.0,16.0,1.45,10.0,27.5,159.83,0.0
2016,1,5,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,3.5,3.3,12.0,3.5,2.64,0.0
2016,1,6,8,0,0.0,7.0,3.3,12.0,7.0,5.3,0.0
2016,1,6,8,15,0.0,12.0,3.15,12.0,12.0,9.1,2.33
2016,1,6,8,30,0.0,17.0,3.0,12.0,17.0,12.91,5.39
2016,1,6,8,45,0.0,22.0,2.95,12.0,22.0,16.73,8.79
2016,1,6,9,0,0.0,27.0,2.9,12.0,27.0,20.56,12.16
2016,1,6,9,15,0.0,32.0,2.95,12.0,32.0,24.39,15.52
2016,1,6,9,30,0.0,37.0,3.0,12.0,37.0,28.23,18.85
2016,1,6,9,45,0.0,41.5,3.05,12.0,41.5,31.7,21.82
2016,1,6,10,0,0.0,46.0,3.1,12.0,46.0,35.17,24.78
2016,1,6,10,15,0.0,50.0,3.15,12.0,50.0,38.26,27.4
2016,1,6,10,30,0.0,54.0,3.2,12.0,54.0,41.35,30.01
2016,1,6,10,45,0.0,97.0,3.25,12.0,97.0,75.3,58.98
2016,1,6,11,0,0.0,140.0,3.3,12.0,140.0,111.82,89.8
2016,1,6,11,15,6.0,158.5,3.4,12.0,161.0,132.43,107.14
2016,1,6,11,30,12.0,177.0,3.5,12.0,182.0,154.35,125.55
2016,1,6,11,45,13.0,180.0,3.6,12.0,186.0,159.13,129.52
2016,1,6,12,0,14.0,183.0,3.7,12.0,190.0,164.13,133.74
2016,1,6,12,15,25.5,193.5,3.65,12.0,206.5,185.37,151.82
2016,1,6,12,30,37.0,204.0,3.6,12.0,223.0,226.18,185.97
2016,1,6,12,45,18.5,126.5,3.55,12.0,136.0,128.86,104.57
2016,1,6,13,0,0.0,49.0,3.5,12.0,49.0,37.52,26.56
2016,1,6,13,15,1.0,102.5,3.35,12.0,103.5,81.85,64.47
2016,1,6,13,30,2.0,156.0,3.2,12.0,158.0,135.77,110.06
2016,1,6,13,45,68.0,170.5,3.1,12.0,200.0,236.21,196.75
2016,1,6,14,0,134.0,185.0,3.0,12.0,242.0,346.43,289.24
2016,1,6,14,15,72.0,161.0,2.85,11.5,191.5,238.6,199.21
2016,1,6,14,30,10.0,137.0,2.7,11.0,141.0,133.62,109.38
2016,1,6,14,45,6.5,125.0,2.55,11.0,128.0,120.07,98.01
2016,1,6,15,0,3.0,113.0,2.4,11.0,115.0,106.67,86.5
2016,1,6,15,15,1.5,98.5,2.2,10.5,99.5,92.14,74.15
2016,1,6,15,30,0.0,84.0,2.0,10.0,84.0,77.6,61.61
2016,1,6,15,45,0.0,68.0,1.8,10.0,68.0,62.29,48.18
2016,1,6,16,0,0.0,52.0,1.6,10.0,52.0,46.54,34.28
2016,1,6,16,15,0.0,37.0,1.55,9.5,37.0,31.56,21.0
2016,1,6,16,30,0.0,22.0,1.5,9.0,22.0,16.79,7.39
2016,1,6,16,45,0.0,11.0,1.45,9.0,11.0,8.37,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,94.0,19.5,0.55,8.5,28.5,14.76,0.0
2016,1,7,8,0,188.0,39.0,0.5,9.0,57.0,29.22,18.66
2016,1,7,8,15,279.0,51.5,0.5,9.5,94.0,38.63,28.55
2016,1,7,8,30,370.0,64.0,0.5,10.0,131.0,55.18,37.31
2016,1,7,8,45,461.5,68.5,0.5,10.5,172.5,96.78,59.67
2016,1,7,9,0,553.0,73.0,0.5,11.0,214.0,146.37,94.48
2016,1,7,9,15,594.5,78.0,0.6,11.0,251.0,197.11,137.04
2016,1,7,9,30,636.0,83.0,0.7,11.0,288.0,252.57,185.77
2016,1,7,9,45,707.5,76.5,0.8,11.5,327.5,311.77,237.08
2016,1,7,10,0,779.0,70.0,0.9,12.0,367.0,378.28,294.18
2016,1,7,10,15,796.5,72.0,1.0,12.0,395.0,435.03,344.02
2016,1,7,10,30,814.0,74.0,1.1,12.0,423.0,492.35,393.08
2016,1,7,10,45,824.0,76.0,1.2,12.0,444.5,545.86,437.97
2016,1,7,11,0,834.0,78.0,1.3,12.0,466.0,598.62,481.15
2016,1,7,11,15,841.0,79.0,1.35,12.0,480.5,647.37,519.93
2016,1,7,11,30,848.0,80.0,1.4,12.0,495.0,694.56,556.7
2016,1,7,11,45,849.0,81.0,1.5,12.0,502.0,735.57,587.61
2016,1,7,12,0,850.0,82.0,1.6,12.0,509.0,774.11,615.91
2016,1,7,12,15,850.0,82.0,1.65,12.0,509.0,808.04,640.35
2016,1,7,12,30,850.0,82.0,1.7,12.0,509.0,839.1,662.75
2016,1,7,12,45,844.0,82.5,1.75,12.0,501.0,862.51,679.79
2016,1,7,13,0,838.0,83.0,1.8,12.0,493.0,882.51,694.61
2016,1,7,13,15,830.5,82.0,1.85,12.0,478.0,895.8,704.86
2016,1,7,13,30,823.0,81.0,1.9,12.0,463.0,905.52,712.82
2016,1,7,13,45,809.5,79.5,1.95,12.0,440.5,905.3,713.94
2016,1,7,14,0,796.0,78.0,2.0,12.0,418.0,901.4,712.65
2016,1,7,14,15,778.0,76.0,1.95,12.0,390.0,888.89,704.23
2016,1,7,14,30,760.0,74.0,1.9,12.0,362.0,872.86,693.33
2016,1,7,14,45,737.0,70.0,1.85,12.0,328.5,846.16,674.6
2016,1,7,15,0,714.0,66.0,1.8,12.0,295.0,816.37,653.32
2016,1,7,15,15,676.5,62.0,1.55,11.5,257.0,778.02,624.19
2016,1,7,15,30,639.0,58.0,1.3,11.0,219.0,730.3,587.01
2016,1,7,15,45,587.0,52.0,1.05,10.5,179.5,664.75,535.0
2016,1,7,16,0,535.0,46.0,0.8,10.0,140.0,598.89,480.49
2016,1,7,16,15,443.5,38.0,0.8,9.5,101.0,495.83,396.7
2016,1,7,16,30,352.0,30.0,0.8,9.0,62.0,396.64,298.74
2016,1,7,16,45,176.0,15.0,0.85,9.0,31.0,200.27,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,7,45,28.0,17.0,0.85,7.5,19.5,13.12,0.0
2016,1,8,8,0,56.0,34.0,0.9,8.0,39.0,25.36,15.53
2016,1,8,8,15,78.0,51.0,0.95,8.0,62.5,37.34,27.57
2016,1,8,8,30,100.0,68.0,1.0,8.0,86.0,51.2,37.6
2016,1,8,8,45,114.5,85.0,1.05,8.5,110.5,73.73,53.96
2016,1,8,9,0,129.0,102.0,1.1,9.0,135.0,98.55,73.96
2016,1,8,9,15,136.0,118.5,1.0,9.0,158.0,123.7,95.66
2016,1,8,9,30,143.0,135.0,0.9,9.0,181.0,150.09,118.8
2016,1,8,9,45,143.5,148.5,0.85,9.5,199.0,173.07,138.99
2016,1,8,10,0,144.0,162.0,0.8,10.0,217.0,196.31,159.05
2016,1,8,10,15,139.0,174.5,0.7,10.5,231.0,216.49,176.14
2016,1,8,10,30,134.0,187.0,0.6,11.0,245.0,236.31,192.41
2016,1,8,10,45,177.5,195.0,0.55,11.5,275.5,278.0,226.19
2016,1,8,11,0,221.0,203.0,0.5,12.0,306.0,324.09,262.87
2016,1,8,11,15,117.0,191.0,0.45,12.0,246.0,258.51,209.64
2016,1,8,11,30,13.0,179.0,0.4,12.0,186.0,156.61,125.71
2016,1,8,11,45,68.5,203.0,0.35,12.5,238.0,236.4,191.91
2016,1,8,12,0,124.0,227.0,0.3,13.0,290.0,327.3,263.63
2016,1,8,12,15,152.0,227.0,0.3,13.0,304.0,358.56,287.89
2016,1,8,12,30,180.0,227.0,0.3,13.0,318.0,391.48,313.83
2016,1,8,12,45,271.0,211.0,0.35,13.5,345.5,481.9,384.05
2016,1,8,13,0,362.0,195.0,0.4,14.0,373.0,556.72,440.77
2016,1,8,13,15,351.0,193.0,0.45,13.5,361.5,556.92,441.69
2016,1,8,13,30,340.0,191.0,0.5,13.0,350.0,555.46,442.37
2016,1,8,13,45,327.5,181.0,0.6,13.0,328.0,540.77,433.16
2016,1,8,14,0,315.0,171.0,0.7,13.0,306.0,524.25,422.54
2016,1,8,14,15,248.5,166.0,0.65,13.0,268.0,460.24,372.93
2016,1,8,14,30,182.0,161.0,0.6,13.0,230.0,372.98,304.96
2016,1,8,14,45,167.0,149.0,0.55,13.0,208.0,347.93,285.93
2016,1,8,15,0,152.0,137.0,0.5,13.0,186.0,322.6,265.78
2016,1,8,15,15,141.5,120.5,0.5,12.5,162.0,294.21,243.7
2016,1,8,15,30,131.0,104.0,0.5,12.0,138.0,265.37,220.6
2016,1,8,15,45,113.5,86.5,0.55,12.0,112.0,227.82,189.16
2016,1,8,16,0,96.0,69.0,0.6,12.0,86.0,190.0,156.61
2016,1,8,16,15,69.0,51.5,0.65,11.5,62.0,143.33,115.68
2016,1,8,16,30,42.0,34.0,0.7,11.0,38.0,95.92,71.02
2016,1,8,16,45,21.0,17.0,0.75,10.5,19.0,43.8,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,9,7,45,46.5,17.0,3.25,10.0,21.5,12.98,0.0
2016,1,9,8,0,93.0,34.0,3.4,10.0,43.0,25.33,15.34
2016,1,9,8,15,122.5,51.0,3.35,10.0,69.0,37.36,27.31
2016,1,9,8,30,152.0,68.0,3.3,10.0,95.0,51.76,37.41
2016,1,9,8,45,169.0,84.5,3.25,10.0,121.5,78.41,55.66
2016,1,9,9,0,186.0,101.0,3.2,10.0,148.0,107.65,78.98
2016,1,9,9,15,195.5,116.5,3.1,10.0,173.5,137.1,104.45
2016,1,9,9,30,205.0,132.0,3.0,10.0,199.0,168.05,131.92
2016,1,9,9,45,201.5,146.0,2.95,10.5,217.5,189.27,151.42
2016,1,9,10,0,198.0,160.0,2.9,11.0,236.0,214.7,174.11
2016,1,9,10,15,223.0,170.5,2.8,11.0,262.0,257.49,210.73
2016,1,9,10,30,248.0,181.0,2.7,11.0,288.0,296.04,243.55
2016,1,9,10,45,267.5,188.0,2.65,11.0,309.0,330.81,273.02
2016,1,9,11,0,287.0,195.0,2.6,11.0,330.0,367.23,303.49
2016,1,9,11,15,292.5,201.0,2.45,11.0,342.0,395.11,326.41
2016,1,9,11,30,298.0,207.0,2.3,11.0,354.0,422.98,348.94
2016,1,9,11,45,279.0,213.5,2.2,11.5,353.0,433.3,356.28
2016,1,9,12,0,260.0,220.0,2.1,12.0,352.0,441.53,361.81
2016,1,9,12,15,146.0,211.5,1.95,12.0,285.5,335.67,275.68
2016,1,9,12,30,32.0,203.0,1.8,12.0,219.0,219.74,179.08
2016,1,9,12,45,140.5,209.0,1.65,12.0,278.5,344.8,284.07
2016,1,9,13,0,249.0,215.0,1.5,12.0,338.0,478.49,390.86
2016,1,9,13,15,146.5,204.0,1.45,12.0,276.0,359.67,294.84
2016,1,9,13,30,44.0,193.0,1.4,12.0,214.0,235.56,192.7
2016,1,9,13,45,40.0,183.0,1.35,12.0,201.5,224.08,183.96
2016,1,9,14,0,36.0,173.0,1.3,12.0,189.0,212.44,174.57
2016,1,9,14,15,33.5,162.0,1.2,12.0,176.0,200.86,165.22
2016,1,9,14,30,31.0,151.0,1.1,12.0,163.0,189.3,155.81
2016,1,9,14,45,27.5,138.0,1.0,12.0,148.0,173.98,143.18
2016,1,9,15,0,24.0,125.0,0.9,12.0,133.0,141.09,115.78
2016,1,9,15,15,19.0,110.0,0.85,11.5,116.0,122.76,100.45
2016,1,9,15,30,14.0,95.0,0.8,11.0,99.0,104.49,84.85
2016,1,9,15,45,7.0,79.0,0.8,11.0,81.0,82.97,65.97
2016,1,9,16,0,0.0,63.0,0.8,11.0,63.0,61.42,46.87
2016,1,9,16,15,0.0,45.5,0.8,11.0,45.5,43.3,30.89
2016,1,9,16,30,0.0,28.0,0.8,11.0,28.0,23.61,13.22
2016,1,9,16,45,0.0,14.0,0.8,11.0,14.0,10.67,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,16.5,1.6,8.5,32.5,13.37,0.0
2016,1,10,8,0,329.0,33.0,1.8,9.0,65.0,27.3,17.11
2016,1,10,8,15,419.5,42.0,1.85,9.5,104.0,34.64,25.01
2016,1,10,8,30,510.0,51.0,1.9,10.0,143.0,47.65,31.47
2016,1,10,8,45,576.0,56.0,2.0,10.5,184.5,92.37,52.41
2016,1,10,9,0,642.0,61.0,2.1,11.0,226.0,145.21,89.99
2016,1,10,9,15,599.5,76.0,2.1,11.0,249.0,192.69,133.73
2016,1,10,9,30,557.0,91.0,2.1,11.0,272.0,234.91,174.89
2016,1,10,9,45,601.0,89.5,2.15,11.5,304.0,285.36,219.95
2016,1,10,10,0,645.0,88.0,2.2,12.0,336.0,339.95,268.28
2016,1,10,10,15,580.0,111.5,2.1,12.0,347.0,374.1,300.65
2016,1,10,10,30,515.0,135.0,2.0,12.0,358.0,394.54,320.3
2016,1,10,10,45,390.0,167.0,1.95,12.5,341.0,388.31,316.51
2016,1,10,11,0,265.0,199.0,1.9,13.0,324.0,357.45,291.71
2016,1,10,11,15,148.5,198.5,1.8,13.0,269.0,285.62,233.58
2016,1,10,11,30,32.0,198.0,1.7,13.0,214.0,200.38,162.51
2016,1,10,11,45,206.0,199.0,1.6,13.5,303.5,347.71,285.21
2016,1,10,12,0,380.0,200.0,1.5,14.0,393.0,512.04,414.58
2016,1,10,12,15,626.5,137.5,1.45,14.0,456.0,691.16,551.6
2016,1,10,12,30,873.0,75.0,1.4,14.0,519.0,839.75,655.97
2016,1,10,12,45,445.0,130.5,1.35,14.5,357.0,562.25,450.92
2016,1,10,13,0,17.0,186.0,1.3,15.0,195.0,175.91,140.18
2016,1,10,13,15,48.0,195.0,1.25,15.0,218.5,236.51,191.83
2016,1,10,13,30,79.0,204.0,1.2,15.0,242.0,282.06,229.31
2016,1,10,13,45,67.5,192.5,1.15,15.0,223.5,262.26,213.15
2016,1,10,14,0,56.0,181.0,1.1,15.0,205.0,241.93,196.81
2016,1,10,14,15,28.0,130.5,1.05,14.5,142.5,154.38,125.25
2016,1,10,14,30,0.0,80.0,1.0,14.0,80.0,62.42,47.66
2016,1,10,14,45,0.0,72.5,1.0,14.0,72.5,56.06,42.45
2016,1,10,15,0,0.0,65.0,1.0,14.0,65.0,49.84,37.19
2016,1,10,15,15,0.0,57.0,0.9,13.5,57.0,43.66,31.99
2016,1,10,15,30,0.0,49.0,0.8,13.0,49.0,37.49,26.72
2016,1,10,15,45,0.0,40.5,0.75,12.5,40.5,30.94,21.05
2016,1,10,16,0,0.0,32.0,0.7,12.0,32.0,24.41,15.3
2016,1,10,16,15,0.0,23.5,0.75,11.5,23.5,17.9,9.51
2016,1,10,16,30,0.0,15.0,0.8,11.0,15.0,11.4,3.55
2016,1,10,16,45,0.0,7.5,0.9,11.0,7.5,5.68,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,7,45,27.5,17.0,1.05,10.5,19.5,13.14,0.0
2016,1,11,8,0,55.0,34.0,1.1,11.0,39.0,25.4,15.45
2016,1,11,8,15,78.0,51.5,1.25,11.0,63.0,37.7,27.56
2016,1,11,8,30,101.0,69.0,1.4,11.0,87.0,50.97,39.92
2016,1,11,8,45,114.0,86.0,1.55,11.5,111.5,73.36,53.22
2016,1,11,9,0,127.0,103.0,1.7,12.0,136.0,97.87,72.68
2016,1,11,9,15,135.0,119.5,1.7,12.0,159.5,123.05,94.12
2016,1,11,9,30,143.0,136.0,1.7,12.0,183.0,149.61,117.21
2016,1,11,9,45,148.5,150.0,1.7,12.5,203.0,174.61,138.92
2016,1,11,10,0,154.0,164.0,1.7,13.0,223.0,200.49,161.12
2016,1,11,10,15,95.5,169.0,1.65,13.0,206.5,183.48,148.5
2016,1,11,10,30,37.0,174.0,1.6,13.0,190.0,166.2,134.66
2016,1,11,10,45,179.0,182.5,1.55,13.5,266.5,265.32,216.55
2016,1,11,11,0,321.0,191.0,1.5,14.0,343.0,382.28,310.57
2016,1,11,11,15,296.0,202.0,1.45,14.5,345.5,397.17,321.35
2016,1,11,11,30,271.0,213.0,1.4,15.0,348.0,409.41,330.21
2016,1,11,11,45,207.5,222.0,1.4,15.5,326.0,372.89,300.69
2016,1,11,12,0,144.0,231.0,1.4,16.0,304.0,345.75,278.05
2016,1,11,12,15,169.0,230.5,1.4,16.0,316.5,374.84,301.78
2016,1,11,12,30,194.0,230.0,1.4,16.0,329.0,405.28,326.11
2016,1,11,12,45,195.5,226.0,1.4,16.0,325.0,412.14,331.67
2016,1,11,13,0,197.0,222.0,1.4,16.0,321.0,418.45,336.98
2016,1,11,13,15,241.5,210.5,1.4,16.0,327.5,476.04,382.51
2016,1,11,13,30,286.0,199.0,1.4,16.0,334.0,513.51,412.35
2016,1,11,13,45,281.5,191.0,1.4,16.0,319.0,508.56,408.96
2016,1,11,14,0,277.0,183.0,1.4,16.0,304.0,502.3,404.94
2016,1,11,14,15,415.5,146.0,1.3,16.0,314.5,620.03,496.9
2016,1,11,14,30,554.0,109.0,1.2,16.0,325.0,723.44,572.09
2016,1,11,14,45,534.5,103.0,1.1,16.0,296.5,698.54,552.55
