Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,515.0,97.0,1.0,16.0,268.0,671.08,532.32
2016,1,11,15,15,492.0,87.5,0.95,15.5,235.0,634.23,506.2
2016,1,11,15,30,469.0,78.0,0.9,15.0,202.0,595.49,477.75
2016,1,11,15,45,513.5,61.5,0.85,14.5,176.0,610.7,488.05
2016,1,11,16,0,558.0,45.0,0.8,14.0,150.0,620.55,491.66
2016,1,11,16,15,474.5,37.5,0.85,13.5,110.5,524.45,415.23
2016,1,11,16,30,391.0,30.0,0.9,13.0,71.0,431.75,331.89
2016,1,11,16,45,195.5,15.0,0.95,13.0,35.5,222.05,84.83
2016,1,11,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,14.5,2.0,9.5,34.5,11.78,0.0
2016,1,12,8,0,402.0,29.0,2.1,10.0,69.0,24.22,14.57
2016,1,12,8,15,489.0,36.5,2.05,10.5,109.0,30.55,21.33
2016,1,12,8,30,576.0,44.0,2.0,11.0,149.0,40.6,30.7
2016,1,12,8,45,629.0,49.0,1.95,11.5,190.0,90.72,49.51
2016,1,12,9,0,682.0,54.0,1.9,12.0,231.0,144.33,87.17
2016,1,12,9,15,717.0,57.5,1.75,12.0,269.5,199.35,133.54
2016,1,12,9,30,752.0,61.0,1.6,12.0,308.0,258.17,186.06
2016,1,12,9,45,676.5,80.0,1.45,12.5,320.0,298.63,226.76
2016,1,12,10,0,601.0,99.0,1.3,13.0,332.0,331.16,258.96
2016,1,12,10,15,491.5,131.0,1.35,13.5,330.5,345.78,275.43
2016,1,12,10,30,382.0,163.0,1.4,14.0,329.0,353.06,283.82
2016,1,12,10,45,341.0,179.5,1.5,14.5,334.0,360.7,291.3
2016,1,12,11,0,300.0,196.0,1.6,15.0,339.0,374.09,302.35
2016,1,12,11,15,381.5,186.5,1.6,15.0,373.5,435.88,352.43
2016,1,12,11,30,463.0,177.0,1.6,15.0,408.0,519.81,418.17
2016,1,12,11,45,411.0,191.5,1.6,15.5,399.5,521.41,417.89
2016,1,12,12,0,359.0,206.0,1.6,16.0,391.0,501.27,401.8
2016,1,12,12,15,329.0,212.0,1.6,16.0,381.5,501.47,402.0
2016,1,12,12,30,299.0,218.0,1.6,16.0,372.0,498.79,399.72
2016,1,12,12,45,327.0,209.5,1.6,16.0,375.5,527.36,422.61
2016,1,12,13,0,355.0,201.0,1.6,16.0,379.0,556.03,445.25
2016,1,12,13,15,356.5,194.5,1.55,16.0,369.0,562.41,450.29
2016,1,12,13,30,358.0,188.0,1.5,16.0,359.0,567.35,454.46
2016,1,12,13,45,469.0,155.5,1.45,16.0,369.0,667.53,531.37
2016,1,12,14,0,580.0,123.0,1.4,16.0,379.0,754.57,594.23
2016,1,12,14,15,427.5,140.0,1.3,16.0,322.5,624.41,497.95
2016,1,12,14,30,275.0,157.0,1.2,16.0,266.0,478.98,386.93
2016,1,12,14,45,262.0,145.5,1.1,16.0,242.0,455.84,370.36
2016,1,12,15,0,249.0,134.0,1.0,16.0,218.0,431.72,351.74
2016,1,12,15,15,238.0,118.5,1.0,15.5,191.0,402.69,330.17
2016,1,12,15,30,227.0,103.0,1.0,15.0,164.0,372.71,307.14
2016,1,12,15,45,205.5,87.0,1.0,14.5,135.5,331.26,273.78
2016,1,12,16,0,184.0,71.0,1.0,14.0,107.0,289.55,238.99
2016,1,12,16,15,153.5,54.5,1.0,13.5,79.0,238.73,195.13
2016,1,12,16,30,123.0,38.0,1.0,13.0,51.0,188.04,147.86
2016,1,12,16,45,61.5,23.0,1.05,13.0,29.5,104.52,45.87
2016,1,12,17,0,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,1,12,17,15,0.0,4.0,1.1,12.5,4.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,51.0,17.5,2.9,12.5,23.0,13.36,0.0
2016,1,13,8,0,102.0,35.0,3.1,13.0,46.0,26.08,15.94
2016,1,13,8,15,133.5,52.5,3.2,13.0,73.0,38.46,27.98
2016,1,13,8,30,165.0,70.0,3.3,13.0,100.0,51.46,40.03
2016,1,13,8,45,181.5,86.5,3.45,13.5,127.5,78.81,55.17
2016,1,13,9,0,198.0,103.0,3.6,14.0,155.0,108.67,78.16
2016,1,13,9,15,209.0,119.0,3.8,14.0,181.5,139.52,104.27
2016,1,13,9,30,220.0,135.0,4.0,14.0,208.0,172.08,132.73
2016,1,13,9,45,228.5,147.5,4.25,14.5,230.0,202.54,159.54
2016,1,13,10,0,237.0,160.0,4.5,15.0,252.0,234.09,187.12
2016,1,13,10,15,504.0,125.0,4.55,15.0,340.0,344.89,277.29
2016,1,13,10,30,771.0,90.0,4.6,15.0,428.0,480.67,388.43
2016,1,13,10,45,717.0,101.5,4.7,15.0,428.5,508.15,413.74
2016,1,13,11,0,663.0,113.0,4.8,15.0,429.0,528.65,432.62
2016,1,13,11,15,460.0,165.5,4.85,15.0,388.0,479.43,393.48
2016,1,13,11,30,257.0,218.0,4.9,15.0,347.0,403.81,331.24
2016,1,13,11,45,180.5,224.5,4.95,15.0,316.0,354.76,291.3
2016,1,13,12,0,104.0,231.0,5.0,15.0,285.0,297.34,243.53
2016,1,13,12,15,52.0,195.5,4.95,14.5,222.5,222.8,182.02
2016,1,13,12,30,0.0,160.0,4.9,14.0,160.0,131.89,105.45
2016,1,13,12,45,243.5,167.0,4.9,14.0,289.5,404.62,337.35
2016,1,13,13,0,487.0,174.0,4.9,14.0,419.0,665.36,547.61
2016,1,13,13,15,391.5,187.0,4.8,14.0,380.5,585.32,482.82
2016,1,13,13,30,296.0,200.0,4.7,14.0,342.0,523.45,432.31
2016,1,13,13,45,246.5,196.0,4.6,14.0,311.0,480.65,397.79
2016,1,13,14,0,197.0,192.0,4.5,14.0,280.0,413.39,343.53
2016,1,13,14,15,471.0,138.0,4.3,13.5,330.0,664.51,550.28
2016,1,13,14,30,745.0,84.0,4.1,13.0,380.0,880.88,714.08
2016,1,13,14,45,723.0,80.0,3.95,13.0,346.5,856.04,694.2
2016,1,13,15,0,701.0,76.0,3.8,13.0,313.0,828.2,673.56
2016,1,13,15,15,664.0,72.0,3.25,12.5,275.0,783.1,638.55
2016,1,13,15,30,627.0,68.0,2.7,12.0,237.0,735.86,600.83
2016,1,13,15,45,587.0,60.0,2.2,12.0,197.5,678.96,553.44
2016,1,13,16,0,547.0,52.0,1.7,12.0,158.0,621.12,503.4
2016,1,13,16,15,459.0,44.0,1.55,11.5,117.5,520.01,420.78
2016,1,13,16,30,371.0,36.0,1.4,11.0,77.0,421.69,333.17
2016,1,13,16,45,230.0,24.0,1.25,10.5,45.5,268.06,143.29
2016,1,13,17,0,89.0,12.0,1.1,10.0,14.0,80.72,0.0
2016,1,13,17,15,44.5,6.0,1.1,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,7,45,91.0,17.0,1.15,9.5,26.5,12.93,0.0
2016,1,14,8,0,182.0,34.0,1.2,10.0,53.0,25.64,15.91
2016,1,14,8,15,217.5,50.0,1.35,10.0,83.0,37.21,27.31
2016,1,14,8,30,253.0,66.0,1.5,10.0,113.0,49.14,38.49
2016,1,14,8,45,278.5,80.0,1.7,10.5,143.5,81.78,55.07
2016,1,14,9,0,304.0,94.0,1.9,11.0,174.0,117.89,82.1
2016,1,14,9,15,316.0,108.5,1.95,11.0,202.5,151.63,110.88
2016,1,14,9,30,328.0,123.0,2.0,11.0,231.0,189.36,144.46
2016,1,14,9,45,337.5,134.5,2.15,11.5,256.5,225.37,176.78
2016,1,14,10,0,347.0,146.0,2.3,12.0,282.0,262.43,209.71
2016,1,14,10,15,301.5,165.0,2.3,12.0,289.5,283.49,229.79
2016,1,14,10,30,256.0,184.0,2.3,12.0,297.0,299.68,244.77
2016,1,14,10,45,332.0,181.5,2.35,12.5,335.5,356.44,291.73
2016,1,14,11,0,408.0,179.0,2.4,13.0,374.0,432.82,353.49
2016,1,14,11,15,206.5,175.0,2.45,13.0,274.0,310.76,255.19
2016,1,14,11,30,5.0,171.0,2.5,13.0,174.0,142.82,114.69
2016,1,14,11,45,5.0,173.0,2.55,13.0,176.0,145.47,117.15
2016,1,14,12,0,5.0,175.0,2.6,13.0,178.0,148.21,119.4
2016,1,14,12,15,19.0,192.0,2.65,13.0,202.0,176.85,143.58
2016,1,14,12,30,33.0,209.0,2.7,13.0,226.0,225.4,183.91
2016,1,14,12,45,70.5,218.0,2.8,13.0,254.5,272.47,223.63
2016,1,14,13,0,108.0,227.0,2.9,13.0,283.0,322.61,265.57
2016,1,14,13,15,98.0,219.5,2.9,13.0,269.0,310.88,255.98
2016,1,14,13,30,88.0,212.0,2.9,13.0,255.0,298.52,246.05
2016,1,14,13,45,44.0,153.5,2.95,13.0,175.0,189.58,155.9
2016,1,14,14,0,0.0,95.0,3.0,13.0,95.0,74.9,58.28
2016,1,14,14,15,0.0,89.0,2.85,12.5,89.0,69.91,54.34
2016,1,14,14,30,0.0,83.0,2.7,12.0,83.0,64.94,50.29
2016,1,14,14,45,0.0,74.5,2.55,12.0,74.5,57.65,44.13
2016,1,14,15,0,0.0,66.0,2.4,12.0,66.0,50.61,38.13
2016,1,14,15,15,0.0,58.0,2.15,12.0,58.0,44.43,32.83
2016,1,14,15,30,0.0,50.0,1.9,12.0,50.0,38.25,27.49
2016,1,14,15,45,0.0,41.0,1.7,12.0,41.0,31.32,21.43
2016,1,14,16,0,0.0,32.0,1.5,12.0,32.0,24.41,15.33
2016,1,14,16,15,0.0,23.5,1.65,12.0,23.5,17.89,9.54
2016,1,14,16,30,0.0,15.0,1.8,12.0,15.0,11.39,3.72
2016,1,14,16,45,0.0,8.5,1.95,12.0,8.5,6.44,0.0
2016,1,14,17,0,0.0,2.0,2.1,12.0,2.0,1.57,0.0
2016,1,14,17,15,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,15,7,45,163.0,17.0,0.25,11.5,33.5,13.74,0.0
2016,1,15,8,0,326.0,34.0,0.2,12.0,67.0,28.06,17.92
2016,1,15,8,15,415.5,42.5,0.3,12.0,106.0,34.96,25.19
2016,1,15,8,30,505.0,51.0,0.4,12.0,145.0,41.94,31.87
2016,1,15,8,45,561.0,57.5,0.5,12.0,185.5,86.42,49.12
2016,1,15,9,0,617.0,64.0,0.6,12.0,226.0,137.95,84.54
2016,1,15,9,15,655.0,68.0,0.7,12.0,264.5,190.66,128.0
2016,1,15,9,30,693.0,72.0,0.8,12.0,303.0,247.63,178.03
2016,1,15,9,45,705.5,79.0,0.9,12.5,335.5,303.34,228.27
2016,1,15,10,0,718.0,86.0,1.0,13.0,368.0,359.93,278.48
2016,1,15,10,15,737.5,88.5,1.05,13.0,397.0,415.85,327.27
2016,1,15,10,30,757.0,91.0,1.1,13.0,426.0,472.77,375.55
2016,1,15,10,45,658.0,118.0,1.2,13.5,419.5,490.44,391.89
2016,1,15,11,0,559.0,145.0,1.3,14.0,413.0,489.34,392.69
2016,1,15,11,15,681.0,120.5,1.3,14.0,458.0,583.17,466.43
2016,1,15,11,30,803.0,96.0,1.3,14.0,503.0,674.6,536.17
2016,1,15,11,45,625.5,143.5,1.35,14.0,463.5,636.14,506.17
2016,1,15,12,0,448.0,191.0,1.4,14.0,424.0,570.17,455.84
2016,1,15,12,15,368.0,207.5,1.3,14.0,399.5,526.63,422.52
2016,1,15,12,30,288.0,224.0,1.2,14.0,375.0,494.9,396.95
2016,1,15,12,45,297.0,219.5,1.15,14.0,373.0,511.44,410.19
2016,1,15,13,0,306.0,215.0,1.1,14.0,371.0,527.3,422.44
2016,1,15,13,15,558.5,151.0,1.0,14.0,426.0,720.45,569.08
2016,1,15,13,30,811.0,87.0,0.9,14.0,481.0,902.31,692.35
2016,1,15,13,45,804.0,84.0,0.8,14.0,460.0,907.17,691.8
2016,1,15,14,0,797.0,81.0,0.7,14.0,439.0,908.44,691.5
2016,1,15,14,15,779.5,78.5,0.65,14.0,411.0,896.53,683.45
2016,1,15,14,30,762.0,76.0,0.6,14.0,383.0,881.06,673.22
2016,1,15,14,45,744.5,71.5,0.6,14.5,350.0,859.71,658.73
2016,1,15,15,0,727.0,67.0,0.6,15.0,317.0,835.19,641.9
2016,1,15,15,15,692.0,63.0,0.5,14.5,279.0,791.37,611.77
2016,1,15,15,30,657.0,59.0,0.4,14.0,241.0,753.16,584.82
2016,1,15,15,45,608.0,53.5,0.35,14.0,200.5,690.79,539.16
2016,1,15,16,0,559.0,48.0,0.3,14.0,160.0,627.88,491.25
2016,1,15,16,15,478.5,41.0,0.35,13.5,120.5,534.69,420.32
2016,1,15,16,30,398.0,34.0,0.4,13.0,81.0,444.23,344.87
2016,1,15,16,45,261.0,23.0,0.45,13.0,48.5,298.13,183.86
2016,1,15,17,0,124.0,12.0,0.5,13.0,16.0,109.06,0.0
2016,1,15,17,15,62.0,6.0,0.55,13.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,7,45,49.5,19.0,2.85,12.5,24.0,14.45,0.0
2016,1,16,8,0,99.0,38.0,2.9,13.0,48.0,28.12,17.84
2016,1,16,8,15,139.0,55.0,2.85,13.0,77.0,40.17,29.54
2016,1,16,8,30,179.0,72.0,2.8,13.0,106.0,52.02,40.57
2016,1,16,8,45,209.5,88.0,2.8,13.5,136.5,80.32,55.84
2016,1,16,9,0,240.0,104.0,2.8,14.0,167.0,113.32,80.25
2016,1,16,9,15,267.0,115.0,2.75,14.0,196.0,145.91,106.96
2016,1,16,9,30,294.0,126.0,2.7,14.0,225.0,181.79,137.82
2016,1,16,9,45,320.5,137.0,2.7,14.5,255.0,220.76,171.55
2016,1,16,10,0,347.0,148.0,2.7,15.0,285.0,262.79,207.75
2016,1,16,10,15,199.5,166.0,2.65,15.0,246.0,231.38,185.93
2016,1,16,10,30,52.0,184.0,2.6,15.0,207.0,181.29,146.15
2016,1,16,10,45,30.0,177.5,2.6,15.5,191.0,167.85,134.95
2016,1,16,11,0,8.0,171.0,2.6,16.0,175.0,142.74,113.77
2016,1,16,11,15,44.5,197.5,2.55,16.0,220.0,202.66,163.44
2016,1,16,11,30,81.0,224.0,2.5,16.0,265.0,258.72,209.31
2016,1,16,11,45,72.5,225.5,2.5,16.0,262.5,260.05,210.13
2016,1,16,12,0,64.0,227.0,2.5,16.0,260.0,260.63,210.47
2016,1,16,12,15,62.0,228.0,2.4,16.0,260.5,265.3,214.19
2016,1,16,12,30,60.0,229.0,2.3,16.0,261.0,269.91,217.86
2016,1,16,12,45,30.5,197.0,2.25,16.5,213.5,212.61,170.72
2016,1,16,13,0,1.0,165.0,2.2,17.0,166.0,138.94,109.74
2016,1,16,13,15,33.0,187.5,2.1,17.0,204.0,211.15,169.98
2016,1,16,13,30,65.0,210.0,2.0,17.0,242.0,273.05,220.69
2016,1,16,13,45,32.5,175.5,1.95,17.0,191.5,204.12,164.29
2016,1,16,14,0,0.0,141.0,1.9,17.0,141.0,119.64,94.29
2016,1,16,14,15,0.0,73.5,1.8,16.5,73.5,56.42,42.08
2016,1,16,14,30,0.0,6.0,1.7,16.0,6.0,4.56,0.0
2016,1,16,14,45,0.0,5.5,1.6,16.0,5.5,4.18,0.0
2016,1,16,15,0,0.0,5.0,1.5,16.0,5.0,3.8,0.0
2016,1,16,15,15,0.0,4.0,1.3,15.5,4.0,3.03,0.0
2016,1,16,15,30,0.0,3.0,1.1,15.0,3.0,2.27,0.0
2016,1,16,15,45,0.0,2.5,0.9,15.0,2.5,1.89,0.0
2016,1,16,16,0,0.0,2.0,0.7,15.0,2.0,1.51,0.0
2016,1,16,16,15,0.0,1.5,0.75,14.5,1.5,1.13,0.0
2016,1,16,16,30,0.0,1.0,0.8,14.0,1.0,0.75,0.0
2016,1,16,16,45,0.0,0.5,0.85,14.0,0.5,0.38,0.0
2016,1,16,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,16,17,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.5,2.7,14.0,1.5,1.13,0.0
2016,1,17,8,0,0.0,3.0,2.7,14.0,3.0,2.27,0.0
2016,1,17,8,15,0.0,5.0,2.75,14.0,5.0,3.78,0.0
2016,1,17,8,30,0.0,7.0,2.8,14.0,7.0,5.3,0.0
2016,1,17,8,45,0.0,9.5,2.85,14.5,9.5,7.2,0.52
2016,1,17,9,0,0.0,12.0,2.9,15.0,12.0,9.11,2.17
2016,1,17,9,15,0.0,14.0,2.95,15.0,14.0,10.64,3.49
2016,1,17,9,30,0.0,16.0,3.0,15.0,16.0,12.17,4.8
2016,1,17,9,45,0.0,11.5,3.1,15.0,11.5,8.74,1.85
2016,1,17,10,0,0.0,7.0,3.2,15.0,7.0,5.32,0.0
2016,1,17,10,15,0.0,59.0,3.2,15.0,59.0,45.2,32.93
2016,1,17,10,30,0.0,111.0,3.2,15.0,111.0,86.45,67.65
2016,1,17,10,45,0.0,85.5,3.2,15.5,85.5,65.82,50.08
2016,1,17,11,0,0.0,60.0,3.2,16.0,60.0,46.0,33.27
2016,1,17,11,15,0.0,83.0,3.2,16.0,83.0,63.82,48.2
2016,1,17,11,30,0.0,106.0,3.2,16.0,106.0,82.6,63.83
2016,1,17,11,45,0.0,127.0,3.2,16.0,127.0,100.52,78.67
2016,1,17,12,0,0.0,148.0,3.2,16.0,148.0,119.25,94.12
2016,1,17,12,15,7.0,170.5,3.1,16.0,174.5,146.05,116.39
2016,1,17,12,30,14.0,193.0,3.0,16.0,201.0,174.7,140.06
2016,1,17,12,45,7.0,172.0,2.95,16.0,176.0,149.69,119.34
2016,1,17,13,0,0.0,151.0,2.9,16.0,151.0,124.36,98.32
2016,1,17,13,15,0.0,122.5,2.85,16.0,122.5,98.39,76.93
2016,1,17,13,30,0.0,94.0,2.8,16.0,94.0,73.17,56.02
2016,1,17,13,45,0.0,53.0,2.75,16.0,53.0,40.6,28.74
2016,1,17,14,0,0.0,12.0,2.7,16.0,12.0,9.14,2.12
2016,1,17,14,15,0.0,21.0,2.65,15.5,21.0,16.01,8.02
2016,1,17,14,30,0.0,30.0,2.6,15.0,30.0,22.89,13.95
2016,1,17,14,45,0.0,27.5,2.55,15.0,27.5,20.97,12.33
2016,1,17,15,0,0.0,25.0,2.5,15.0,25.0,19.05,10.7
2016,1,17,15,15,0.0,22.0,2.3,14.5,22.0,16.74,8.77
2016,1,17,15,30,0.0,19.0,2.1,14.0,19.0,14.45,6.81
2016,1,17,15,45,0.0,16.0,1.95,14.0,16.0,12.15,4.81
2016,1,17,16,0,0.0,13.0,1.8,14.0,13.0,9.86,2.79
2016,1,17,16,15,0.0,9.5,1.75,14.0,9.5,7.2,0.44
2016,1,17,16,30,0.0,6.0,1.7,14.0,6.0,4.54,0.0
2016,1,17,16,45,0.0,3.5,1.65,14.0,3.5,2.64,0.0
2016,1,17,17,0,0.0,1.0,1.6,14.0,1.0,0.79,0.0
2016,1,17,17,15,0.0,0.5,1.65,14.0,0.5,0.39,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.0,0.5,12.5,36.5,12.17,0.0
2016,1,18,8,0,402.0,30.0,0.6,13.0,73.0,24.99,15.44
2016,1,18,8,15,487.0,37.5,0.65,13.5,113.5,31.3,21.86
2016,1,18,8,30,572.0,45.0,0.7,14.0,154.0,37.69,27.86
2016,1,18,8,45,627.0,50.0,0.8,14.5,196.0,84.07,45.52
2016,1,18,9,0,682.0,55.0,0.9,15.0,238.0,137.61,80.72
2016,1,18,9,15,717.0,58.5,1.0,15.5,277.5,192.68,125.31
2016,1,18,9,30,752.0,62.0,1.1,16.0,317.0,251.61,176.46
2016,1,18,9,45,772.0,66.0,1.2,16.5,351.5,309.94,228.48
2016,1,18,10,0,792.0,70.0,1.3,17.0,386.0,369.83,281.13
2016,1,18,10,15,808.0,72.0,1.45,17.0,415.0,427.33,331.54
2016,1,18,10,30,824.0,74.0,1.6,17.0,444.0,485.3,381.08
2016,1,18,10,45,831.5,76.5,1.8,17.0,466.0,539.41,426.69
2016,1,18,11,0,839.0,79.0,2.0,17.0,488.0,592.57,470.47
2016,1,18,11,15,845.0,80.0,2.15,17.0,503.5,641.98,510.27
2016,1,18,11,30,851.0,81.0,2.3,17.0,519.0,689.78,548.07
2016,1,18,11,45,703.0,123.0,2.45,17.5,489.0,670.84,532.79
2016,1,18,12,0,555.0,165.0,2.6,18.0,459.0,624.8,497.22
2016,1,18,12,15,364.5,203.5,2.55,17.5,396.5,518.07,415.34
2016,1,18,12,30,174.0,242.0,2.5,17.0,334.0,398.53,320.4
2016,1,18,12,45,87.0,146.0,2.45,17.0,192.0,223.89,181.51
2016,1,18,13,0,0.0,50.0,2.4,17.0,50.0,38.31,26.52
2016,1,18,13,15,0.0,35.0,2.3,17.0,35.0,26.77,16.94
2016,1,18,13,30,0.0,20.0,2.2,17.0,20.0,15.27,7.26
2016,1,18,13,45,17.5,102.0,2.15,17.0,110.0,106.99,84.92
2016,1,18,14,0,35.0,184.0,2.1,17.0,200.0,220.76,178.56
2016,1,18,14,15,111.5,180.0,1.9,16.5,227.0,318.04,259.75
2016,1,18,14,30,188.0,176.0,1.7,16.0,254.0,394.72,323.09
2016,1,18,14,45,200.0,160.0,1.55,16.0,236.5,390.74,320.28
2016,1,18,15,0,212.0,144.0,1.4,16.0,219.0,407.66,333.79
2016,1,18,15,15,200.5,129.5,1.2,15.5,194.0,380.32,312.34
2016,1,18,15,30,189.0,115.0,1.0,15.0,169.0,352.34,290.16
2016,1,18,15,45,173.0,98.0,0.8,15.0,141.5,315.56,259.75
2016,1,18,16,0,157.0,81.0,0.6,15.0,114.0,278.37,228.25
2016,1,18,16,15,134.0,63.5,0.6,14.5,87.0,233.61,190.47
2016,1,18,16,30,111.0,46.0,0.6,14.0,60.0,188.68,150.78
2016,1,18,16,45,55.5,30.0,0.65,14.0,37.0,101.67,69.41
2016,1,18,17,0,0.0,14.0,0.7,14.0,14.0,11.02,0.0
2016,1,18,17,15,0.0,7.0,0.7,14.0,7.0,5.51,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,8.5,4.4,14.0,8.5,6.44,0.0
2016,1,19,8,0,0.0,17.0,4.5,14.0,17.0,12.93,5.21
2016,1,19,8,15,0.0,27.0,4.65,14.0,27.0,20.58,12.38
2016,1,19,8,30,0.0,37.0,4.8,14.0,37.0,28.26,19.45
2016,1,19,8,45,0.0,48.0,5.0,14.5,48.0,36.73,25.75
2016,1,19,9,0,0.0,59.0,5.2,15.0,59.0,45.15,32.97
2016,1,19,9,15,0.0,69.0,5.2,15.0,69.0,52.82,39.55
2016,1,19,9,30,0.0,79.0,5.2,15.0,79.0,60.6,46.14
2016,1,19,9,45,0.0,61.5,5.25,15.5,61.5,47.12,34.55
2016,1,19,10,0,0.0,44.0,5.3,16.0,44.0,33.64,22.99
2016,1,19,10,15,188.5,107.5,5.3,16.0,193.0,180.25,144.55
2016,1,19,10,30,377.0,171.0,5.3,16.0,342.0,343.24,278.37
2016,1,19,10,45,188.5,156.0,5.3,16.5,241.5,252.11,204.99
2016,1,19,11,0,0.0,141.0,5.3,17.0,141.0,111.7,87.76
2016,1,19,11,15,0.0,151.0,5.35,17.0,151.0,120.59,95.13
2016,1,19,11,30,0.0,161.0,5.4,17.0,161.0,129.75,102.6
2016,1,19,11,45,145.5,195.5,5.5,17.0,272.5,296.09,242.16
2016,1,19,12,0,291.0,230.0,5.6,17.0,384.0,471.08,384.65
2016,1,19,12,15,155.5,216.0,5.45,16.5,298.5,343.95,281.15
2016,1,19,12,30,20.0,202.0,5.3,16.0,213.0,188.09,151.38
2016,1,19,12,45,10.0,153.0,5.2,16.0,158.5,133.93,106.73
2016,1,19,13,0,0.0,104.0,5.1,16.0,104.0,81.43,62.79
2016,1,19,13,15,0.0,93.5,4.9,16.0,93.5,72.51,55.41
2016,1,19,13,30,0.0,83.0,4.7,16.0,83.0,63.82,48.19
2016,1,19,13,45,0.0,93.5,4.55,16.0,93.5,72.88,55.86
2016,1,19,14,0,0.0,104.0,4.4,16.0,104.0,82.82,64.27
2016,1,19,14,15,263.0,114.5,4.25,15.5,224.0,403.71,338.53
2016,1,19,14,30,526.0,125.0,4.1,15.0,344.0,708.21,580.28
2016,1,19,14,45,356.0,136.5,4.0,15.0,279.5,558.49,461.27
2016,1,19,15,0,186.0,148.0,3.9,15.0,215.0,365.51,304.67
2016,1,19,15,15,166.0,135.0,3.55,14.5,190.0,333.21,279.08
2016,1,19,15,30,146.0,122.0,3.2,14.0,165.0,301.06,252.52
2016,1,19,15,45,130.0,104.5,2.9,14.0,138.0,265.42,222.31
2016,1,19,16,0,114.0,87.0,2.6,14.0,111.0,229.68,191.36
2016,1,19,16,15,90.5,68.0,2.25,13.5,84.5,184.08,151.61
2016,1,19,16,30,67.0,49.0,1.9,13.0,58.0,138.04,110.56
2016,1,19,16,45,33.5,32.0,1.6,13.0,36.5,87.27,60.53
2016,1,19,17,0,0.0,15.0,1.3,13.0,15.0,12.02,0.0
2016,1,19,17,15,0.0,7.5,1.15,13.0,7.5,5.9,0.0
2016,1,19,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.0,0.75,10.0,4.0,0.0,0.0
2016,1,20,7,30,0.0,8.0,0.8,10.0,8.0,6.29,0.0
2016,1,20,7,45,49.5,23.5,0.85,10.5,28.5,17.76,3.35
2016,1,20,8,0,99.0,39.0,0.9,11.0,49.0,28.88,19.01
2016,1,20,8,15,120.0,57.0,1.0,11.0,75.5,41.44,31.08
2016,1,20,8,30,141.0,75.0,1.1,11.0,102.0,53.7,42.52
2016,1,20,8,45,158.0,92.0,1.25,11.5,129.0,77.38,55.94
2016,1,20,9,0,175.0,109.0,1.4,12.0,156.0,105.02,76.74
2016,1,20,9,15,185.0,124.5,1.35,12.5,181.0,132.76,99.71
2016,1,20,9,30,195.0,140.0,1.3,13.0,206.0,162.01,124.74
2016,1,20,9,45,334.0,135.0,1.3,13.5,263.5,220.68,170.68
2016,1,20,10,0,473.0,130.0,1.3,14.0,321.0,298.44,233.33
2016,1,20,10,15,394.0,156.5,1.25,14.5,323.5,320.14,253.93
2016,1,20,10,30,315.0,183.0,1.2,15.0,326.0,323.71,258.69
2016,1,20,10,45,400.5,175.5,1.2,15.5,367.0,395.09,315.71
2016,1,20,11,0,486.0,168.0,1.2,16.0,408.0,464.98,370.35
2016,1,20,11,15,506.5,169.0,1.15,16.0,426.0,508.47,404.05
2016,1,20,11,30,527.0,170.0,1.1,16.0,444.0,552.55,437.65
2016,1,20,11,45,703.5,125.0,1.1,16.5,497.0,672.45,527.42
2016,1,20,12,0,880.0,80.0,1.1,17.0,550.0,781.11,603.31
2016,1,20,12,15,879.5,80.0,1.0,17.0,551.0,816.36,624.79
2016,1,20,12,30,879.0,80.0,0.9,17.0,552.0,848.66,644.79
2016,1,20,12,45,881.5,77.5,0.8,17.0,546.0,877.5,662.16
2016,1,20,13,0,884.0,75.0,0.7,17.0,540.0,903.21,677.24
2016,1,20,13,15,877.5,74.0,0.6,17.0,525.5,919.23,685.83
2016,1,20,13,30,871.0,73.0,0.5,17.0,511.0,931.6,692.14
2016,1,20,13,45,749.5,96.0,0.45,17.5,461.5,877.22,654.84
2016,1,20,14,0,628.0,119.0,0.4,18.0,412.0,799.21,602.48
2016,1,20,14,15,634.0,109.5,0.35,17.5,390.5,801.76,606.53
2016,1,20,14,30,640.0,100.0,0.3,17.0,369.0,801.21,607.32
2016,1,20,14,45,547.0,107.5,0.3,17.0,324.5,720.14,552.76
2016,1,20,15,0,454.0,115.0,0.3,17.0,280.0,629.37,490.77
2016,1,20,15,15,435.0,105.0,0.25,16.5,248.5,597.33,469.68
2016,1,20,15,30,416.0,95.0,0.2,16.0,217.0,563.78,445.96
2016,1,20,15,45,386.5,83.5,0.15,16.0,183.5,516.97,410.69
2016,1,20,16,0,357.0,72.0,0.1,16.0,150.0,469.72,373.85
2016,1,20,16,15,319.5,58.0,0.15,15.5,115.5,411.4,328.06
2016,1,20,16,30,282.0,44.0,0.2,15.0,81.0,353.85,279.8
2016,1,20,16,45,141.0,33.0,0.3,15.0,51.5,217.06,157.7
2016,1,20,17,0,0.0,22.0,0.4,15.0,22.0,25.88,0.0
2016,1,20,17,15,0.0,11.0,0.35,14.5,11.0,8.65,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,2.15,11.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,2.3,11.0,12.0,9.44,0.0
2016,1,21,7,45,183.5,23.5,2.45,11.5,43.5,17.95,4.09
2016,1,21,8,0,367.0,35.0,2.6,12.0,75.0,28.95,19.01
2016,1,21,8,15,451.5,43.0,2.65,12.5,115.5,35.48,25.63
2016,1,21,8,30,536.0,51.0,2.7,13.0,156.0,42.08,31.87
2016,1,21,8,45,597.0,55.5,2.75,13.5,198.5,80.41,44.67
2016,1,21,9,0,658.0,60.0,2.8,14.0,241.0,132.85,78.57
2016,1,21,9,15,692.5,64.0,2.75,14.5,280.0,189.58,124.69
2016,1,21,9,30,727.0,68.0,2.7,15.0,319.0,247.52,175.43
2016,1,21,9,45,753.5,70.0,2.7,15.5,354.0,304.78,227.01
2016,1,21,10,0,780.0,72.0,2.7,16.0,389.0,364.32,280.04
2016,1,21,10,15,707.0,93.0,2.75,16.5,396.5,401.36,315.31
2016,1,21,10,30,634.0,114.0,2.8,17.0,404.0,430.11,341.91
2016,1,21,10,45,730.0,98.0,2.9,17.5,448.0,505.0,402.89
2016,1,21,11,0,826.0,82.0,3.0,18.0,492.0,586.02,467.33
2016,1,21,11,15,685.0,124.0,3.0,18.0,471.5,585.55,467.48
2016,1,21,11,30,544.0,166.0,3.0,18.0,451.0,559.76,447.79
2016,1,21,11,45,532.0,174.5,3.0,18.5,456.5,588.76,469.78
2016,1,21,12,0,520.0,183.0,3.0,19.0,462.0,615.32,489.13
2016,1,21,12,15,463.0,196.5,2.85,18.5,446.0,608.1,483.56
2016,1,21,12,30,406.0,210.0,2.7,18.0,430.0,576.26,459.92
2016,1,21,12,45,355.5,217.5,2.55,18.0,408.5,557.91,445.23
2016,1,21,13,0,305.0,225.0,2.4,18.0,387.0,535.76,427.4
2016,1,21,13,15,276.0,223.0,2.1,17.5,366.5,518.97,414.5
2016,1,21,13,30,247.0,221.0,1.8,17.0,346.0,499.92,399.68
2016,1,21,13,45,143.0,206.0,1.5,17.0,277.5,367.69,295.61
2016,1,21,14,0,39.0,191.0,1.2,17.0,209.0,231.79,185.68
2016,1,21,14,15,19.5,159.0,1.15,16.5,168.0,158.86,127.28
2016,1,21,14,30,0.0,127.0,1.1,16.0,127.0,107.68,84.88
2016,1,21,14,45,51.5,140.0,1.05,16.0,159.0,193.24,157.98
2016,1,21,15,0,103.0,153.0,1.0,16.0,191.0,289.85,237.43
2016,1,21,15,15,95.5,137.5,1.0,15.5,169.5,266.69,218.87
2016,1,21,15,30,88.0,122.0,1.0,15.0,148.0,243.31,200.41
2016,1,21,15,45,79.0,104.0,1.05,15.0,125.0,195.41,161.24
2016,1,21,16,0,70.0,86.0,1.1,15.0,102.0,166.88,137.12
2016,1,21,16,15,56.0,67.5,1.15,14.5,78.5,132.47,107.48
2016,1,21,16,30,42.0,49.0,1.2,14.0,55.0,97.38,76.62
2016,1,21,16,45,21.0,32.0,1.25,14.0,35.0,58.12,40.05
2016,1,21,17,0,0.0,15.0,1.3,14.0,15.0,11.45,0.0
2016,1,21,17,15,0.0,7.5,1.3,14.0,7.5,5.9,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
