Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,3.55,14.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,3.5,14.0,4.0,3.15,0.0
2016,1,22,7,45,0.0,15.0,3.5,14.0,15.0,11.42,0.89
2016,1,22,8,0,0.0,26.0,3.5,14.0,26.0,19.85,11.2
2016,1,22,8,15,0.0,40.0,3.45,14.0,40.0,30.34,20.98
2016,1,22,8,30,0.0,54.0,3.4,14.0,54.0,40.57,30.4
2016,1,22,8,45,0.0,69.0,3.4,14.5,69.0,51.8,38.61
2016,1,22,9,0,0.0,84.0,3.4,15.0,84.0,63.39,48.5
2016,1,22,9,15,0.0,98.0,3.4,15.0,98.0,74.48,57.93
2016,1,22,9,30,0.0,112.0,3.4,15.0,112.0,85.78,67.44
2016,1,22,9,45,113.5,141.5,3.4,15.0,188.0,152.38,120.13
2016,1,22,10,0,227.0,171.0,3.4,15.0,264.0,234.7,186.82
2016,1,22,10,15,131.0,177.5,3.35,15.0,232.5,209.67,168.68
2016,1,22,10,30,35.0,184.0,3.3,15.0,201.0,171.24,137.89
2016,1,22,10,45,17.5,126.0,3.25,15.0,134.5,108.06,85.58
2016,1,22,11,0,0.0,68.0,3.2,15.0,68.0,52.19,38.58
2016,1,22,11,15,16.5,140.0,3.35,15.0,149.0,121.4,96.79
2016,1,22,11,30,33.0,212.0,3.5,15.0,230.0,211.09,170.77
2016,1,22,11,45,20.5,199.0,3.65,15.5,210.5,179.28,144.05
2016,1,22,12,0,8.0,186.0,3.8,16.0,191.0,159.3,127.13
2016,1,22,12,15,4.0,153.5,3.8,15.5,156.0,127.32,100.96
2016,1,22,12,30,0.0,121.0,3.8,15.0,121.0,95.66,74.77
2016,1,22,12,45,18.5,169.5,3.8,15.0,179.5,156.41,125.92
2016,1,22,13,0,37.0,218.0,3.8,15.0,238.0,243.45,197.69
2016,1,22,13,15,20.5,194.5,3.65,15.0,205.5,186.58,150.7
2016,1,22,13,30,4.0,171.0,3.5,15.0,173.0,149.13,119.42
2016,1,22,13,45,2.0,142.5,3.35,15.0,143.5,120.26,95.61
2016,1,22,14,0,0.0,114.0,3.2,15.0,114.0,91.87,71.99
2016,1,22,14,15,0.0,84.5,3.1,15.0,84.5,65.34,49.83
2016,1,22,14,30,0.0,55.0,3.0,15.0,55.0,42.12,30.27
2016,1,22,14,45,0.0,69.5,2.9,15.0,69.5,53.32,39.86
2016,1,22,15,0,0.0,84.0,2.8,15.0,84.0,66.87,51.42
2016,1,22,15,15,0.0,75.0,2.65,14.5,75.0,59.23,45.08
2016,1,22,15,30,0.0,66.0,2.5,14.0,66.0,51.61,38.69
2016,1,22,15,45,0.0,55.5,2.35,14.0,55.5,42.52,30.87
2016,1,22,16,0,0.0,45.0,2.2,14.0,45.0,34.42,23.83
2016,1,22,16,15,0.0,35.0,2.1,13.5,35.0,26.73,17.11
2016,1,22,16,30,0.0,25.0,2.0,13.0,25.0,19.05,10.34
2016,1,22,16,45,0.0,16.0,1.9,13.0,16.0,12.17,3.95
2016,1,22,17,0,0.0,7.0,1.8,13.0,7.0,5.3,0.0
2016,1,22,17,15,0.0,3.5,1.8,13.0,3.5,2.75,0.0
2016,1,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,7,15,5.5,5.5,2.1,10.5,6.0,0.0,0.0
2016,1,23,7,30,11.0,11.0,2.4,11.0,12.0,8.65,0.0
2016,1,23,7,45,90.0,30.0,2.7,11.5,40.5,22.2,7.96
2016,1,23,8,0,169.0,49.0,3.0,12.0,69.0,35.82,25.02
2016,1,23,8,15,255.5,63.0,3.2,12.0,107.5,46.5,35.44
2016,1,23,8,30,342.0,77.0,3.4,12.0,146.0,56.74,45.08
2016,1,23,8,45,368.0,93.5,3.6,12.5,183.0,90.7,61.15
2016,1,23,9,0,394.0,110.0,3.8,13.0,220.0,134.4,91.9
2016,1,23,9,15,438.5,118.5,3.85,13.0,258.0,179.03,127.59
2016,1,23,9,30,483.0,127.0,3.9,13.0,296.0,229.02,170.42
2016,1,23,9,45,241.5,132.0,4.0,13.0,216.5,188.09,147.26
2016,1,23,10,0,0.0,137.0,4.1,13.0,137.0,106.57,85.26
2016,1,23,10,15,339.5,129.5,4.0,13.0,287.0,271.55,219.73
2016,1,23,10,30,679.0,122.0,3.9,13.0,437.0,457.6,370.46
2016,1,23,10,45,702.5,122.0,3.85,13.0,461.5,512.18,416.43
2016,1,23,11,0,726.0,122.0,3.8,13.0,486.0,567.64,462.54
2016,1,23,11,15,395.5,176.0,3.8,13.0,375.0,442.9,363.44
2016,1,23,11,30,65.0,230.0,3.8,13.0,264.0,250.72,204.49
2016,1,23,11,45,47.5,223.5,3.8,13.0,249.0,236.62,193.11
2016,1,23,12,0,30.0,217.0,3.8,13.0,234.0,220.7,179.66
2016,1,23,12,15,23.5,210.0,3.8,13.0,223.0,195.6,158.96
2016,1,23,12,30,17.0,203.0,3.8,13.0,212.0,185.42,150.45
2016,1,23,12,45,207.0,206.5,3.8,13.0,317.5,394.34,326.64
2016,1,23,13,0,397.0,210.0,3.8,13.0,423.0,600.8,492.76
2016,1,23,13,15,358.0,212.0,3.8,13.0,400.0,581.29,476.27
2016,1,23,13,30,319.0,214.0,3.8,13.0,377.0,558.94,458.69
2016,1,23,13,45,220.5,213.0,3.85,13.0,323.5,450.34,371.97
2016,1,23,14,0,122.0,212.0,3.9,13.0,270.0,361.01,298.25
2016,1,23,14,15,305.0,175.5,3.8,13.0,309.5,523.58,434.89
2016,1,23,14,30,488.0,139.0,3.7,13.0,349.0,689.12,567.33
2016,1,23,14,45,589.5,113.5,3.65,13.0,347.5,770.46,628.97
2016,1,23,15,0,691.0,88.0,3.6,13.0,346.0,839.93,681.13
2016,1,23,15,15,656.5,83.5,3.35,12.5,307.5,796.79,649.04
2016,1,23,15,30,622.0,79.0,3.1,12.0,269.0,751.3,615.19
2016,1,23,15,45,575.0,72.5,2.9,12.0,228.0,689.51,566.88
2016,1,23,16,0,528.0,66.0,2.7,12.0,187.0,626.62,516.1
2016,1,23,16,15,450.5,57.5,2.5,11.5,145.0,533.26,440.18
2016,1,23,16,30,373.0,49.0,2.3,11.0,103.0,441.25,362.06
2016,1,23,16,45,248.0,36.5,2.1,10.5,67.0,311.83,245.03
2016,1,23,17,0,123.0,24.0,1.9,10.0,31.0,169.63,30.25
2016,1,23,17,15,61.5,12.0,1.85,10.0,15.5,57.36,0.0
2016,1,23,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,1.1,8.5,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,1.1,9.0,9.0,7.08,0.0
2016,1,24,7,45,41.5,26.0,1.1,9.5,30.5,19.54,7.07
2016,1,24,8,0,83.0,43.0,1.1,10.0,52.0,31.74,21.86
2016,1,24,8,15,110.5,61.5,1.2,10.0,79.5,44.64,34.16
2016,1,24,8,30,138.0,80.0,1.3,10.0,107.0,57.32,46.01
2016,1,24,8,45,154.5,98.0,1.4,10.5,135.5,79.79,58.76
2016,1,24,9,0,171.0,116.0,1.5,11.0,164.0,107.92,79.79
2016,1,24,9,15,190.0,129.5,1.55,11.0,190.5,135.77,102.55
2016,1,24,9,30,209.0,143.0,1.6,11.0,217.0,169.78,131.59
2016,1,24,9,45,205.5,159.5,1.7,11.0,238.5,194.31,153.84
2016,1,24,10,0,202.0,176.0,1.8,11.0,260.0,222.44,178.9
2016,1,24,10,15,259.5,182.0,1.75,11.0,298.0,274.71,222.55
2016,1,24,10,30,317.0,188.0,1.7,11.0,336.0,326.91,265.98
2016,1,24,10,45,302.5,201.0,1.65,11.5,348.0,353.06,287.58
2016,1,24,11,0,288.0,214.0,1.6,12.0,360.0,377.51,307.2
2016,1,24,11,15,225.5,228.5,1.6,12.0,345.0,358.12,291.92
2016,1,24,11,30,163.0,243.0,1.6,12.0,330.0,344.47,280.58
2016,1,24,11,45,501.0,169.0,1.6,12.5,442.0,559.47,453.49
2016,1,24,12,0,839.0,95.0,1.6,13.0,554.0,773.14,612.91
2016,1,24,12,15,660.5,146.0,1.65,13.0,508.0,723.66,574.69
2016,1,24,12,30,482.0,197.0,1.7,13.0,462.0,645.5,515.5
2016,1,24,12,45,491.5,191.5,1.8,13.5,459.5,668.43,533.82
2016,1,24,13,0,501.0,186.0,1.9,14.0,457.0,689.74,549.94
2016,1,24,13,15,680.0,133.5,2.05,14.0,491.0,824.36,650.83
2016,1,24,13,30,859.0,81.0,2.2,14.0,525.0,942.94,735.14
2016,1,24,13,45,846.0,80.5,2.35,14.0,503.0,946.59,738.79
2016,1,24,14,0,833.0,80.0,2.5,14.0,481.0,946.37,741.1
2016,1,24,14,15,818.0,78.0,2.5,13.5,453.0,938.45,738.03
2016,1,24,14,30,803.0,76.0,2.5,13.0,425.0,926.83,732.47
2016,1,24,14,45,774.0,75.5,2.55,13.0,390.0,899.68,714.9
2016,1,24,15,0,745.0,75.0,2.6,13.0,355.0,869.09,694.66
2016,1,24,15,15,714.0,71.0,2.25,12.5,316.5,836.8,670.67
2016,1,24,15,30,683.0,67.0,1.9,12.0,278.0,795.04,638.92
2016,1,24,15,45,640.0,61.5,1.6,12.0,236.5,737.7,593.93
2016,1,24,16,0,597.0,56.0,1.3,12.0,195.0,679.27,546.65
2016,1,24,16,15,526.5,49.0,1.2,11.5,152.5,593.23,479.26
2016,1,24,16,30,456.0,42.0,1.1,11.0,110.0,508.74,409.58
2016,1,24,16,45,345.0,31.5,1.05,10.5,72.5,388.57,303.27
2016,1,24,17,0,234.0,21.0,1.0,10.0,35.0,258.07,83.54
2016,1,24,17,15,117.0,10.5,1.0,9.5,17.5,99.55,0.0
2016,1,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,78.5,6.0,0.75,9.5,8.0,0.0,0.0
2016,1,25,7,30,157.0,12.0,0.8,10.0,16.0,9.44,0.0
2016,1,25,7,45,297.0,22.5,0.85,10.5,50.5,18.59,6.95
2016,1,25,8,0,437.0,33.0,0.9,11.0,85.0,27.54,18.23
2016,1,25,8,15,516.5,40.0,1.0,11.5,127.5,33.43,24.09
2016,1,25,8,30,596.0,47.0,1.1,12.0,170.0,39.4,29.73
2016,1,25,8,45,644.5,52.5,1.25,12.5,212.5,79.65,44.32
2016,1,25,9,0,693.0,58.0,1.4,13.0,255.0,133.85,78.38
2016,1,25,9,15,726.5,61.5,1.5,13.0,295.0,189.52,123.21
2016,1,25,9,30,760.0,65.0,1.6,13.0,335.0,248.93,175.45
2016,1,25,9,45,755.0,75.0,1.75,13.5,366.5,306.07,228.05
2016,1,25,10,0,750.0,85.0,1.9,14.0,398.0,360.96,278.09
2016,1,25,10,15,767.5,87.5,1.95,14.0,428.0,418.94,329.32
2016,1,25,10,30,785.0,90.0,2.0,14.0,458.0,476.73,379.09
2016,1,25,10,45,795.5,92.5,2.1,14.5,481.5,531.26,424.44
2016,1,25,11,0,806.0,95.0,2.2,15.0,505.0,585.24,468.0
2016,1,25,11,15,813.5,96.5,2.2,15.0,521.5,635.52,508.01
2016,1,25,11,30,821.0,98.0,2.2,15.0,538.0,684.41,546.0
2016,1,25,11,45,825.0,98.5,2.25,15.5,547.0,728.1,578.58
2016,1,25,12,0,829.0,99.0,2.3,16.0,556.0,769.62,607.4
2016,1,25,12,15,829.5,99.0,2.3,16.0,557.5,805.39,632.6
2016,1,25,12,30,830.0,99.0,2.3,16.0,559.0,838.36,655.76
2016,1,25,12,45,832.5,96.5,2.35,16.0,553.5,867.3,676.49
2016,1,25,13,0,835.0,94.0,2.4,16.0,548.0,893.17,695.15
2016,1,25,13,15,828.5,93.5,2.35,16.0,534.0,909.86,706.6
2016,1,25,13,30,822.0,93.0,2.3,16.0,520.0,922.94,715.73
2016,1,25,13,45,813.0,91.0,2.3,16.0,499.0,928.18,720.06
2016,1,25,14,0,804.0,89.0,2.3,16.0,478.0,929.7,722.04
2016,1,25,14,15,788.5,86.5,2.25,15.5,450.5,920.54,717.58
2016,1,25,14,30,773.0,84.0,2.2,15.0,423.0,907.71,710.7
2016,1,25,14,45,753.0,80.5,2.15,15.0,389.5,885.69,696.01
2016,1,25,15,0,733.0,77.0,2.1,15.0,356.0,860.35,678.89
2016,1,25,15,15,701.5,73.5,1.85,14.5,317.5,828.68,656.16
2016,1,25,15,30,670.0,70.0,1.6,14.0,279.0,787.25,625.73
2016,1,25,15,45,626.5,64.5,1.35,14.0,237.5,729.59,581.38
2016,1,25,16,0,583.0,59.0,1.1,14.0,196.0,670.82,534.79
2016,1,25,16,15,513.5,51.5,1.05,13.0,154.0,585.16,469.87
2016,1,25,16,30,444.0,44.0,1.0,12.0,112.0,500.96,402.33
2016,1,25,16,45,333.0,33.5,1.0,11.5,74.0,380.77,298.45
2016,1,25,17,0,222.0,23.0,1.0,11.0,36.0,252.45,107.97
2016,1,25,17,15,111.0,11.5,1.0,11.0,18.0,95.76,0.0
2016,1,25,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,8.5,0.6,8.5,8.5,0.0,0.0
2016,1,26,7,30,0.0,17.0,0.6,9.0,17.0,13.38,0.0
2016,1,26,7,45,211.5,26.5,0.6,9.5,52.5,20.27,8.68
2016,1,26,8,0,423.0,36.0,0.6,10.0,88.0,29.93,20.47
2016,1,26,8,15,505.0,44.0,0.6,10.5,131.0,36.54,27.01
2016,1,26,8,30,587.0,52.0,0.6,11.0,174.0,43.21,33.31
2016,1,26,8,45,642.0,57.0,0.65,11.5,218.0,78.96,44.36
2016,1,26,9,0,697.0,62.0,0.7,12.0,262.0,136.74,80.89
2016,1,26,9,15,731.0,66.0,0.9,12.5,303.0,193.29,125.96
2016,1,26,9,30,765.0,70.0,1.1,13.0,344.0,253.68,178.46
2016,1,26,9,45,782.0,74.5,1.3,13.5,379.5,312.95,231.94
2016,1,26,10,0,799.0,79.0,1.5,14.0,415.0,373.46,286.03
2016,1,26,10,15,816.0,81.0,1.55,14.0,445.5,432.59,338.09
2016,1,26,10,30,833.0,83.0,1.6,14.0,476.0,492.34,389.23
2016,1,26,10,45,844.5,85.0,1.65,14.5,500.5,549.47,436.11
2016,1,26,11,0,856.0,87.0,1.7,15.0,525.0,606.06,481.02
2016,1,26,11,15,863.0,88.0,1.7,15.0,542.0,657.92,521.7
2016,1,26,11,30,870.0,89.0,1.7,15.0,559.0,708.21,560.15
2016,1,26,11,45,873.5,89.5,1.75,15.5,568.0,753.62,593.01
2016,1,26,12,0,877.0,90.0,1.8,16.0,577.0,796.68,622.31
2016,1,26,12,15,877.5,90.5,1.8,16.0,578.5,834.78,648.57
2016,1,26,12,30,878.0,91.0,1.8,16.0,580.0,869.96,672.7
2016,1,26,12,45,658.0,148.5,1.85,16.0,512.5,777.49,607.98
2016,1,26,13,0,438.0,206.0,1.9,16.0,445.0,654.0,516.9
2016,1,26,13,15,505.5,181.5,1.85,16.0,451.0,705.74,557.92
2016,1,26,13,30,573.0,157.0,1.8,16.0,457.0,756.6,595.56
2016,1,26,13,45,631.5,133.0,1.8,16.0,451.5,809.67,633.6
2016,1,26,14,0,690.0,109.0,1.8,16.0,446.0,850.07,662.39
2016,1,26,14,15,622.0,119.5,1.75,16.0,410.0,804.16,630.04
2016,1,26,14,30,554.0,130.0,1.7,16.0,374.0,743.82,587.87
2016,1,26,14,45,561.0,117.0,1.65,16.0,347.5,747.67,591.85
2016,1,26,15,0,568.0,104.0,1.6,16.0,321.0,739.31,586.28
2016,1,26,15,15,635.0,86.5,1.4,15.5,306.0,781.27,616.43
2016,1,26,15,30,702.0,69.0,1.2,15.0,291.0,817.5,640.73
2016,1,26,15,45,654.5,64.5,1.0,14.5,248.0,756.9,595.46
2016,1,26,16,0,607.0,60.0,0.8,14.0,205.0,695.16,548.79
2016,1,26,16,15,538.5,52.5,0.85,13.5,161.5,609.75,485.45
2016,1,26,16,30,470.0,45.0,0.9,13.0,118.0,525.61,419.09
2016,1,26,16,45,355.0,34.5,0.95,12.5,79.0,400.94,314.09
2016,1,26,17,0,240.0,24.0,1.0,12.0,40.0,270.71,137.46
2016,1,26,17,15,120.0,12.0,1.0,11.5,20.0,103.3,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,1.3,9.0,17.0,13.38,0.0
2016,1,27,7,45,185.5,28.5,1.5,9.5,51.5,21.63,10.12
2016,1,27,8,0,371.0,40.0,1.7,10.0,86.0,32.96,23.12
2016,1,27,8,15,452.5,49.0,1.6,10.0,128.0,40.19,30.3
2016,1,27,8,30,534.0,58.0,1.5,10.0,170.0,47.44,37.23
2016,1,27,8,45,586.0,64.5,1.4,10.5,213.0,80.95,48.19
2016,1,27,9,0,638.0,71.0,1.3,11.0,256.0,133.36,81.11
2016,1,27,9,15,625.0,79.0,1.25,11.5,282.0,181.87,121.72
2016,1,27,9,30,612.0,87.0,1.2,12.0,308.0,228.61,164.3
2016,1,27,9,45,646.5,89.0,1.2,12.5,343.5,282.54,211.94
2016,1,27,10,0,681.0,91.0,1.2,13.0,379.0,339.88,262.08
2016,1,27,10,15,757.0,86.0,1.15,13.5,428.0,411.75,321.92
2016,1,27,10,30,833.0,81.0,1.1,14.0,477.0,489.76,384.96
2016,1,27,10,45,846.5,82.0,1.05,14.5,501.5,546.99,430.63
2016,1,27,11,0,860.0,83.0,1.0,15.0,526.0,603.83,474.36
2016,1,27,11,15,867.5,83.5,0.9,15.5,542.5,655.67,512.24
2016,1,27,11,30,875.0,84.0,0.8,16.0,559.0,705.96,547.42
2016,1,27,11,45,880.0,84.0,0.7,16.5,569.0,745.32,572.88
2016,1,27,12,0,885.0,84.0,0.6,17.0,579.0,788.37,598.96
2016,1,27,12,15,885.5,84.0,0.5,17.0,580.5,825.37,621.38
2016,1,27,12,30,886.0,84.0,0.4,17.0,582.0,859.46,641.56
2016,1,27,12,45,883.5,84.0,0.35,17.0,575.5,887.88,658.8
2016,1,27,13,0,881.0,84.0,0.3,17.0,569.0,912.96,673.91
2016,1,27,13,15,737.0,117.5,0.3,17.0,517.0,859.68,639.24
2016,1,27,13,30,593.0,151.0,0.3,17.0,465.0,778.66,586.75
2016,1,27,13,45,723.0,115.0,0.35,17.5,482.0,877.8,654.49
2016,1,27,14,0,853.0,79.0,0.4,18.0,499.0,966.3,710.81
2016,1,27,14,15,839.0,77.0,0.45,17.5,471.0,959.69,708.63
2016,1,27,14,30,825.0,75.0,0.5,17.0,443.0,949.31,705.69
2016,1,27,14,45,806.5,72.0,0.55,17.0,409.0,929.49,695.28
2016,1,27,15,0,788.0,69.0,0.6,17.0,375.0,906.22,682.51
2016,1,27,15,15,760.0,66.0,0.55,16.5,336.0,870.37,660.17
2016,1,27,15,30,732.0,63.0,0.5,16.0,297.0,831.7,635.38
2016,1,27,15,45,692.5,58.0,0.5,16.0,254.5,777.02,598.28
2016,1,27,16,0,653.0,53.0,0.5,16.0,212.0,720.66,558.38
2016,1,27,16,15,589.0,47.0,0.5,15.5,168.5,648.72,505.89
2016,1,27,16,30,525.0,41.0,0.5,15.0,125.0,569.77,444.83
2016,1,27,16,45,419.0,32.0,0.5,15.0,84.5,453.03,348.19
2016,1,27,17,0,313.0,23.0,0.5,15.0,44.0,332.57,185.73
2016,1,27,17,15,156.5,11.5,0.5,14.5,22.0,131.6,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.5,11.0,3.0,2.36,0.0
2016,1,28,7,30,0.0,6.0,0.5,11.0,6.0,4.72,0.0
2016,1,28,7,45,0.0,18.0,0.5,11.5,18.0,13.72,4.6
2016,1,28,8,0,0.0,30.0,0.5,12.0,30.0,22.93,14.34
2016,1,28,8,15,0.0,44.5,0.6,12.0,44.5,33.64,24.33
2016,1,28,8,30,0.0,59.0,0.7,12.0,59.0,44.2,34.09
2016,1,28,8,45,0.0,73.5,0.85,12.5,73.5,55.04,41.81
2016,1,28,9,0,0.0,88.0,1.0,13.0,88.0,66.25,51.37
2016,1,28,9,15,0.0,101.5,0.95,13.0,101.5,76.95,60.45
2016,1,28,9,30,0.0,115.0,0.9,13.0,115.0,87.82,69.57
2016,1,28,9,45,68.0,150.0,0.85,13.5,179.0,139.2,110.35
2016,1,28,10,0,136.0,185.0,0.8,14.0,243.0,204.28,162.44
2016,1,28,10,15,176.5,196.5,0.85,14.0,277.5,242.82,193.8
2016,1,28,10,30,217.0,208.0,0.9,14.0,312.0,286.06,229.1
2016,1,28,10,45,521.0,146.5,1.0,14.5,412.5,428.69,342.04
2016,1,28,11,0,825.0,85.0,1.1,15.0,513.0,584.98,462.34
2016,1,28,11,15,624.5,147.0,1.35,15.0,477.0,565.96,448.82
2016,1,28,11,30,424.0,209.0,1.6,15.0,441.0,516.15,411.68
2016,1,28,11,45,423.0,213.5,1.85,15.5,448.5,544.94,434.91
2016,1,28,12,0,422.0,218.0,2.1,16.0,456.0,572.38,456.18
2016,1,28,12,15,211.0,191.5,2.0,16.0,310.5,377.1,304.05
2016,1,28,12,30,0.0,165.0,1.9,16.0,165.0,134.25,105.44
2016,1,28,12,45,0.0,149.0,1.8,16.5,149.0,120.33,94.37
2016,1,28,13,0,0.0,133.0,1.7,17.0,133.0,106.43,82.87
2016,1,28,13,15,14.0,171.5,1.65,17.0,179.0,155.98,124.03
2016,1,28,13,30,28.0,210.0,1.6,17.0,225.0,210.21,168.31
2016,1,28,13,45,18.0,192.0,1.6,17.0,201.5,184.48,147.25
2016,1,28,14,0,8.0,174.0,1.6,17.0,178.0,158.32,125.91
2016,1,28,14,15,6.0,164.5,1.5,17.0,167.5,148.81,118.32
2016,1,28,14,30,4.0,155.0,1.4,17.0,157.0,139.36,110.71
2016,1,28,14,45,36.0,158.5,1.3,17.0,173.0,198.1,160.31
2016,1,28,15,0,68.0,162.0,1.2,17.0,189.0,241.26,196.45
2016,1,28,15,15,63.5,146.0,1.0,16.5,169.0,221.27,180.47
2016,1,28,15,30,59.0,130.0,0.8,16.0,149.0,201.17,164.41
2016,1,28,15,45,53.5,112.5,0.65,16.0,128.0,177.66,145.0
2016,1,28,16,0,48.0,95.0,0.5,16.0,107.0,154.0,125.1
2016,1,28,16,15,38.0,76.5,0.45,15.5,85.0,124.19,99.86
2016,1,28,16,30,28.0,58.0,0.4,15.0,63.0,93.95,73.75
2016,1,28,16,45,14.0,40.5,0.4,15.0,43.0,61.33,44.85
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,20.17,7.2
2016,1,28,17,15,0.0,11.5,0.35,15.0,11.5,9.05,0.0
2016,1,28,17,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,6.0,1.75,13.5,6.0,4.72,0.0
2016,1,29,7,30,0.0,12.0,2.0,14.0,12.0,9.44,0.0
2016,1,29,7,45,29.0,29.0,2.25,14.5,32.5,21.73,10.74
2016,1,29,8,0,58.0,46.0,2.5,15.0,53.0,33.83,23.46
2016,1,29,8,15,77.5,64.5,2.55,15.0,78.5,46.62,35.33
2016,1,29,8,30,97.0,83.0,2.6,15.0,104.0,59.17,46.82
2016,1,29,8,45,110.0,101.5,2.7,15.5,130.0,78.51,58.22
2016,1,29,9,0,123.0,120.0,2.8,16.0,156.0,103.63,76.92
2016,1,29,9,15,130.5,137.0,2.85,16.0,180.5,128.89,97.54
2016,1,29,9,30,138.0,154.0,2.9,16.0,205.0,155.46,120.01
2016,1,29,9,45,76.0,156.0,3.0,16.5,184.5,146.14,114.86
2016,1,29,10,0,14.0,158.0,3.1,17.0,164.0,127.8,101.17
2016,1,29,10,15,7.0,149.0,3.15,17.0,152.0,119.23,94.12
2016,1,29,10,30,0.0,140.0,3.2,17.0,140.0,109.46,85.95
2016,1,29,10,45,0.0,124.5,3.25,17.0,124.5,97.1,75.61
2016,1,29,11,0,0.0,109.0,3.3,17.0,109.0,84.62,65.18
2016,1,29,11,15,0.0,91.5,3.35,17.0,91.5,70.52,53.4
2016,1,29,11,30,0.0,74.0,3.4,17.0,74.0,56.87,42.01
2016,1,29,11,45,2.5,130.5,3.45,17.0,132.0,104.63,81.62
2016,1,29,12,0,5.0,187.0,3.5,17.0,190.0,156.55,124.14
2016,1,29,12,15,7.5,192.5,3.55,17.0,196.5,164.63,130.71
2016,1,29,12,30,10.0,198.0,3.6,17.0,203.0,173.14,137.74
2016,1,29,12,45,39.0,222.0,3.65,17.5,243.5,242.14,194.23
2016,1,29,13,0,68.0,246.0,3.7,18.0,284.0,299.94,240.88
2016,1,29,13,15,53.5,233.0,3.7,17.5,262.5,276.83,222.56
2016,1,29,13,30,39.0,220.0,3.7,17.0,241.0,252.69,203.45
2016,1,29,13,45,19.5,160.5,3.7,17.0,171.0,153.47,122.66
2016,1,29,14,0,0.0,101.0,3.7,17.0,101.0,79.32,60.85
2016,1,29,14,15,0.0,95.5,3.65,17.0,95.5,74.78,57.22
2016,1,29,14,30,0.0,90.0,3.6,17.0,90.0,70.26,53.55
2016,1,29,14,45,0.0,83.0,3.55,17.0,83.0,64.4,48.75
2016,1,29,15,0,0.0,76.0,3.5,17.0,76.0,58.55,43.92
2016,1,29,15,15,0.0,68.5,3.35,16.5,68.5,52.54,39.02
2016,1,29,15,30,0.0,61.0,3.2,16.0,61.0,46.74,34.23
2016,1,29,15,45,0.0,52.0,3.1,16.0,52.0,39.79,28.32
2016,1,29,16,0,0.0,43.0,3.0,16.0,43.0,32.86,22.37
2016,1,29,16,15,0.0,34.5,3.0,15.5,34.5,26.32,16.73
2016,1,29,16,30,0.0,26.0,3.0,15.0,26.0,19.81,11.03
2016,1,29,16,45,0.0,17.5,3.0,15.0,17.5,13.3,5.27
2016,1,29,17,0,0.0,9.0,3.0,15.0,9.0,6.82,0.0
2016,1,29,17,15,0.0,4.5,3.05,15.0,4.5,3.54,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,7,15,84.0,7.5,1.5,10.0,11.0,5.9,0.0
2016,1,30,7,30,168.0,15.0,1.8,10.0,22.0,11.8,0.0
2016,1,30,7,45,302.5,25.5,2.1,10.5,58.0,21.01,10.78
2016,1,30,8,0,437.0,36.0,2.4,11.0,94.0,29.91,20.53
2016,1,30,8,15,514.0,43.5,2.45,11.0,136.5,36.13,26.64
2016,1,30,8,30,591.0,51.0,2.5,11.0,179.0,42.4,32.6
2016,1,30,8,45,647.5,54.5,2.6,11.5,223.5,76.8,43.93
2016,1,30,9,0,704.0,58.0,2.7,12.0,268.0,130.44,75.9
2016,1,30,9,15,736.0,61.5,2.7,12.0,308.5,186.7,120.96
2016,1,30,9,30,768.0,65.0,2.7,12.0,349.0,246.55,173.87
2016,1,30,9,45,543.0,118.0,2.75,12.5,329.0,269.47,205.25
2016,1,30,10,0,318.0,171.0,2.8,13.0,309.0,263.52,208.97
2016,1,30,10,15,588.0,120.5,2.8,13.0,397.5,369.94,294.75
2016,1,30,10,30,858.0,70.0,2.8,13.0,486.0,487.19,390.14
2016,1,30,10,45,871.0,70.5,2.85,13.0,511.0,544.07,438.62
2016,1,30,11,0,884.0,71.0,2.9,13.0,536.0,600.43,485.66
2016,1,30,11,15,645.5,144.0,2.9,13.0,489.5,575.93,466.6
2016,1,30,11,30,407.0,217.0,2.9,13.0,443.0,497.07,404.2
2016,1,30,11,45,655.5,146.0,2.95,13.5,516.5,655.95,530.59
2016,1,30,12,0,904.0,75.0,3.0,14.0,590.0,792.93,633.16
2016,1,30,12,15,905.0,75.0,3.0,14.0,592.0,831.12,659.71
2016,1,30,12,30,906.0,75.0,3.0,14.0,594.0,866.37,684.83
2016,1,30,12,45,896.0,78.0,3.0,14.0,586.5,892.45,703.37
2016,1,30,13,0,886.0,81.0,3.0,14.0,579.0,914.8,719.39
2016,1,30,13,15,566.0,161.0,2.95,14.0,476.5,739.02,591.87
2016,1,30,13,30,246.0,241.0,2.9,14.0,374.0,496.89,403.07
2016,1,30,13,45,247.5,230.5,2.85,14.0,360.0,517.84,420.93
2016,1,30,14,0,249.0,220.0,2.8,14.0,346.0,515.1,419.48
2016,1,30,14,15,210.5,210.5,2.8,13.5,313.0,449.38,369.14
2016,1,30,14,30,172.0,201.0,2.8,13.0,280.0,405.64,335.07
2016,1,30,14,45,129.5,185.0,2.8,13.0,242.0,348.18,288.59
2016,1,30,15,0,87.0,169.0,2.8,13.0,204.0,268.42,223.2
2016,1,30,15,15,82.0,153.0,2.55,12.5,183.0,248.05,207.2
2016,1,30,15,30,77.0,137.0,2.3,12.0,162.0,227.55,190.63
2016,1,30,15,45,70.5,118.5,2.05,12.0,139.5,201.53,168.75
2016,1,30,16,0,64.0,100.0,1.8,12.0,117.0,175.25,146.27
2016,1,30,16,15,53.5,81.5,1.65,11.5,93.5,144.98,120.08
2016,1,30,16,30,43.0,63.0,1.5,11.0,70.0,114.42,93.1
2016,1,30,16,45,21.5,45.0,1.35,10.5,48.5,74.67,57.42
2016,1,30,17,0,0.0,27.0,1.2,10.0,27.0,26.26,13.22
2016,1,30,17,15,0.0,13.5,1.2,9.5,13.5,10.62,0.0
2016,1,30,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,2.5,0.8,8.0,2.5,1.97,0.0
2016,1,31,7,30,0.0,5.0,0.9,8.0,5.0,3.78,0.0
2016,1,31,7,45,0.0,13.0,1.0,8.5,13.0,9.87,2.29
2016,1,31,8,0,0.0,21.0,1.1,9.0,21.0,15.98,8.52
2016,1,31,8,15,0.0,30.5,1.3,9.0,30.5,23.26,15.37
2016,1,31,8,30,0.0,40.0,1.5,9.0,40.0,30.56,22.19
2016,1,31,8,45,0.0,49.5,1.75,9.0,49.5,37.87,27.51
2016,1,31,9,0,0.0,59.0,2.0,9.0,59.0,45.2,33.93
2016,1,31,9,15,0.0,68.0,2.2,9.0,68.0,52.14,39.95
2016,1,31,9,30,0.0,77.0,2.4,9.0,77.0,59.05,45.88
2016,1,31,9,45,5.0,117.0,2.65,9.5,119.5,91.37,73.36
2016,1,31,10,0,10.0,157.0,2.9,10.0,162.0,125.35,101.91
2016,1,31,10,15,13.0,169.0,3.05,10.0,175.5,137.7,112.18
2016,1,31,10,30,16.0,181.0,3.2,10.0,189.0,150.56,122.92
2016,1,31,10,45,81.0,211.5,3.4,10.5,254.0,221.59,182.25
2016,1,31,11,0,146.0,242.0,3.6,11.0,319.0,305.66,251.61
2016,1,31,11,15,526.0,162.5,3.75,11.0,453.5,509.89,420.97
2016,1,31,11,30,906.0,83.0,3.9,11.0,588.0,719.55,589.35
2016,1,31,11,45,916.5,81.5,4.05,11.0,600.0,768.93,626.83
2016,1,31,12,0,927.0,80.0,4.2,11.0,612.0,816.4,662.68
2016,1,31,12,15,928.5,80.0,4.25,11.0,614.0,856.1,692.14
2016,1,31,12,30,930.0,80.0,4.3,11.0,616.0,892.81,719.38
2016,1,31,12,45,925.0,81.5,4.4,11.5,610.0,922.44,740.47
2016,1,31,13,0,920.0,83.0,4.5,12.0,604.0,948.47,759.02
2016,1,31,13,15,914.0,82.0,4.55,12.0,589.5,966.87,773.17
2016,1,31,13,30,908.0,81.0,4.6,12.0,575.0,981.45,784.78
2016,1,31,13,45,895.0,81.0,4.65,12.0,552.5,986.65,789.8
2016,1,31,14,0,882.0,81.0,4.7,12.0,530.0,999.75,800.8
2016,1,31,14,15,868.0,79.5,4.65,11.5,501.0,994.25,799.02
2016,1,31,14,30,854.0,78.0,4.6,11.0,472.0,984.83,794.62
2016,1,31,14,45,825.5,77.5,4.6,11.0,435.5,958.39,776.72
2016,1,31,15,0,797.0,77.0,4.6,11.0,399.0,928.32,756.05
2016,1,31,15,15,768.0,73.5,4.4,10.5,358.5,890.7,729.2
2016,1,31,15,30,739.0,70.0,4.2,10.0,318.0,850.14,699.56
2016,1,31,15,45,687.5,67.0,4.05,10.0,273.5,794.83,657.05
2016,1,31,16,0,636.0,64.0,3.9,10.0,229.0,730.5,606.35
2016,1,31,16,15,570.0,57.0,3.85,9.5,183.5,646.91,539.77
2016,1,31,16,30,504.0,50.0,3.8,9.0,138.0,564.18,470.57
2016,1,31,16,45,393.0,40.5,3.75,9.0,96.0,441.67,364.17
2016,1,31,17,0,282.0,31.0,3.7,9.0,54.0,324.93,238.16
2016,1,31,17,15,141.0,15.5,3.95,8.5,27.0,123.13,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,8.0,3.45,6.5,15.0,6.29,0.0
2016,2,1,7,30,315.0,16.0,3.7,7.0,30.0,14.54,0.0
2016,2,1,7,45,448.0,24.5,3.95,7.5,71.5,22.51,12.73
2016,2,1,8,0,581.0,33.0,4.2,8.0,113.0,30.67,21.57
2016,2,1,8,15,651.5,38.5,4.35,8.5,159.5,35.98,26.82
2016,2,1,8,30,722.0,44.0,4.5,9.0,206.0,41.36,31.94
2016,2,1,8,45,767.0,48.0,4.65,9.5,252.5,75.37,40.82
2016,2,1,9,0,812.0,52.0,4.8,10.0,299.0,135.66,76.6
2016,2,1,9,15,840.5,55.0,4.85,10.0,342.5,199.83,128.62
2016,2,1,9,30,869.0,58.0,4.9,10.0,386.0,264.25,186.73
2016,2,1,9,45,878.5,63.0,4.95,10.5,422.5,327.51,246.15
