Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,888.0,68.0,5.0,11.0,459.0,390.96,305.36
2016,2,1,10,15,902.0,70.0,4.9,11.0,491.0,453.4,362.82
2016,2,1,10,30,916.0,72.0,4.8,11.0,523.0,515.93,418.77
2016,2,1,10,45,922.5,74.5,4.7,11.0,547.5,574.81,470.14
2016,2,1,11,0,929.0,77.0,4.6,11.0,572.0,632.45,518.89
2016,2,1,11,15,935.0,78.0,4.5,11.0,589.5,686.72,563.58
2016,2,1,11,30,941.0,79.0,4.4,11.0,607.0,739.18,605.59
2016,2,1,11,45,937.5,81.5,4.35,11.5,615.5,784.27,638.61
2016,2,1,12,0,934.0,84.0,4.3,12.0,624.0,826.33,667.99
2016,2,1,12,15,933.5,84.0,4.2,12.0,625.0,864.86,695.35
2016,2,1,12,30,933.0,84.0,4.1,12.0,626.0,900.23,720.46
2016,2,1,12,45,927.0,85.0,4.0,12.0,619.0,928.62,740.47
2016,2,1,13,0,921.0,86.0,3.9,12.0,612.0,953.33,757.83
2016,2,1,13,15,915.0,85.5,3.75,12.0,597.5,972.5,770.94
2016,2,1,13,30,909.0,85.0,3.6,12.0,583.0,987.85,781.39
2016,2,1,13,45,898.5,84.0,3.45,12.0,560.5,1006.1,793.96
2016,2,1,14,0,888.0,83.0,3.3,12.0,538.0,1008.84,795.6
2016,2,1,14,15,873.5,81.0,3.15,12.0,508.5,1002.31,790.93
2016,2,1,14,30,859.0,79.0,3.0,12.0,479.0,991.8,783.62
2016,2,1,14,45,846.5,74.5,2.85,12.0,444.5,976.2,772.76
2016,2,1,15,0,834.0,70.0,2.7,12.0,410.0,956.9,759.24
2016,2,1,15,15,806.5,67.0,2.35,11.5,369.0,921.23,733.27
2016,2,1,15,30,779.0,64.0,2.0,11.0,328.0,882.55,704.54
2016,2,1,15,45,741.5,59.5,1.65,10.5,284.0,829.63,664.46
2016,2,1,16,0,704.0,55.0,1.3,10.0,240.0,774.76,621.47
2016,2,1,16,15,644.0,49.5,1.2,9.5,194.0,696.44,562.05
2016,2,1,16,30,584.0,44.0,1.1,9.0,148.0,628.31,507.15
2016,2,1,16,45,489.0,35.5,1.05,8.5,104.5,518.87,416.66
2016,2,1,17,0,394.0,27.0,1.0,8.0,61.0,415.21,305.65
2016,2,1,17,15,197.0,13.5,1.0,7.5,30.5,202.69,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,1.4,8.0,6.0,4.72,0.0
2016,2,2,7,30,0.0,12.0,1.5,8.0,12.0,9.14,0.0
2016,2,2,7,45,3.0,30.0,1.6,8.0,30.5,22.47,12.94
2016,2,2,8,0,6.0,48.0,1.7,8.0,49.0,35.34,25.8
2016,2,2,8,15,17.5,67.0,1.75,8.0,70.5,48.36,38.1
2016,2,2,8,30,29.0,86.0,1.8,8.0,92.0,61.25,50.15
2016,2,2,8,45,38.0,104.5,1.85,8.5,114.5,76.63,60.27
2016,2,2,9,0,47.0,123.0,1.9,9.0,137.0,95.61,75.45
2016,2,2,9,15,54.0,139.5,1.9,9.0,158.0,114.46,91.13
2016,2,2,9,30,61.0,156.0,1.9,9.0,179.0,134.51,108.11
2016,2,2,9,45,407.5,124.0,1.9,9.0,303.0,232.21,180.47
2016,2,2,10,0,754.0,92.0,1.9,9.0,427.0,363.14,284.03
2016,2,2,10,15,772.0,95.0,1.8,9.0,458.5,422.94,336.82
2016,2,2,10,30,790.0,98.0,1.7,9.0,490.0,482.41,388.12
2016,2,2,10,45,799.5,101.0,1.65,9.5,514.0,537.95,434.12
2016,2,2,11,0,809.0,104.0,1.6,10.0,538.0,592.86,477.92
2016,2,2,11,15,818.0,105.5,1.45,10.0,556.0,645.11,518.37
2016,2,2,11,30,827.0,107.0,1.3,10.0,574.0,696.12,556.34
2016,2,2,11,45,838.0,105.5,1.2,10.0,585.5,744.03,591.31
2016,2,2,12,0,849.0,104.0,1.1,10.0,597.0,790.24,622.51
2016,2,2,12,15,850.5,104.0,1.0,10.0,599.5,828.39,647.16
2016,2,2,12,30,852.0,104.0,0.9,10.0,602.0,863.72,669.5
2016,2,2,12,45,862.5,99.0,0.85,10.5,599.0,898.37,690.7
2016,2,2,13,0,873.0,94.0,0.8,11.0,596.0,930.13,709.68
2016,2,2,13,15,868.0,93.0,0.85,11.0,582.0,949.14,723.41
2016,2,2,13,30,863.0,92.0,0.9,11.0,568.0,964.42,735.01
2016,2,2,13,45,858.0,89.0,0.95,11.5,548.0,973.47,741.34
2016,2,2,14,0,853.0,86.0,1.0,12.0,528.0,978.69,745.35
2016,2,2,14,15,839.5,84.5,1.1,12.0,499.5,973.54,744.95
2016,2,2,14,30,826.0,83.0,1.2,12.0,471.0,964.54,742.12
2016,2,2,14,45,811.5,79.0,1.3,12.0,437.0,947.65,733.87
2016,2,2,15,0,797.0,75.0,1.4,12.0,403.0,927.2,723.02
2016,2,2,15,15,769.5,71.5,1.3,11.5,363.0,891.11,699.24
2016,2,2,15,30,742.0,68.0,1.2,11.0,323.0,852.11,673.0
2016,2,2,15,45,696.0,65.0,1.1,11.0,279.0,801.16,636.18
2016,2,2,16,0,650.0,62.0,1.0,11.0,235.0,741.99,592.2
2016,2,2,16,15,589.0,55.5,1.0,10.5,190.0,663.34,534.12
2016,2,2,16,30,528.0,49.0,1.0,10.0,145.0,585.38,473.23
2016,2,2,16,45,425.0,40.0,1.0,9.5,102.5,469.62,378.89
2016,2,2,17,0,322.0,31.0,1.0,9.0,60.0,359.55,270.93
2016,2,2,17,15,161.0,15.5,1.05,8.5,30.0,178.97,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.5,1.85,6.0,14.5,11.41,0.0
2016,2,3,7,30,0.0,29.0,1.9,6.0,29.0,20.46,0.0
2016,2,3,7,45,220.5,35.5,1.95,6.5,67.0,26.87,16.94
2016,2,3,8,0,441.0,42.0,2.0,7.0,105.0,34.73,25.41
2016,2,3,8,15,514.5,49.5,2.05,7.5,148.5,40.8,31.38
2016,2,3,8,30,588.0,57.0,2.1,8.0,192.0,46.92,37.19
2016,2,3,8,45,637.5,62.0,2.15,8.5,236.5,75.55,45.06
2016,2,3,9,0,687.0,67.0,2.2,9.0,281.0,129.69,77.17
2016,2,3,9,15,719.5,71.0,2.15,9.5,322.5,188.99,124.41
2016,2,3,9,30,752.0,75.0,2.1,10.0,364.0,248.74,176.77
2016,2,3,9,45,771.0,79.0,2.1,11.0,400.0,307.94,230.29
2016,2,3,10,0,790.0,83.0,2.1,12.0,436.0,368.66,284.47
2016,2,3,10,15,806.5,85.0,2.0,12.0,467.5,427.73,336.92
2016,2,3,10,30,823.0,87.0,1.9,12.0,499.0,487.39,388.23
2016,2,3,10,45,835.0,88.5,1.85,12.5,524.0,544.49,435.27
2016,2,3,11,0,847.0,90.0,1.8,13.0,549.0,601.11,480.2
2016,2,3,11,15,855.0,91.5,1.7,13.0,566.5,654.44,521.67
2016,2,3,11,30,863.0,93.0,1.6,13.0,584.0,706.35,560.72
2016,2,3,11,45,646.5,160.0,1.55,13.5,531.5,662.4,524.88
2016,2,3,12,0,430.0,227.0,1.5,14.0,479.0,585.94,464.71
2016,2,3,12,15,378.5,240.0,1.45,14.0,462.5,562.83,447.8
2016,2,3,12,30,327.0,253.0,1.4,14.0,446.0,551.94,438.86
2016,2,3,12,45,301.5,255.0,1.4,14.5,431.5,547.78,434.94
2016,2,3,13,0,276.0,257.0,1.4,15.0,417.0,541.06,429.02
2016,2,3,13,15,199.0,256.0,1.35,14.5,370.0,458.39,366.27
2016,2,3,13,30,122.0,255.0,1.3,14.0,323.0,392.92,315.24
2016,2,3,13,45,116.5,244.5,1.3,14.0,307.5,382.35,307.9
2016,2,3,14,0,111.0,234.0,1.3,14.0,292.0,348.3,282.07
2016,2,3,14,15,57.0,197.0,1.2,14.0,227.0,254.03,206.11
2016,2,3,14,30,3.0,160.0,1.1,14.0,162.0,141.38,112.99
2016,2,3,14,45,92.0,168.5,1.05,14.0,207.5,263.37,217.0
2016,2,3,15,0,181.0,177.0,1.0,14.0,253.0,392.22,321.57
2016,2,3,15,15,167.5,162.5,0.85,13.5,227.5,364.48,299.12
2016,2,3,15,30,154.0,148.0,0.7,13.0,202.0,336.47,277.29
2016,2,3,15,45,142.5,129.5,0.6,13.0,174.0,304.04,251.34
2016,2,3,16,0,131.0,111.0,0.5,13.0,146.0,271.25,224.54
2016,2,3,16,15,114.0,91.0,0.55,12.5,118.0,230.46,191.14
2016,2,3,16,30,97.0,71.0,0.6,12.0,90.0,189.33,156.3
2016,2,3,16,45,70.0,52.0,0.7,11.5,63.5,141.0,114.0
2016,2,3,17,0,43.0,33.0,0.8,11.0,37.0,91.95,67.8
2016,2,3,17,15,21.5,16.5,0.8,11.0,18.5,42.18,0.0
2016,2,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,112.5,9.5,1.15,7.5,15.5,7.47,0.0
2016,2,4,7,30,225.0,19.0,1.3,8.0,31.0,15.63,0.0
2016,2,4,7,45,346.5,30.0,1.5,8.5,70.0,24.8,15.28
2016,2,4,8,0,468.0,41.0,1.7,9.0,109.0,34.04,24.65
2016,2,4,8,15,540.5,48.0,1.75,9.0,153.5,39.79,30.32
2016,2,4,8,30,613.0,55.0,1.8,9.0,198.0,45.61,35.87
2016,2,4,8,45,657.0,60.5,1.85,9.5,242.5,74.5,43.86
2016,2,4,9,0,701.0,66.0,1.9,10.0,287.0,132.95,79.13
2016,2,4,9,15,733.0,70.0,1.9,10.0,328.5,189.8,124.12
2016,2,4,9,30,765.0,74.0,1.9,10.0,370.0,250.31,177.32
2016,2,4,9,45,779.5,78.5,1.95,10.5,406.0,309.46,231.39
2016,2,4,10,0,794.0,83.0,2.0,11.0,442.0,369.59,285.86
2016,2,4,10,15,810.5,85.5,1.95,11.0,473.0,429.43,339.17
2016,2,4,10,30,827.0,88.0,1.9,11.0,504.0,489.9,391.39
2016,2,4,10,45,837.0,90.0,1.9,11.5,529.0,546.75,438.61
2016,2,4,11,0,847.0,92.0,1.9,12.0,554.0,602.92,483.65
2016,2,4,11,15,854.5,93.0,1.85,12.0,571.5,655.54,525.19
2016,2,4,11,30,862.0,94.0,1.8,12.0,589.0,706.67,564.4
2016,2,4,11,45,866.5,94.5,1.75,12.5,599.0,753.34,597.94
2016,2,4,12,0,871.0,95.0,1.7,13.0,609.0,797.76,627.49
2016,2,4,12,15,744.5,131.5,1.65,13.0,572.0,776.59,611.24
2016,2,4,12,30,618.0,168.0,1.6,13.0,535.0,738.25,582.68
2016,2,4,12,45,747.0,129.5,1.6,13.5,568.5,836.67,652.96
2016,2,4,13,0,876.0,91.0,1.6,14.0,602.0,930.06,715.51
2016,2,4,13,15,870.5,90.5,1.6,14.0,588.0,949.34,727.95
2016,2,4,13,30,865.0,90.0,1.6,14.0,574.0,964.87,738.91
2016,2,4,13,45,722.5,122.0,1.65,14.5,516.5,888.79,686.89
2016,2,4,14,0,580.0,154.0,1.7,15.0,459.0,786.36,616.2
2016,2,4,14,15,597.5,140.0,1.7,14.5,439.5,806.69,633.92
2016,2,4,14,30,615.0,126.0,1.7,14.0,420.0,814.11,641.29
2016,2,4,14,45,434.0,149.5,1.75,14.0,349.5,653.62,525.23
2016,2,4,15,0,253.0,173.0,1.8,14.0,279.0,481.17,392.69
2016,2,4,15,15,239.5,159.0,1.6,13.5,252.0,452.76,372.38
2016,2,4,15,30,226.0,145.0,1.4,13.0,225.0,423.57,350.02
2016,2,4,15,45,216.0,127.0,1.25,13.0,195.0,391.22,324.42
2016,2,4,16,0,206.0,109.0,1.1,13.0,165.0,358.04,297.53
2016,2,4,16,15,185.5,90.5,1.05,12.0,134.0,313.64,261.74
2016,2,4,16,30,165.0,72.0,1.0,11.0,103.0,269.13,224.42
2016,2,4,16,45,133.5,53.5,1.0,10.5,74.0,215.02,176.95
2016,2,4,17,0,102.0,35.0,1.0,10.0,45.0,161.08,124.7
2016,2,4,17,15,51.0,17.5,1.0,9.5,22.5,78.38,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,10.5,1.05,6.5,16.0,8.26,0.0
2016,2,5,7,30,197.0,21.0,1.1,7.0,32.0,17.23,0.0
2016,2,5,7,45,315.5,33.5,1.2,8.0,71.5,27.56,17.85
2016,2,5,8,0,434.0,46.0,1.3,9.0,111.0,37.89,28.13
2016,2,5,8,15,509.5,54.0,1.35,9.5,156.0,44.27,34.32
2016,2,5,8,30,585.0,62.0,1.4,10.0,201.0,50.7,40.34
2016,2,5,8,45,636.0,67.5,1.45,10.5,246.5,78.25,47.71
2016,2,5,9,0,687.0,73.0,1.5,11.0,292.0,133.02,79.49
2016,2,5,9,15,720.5,77.5,1.6,11.5,334.5,190.36,124.28
2016,2,5,9,30,754.0,82.0,1.7,12.0,377.0,251.58,177.2
2016,2,5,9,45,786.0,83.0,1.85,13.0,416.5,314.83,233.11
2016,2,5,10,0,818.0,84.0,2.0,14.0,456.0,378.62,289.17
2016,2,5,10,15,834.0,86.0,1.95,14.5,488.0,439.32,341.98
2016,2,5,10,30,850.0,88.0,1.9,15.0,520.0,500.51,393.39
2016,2,5,10,45,861.0,90.0,1.9,15.5,545.5,559.26,441.29
2016,2,5,11,0,872.0,92.0,1.9,16.0,571.0,617.39,487.02
2016,2,5,11,15,712.0,138.5,1.85,16.0,537.5,611.71,483.24
2016,2,5,11,30,552.0,185.0,1.8,16.0,504.0,578.94,458.48
2016,2,5,11,45,721.0,140.5,1.8,16.5,564.5,697.83,548.59
2016,2,5,12,0,890.0,96.0,1.8,17.0,625.0,813.71,630.8
2016,2,5,12,15,890.5,96.5,1.65,17.0,627.0,853.28,655.35
2016,2,5,12,30,891.0,97.0,1.5,17.0,629.0,889.84,678.1
2016,2,5,12,45,884.5,97.5,1.4,17.0,621.5,917.05,694.83
2016,2,5,13,0,878.0,98.0,1.3,17.0,614.0,940.55,709.0
2016,2,5,13,15,872.0,97.5,1.1,17.0,599.5,959.57,718.38
2016,2,5,13,30,866.0,97.0,0.9,17.0,585.0,974.79,724.89
2016,2,5,13,45,675.5,140.5,0.7,17.0,513.0,864.59,649.08
2016,2,5,14,0,485.0,184.0,0.5,17.0,441.0,727.74,554.2
2016,2,5,14,15,654.0,135.5,0.65,17.0,462.5,858.73,649.87
2016,2,5,14,30,823.0,87.0,0.8,17.0,484.0,968.44,724.53
2016,2,5,14,45,812.0,82.0,0.95,17.0,450.5,953.91,717.71
2016,2,5,15,0,801.0,77.0,1.1,17.0,417.0,935.74,710.04
2016,2,5,15,15,775.5,74.0,1.0,16.5,377.0,902.23,688.64
2016,2,5,15,30,750.0,71.0,0.9,16.0,337.0,865.68,664.89
2016,2,5,15,45,714.5,66.0,0.85,15.5,293.5,814.3,630.96
2016,2,5,16,0,679.0,61.0,0.8,15.0,250.0,769.27,600.23
2016,2,5,16,15,623.0,55.0,0.9,14.0,204.5,695.11,549.72
2016,2,5,16,30,567.0,49.0,1.0,13.0,159.0,621.35,495.87
2016,2,5,16,45,468.0,41.0,1.1,12.5,114.5,508.83,407.26
2016,2,5,17,0,369.0,33.0,1.2,12.0,70.0,401.31,310.6
2016,2,5,17,15,184.5,16.5,1.15,11.5,35.0,204.36,38.87
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,124.0,10.5,1.1,7.5,18.0,8.26,0.0
2016,2,6,7,30,248.0,21.0,1.3,8.0,36.0,17.32,0.73
2016,2,6,7,45,363.0,32.0,1.55,8.5,75.5,26.47,17.04
2016,2,6,8,0,478.0,43.0,1.8,9.0,115.0,35.66,26.19
2016,2,6,8,15,548.0,50.0,1.75,9.5,160.5,41.38,31.74
2016,2,6,8,30,618.0,57.0,1.7,10.0,206.0,47.14,37.15
2016,2,6,8,45,667.5,61.0,1.7,11.0,251.0,73.91,43.5
2016,2,6,9,0,717.0,65.0,1.7,12.0,296.0,132.48,77.58
2016,2,6,9,15,747.5,68.5,1.75,12.5,338.0,189.74,122.12
2016,2,6,9,30,778.0,72.0,1.8,13.0,380.0,250.45,174.7
2016,2,6,9,45,798.5,74.5,1.85,13.5,416.5,310.48,228.74
2016,2,6,10,0,819.0,77.0,1.9,14.0,453.0,372.14,283.79
2016,2,6,10,15,834.0,79.5,1.8,14.5,484.5,432.84,336.54
2016,2,6,10,30,849.0,82.0,1.7,15.0,516.0,493.96,387.67
2016,2,6,10,45,859.5,83.0,1.65,15.5,540.5,551.32,434.22
2016,2,6,11,0,870.0,84.0,1.6,16.0,565.0,607.96,478.44
2016,2,6,11,15,876.0,85.0,1.65,16.0,582.5,655.94,516.5
2016,2,6,11,30,882.0,86.0,1.7,16.0,600.0,706.08,555.09
2016,2,6,11,45,887.0,86.0,1.8,16.5,610.0,752.52,588.64
2016,2,6,12,0,892.0,86.0,1.9,17.0,620.0,796.71,618.99
2016,2,6,12,15,682.0,154.5,1.95,17.0,564.0,749.81,585.08
2016,2,6,12,30,472.0,223.0,2.0,17.0,508.0,662.09,519.08
2016,2,6,12,45,517.5,204.5,2.15,17.0,514.0,704.39,553.26
2016,2,6,13,0,563.0,186.0,2.3,17.0,520.0,746.23,585.96
2016,2,6,13,15,544.0,188.0,2.3,17.0,504.5,749.53,588.35
2016,2,6,13,30,525.0,190.0,2.3,17.0,489.0,749.7,588.86
2016,2,6,13,45,486.5,192.5,2.35,17.0,462.0,728.35,573.88
2016,2,6,14,0,448.0,195.0,2.4,17.0,435.0,703.62,556.49
2016,2,6,14,15,544.0,158.0,2.35,17.0,434.0,764.62,603.81
2016,2,6,14,30,640.0,121.0,2.3,17.0,433.0,834.37,654.02
2016,2,6,14,45,438.5,150.0,2.3,17.0,356.5,658.91,526.44
2016,2,6,15,0,237.0,179.0,2.3,17.0,280.0,472.3,382.47
2016,2,6,15,15,269.0,157.5,2.05,16.5,262.5,478.98,390.85
2016,2,6,15,30,301.0,136.0,1.8,16.0,245.0,483.2,395.92
2016,2,6,15,45,286.0,121.0,1.55,15.5,213.5,448.68,369.12
2016,2,6,16,0,271.0,106.0,1.3,15.0,182.0,413.48,341.28
2016,2,6,16,15,248.5,89.0,1.2,14.0,149.0,367.68,305.01
2016,2,6,16,30,226.0,72.0,1.1,13.0,116.0,321.82,267.14
2016,2,6,16,45,192.0,54.0,1.05,12.5,84.5,264.17,217.34
2016,2,6,17,0,158.0,36.0,1.0,12.0,53.0,227.78,179.35
2016,2,6,17,15,79.0,18.0,1.0,11.5,26.5,118.39,37.05
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,10.0,1.1,9.5,20.0,7.87,0.0
2016,2,7,7,30,325.0,20.0,1.3,10.0,40.0,18.15,2.84
2016,2,7,7,45,442.5,28.5,1.5,11.0,82.0,26.01,16.59
2016,2,7,8,0,560.0,37.0,1.7,12.0,124.0,34.02,24.45
2016,2,7,8,15,625.5,42.5,1.75,12.0,170.5,39.18,29.48
2016,2,7,8,30,691.0,48.0,1.8,12.0,217.0,44.41,34.41
2016,2,7,8,45,735.0,51.5,1.85,12.5,263.0,72.11,40.56
2016,2,7,9,0,779.0,55.0,1.9,13.0,309.0,130.09,72.75
2016,2,7,9,15,807.0,58.0,1.95,13.5,351.5,190.28,119.52
2016,2,7,9,30,835.0,61.0,2.0,14.0,394.0,255.39,175.95
2016,2,7,9,45,850.0,64.5,2.05,15.0,431.5,317.27,231.51
2016,2,7,10,0,865.0,68.0,2.1,16.0,469.0,380.02,287.16
2016,2,7,10,15,879.5,70.0,2.1,16.0,501.0,441.74,341.64
2016,2,7,10,30,894.0,72.0,2.1,16.0,533.0,503.67,394.68
2016,2,7,10,45,903.0,73.5,2.1,16.5,558.0,562.12,442.6
2016,2,7,11,0,912.0,75.0,2.1,17.0,583.0,619.61,488.07
2016,2,7,11,15,918.5,76.0,2.1,17.0,601.0,673.77,530.52
2016,2,7,11,30,925.0,77.0,2.1,17.0,619.0,726.2,570.54
2016,2,7,11,45,928.0,77.5,2.15,17.5,629.0,773.56,603.8
2016,2,7,12,0,931.0,78.0,2.2,18.0,639.0,818.39,634.04
2016,2,7,12,15,931.5,78.0,2.2,18.0,641.0,857.9,661.1
2016,2,7,12,30,932.0,78.0,2.2,18.0,643.0,894.32,685.92
2016,2,7,12,45,932.0,77.0,2.25,18.5,637.5,925.86,706.51
2016,2,7,13,0,932.0,76.0,2.3,19.0,632.0,953.95,724.77
2016,2,7,13,15,927.0,75.5,2.3,19.0,618.0,974.4,738.8
2016,2,7,13,30,922.0,75.0,2.3,19.0,604.0,990.99,750.44
2016,2,7,13,45,913.0,74.0,2.3,19.0,582.0,999.17,756.62
2016,2,7,14,0,904.0,73.0,2.3,19.0,560.0,1003.34,760.38
2016,2,7,14,15,892.0,71.5,2.15,19.0,531.0,999.92,757.5
2016,2,7,14,30,880.0,70.0,2.0,19.0,502.0,992.61,752.14
2016,2,7,14,45,862.5,68.0,1.95,19.0,467.0,975.32,741.44
2016,2,7,15,0,845.0,66.0,1.9,19.0,432.0,966.33,736.43
2016,2,7,15,15,821.0,63.5,1.65,18.5,391.5,934.7,714.67
2016,2,7,15,30,797.0,61.0,1.4,18.0,351.0,900.0,690.5
2016,2,7,15,45,762.0,57.5,1.15,17.5,307.0,850.47,655.33
2016,2,7,16,0,727.0,54.0,0.9,17.0,263.0,798.93,617.64
2016,2,7,16,15,674.5,49.0,0.95,16.5,216.5,727.57,568.53
2016,2,7,16,30,622.0,44.0,1.0,16.0,170.0,655.98,516.1
2016,2,7,16,45,534.5,37.0,1.05,15.5,125.0,552.07,435.68
2016,2,7,17,0,447.0,30.0,1.1,15.0,80.0,451.53,348.51
2016,2,7,17,15,223.5,15.0,1.1,14.5,40.0,235.33,102.05
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,124.0,12.0,1.3,10.5,20.0,9.44,0.0
2016,2,8,7,30,248.0,24.0,1.4,11.0,40.0,19.81,5.21
2016,2,8,7,45,365.0,34.5,1.55,12.0,81.0,28.48,18.74
2016,2,8,8,0,482.0,45.0,1.7,13.0,122.0,37.24,27.22
2016,2,8,8,15,554.0,52.0,1.75,13.5,168.5,42.94,32.65
2016,2,8,8,30,626.0,59.0,1.8,14.0,215.0,48.71,37.95
2016,2,8,8,45,670.0,64.5,1.9,15.0,260.5,75.36,44.58
2016,2,8,9,0,714.0,70.0,2.0,16.0,306.0,131.57,75.89
2016,2,8,9,15,745.5,74.0,2.0,16.5,348.5,192.93,122.96
2016,2,8,9,30,777.0,78.0,2.0,17.0,391.0,254.39,175.2
2016,2,8,9,45,811.5,77.0,2.0,17.5,431.0,315.66,228.95
2016,2,8,10,0,846.0,76.0,2.0,18.0,471.0,380.09,285.09
2016,2,8,10,15,860.5,78.0,2.0,18.5,503.0,441.84,338.27
2016,2,8,10,30,875.0,80.0,2.0,19.0,535.0,503.88,389.91
2016,2,8,10,45,885.5,81.5,2.0,19.5,560.5,560.56,435.79
2016,2,8,11,0,896.0,83.0,2.0,20.0,586.0,618.24,480.72
2016,2,8,11,15,902.5,84.0,1.95,20.0,603.5,671.83,521.83
2016,2,8,11,30,909.0,85.0,1.9,20.0,621.0,723.73,560.48
2016,2,8,11,45,911.5,85.5,1.85,20.5,631.0,770.23,592.12
2016,2,8,12,0,914.0,86.0,1.8,21.0,641.0,814.2,620.33
2016,2,8,12,15,914.5,86.0,1.75,21.0,642.5,853.29,645.99
2016,2,8,12,30,915.0,86.0,1.7,21.0,644.0,889.32,669.38
2016,2,8,12,45,917.0,84.0,1.65,21.5,639.0,921.18,688.53
2016,2,8,13,0,919.0,82.0,1.6,22.0,634.0,949.71,705.33
2016,2,8,13,15,914.0,81.0,1.5,22.0,620.0,969.4,716.94
2016,2,8,13,30,909.0,80.0,1.4,22.0,606.0,985.26,726.12
2016,2,8,13,45,900.0,79.5,1.35,22.5,584.0,993.98,730.17
2016,2,8,14,0,891.0,79.0,1.3,23.0,562.0,998.77,731.89
2016,2,8,14,15,878.5,77.0,1.2,23.0,533.0,994.23,728.34
2016,2,8,14,30,866.0,75.0,1.1,23.0,504.0,985.82,722.51
2016,2,8,14,45,848.5,73.0,1.0,23.0,469.0,980.7,718.87
2016,2,8,15,0,831.0,71.0,0.9,23.0,434.0,959.77,705.02
2016,2,8,15,15,806.5,68.5,0.85,22.5,393.5,927.72,686.37
2016,2,8,15,30,782.0,66.0,0.8,22.0,353.0,892.6,665.4
2016,2,8,15,45,747.0,62.0,0.8,21.5,309.0,842.51,634.64
2016,2,8,16,0,712.0,58.0,0.8,21.0,265.0,790.39,601.21
2016,2,8,16,15,659.0,53.0,0.85,20.5,218.5,718.65,552.85
2016,2,8,16,30,606.0,48.0,0.9,20.0,172.0,655.66,507.64
2016,2,8,16,45,519.0,40.5,1.0,19.5,127.0,552.82,430.07
2016,2,8,17,0,432.0,33.0,1.1,19.0,82.0,454.31,347.39
2016,2,8,17,15,273.0,21.5,1.15,18.5,47.0,287.64,145.82
2016,2,8,17,30,114.0,10.0,1.2,18.0,12.0,93.85,0.0
2016,2,8,17,45,57.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.3,11.5,22.0,9.05,0.0
2016,2,9,7,30,298.0,23.0,1.4,12.0,44.0,19.06,6.02
2016,2,9,7,45,411.5,33.0,1.5,13.0,86.5,27.43,17.88
2016,2,9,8,0,525.0,43.0,1.6,14.0,129.0,35.89,25.97
2016,2,9,8,15,593.5,49.5,1.7,14.5,176.0,41.31,31.1
2016,2,9,8,30,662.0,56.0,1.8,15.0,223.0,50.7,39.58
2016,2,9,8,45,706.0,61.0,1.9,15.5,269.5,77.41,45.77
2016,2,9,9,0,750.0,66.0,2.0,16.0,316.0,135.01,77.34
2016,2,9,9,15,780.5,69.5,2.0,16.5,359.5,194.54,122.7
2016,2,9,9,30,811.0,73.0,2.0,17.0,403.0,257.53,176.35
2016,2,9,9,45,747.5,88.5,2.05,17.5,414.5,304.34,221.74
2016,2,9,10,0,684.0,104.0,2.1,18.0,426.0,345.46,261.3
2016,2,9,10,15,656.5,121.0,2.05,18.5,446.5,394.68,304.41
2016,2,9,10,30,629.0,138.0,2.0,19.0,467.0,439.93,342.52
2016,2,9,10,45,611.0,151.5,1.95,20.0,484.0,483.1,376.65
2016,2,9,11,0,593.0,165.0,1.9,21.0,501.0,523.18,406.92
2016,2,9,11,15,756.5,125.0,1.85,21.0,567.0,626.45,485.57
2016,2,9,11,30,920.0,85.0,1.8,21.0,633.0,731.41,563.33
2016,2,9,11,45,921.5,86.0,1.75,21.5,642.5,778.28,594.35
2016,2,9,12,0,923.0,87.0,1.7,22.0,652.0,822.52,622.4
2016,2,9,12,15,923.0,87.0,1.6,22.0,653.5,861.64,647.23
2016,2,9,12,30,923.0,87.0,1.5,22.0,655.0,897.63,669.63
2016,2,9,12,45,920.5,86.5,1.4,22.5,648.5,927.58,686.44
2016,2,9,13,0,918.0,86.0,1.3,23.0,642.0,953.97,700.72
2016,2,9,13,15,912.5,85.5,1.15,23.0,627.5,973.89,711.19
2016,2,9,13,30,907.0,85.0,1.0,23.0,613.0,989.98,719.06
2016,2,9,13,45,778.0,112.5,0.9,23.0,554.0,926.38,677.17
2016,2,9,14,0,649.0,140.0,0.8,23.0,495.0,851.59,628.6
2016,2,9,14,15,570.5,154.0,0.8,22.5,454.5,786.82,588.76
2016,2,9,14,30,492.0,168.0,0.8,22.0,414.0,731.01,553.5
2016,2,9,14,45,347.5,178.5,0.8,22.0,346.5,577.11,445.18
2016,2,9,15,0,203.0,189.0,0.8,22.0,279.0,426.65,334.34
2016,2,9,15,15,211.0,170.5,0.8,21.0,256.0,414.67,329.17
2016,2,9,15,30,219.0,152.0,0.8,20.0,233.0,423.66,338.09
2016,2,9,15,45,203.0,135.5,0.8,19.5,203.5,387.9,311.65
2016,2,9,16,0,187.0,119.0,0.8,19.0,174.0,351.79,284.45
2016,2,9,16,15,170.5,100.0,0.85,18.5,143.5,311.08,252.84
2016,2,9,16,30,154.0,81.0,0.9,18.0,113.0,270.14,219.72
2016,2,9,16,45,127.5,61.5,1.0,17.5,83.5,219.38,177.07
2016,2,9,17,0,101.0,42.0,1.1,17.0,54.0,168.58,132.01
2016,2,9,17,15,50.5,25.0,1.1,16.5,31.0,82.68,44.46
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,109.5,12.5,0.5,12.5,20.5,9.83,0.0
2016,2,10,7,30,219.0,25.0,0.5,13.0,41.0,20.46,7.95
2016,2,10,7,45,307.5,38.5,0.55,13.5,79.5,31.42,21.41
2016,2,10,8,0,396.0,52.0,0.6,14.0,118.0,42.24,31.63
2016,2,10,8,15,453.5,62.5,0.65,14.0,160.5,50.26,39.16
2016,2,10,8,30,511.0,73.0,0.7,14.0,203.0,58.17,46.41
2016,2,10,8,45,567.0,75.0,0.8,14.5,245.0,78.0,49.52
2016,2,10,9,0,623.0,77.0,0.9,15.0,287.0,126.36,75.56
2016,2,10,9,15,628.0,87.5,0.95,15.5,322.5,179.91,117.35
2016,2,10,9,30,633.0,98.0,1.0,16.0,358.0,234.06,163.91
2016,2,10,9,45,728.5,91.5,1.1,16.5,417.0,300.92,219.08
2016,2,10,10,0,824.0,85.0,1.2,17.0,476.0,379.8,284.33
2016,2,10,10,15,838.5,87.0,1.25,17.0,508.0,440.6,336.8
2016,2,10,10,30,853.0,89.0,1.3,17.0,540.0,501.72,388.12
2016,2,10,10,45,862.0,91.5,1.4,17.5,565.0,560.45,435.58
2016,2,10,11,0,871.0,94.0,1.5,18.0,590.0,618.36,480.88
2016,2,10,11,15,877.5,95.0,1.5,18.0,608.0,672.06,522.03
2016,2,10,11,30,884.0,96.0,1.5,18.0,626.0,724.12,560.84
2016,2,10,11,45,888.5,96.5,1.55,18.5,636.0,772.28,594.97
2016,2,10,12,0,893.0,97.0,1.6,19.0,646.0,818.11,625.35
2016,2,10,12,15,727.5,147.5,1.6,19.0,596.0,780.33,598.53
2016,2,10,12,30,562.0,198.0,1.6,19.0,546.0,713.27,549.85
2016,2,10,12,45,728.5,146.0,1.6,19.5,592.5,839.8,639.72
2016,2,10,13,0,895.0,94.0,1.6,20.0,639.0,942.59,706.57
2016,2,10,13,15,889.5,93.0,1.6,20.0,625.0,961.55,718.36
2016,2,10,13,30,884.0,92.0,1.6,20.0,611.0,988.6,736.58
2016,2,10,13,45,877.0,90.5,1.6,20.0,589.5,998.21,743.39
2016,2,10,14,0,870.0,89.0,1.6,20.0,568.0,1003.87,747.99
2016,2,10,14,15,687.0,128.0,1.55,20.0,494.5,885.44,669.65
2016,2,10,14,30,504.0,167.0,1.5,20.0,421.0,742.03,572.55
2016,2,10,14,45,521.5,150.0,1.5,20.0,397.0,743.01,576.0
2016,2,10,15,0,539.0,133.0,1.5,20.0,373.0,740.87,575.67
2016,2,10,15,15,470.0,131.5,1.3,19.5,327.0,669.18,524.78
2016,2,10,15,30,401.0,130.0,1.1,19.0,281.0,596.77,472.37
2016,2,10,15,45,370.5,119.5,0.95,18.5,245.5,550.46,438.86
2016,2,10,16,0,340.0,109.0,0.8,18.0,210.0,503.64,403.71
2016,2,10,16,15,311.5,93.0,0.85,17.5,174.0,451.31,364.71
2016,2,10,16,30,283.0,77.0,0.9,17.0,138.0,399.05,323.77
2016,2,10,16,45,241.0,60.0,0.95,16.5,102.5,334.1,270.36
2016,2,10,17,0,199.0,43.0,1.0,16.0,67.0,271.05,214.84
2016,2,10,17,15,99.5,27.0,1.0,15.5,39.0,140.96,86.4
2016,2,10,17,30,0.0,11.0,1.0,15.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,46.5,13.5,1.1,12.5,17.0,10.62,0.0
2016,2,11,7,30,93.0,27.0,1.2,13.0,34.0,20.32,8.68
2016,2,11,7,45,135.0,45.0,1.35,14.0,63.5,33.27,23.01
2016,2,11,8,0,177.0,63.0,1.5,15.0,93.0,46.0,34.78
2016,2,11,8,15,200.5,81.5,1.45,15.5,125.5,58.65,46.28
2016,2,11,8,30,224.0,100.0,1.4,16.0,158.0,70.97,57.28
2016,2,11,8,45,241.0,116.5,1.35,16.5,189.5,90.85,66.5
2016,2,11,9,0,258.0,133.0,1.3,17.0,221.0,124.53,88.44
2016,2,11,9,15,295.5,146.0,1.15,17.5,259.5,161.76,116.14
2016,2,11,9,30,333.0,159.0,1.0,18.0,298.0,203.85,149.68
2016,2,11,9,45,506.0,133.5,0.9,18.5,365.5,265.31,195.51
2016,2,11,10,0,679.0,108.0,0.8,19.0,433.0,346.48,258.4
2016,2,11,10,15,593.5,144.0,0.75,19.5,442.0,387.45,294.26
2016,2,11,10,30,508.0,180.0,0.7,20.0,451.0,412.49,315.92
2016,2,11,10,45,540.5,177.5,0.65,20.5,478.0,462.21,354.2
2016,2,11,11,0,573.0,175.0,0.6,21.0,505.0,514.04,392.66
2016,2,11,11,15,714.0,139.5,0.55,20.5,563.0,613.31,466.08
2016,2,11,11,30,855.0,104.0,0.5,20.0,621.0,712.5,537.21
2016,2,11,11,45,854.5,106.5,0.5,20.0,630.0,757.96,568.19
2016,2,11,12,0,854.0,109.0,0.5,20.0,639.0,800.81,596.05
2016,2,11,12,15,549.0,198.5,0.5,20.0,540.0,677.16,509.11
2016,2,11,12,30,244.0,288.0,0.5,20.0,441.0,496.08,378.0
2016,2,11,12,45,239.5,285.5,0.55,20.0,434.5,502.54,385.32
2016,2,11,13,0,235.0,283.0,0.6,20.0,428.0,507.85,389.84
2016,2,11,13,15,289.0,267.0,0.6,20.0,440.5,574.11,438.76
2016,2,11,13,30,343.0,251.0,0.6,20.0,453.0,619.7,472.22
2016,2,11,13,45,403.0,227.0,0.6,20.0,456.5,661.78,503.53
2016,2,11,14,0,463.0,203.0,0.6,20.0,460.0,727.85,550.46
2016,2,11,14,15,449.0,194.5,0.6,19.5,433.5,712.5,541.03
2016,2,11,14,30,435.0,186.0,0.6,19.0,407.0,694.62,530.9
2016,2,11,14,45,562.0,141.0,0.6,19.0,406.0,772.85,588.0
2016,2,11,15,0,689.0,96.0,0.6,19.0,405.0,857.8,645.4
2016,2,11,15,15,654.5,93.5,0.6,18.5,366.0,817.12,619.35
2016,2,11,15,30,620.0,91.0,0.6,18.0,327.0,774.02,592.88
2016,2,11,15,45,553.5,93.5,0.65,17.5,285.5,703.48,547.0
2016,2,11,16,0,487.0,96.0,0.7,17.0,244.0,626.07,494.31
2016,2,11,16,15,459.0,83.0,0.75,16.5,204.0,574.11,457.81
2016,2,11,16,30,431.0,70.0,0.8,16.0,164.0,521.79,418.42
2016,2,11,16,45,350.0,57.5,0.85,16.0,121.0,424.42,341.15
2016,2,11,17,0,269.0,45.0,0.9,16.0,78.0,332.15,263.21
2016,2,11,17,15,159.0,28.0,0.9,15.5,45.0,210.06,138.02
2016,2,11,17,30,49.0,11.0,0.9,15.0,12.0,45.66,0.0
2016,2,11,17,45,24.5,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
