Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,22,6,45,77.0,5.5,1.0,9.5,7.0,0.0,0.0
2016,2,22,7,0,154.0,11.0,1.0,10.0,14.0,8.65,0.0
2016,2,22,7,15,309.5,22.5,1.25,10.5,52.0,18.64,6.66
2016,2,22,7,30,465.0,34.0,1.5,11.0,90.0,28.49,19.1
2016,2,22,7,45,549.5,41.5,1.75,11.5,138.5,34.83,25.39
2016,2,22,8,0,634.0,49.0,2.0,12.0,187.0,44.72,34.54
2016,2,22,8,15,686.5,54.5,2.1,12.5,237.0,49.68,39.11
2016,2,22,8,30,739.0,60.0,2.2,13.0,287.0,54.66,43.55
2016,2,22,8,45,773.5,64.0,2.35,13.5,335.0,77.58,47.39
2016,2,22,9,0,808.0,68.0,2.5,14.0,383.0,138.41,78.78
2016,2,22,9,15,832.5,71.0,2.6,14.5,427.5,200.99,126.22
2016,2,22,9,30,857.0,74.0,2.7,15.0,472.0,266.23,182.32
2016,2,22,9,45,874.0,76.0,2.85,15.5,511.0,332.36,241.56
2016,2,22,10,0,891.0,78.0,3.0,16.0,550.0,397.08,299.48
2016,2,22,10,15,903.5,80.0,3.0,16.0,583.5,460.65,355.76
2016,2,22,10,30,916.0,82.0,3.0,16.0,617.0,524.13,410.36
2016,2,22,10,45,923.5,84.0,3.05,16.5,642.5,584.59,460.25
2016,2,22,11,0,931.0,86.0,3.1,17.0,668.0,643.86,507.53
2016,2,22,11,15,937.0,87.0,3.15,17.0,686.5,699.75,551.83
2016,2,22,11,30,943.0,88.0,3.2,17.0,705.0,753.76,593.63
2016,2,22,11,45,944.5,89.0,3.25,17.5,715.0,802.31,628.11
2016,2,22,12,0,946.0,90.0,3.3,18.0,725.0,848.12,659.23
2016,2,22,12,15,752.5,156.0,3.35,18.0,662.0,811.85,633.16
2016,2,22,12,30,559.0,222.0,3.4,18.0,599.0,735.55,575.88
2016,2,22,12,45,627.5,195.5,3.45,18.0,615.0,802.47,627.11
2016,2,22,13,0,696.0,169.0,3.5,18.0,631.0,863.25,671.43
2016,2,22,13,15,632.5,186.0,3.5,18.0,599.5,842.61,656.73
2016,2,22,13,30,569.0,203.0,3.5,18.0,568.0,807.9,631.95
2016,2,22,13,45,742.0,146.0,3.5,18.0,605.0,941.88,728.69
2016,2,22,14,0,915.0,89.0,3.5,18.0,642.0,1041.73,797.56
2016,2,22,14,15,905.0,87.5,3.4,18.0,612.5,1040.61,796.34
2016,2,22,14,30,895.0,86.0,3.3,18.0,583.0,1035.46,793.46
2016,2,22,14,45,881.0,83.5,3.2,18.0,547.5,1033.66,793.05
2016,2,22,15,0,867.0,81.0,3.1,18.0,512.0,1015.19,781.29
2016,2,22,15,15,793.5,80.5,2.8,17.5,449.5,935.53,726.91
2016,2,22,15,30,720.0,80.0,2.5,17.0,387.0,853.64,670.4
2016,2,22,15,45,744.0,74.0,2.2,16.5,361.0,859.23,675.32
2016,2,22,16,0,768.0,68.0,1.9,16.0,335.0,860.59,675.68
2016,2,22,16,15,724.5,63.5,1.75,15.0,285.5,796.15,630.98
2016,2,22,16,30,681.0,59.0,1.6,14.0,236.0,739.12,590.2
2016,2,22,16,45,611.5,52.0,1.45,13.5,185.5,648.46,520.73
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,560.17,449.46
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,430.68,340.96
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,300.66,168.85
2016,2,22,17,45,151.0,12.0,1.35,12.0,22.5,117.08,0.0
2016,2,22,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,11.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,11.0,16.0,12.59,0.0
2016,2,23,7,15,229.0,27.0,0.6,11.0,55.5,22.14,10.15
2016,2,23,7,30,458.0,38.0,0.6,11.0,95.0,31.72,22.06
2016,2,23,7,45,545.5,46.0,0.6,11.5,145.0,38.36,28.62
2016,2,23,8,0,633.0,54.0,0.6,12.0,195.0,45.1,34.96
2016,2,23,8,15,687.0,60.0,0.65,12.0,246.0,50.02,39.55
2016,2,23,8,30,741.0,66.0,0.7,12.0,297.0,59.47,48.06
2016,2,23,8,45,780.0,69.5,0.75,12.5,347.0,82.02,51.27
2016,2,23,9,0,819.0,73.0,0.8,13.0,397.0,143.48,82.59
2016,2,23,9,15,843.5,76.5,0.9,13.5,442.5,207.34,130.59
2016,2,23,9,30,868.0,80.0,1.0,14.0,488.0,273.88,187.12
2016,2,23,9,45,860.0,78.5,1.1,15.0,510.0,328.83,237.08
2016,2,23,10,0,852.0,77.0,1.2,16.0,532.0,382.34,285.34
2016,2,23,10,15,785.0,104.5,1.2,16.5,543.0,433.3,330.75
2016,2,23,10,30,718.0,132.0,1.2,17.0,554.0,475.56,366.93
2016,2,23,10,45,834.5,110.5,1.3,17.5,621.0,564.44,436.12
2016,2,23,11,0,951.0,89.0,1.4,18.0,688.0,658.88,507.6
2016,2,23,11,15,956.0,90.0,1.35,18.5,706.5,715.27,548.33
2016,2,23,11,30,961.0,91.0,1.3,19.0,725.0,769.62,586.4
2016,2,23,11,45,962.0,92.0,1.3,19.5,734.5,818.74,618.93
2016,2,23,12,0,963.0,93.0,1.3,20.0,744.0,864.99,648.04
2016,2,23,12,15,962.5,93.0,1.2,20.0,745.5,905.92,673.03
2016,2,23,12,30,962.0,93.0,1.1,20.0,747.0,943.48,695.41
2016,2,23,12,45,957.5,93.5,1.05,20.0,739.5,974.49,714.15
2016,2,23,13,0,953.0,94.0,1.0,20.0,732.0,1001.65,730.4
2016,2,23,13,15,948.0,93.0,0.9,20.0,716.5,1022.69,741.73
2016,2,23,13,30,943.0,92.0,0.8,20.0,701.0,1039.67,750.5
2016,2,23,13,45,932.5,92.0,0.75,20.5,677.0,1048.29,753.86
2016,2,23,14,0,922.0,92.0,0.7,21.0,653.0,1052.71,754.86
2016,2,23,14,15,910.5,90.0,0.65,21.0,622.5,1049.55,752.84
2016,2,23,14,30,899.0,88.0,0.6,21.0,592.0,1055.13,756.48
2016,2,23,14,45,883.0,86.0,0.55,21.0,554.5,1039.15,746.83
2016,2,23,15,0,867.0,84.0,0.5,21.0,517.0,1019.25,735.18
2016,2,23,15,15,845.0,81.0,0.5,20.5,474.5,988.26,719.22
2016,2,23,15,30,823.0,78.0,0.5,20.0,432.0,953.9,700.94
2016,2,23,15,45,790.0,74.5,0.55,19.5,384.0,905.01,673.79
2016,2,23,16,0,757.0,71.0,0.6,19.0,336.0,853.72,644.02
2016,2,23,16,15,712.0,65.5,0.7,18.0,286.0,786.8,603.93
2016,2,23,16,30,667.0,60.0,0.8,17.0,236.0,727.56,566.47
2016,2,23,16,45,588.5,54.0,0.9,16.5,185.5,630.74,497.36
2016,2,23,17,0,510.0,48.0,1.0,16.0,135.0,536.64,425.61
2016,2,23,17,15,393.0,36.5,1.0,15.5,90.0,409.39,321.41
2016,2,23,17,30,276.0,25.0,1.0,15.0,45.0,283.89,171.68
2016,2,23,17,45,138.0,12.5,1.05,15.0,22.5,108.13,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.0,0.8,9.5,8.0,0.0,0.0
2016,2,24,7,0,0.0,16.0,0.8,10.0,16.0,12.59,0.0
2016,2,24,7,15,192.0,28.0,0.9,10.5,53.0,21.31,10.42
2016,2,24,7,30,384.0,40.0,1.0,11.0,90.0,32.91,23.18
2016,2,24,7,45,472.0,49.0,1.1,12.0,137.5,40.16,30.18
2016,2,24,8,0,560.0,58.0,1.2,13.0,185.0,47.47,36.92
2016,2,24,8,15,614.0,64.5,1.1,13.5,234.0,52.53,41.54
2016,2,24,8,30,668.0,71.0,1.0,14.0,283.0,57.6,46.0
2016,2,24,8,45,709.0,75.0,0.95,14.5,331.0,78.81,49.39
2016,2,24,9,0,750.0,79.0,0.9,15.0,379.0,141.07,82.75
2016,2,24,9,15,775.5,82.5,0.9,15.5,422.5,200.73,127.17
2016,2,24,9,30,801.0,86.0,0.9,16.0,466.0,263.27,179.65
2016,2,24,9,45,821.5,88.0,0.9,17.0,505.0,325.64,233.42
2016,2,24,10,0,842.0,90.0,0.9,18.0,544.0,389.63,287.77
2016,2,24,10,15,855.0,92.0,0.85,18.5,576.5,451.77,339.53
2016,2,24,10,30,868.0,94.0,0.8,19.0,609.0,514.02,389.3
2016,2,24,10,45,877.0,95.5,0.8,19.5,634.5,573.49,435.38
2016,2,24,11,0,886.0,97.0,0.8,20.0,660.0,628.14,476.35
2016,2,24,11,15,891.5,98.0,0.7,20.0,677.5,681.64,514.73
2016,2,24,11,30,897.0,99.0,0.6,20.0,695.0,733.31,550.26
2016,2,24,11,45,898.0,100.5,0.55,20.5,704.5,780.09,580.18
2016,2,24,12,0,899.0,102.0,0.5,21.0,714.0,824.22,606.38
2016,2,24,12,15,899.5,102.0,0.5,21.0,716.0,863.59,631.16
2016,2,24,12,30,900.0,102.0,0.5,21.0,718.0,899.87,653.86
2016,2,24,12,45,899.0,101.5,0.5,21.0,711.5,931.05,673.24
2016,2,24,13,0,898.0,101.0,0.5,21.0,705.0,958.76,690.5
2016,2,24,13,15,893.0,100.0,0.6,21.0,690.5,978.53,705.14
2016,2,24,13,30,888.0,99.0,0.7,21.0,676.0,994.45,717.68
2016,2,24,13,45,881.5,97.0,0.8,21.0,653.5,1003.84,726.34
2016,2,24,14,0,875.0,95.0,0.9,21.0,631.0,1022.19,740.88
2016,2,24,14,15,863.5,93.0,0.95,20.5,601.5,1018.7,742.07
2016,2,24,14,30,852.0,91.0,1.0,20.0,572.0,1011.18,741.16
2016,2,24,14,45,835.5,89.0,1.05,20.0,536.0,994.64,733.2
2016,2,24,15,0,819.0,87.0,1.1,20.0,500.0,974.35,722.91
2016,2,24,15,15,797.0,83.5,1.05,19.5,458.5,943.07,704.91
2016,2,24,15,30,775.0,80.0,1.0,19.0,417.0,908.59,684.65
2016,2,24,15,45,742.0,76.5,1.0,19.0,370.5,860.41,654.33
2016,2,24,16,0,709.0,73.0,1.0,19.0,324.0,817.26,626.73
2016,2,24,16,15,664.5,67.5,1.0,18.0,276.0,752.52,585.05
2016,2,24,16,30,620.0,62.0,1.0,17.0,228.0,687.39,540.96
2016,2,24,16,45,551.0,54.5,1.0,16.0,179.5,598.27,476.23
2016,2,24,17,0,482.0,47.0,1.0,15.0,131.0,511.71,409.35
2016,2,24,17,15,373.0,36.0,1.0,14.5,88.0,392.55,311.16
2016,2,24,17,30,264.0,25.0,1.0,14.0,45.0,276.94,179.27
2016,2,24,17,45,132.0,12.5,1.05,13.5,22.5,103.78,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,48.5,7.0,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,97.0,14.0,0.4,13.0,17.0,11.02,0.0
2016,2,25,7,15,223.5,29.0,0.35,13.0,54.0,22.17,11.61
2016,2,25,7,30,350.0,44.0,0.3,13.0,91.0,35.97,25.79
2016,2,25,7,45,425.5,55.0,0.25,13.5,136.5,44.57,33.99
2016,2,25,8,0,501.0,66.0,0.2,14.0,182.0,53.1,41.84
2016,2,25,8,15,555.5,74.0,0.25,14.5,230.0,59.0,47.14
2016,2,25,8,30,610.0,82.0,0.3,15.0,278.0,64.86,52.23
2016,2,25,8,45,643.0,89.0,0.35,16.0,324.0,86.41,56.55
2016,2,25,9,0,676.0,96.0,0.4,17.0,370.0,141.96,85.56
2016,2,25,9,15,703.0,100.5,0.5,17.5,412.5,198.86,127.36
2016,2,25,9,30,730.0,105.0,0.6,18.0,455.0,258.91,176.91
2016,2,25,9,45,612.0,146.5,0.7,18.5,456.0,308.39,224.04
2016,2,25,10,0,494.0,188.0,0.8,19.0,457.0,338.12,253.71
2016,2,25,10,15,647.0,152.5,0.8,19.0,526.0,415.08,313.73
2016,2,25,10,30,800.0,117.0,0.8,19.0,595.0,502.2,381.07
2016,2,25,10,45,691.0,157.5,0.85,19.5,582.5,530.08,403.94
2016,2,25,11,0,582.0,198.0,0.9,20.0,570.0,538.84,411.65
2016,2,25,11,15,712.0,158.5,0.85,20.0,626.0,630.45,479.48
2016,2,25,11,30,842.0,119.0,0.8,20.0,682.0,721.29,544.38
2016,2,25,11,45,847.0,118.5,0.8,20.5,692.0,768.0,575.55
2016,2,25,12,0,852.0,118.0,0.8,21.0,702.0,812.44,603.65
2016,2,25,12,15,852.5,118.0,0.75,21.0,704.0,851.18,627.64
2016,2,25,12,30,853.0,118.0,0.7,21.0,706.0,886.93,649.44
2016,2,25,12,45,864.0,112.0,0.65,21.5,702.5,922.42,669.6
2016,2,25,13,0,875.0,106.0,0.6,22.0,699.0,943.17,680.18
2016,2,25,13,15,870.0,105.0,0.55,22.0,684.5,974.72,699.0
2016,2,25,13,30,865.0,104.0,0.5,22.0,670.0,990.65,707.89
2016,2,25,13,45,856.5,103.5,0.45,22.0,648.0,999.81,712.93
2016,2,25,14,0,848.0,103.0,0.4,22.0,626.0,1004.96,715.75
2016,2,25,14,15,836.5,101.0,0.3,22.0,597.0,1001.29,712.24
2016,2,25,14,30,825.0,99.0,0.2,22.0,568.0,993.67,706.76
2016,2,25,14,45,805.0,97.5,0.15,22.0,532.0,974.11,695.33
2016,2,25,15,0,785.0,96.0,0.1,22.0,496.0,950.88,681.97
2016,2,25,15,15,763.0,92.5,0.15,21.5,455.0,919.79,666.56
2016,2,25,15,30,741.0,89.0,0.2,21.0,414.0,893.05,653.8
2016,2,25,15,45,706.5,85.0,0.3,21.0,368.5,843.7,625.56
2016,2,25,16,0,672.0,81.0,0.4,21.0,323.0,792.47,595.35
2016,2,25,16,15,627.5,75.0,0.5,20.0,275.0,727.78,556.5
2016,2,25,16,30,583.0,69.0,0.6,19.0,227.0,662.68,514.77
2016,2,25,16,45,521.5,60.0,0.75,18.5,179.5,579.12,455.94
2016,2,25,17,0,460.0,51.0,0.9,18.0,132.0,497.6,394.23
2016,2,25,17,15,354.5,39.0,0.9,17.5,89.0,380.72,299.39
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,269.4,180.43
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,99.15,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,5.11,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,9.91,0.0
2016,2,26,7,15,48.0,32.0,0.95,13.5,39.0,23.9,13.43
2016,2,26,7,30,96.0,51.0,1.1,14.0,65.0,37.49,27.02
2016,2,26,7,45,120.5,72.0,1.3,14.5,96.5,51.96,40.32
2016,2,26,8,0,145.0,93.0,1.5,15.0,128.0,66.16,53.14
2016,2,26,8,15,161.5,114.0,1.5,15.0,160.5,79.97,65.51
2016,2,26,8,30,178.0,135.0,1.5,15.0,193.0,93.46,77.37
2016,2,26,8,45,194.5,152.5,1.5,15.5,225.0,111.09,84.98
2016,2,26,9,0,211.0,170.0,1.5,16.0,257.0,142.06,104.97
2016,2,26,9,15,297.5,176.5,1.6,16.5,313.0,180.55,131.36
2016,2,26,9,30,384.0,183.0,1.7,17.0,369.0,230.36,169.18
2016,2,26,9,45,473.5,174.5,1.8,17.5,422.0,284.32,212.04
2016,2,26,10,0,563.0,166.0,1.9,18.0,475.0,345.77,261.87
2016,2,26,10,15,558.0,179.0,1.95,18.0,500.0,394.37,303.59
2016,2,26,10,30,553.0,192.0,2.0,18.0,525.0,441.87,343.33
2016,2,26,10,45,545.5,204.0,2.05,18.5,544.0,485.95,378.64
2016,2,26,11,0,538.0,216.0,2.1,19.0,563.0,528.37,411.57
2016,2,26,11,15,508.5,234.5,2.1,19.0,569.5,560.48,436.29
2016,2,26,11,30,479.0,253.0,2.1,19.0,576.0,588.67,457.41
2016,2,26,11,45,491.5,251.5,2.15,19.0,587.5,626.32,486.0
2016,2,26,12,0,504.0,250.0,2.2,19.0,599.0,663.3,513.69
2016,2,26,12,15,522.5,243.5,2.25,19.0,606.0,699.57,540.8
2016,2,26,12,30,541.0,237.0,2.3,19.0,613.0,734.92,567.05
2016,2,26,12,45,532.0,240.0,2.4,19.0,606.5,753.91,581.27
2016,2,26,13,0,523.0,243.0,2.5,19.0,600.0,770.15,593.66
2016,2,26,13,15,465.0,256.5,2.55,19.0,569.5,747.55,577.16
2016,2,26,13,30,407.0,270.0,2.6,19.0,539.0,698.71,542.47
2016,2,26,13,45,391.5,264.0,2.7,19.0,515.5,688.99,536.91
2016,2,26,14,0,376.0,258.0,2.8,19.0,492.0,676.93,529.35
2016,2,26,14,15,419.0,233.5,2.8,18.5,483.5,724.35,566.82
2016,2,26,14,30,462.0,209.0,2.8,18.0,475.0,747.22,586.72
2016,2,26,14,45,538.5,172.5,2.85,18.0,463.0,787.05,619.05
2016,2,26,15,0,615.0,136.0,2.9,18.0,451.0,833.72,654.0
2016,2,26,15,15,667.5,114.5,2.85,17.5,431.5,858.49,673.81
2016,2,26,15,30,720.0,93.0,2.8,17.0,412.0,877.32,689.61
2016,2,26,15,45,695.5,86.5,2.8,17.0,367.5,834.72,660.52
2016,2,26,16,0,671.0,80.0,2.8,17.0,323.0,789.92,629.64
2016,2,26,16,15,626.0,74.0,2.55,16.5,275.5,724.78,582.33
2016,2,26,16,30,581.0,68.0,2.3,16.0,228.0,659.31,533.18
2016,2,26,16,45,519.5,59.5,2.1,15.5,181.0,576.46,468.77
2016,2,26,17,0,458.0,51.0,1.9,15.0,134.0,495.68,402.95
2016,2,26,17,15,351.0,39.5,1.65,14.5,91.0,378.2,304.29
2016,2,26,17,30,244.0,28.0,1.4,14.0,48.0,268.64,189.45
2016,2,26,17,45,122.0,14.0,1.2,13.5,24.0,97.69,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.5,0.85,11.5,12.5,9.83,0.0
2016,2,27,7,0,0.0,25.0,0.9,12.0,25.0,17.89,0.0
2016,2,27,7,15,218.0,33.5,1.0,12.0,65.0,25.42,15.19
2016,2,27,7,30,436.0,42.0,1.1,12.0,105.0,34.67,24.88
2016,2,27,7,45,520.5,49.0,1.25,12.5,153.5,40.4,30.45
2016,2,27,8,0,605.0,56.0,1.4,13.0,202.0,46.25,35.9
2016,2,27,8,15,654.5,62.0,1.4,13.5,251.5,51.03,40.22
2016,2,27,8,30,704.0,68.0,1.4,14.0,301.0,60.42,48.49
2016,2,27,8,45,742.0,71.0,1.45,14.5,349.0,81.48,51.08
2016,2,27,9,0,780.0,74.0,1.5,15.0,397.0,140.15,80.78
2016,2,27,9,15,804.0,77.0,1.5,15.0,441.0,201.17,126.74
2016,2,27,9,30,828.0,80.0,1.5,15.0,485.0,264.8,181.11
2016,2,27,9,45,845.0,82.5,1.55,15.5,523.5,328.26,237.26
2016,2,27,10,0,862.0,85.0,1.6,16.0,562.0,392.88,293.94
2016,2,27,10,15,874.0,86.5,1.6,16.5,594.5,455.08,347.29
2016,2,27,10,30,886.0,88.0,1.6,17.0,627.0,516.44,398.14
2016,2,27,10,45,892.5,90.5,1.6,17.5,652.0,575.35,445.27
2016,2,27,11,0,899.0,93.0,1.6,18.0,677.0,633.03,489.71
2016,2,27,11,15,904.5,94.0,1.6,18.0,695.0,687.18,531.03
2016,2,27,11,30,910.0,95.0,1.6,18.0,713.0,739.45,569.85
2016,2,27,11,45,909.0,97.0,1.6,18.0,722.0,785.79,602.6
2016,2,27,12,0,908.0,99.0,1.6,18.0,731.0,829.28,631.87
2016,2,27,12,15,773.5,151.5,1.65,18.0,690.5,825.5,629.21
2016,2,27,12,30,639.0,204.0,1.7,18.0,650.0,794.7,607.08
2016,2,27,12,45,764.0,155.0,1.75,18.0,683.5,885.04,671.53
2016,2,27,13,0,889.0,106.0,1.8,18.0,717.0,956.72,719.64
2016,2,27,13,15,885.0,105.0,1.8,18.0,702.5,977.27,732.94
2016,2,27,13,30,881.0,104.0,1.8,18.0,688.0,1006.77,752.85
2016,2,27,13,45,740.5,144.5,1.85,18.0,624.5,939.39,709.2
2016,2,27,14,0,600.0,185.0,1.9,18.0,561.0,854.66,653.81
2016,2,27,14,15,728.5,139.0,1.9,18.0,574.5,944.31,716.99
2016,2,27,14,30,857.0,93.0,1.9,18.0,588.0,1019.19,767.37
2016,2,27,14,45,844.0,90.0,1.9,18.0,552.5,1004.86,758.52
2016,2,27,15,0,831.0,87.0,1.9,18.0,517.0,986.71,748.29
2016,2,27,15,15,810.0,84.0,1.7,17.5,475.0,956.83,728.93
2016,2,27,15,30,789.0,81.0,1.5,17.0,433.0,923.7,707.22
2016,2,27,15,45,762.5,76.5,1.35,16.5,387.5,880.29,678.81
2016,2,27,16,0,736.0,72.0,1.2,16.0,342.0,834.42,648.11
2016,2,27,16,15,694.0,67.0,1.1,15.5,293.0,778.42,609.95
2016,2,27,16,30,652.0,62.0,1.0,15.0,244.0,715.31,565.14
2016,2,27,16,45,594.0,54.5,0.95,14.5,195.0,634.68,505.73
2016,2,27,17,0,536.0,47.0,0.9,14.0,146.0,555.84,444.24
2016,2,27,17,15,428.5,37.5,0.9,13.5,100.5,437.5,348.49
2016,2,27,17,30,321.0,28.0,0.9,13.0,55.0,327.66,236.76
2016,2,27,17,45,160.5,14.0,0.95,12.5,27.5,124.92,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,1.25,10.5,11.5,9.05,0.0
2016,2,28,7,0,0.0,23.0,1.3,11.0,23.0,16.82,0.0
2016,2,28,7,15,125.5,38.5,1.5,11.5,57.5,28.51,18.12
2016,2,28,7,30,251.0,54.0,1.7,12.0,92.0,40.22,29.8
2016,2,28,7,45,305.0,70.5,1.95,12.5,133.5,52.0,40.78
2016,2,28,8,0,359.0,87.0,2.2,13.0,175.0,63.54,51.3
2016,2,28,8,15,422.0,92.5,2.2,13.0,217.5,67.71,55.16
2016,2,28,8,30,485.0,98.0,2.2,13.0,260.0,71.94,58.92
2016,2,28,8,45,423.0,126.5,2.25,13.5,283.0,100.97,73.23
2016,2,28,9,0,361.0,155.0,2.3,14.0,306.0,147.57,104.36
2016,2,28,9,15,372.0,171.5,2.3,14.0,341.5,189.71,137.0
2016,2,28,9,30,383.0,188.0,2.3,14.0,377.0,233.55,173.95
2016,2,28,9,45,271.5,221.5,2.3,14.5,360.5,254.8,196.89
2016,2,28,10,0,160.0,255.0,2.3,15.0,344.0,258.51,203.73
2016,2,28,10,15,83.5,226.5,2.3,15.0,273.0,213.71,169.73
2016,2,28,10,30,7.0,198.0,2.3,15.0,202.0,156.85,124.3
2016,2,28,10,45,185.0,238.5,2.35,15.5,359.5,302.11,241.44
2016,2,28,11,0,363.0,279.0,2.4,16.0,517.0,467.45,370.3
2016,2,28,11,15,284.5,302.5,2.45,16.0,492.0,463.06,366.22
2016,2,28,11,30,206.0,326.0,2.5,16.0,467.0,437.44,346.21
2016,2,28,11,45,206.0,331.0,2.6,16.5,474.0,457.64,361.66
2016,2,28,12,0,206.0,336.0,2.7,17.0,481.0,477.35,376.33
2016,2,28,12,15,216.5,336.0,2.7,17.0,488.0,500.29,394.12
2016,2,28,12,30,227.0,336.0,2.7,17.0,495.0,523.26,411.85
2016,2,28,12,45,258.5,327.0,2.75,17.5,507.0,576.09,451.41
2016,2,28,13,0,290.0,318.0,2.8,18.0,519.0,610.24,476.95
2016,2,28,13,15,224.0,318.5,2.75,17.5,471.5,539.06,423.88
2016,2,28,13,30,158.0,319.0,2.7,17.0,424.0,485.67,383.34
2016,2,28,13,45,330.5,271.0,2.65,17.0,482.0,635.41,501.22
2016,2,28,14,0,503.0,223.0,2.6,17.0,540.0,789.46,616.72
2016,2,28,14,15,511.5,208.5,2.55,17.0,518.5,790.72,617.61
2016,2,28,14,30,520.0,194.0,2.5,17.0,497.0,789.13,617.91
2016,2,28,14,45,470.0,193.5,2.45,17.0,454.5,741.02,583.37
2016,2,28,15,0,420.0,193.0,2.4,17.0,412.0,690.72,547.16
2016,2,28,15,15,397.0,180.5,2.15,16.5,374.0,652.42,520.13
2016,2,28,15,30,374.0,168.0,1.9,16.0,336.0,588.41,473.97
2016,2,28,15,45,187.0,138.0,1.7,16.0,222.0,363.55,297.53
2016,2,28,16,0,0.0,108.0,1.5,16.0,108.0,91.35,71.28
2016,2,28,16,15,0.0,92.0,1.35,15.5,92.0,77.29,60.14
2016,2,28,16,30,0.0,76.0,1.2,15.0,76.0,63.12,48.27
2016,2,28,16,45,0.0,60.5,1.1,15.0,60.5,49.34,36.45
2016,2,28,17,0,0.0,45.0,1.0,15.0,45.0,35.31,24.28
2016,2,28,17,15,0.0,31.0,1.0,14.5,31.0,23.68,14.11
2016,2,28,17,30,0.0,17.0,1.0,14.0,17.0,12.94,4.22
2016,2,28,17,45,0.0,8.5,1.0,13.5,8.5,6.45,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,10.5,15.0,7.87,0.0
2016,2,29,7,0,195.0,20.0,1.0,11.0,30.0,16.33,0.09
2016,2,29,7,15,322.0,32.0,1.15,11.5,71.5,26.24,16.74
2016,2,29,7,30,449.0,44.0,1.3,12.0,113.0,36.21,26.44
2016,2,29,7,45,536.5,50.5,1.45,12.5,163.0,41.59,31.62
2016,2,29,8,0,624.0,57.0,1.6,13.0,213.0,47.12,36.73
2016,2,29,8,15,362.5,98.0,1.6,13.5,193.0,70.5,57.57
2016,2,29,8,30,101.0,139.0,1.6,14.0,173.0,95.22,79.21
2016,2,29,8,45,157.5,158.0,1.65,15.0,220.5,113.33,87.55
2016,2,29,9,0,214.0,177.0,1.7,16.0,268.0,146.95,108.76
2016,2,29,9,15,526.5,128.5,1.75,16.5,383.5,186.89,126.41
2016,2,29,9,30,839.0,80.0,1.8,17.0,499.0,267.84,181.91
2016,2,29,9,45,851.0,84.0,1.85,17.5,537.0,331.88,238.38
2016,2,29,10,0,863.0,88.0,1.9,18.0,575.0,396.51,294.89
2016,2,29,10,15,875.0,90.0,1.85,18.0,607.0,459.37,349.0
2016,2,29,10,30,887.0,92.0,1.8,18.0,639.0,521.36,400.71
2016,2,29,10,45,891.5,94.5,1.8,18.5,663.5,579.36,447.08
2016,2,29,11,0,896.0,97.0,1.8,19.0,688.0,635.9,490.63
2016,2,29,11,15,901.5,98.0,1.75,19.0,706.0,689.99,531.54
2016,2,29,11,30,907.0,99.0,1.7,19.0,724.0,742.21,569.85
2016,2,29,11,45,914.5,97.0,1.7,19.5,734.5,790.87,603.07
2016,2,29,12,0,922.0,95.0,1.7,20.0,745.0,837.25,632.95
2016,2,29,12,15,922.5,95.0,1.75,20.0,746.5,877.35,660.03
2016,2,29,12,30,923.0,95.0,1.8,20.0,748.0,914.29,684.95
2016,2,29,12,45,926.0,92.5,1.85,20.5,742.5,947.43,706.0
2016,2,29,13,0,929.0,90.0,1.9,21.0,737.0,977.12,724.77
2016,2,29,13,15,925.0,89.5,1.9,21.0,722.5,998.81,739.12
2016,2,29,13,30,921.0,89.0,1.9,21.0,708.0,1016.57,751.11
2016,2,29,13,45,913.0,88.5,1.9,21.0,685.0,1026.37,758.12
2016,2,29,14,0,905.0,88.0,1.9,21.0,662.0,1032.07,762.75
2016,2,29,14,15,749.0,129.0,1.8,21.0,590.0,953.15,710.85
2016,2,29,14,30,593.0,170.0,1.7,21.0,518.0,845.93,639.85
2016,2,29,14,45,715.5,128.0,1.6,21.0,522.0,927.13,695.95
2016,2,29,15,0,838.0,86.0,1.5,21.0,526.0,992.32,738.17
2016,2,29,15,15,817.5,83.0,1.35,20.5,484.0,962.75,718.78
2016,2,29,15,30,797.0,80.0,1.2,20.0,442.0,929.88,698.21
2016,2,29,15,45,758.5,78.5,1.05,20.0,394.0,878.21,663.47
2016,2,29,16,0,720.0,77.0,0.9,20.0,346.0,831.42,631.63
2016,2,29,16,15,678.0,71.5,0.9,19.5,297.0,768.42,591.13
2016,2,29,16,30,636.0,66.0,0.9,19.0,248.0,704.86,548.45
2016,2,29,16,45,565.5,59.5,0.9,18.5,198.5,614.97,484.2
2016,2,29,17,0,495.0,53.0,0.9,18.0,149.0,527.54,418.19
2016,2,29,17,15,393.0,42.0,0.9,17.5,104.0,413.07,327.32
2016,2,29,17,30,291.0,31.0,0.9,17.0,59.0,306.55,230.17
2016,2,29,17,45,145.5,15.5,0.95,17.0,29.5,151.57,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,124.0,10.5,1.15,12.5,17.5,8.26,0.0
2016,3,1,7,0,248.0,21.0,1.1,13.0,35.0,17.27,2.87
2016,3,1,7,15,374.5,32.0,1.35,13.5,79.0,26.44,16.92
2016,3,1,7,30,501.0,43.0,1.6,14.0,123.0,35.72,25.82
2016,3,1,7,45,577.0,50.0,1.85,14.5,173.5,41.53,31.32
2016,3,1,8,0,653.0,57.0,2.1,15.0,224.0,47.42,36.69
2016,3,1,8,15,699.5,62.0,2.15,15.5,274.5,55.75,44.06
2016,3,1,8,30,746.0,67.0,2.2,16.0,325.0,60.12,47.79
2016,3,1,8,45,780.0,70.5,2.3,16.5,374.0,82.76,50.84
2016,3,1,9,0,814.0,74.0,2.4,17.0,423.0,144.09,81.91
2016,3,1,9,15,835.5,77.0,2.45,17.0,467.5,207.06,129.33
2016,3,1,9,30,857.0,80.0,2.5,17.0,512.0,272.29,185.17
2016,3,1,9,45,801.5,97.5,2.65,17.5,525.5,328.57,238.01
2016,3,1,10,0,746.0,115.0,2.8,18.0,539.0,375.1,281.96
2016,3,1,10,15,833.0,99.5,2.8,18.0,597.5,450.49,344.93
2016,3,1,10,30,920.0,84.0,2.8,18.0,656.0,530.57,410.64
2016,3,1,10,45,928.0,85.0,2.85,18.5,681.5,590.83,459.61
2016,3,1,11,0,936.0,86.0,2.9,19.0,707.0,649.89,506.07
2016,3,1,11,15,940.5,86.5,2.9,19.0,725.0,704.72,548.77
2016,3,1,11,30,945.0,87.0,2.9,19.0,743.0,757.46,588.79
2016,3,1,11,45,948.5,87.0,2.9,19.0,753.0,806.61,623.85
2016,3,1,12,0,952.0,87.0,2.9,19.0,763.0,853.11,655.9
2016,3,1,12,15,953.0,87.5,2.85,19.0,764.5,895.18,684.28
2016,3,1,12,30,954.0,88.0,2.8,19.0,766.0,934.03,710.23
2016,3,1,12,45,952.5,87.5,2.8,19.0,759.5,966.14,731.9
2016,3,1,13,0,951.0,87.0,2.8,19.0,753.0,994.51,751.12
2016,3,1,13,15,947.0,86.5,2.8,19.0,738.5,1016.66,766.23
2016,3,1,13,30,943.0,86.0,2.8,19.0,724.0,1034.78,778.83
2016,3,1,13,45,937.0,84.5,2.8,19.0,701.5,1045.65,786.79
2016,3,1,14,0,931.0,83.0,2.8,19.0,679.0,1052.35,792.22
2016,3,1,14,15,921.5,81.5,2.8,18.5,648.5,1051.32,794.25
2016,3,1,14,30,912.0,80.0,2.8,18.0,618.0,1046.16,793.77
2016,3,1,14,45,897.5,78.5,2.8,18.0,581.0,1031.86,785.83
2016,3,1,15,0,883.0,77.0,2.8,18.0,544.0,1013.73,775.46
2016,3,1,15,15,864.0,74.5,2.65,17.5,501.5,986.09,758.64
2016,3,1,15,30,845.0,72.0,2.5,17.0,459.0,966.98,747.66
2016,3,1,15,45,818.5,68.5,2.45,17.0,412.0,923.77,719.23
2016,3,1,16,0,792.0,65.0,2.4,17.0,365.0,878.0,688.63
2016,3,1,16,15,753.0,61.0,2.1,16.0,314.5,817.66,646.98
2016,3,1,16,30,714.0,57.0,1.8,15.0,264.0,756.19,602.93
2016,3,1,16,45,653.5,51.5,1.5,14.5,213.0,673.35,539.82
2016,3,1,17,0,593.0,46.0,1.2,14.0,162.0,591.74,474.79
2016,3,1,17,15,492.0,37.5,1.15,13.5,114.5,485.72,389.19
2016,3,1,17,30,391.0,29.0,1.1,13.0,67.0,379.31,291.09
2016,3,1,17,45,195.5,14.5,1.05,12.5,33.5,186.48,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,13.0,11.0,0.8,12.5,12.0,8.65,0.0
2016,3,2,7,0,26.0,22.0,0.9,13.0,24.0,16.78,4.37
2016,3,2,7,15,69.5,41.0,1.05,13.5,51.5,30.49,20.54
2016,3,2,7,30,113.0,60.0,1.2,14.0,79.0,44.04,33.19
2016,3,2,7,45,130.5,81.0,1.4,14.5,110.0,58.38,46.26
2016,3,2,8,0,148.0,102.0,1.6,15.0,141.0,72.41,58.81
2016,3,2,8,15,162.0,122.0,1.6,15.5,172.5,85.52,70.28
2016,3,2,8,30,176.0,142.0,1.6,16.0,204.0,98.31,81.24
2016,3,2,8,45,402.0,123.0,1.6,16.5,290.5,97.79,69.78
2016,3,2,9,0,628.0,104.0,1.6,17.0,377.0,142.65,88.04
2016,3,2,9,15,619.5,119.5,1.6,17.5,411.5,199.0,131.55
2016,3,2,9,30,611.0,135.0,1.6,18.0,446.0,254.32,178.66
2016,3,2,9,45,571.5,160.5,1.6,18.5,468.5,302.95,222.32
2016,3,2,10,0,532.0,186.0,1.6,19.0,491.0,349.96,263.55
2016,3,2,10,15,576.5,182.0,1.65,19.0,529.5,404.57,308.73
2016,3,2,10,30,621.0,178.0,1.7,19.0,568.0,467.98,359.84
2016,3,2,10,45,636.0,182.0,1.8,19.5,595.0,521.48,402.06
2016,3,2,11,0,651.0,186.0,1.9,20.0,622.0,575.35,443.45
2016,3,2,11,15,784.0,140.5,1.95,20.0,679.0,658.93,507.41
2016,3,2,11,30,917.0,95.0,2.0,20.0,736.0,745.99,572.8
2016,3,2,11,45,750.5,163.5,2.15,20.0,692.0,744.99,570.92
2016,3,2,12,0,584.0,232.0,2.3,20.0,648.0,709.3,544.65
2016,3,2,12,15,582.5,233.0,2.4,20.0,649.0,739.0,567.31
2016,3,2,12,30,581.0,234.0,2.5,20.0,650.0,766.37,587.63
2016,3,2,12,45,541.5,246.0,2.6,20.0,631.0,768.01,588.96
2016,3,2,13,0,502.0,258.0,2.7,20.0,612.0,765.09,587.19
2016,3,2,13,15,477.0,268.5,2.75,19.5,599.5,770.28,592.26
2016,3,2,13,30,452.0,279.0,2.8,19.0,587.0,772.1,594.92
2016,3,2,13,45,446.0,265.5,2.85,19.0,561.0,765.47,591.52
2016,3,2,14,0,440.0,252.0,2.9,19.0,535.0,755.91,586.18
2016,3,2,14,15,532.5,207.5,2.9,18.5,534.5,810.04,630.01
2016,3,2,14,30,625.0,163.0,2.9,18.0,534.0,871.16,676.29
2016,3,2,14,45,486.5,189.0,2.9,18.0,467.5,751.45,590.46
2016,3,2,15,0,348.0,215.0,2.9,18.0,401.0,617.26,490.99
2016,3,2,15,15,305.0,203.5,2.85,17.5,357.0,561.4,450.94
2016,3,2,15,30,262.0,192.0,2.8,17.0,313.0,505.13,409.14
2016,3,2,15,45,288.5,167.5,2.8,17.0,288.5,499.98,407.74
2016,3,2,16,0,315.0,143.0,2.8,17.0,264.0,491.85,403.56
2016,3,2,16,15,278.5,130.5,2.65,16.5,226.5,438.48,362.0
2016,3,2,16,30,242.0,118.0,2.5,16.0,189.0,386.46,320.54
2016,3,2,16,45,220.0,97.5,2.4,15.5,153.0,336.62,280.14
2016,3,2,17,0,198.0,77.0,2.3,15.0,117.0,287.02,238.36
2016,3,2,17,15,149.5,57.0,2.1,14.5,82.0,217.49,177.95
2016,3,2,17,30,101.0,37.0,1.9,14.0,47.0,150.23,115.98
2016,3,2,17,45,50.5,18.5,1.75,14.0,23.5,73.31,2.45
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,0.9,12.5,8.5,6.69,0.0
