Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,17.0,0.9,13.0,17.0,12.96,3.04
2016,3,3,7,15,0.0,35.0,0.95,13.5,35.0,26.39,17.15
2016,3,3,7,30,0.0,53.0,1.0,14.0,53.0,39.4,29.2
2016,3,3,7,45,3.0,73.5,1.05,14.5,74.5,53.93,42.38
2016,3,3,8,0,6.0,94.0,1.1,15.0,96.0,68.31,55.22
2016,3,3,8,15,12.5,113.0,1.0,15.5,117.5,81.68,66.89
2016,3,3,8,30,19.0,132.0,0.9,16.0,139.0,94.95,78.23
2016,3,3,8,45,18.5,147.5,0.8,16.5,155.0,106.94,83.93
2016,3,3,9,0,18.0,163.0,0.7,17.0,171.0,120.81,94.46
2016,3,3,9,15,109.0,195.0,0.6,17.0,250.5,160.14,121.98
2016,3,3,9,30,200.0,227.0,0.5,17.0,330.0,215.62,162.75
2016,3,3,9,45,125.0,235.5,0.45,17.5,302.0,217.45,166.99
2016,3,3,10,0,50.0,244.0,0.4,18.0,274.0,205.71,159.58
2016,3,3,10,15,41.5,249.5,0.5,18.0,275.0,212.96,165.71
2016,3,3,10,30,33.0,255.0,0.6,18.0,276.0,218.98,170.6
2016,3,3,10,45,58.0,282.5,0.7,18.0,321.0,260.26,202.82
2016,3,3,11,0,83.0,310.0,0.8,18.0,366.0,305.41,237.69
2016,3,3,11,15,59.5,300.5,1.05,18.0,341.5,290.11,226.14
2016,3,3,11,30,36.0,291.0,1.3,18.0,317.0,271.66,212.05
2016,3,3,11,45,37.0,294.0,1.55,18.0,321.0,280.15,219.07
2016,3,3,12,0,38.0,297.0,1.8,18.0,325.0,288.7,226.0
2016,3,3,12,15,46.0,308.0,1.9,18.0,341.5,310.89,243.47
2016,3,3,12,30,54.0,319.0,2.0,18.0,358.0,334.13,261.69
2016,3,3,12,45,71.5,326.0,2.1,18.0,377.5,362.91,284.47
2016,3,3,13,0,89.0,333.0,2.2,18.0,397.0,393.07,308.26
2016,3,3,13,15,90.5,325.5,2.05,18.0,389.0,393.4,308.49
2016,3,3,13,30,92.0,318.0,1.9,18.0,381.0,393.37,308.64
2016,3,3,13,45,111.5,311.5,1.8,18.0,385.5,412.15,323.8
2016,3,3,14,0,131.0,305.0,1.7,18.0,390.0,455.35,356.91
2016,3,3,14,15,90.0,279.0,1.6,18.0,336.5,365.61,288.15
2016,3,3,14,30,49.0,253.0,1.5,18.0,283.0,298.61,235.94
2016,3,3,14,45,36.0,228.5,1.45,18.0,250.0,261.27,207.12
2016,3,3,15,0,23.0,204.0,1.4,18.0,217.0,201.94,160.31
2016,3,3,15,15,131.5,200.5,1.3,17.5,263.0,357.1,287.73
2016,3,3,15,30,240.0,197.0,1.2,17.0,309.0,488.87,391.6
2016,3,3,15,45,333.0,162.5,1.1,17.0,300.5,536.22,429.59
2016,3,3,16,0,426.0,128.0,1.0,17.0,292.0,602.14,480.47
2016,3,3,16,15,393.0,115.5,0.9,16.5,251.0,547.29,439.52
2016,3,3,16,30,360.0,103.0,0.8,16.0,210.0,492.56,398.61
2016,3,3,16,45,324.5,86.5,0.7,16.0,169.5,430.96,350.22
2016,3,3,17,0,289.0,70.0,0.6,16.0,129.0,370.48,300.84
2016,3,3,17,15,224.5,53.5,0.6,15.5,91.5,288.62,232.91
2016,3,3,17,30,160.0,37.0,0.6,15.0,54.0,211.76,164.01
2016,3,3,17,45,80.0,18.5,0.65,15.0,27.0,94.03,19.17
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.2,13.5,11.0,8.65,0.0
2016,3,4,7,0,0.0,22.0,1.3,14.0,22.0,16.76,6.43
2016,3,4,7,15,14.5,42.0,1.35,14.0,44.5,31.22,21.36
2016,3,4,7,30,29.0,62.0,1.4,14.0,67.0,45.24,34.37
2016,3,4,7,45,39.5,83.5,1.5,14.5,92.5,59.9,47.68
2016,3,4,8,0,50.0,105.0,1.6,15.0,118.0,74.31,60.51
2016,3,4,8,15,58.0,125.5,1.75,15.5,144.0,87.87,72.34
2016,3,4,8,30,66.0,146.0,1.9,16.0,170.0,101.18,83.72
2016,3,4,8,45,33.5,147.0,2.05,16.5,159.0,104.68,81.9
2016,3,4,9,0,1.0,148.0,2.2,17.0,148.0,109.18,85.81
2016,3,4,9,15,1.0,156.5,2.35,17.0,157.0,116.81,91.86
2016,3,4,9,30,1.0,165.0,2.5,17.0,166.0,124.33,97.79
2016,3,4,9,45,0.5,137.0,2.65,17.5,137.5,104.7,81.32
2016,3,4,10,0,0.0,109.0,2.8,18.0,109.0,83.82,63.9
2016,3,4,10,15,0.0,76.0,2.8,18.0,76.0,58.49,42.94
2016,3,4,10,30,0.0,43.0,2.8,18.0,43.0,33.01,21.81
2016,3,4,10,45,0.0,104.5,2.85,18.0,105.0,80.68,61.04
2016,3,4,11,0,0.0,166.0,2.9,18.0,167.0,129.23,100.36
2016,3,4,11,15,1.5,177.5,2.8,18.0,179.5,139.87,108.78
2016,3,4,11,30,3.0,189.0,2.7,18.0,192.0,150.85,117.51
2016,3,4,11,45,1.5,158.5,2.65,18.0,160.0,125.44,96.97
2016,3,4,12,0,0.0,128.0,2.6,18.0,128.0,99.82,76.21
2016,3,4,12,15,0.0,122.5,2.65,17.5,122.5,95.5,72.87
2016,3,4,12,30,0.0,117.0,2.7,17.0,117.0,91.14,69.47
2016,3,4,12,45,0.0,90.0,2.75,17.0,90.0,69.51,51.8
2016,3,4,13,0,0.0,63.0,2.8,17.0,63.0,48.54,34.6
2016,3,4,13,15,0.0,62.0,2.8,17.0,62.0,47.76,33.99
2016,3,4,13,30,0.0,61.0,2.8,17.0,61.0,46.96,33.37
2016,3,4,13,45,0.0,37.5,2.85,17.0,37.5,28.8,18.35
2016,3,4,14,0,0.0,14.0,2.9,17.0,14.0,10.73,3.31
2016,3,4,14,15,0.0,20.0,2.7,16.5,20.0,15.32,7.2
2016,3,4,14,30,0.0,26.0,2.5,16.0,26.0,19.91,11.11
2016,3,4,14,45,0.0,93.5,2.35,16.0,93.5,72.19,54.89
2016,3,4,15,0,0.0,161.0,2.2,16.0,161.0,134.3,106.31
2016,3,4,15,15,28.5,178.0,1.95,16.0,191.5,201.81,162.89
2016,3,4,15,30,57.0,195.0,1.7,16.0,222.0,256.52,208.22
2016,3,4,15,45,32.5,166.5,1.45,16.0,182.0,201.27,162.82
2016,3,4,16,0,8.0,138.0,1.2,16.0,142.0,129.94,103.78
2016,3,4,16,15,4.0,120.0,1.1,16.0,122.0,110.35,87.7
2016,3,4,16,30,0.0,102.0,1.0,16.0,102.0,90.87,71.36
2016,3,4,16,45,0.0,82.0,0.95,16.0,82.0,72.48,55.86
2016,3,4,17,0,0.0,62.0,0.9,16.0,62.0,53.65,39.75
2016,3,4,17,15,0.0,44.0,0.95,15.5,44.0,36.73,25.15
2016,3,4,17,30,0.0,26.0,1.0,15.0,26.0,19.85,10.42
2016,3,4,17,45,0.0,13.0,1.1,15.0,13.0,9.89,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,3.5,2.8,14.5,3.5,2.75,0.0
2016,3,5,7,0,0.0,7.0,3.1,15.0,7.0,5.3,0.0
2016,3,5,7,15,0.0,14.0,3.2,15.0,14.0,10.63,3.54
2016,3,5,7,30,0.0,21.0,3.3,15.0,21.0,15.97,8.47
2016,3,5,7,45,0.0,29.0,3.45,15.5,29.0,22.09,14.03
2016,3,5,8,0,0.0,37.0,3.6,16.0,37.0,28.23,19.54
2016,3,5,8,15,0.0,45.5,3.6,16.0,45.5,34.77,25.37
2016,3,5,8,30,0.0,54.0,3.6,16.0,54.0,41.33,31.14
2016,3,5,8,45,0.0,95.5,3.65,16.0,95.5,72.18,55.55
2016,3,5,9,0,0.0,137.0,3.7,16.0,137.0,101.74,80.09
2016,3,5,9,15,11.0,167.5,3.75,16.0,173.0,126.19,99.62
2016,3,5,9,30,22.0,198.0,3.8,16.0,209.0,152.72,120.78
2016,3,5,9,45,17.0,202.0,3.9,16.5,211.5,157.42,124.4
2016,3,5,10,0,12.0,206.0,4.0,17.0,214.0,161.2,127.22
2016,3,5,10,15,6.0,124.5,4.25,17.5,128.5,98.42,75.8
2016,3,5,10,30,0.0,43.0,4.5,18.0,43.0,33.02,21.78
2016,3,5,10,45,1.5,113.0,4.75,18.5,114.0,88.12,67.0
2016,3,5,11,0,3.0,183.0,5.0,19.0,185.0,144.5,112.46
2016,3,5,11,15,1.5,166.5,5.1,19.0,167.5,131.0,101.39
2016,3,5,11,30,0.0,150.0,5.2,19.0,150.0,117.12,90.09
2016,3,5,11,45,0.0,152.0,5.3,19.5,152.0,119.01,91.4
2016,3,5,12,0,0.0,154.0,5.4,20.0,154.0,120.92,92.72
2016,3,5,12,15,101.0,255.0,5.35,19.5,329.0,322.41,256.13
2016,3,5,12,30,202.0,356.0,5.3,19.0,504.0,518.07,409.35
2016,3,5,12,45,106.0,291.5,5.3,18.5,369.0,378.21,300.12
2016,3,5,13,0,10.0,227.0,5.3,18.0,234.0,194.8,153.14
2016,3,5,13,15,9.5,222.5,5.35,17.5,229.5,191.6,151.22
2016,3,5,13,30,9.0,218.0,5.4,17.0,225.0,188.35,149.05
2016,3,5,13,45,4.5,183.0,5.5,17.0,186.5,153.27,120.66
2016,3,5,14,0,0.0,148.0,5.6,17.0,148.0,118.34,92.16
2016,3,5,14,15,0.0,110.5,5.85,17.0,110.5,86.31,66.03
2016,3,5,14,30,0.0,73.0,6.1,17.0,73.0,56.16,41.2
2016,3,5,14,45,0.0,45.0,6.35,17.0,45.0,34.51,23.25
2016,3,5,15,0,0.0,17.0,6.6,17.0,17.0,12.99,5.26
2016,3,5,15,15,0.0,13.0,6.75,16.5,13.0,9.92,2.72
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,6.86,0.16
2016,3,5,15,45,0.0,10.0,7.05,16.0,10.0,7.61,0.82
2016,3,5,16,0,0.0,11.0,7.2,16.0,11.0,8.37,1.48
2016,3,5,16,15,0.0,9.5,7.25,15.5,9.5,7.22,0.52
2016,3,5,16,30,0.0,8.0,7.3,15.0,8.0,6.07,0.0
2016,3,5,16,45,0.0,6.0,7.35,15.0,6.0,4.55,0.0
2016,3,5,17,0,0.0,4.0,7.4,15.0,4.0,3.03,0.0
2016,3,5,17,15,0.0,3.0,7.3,15.0,3.0,2.27,0.0
2016,3,5,17,30,0.0,2.0,7.2,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,7.1,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,69.0,17.5,1.5,11.5,23.5,13.77,0.0
2016,3,6,7,0,138.0,35.0,1.6,12.0,47.0,26.04,14.98
2016,3,6,7,15,250.5,51.0,1.8,12.0,90.5,38.11,27.75
2016,3,6,7,30,363.0,67.0,2.0,12.0,134.0,50.09,39.06
2016,3,6,7,45,444.5,76.5,2.25,12.5,184.0,57.38,45.87
2016,3,6,8,0,526.0,86.0,2.5,13.0,234.0,67.71,55.16
2016,3,6,8,15,577.0,93.5,2.6,13.0,284.0,72.76,59.67
2016,3,6,8,30,628.0,101.0,2.7,13.0,334.0,77.8,64.04
2016,3,6,8,45,666.5,106.0,2.85,13.5,382.5,99.48,66.98
2016,3,6,9,0,705.0,111.0,3.0,14.0,431.0,156.33,97.2
2016,3,6,9,15,730.0,115.0,3.05,14.0,475.0,215.04,141.87
2016,3,6,9,30,755.0,119.0,3.1,14.0,519.0,276.63,194.68
2016,3,6,9,45,775.5,121.5,3.2,14.5,557.5,338.28,249.29
2016,3,6,10,0,796.0,124.0,3.3,15.0,596.0,401.6,305.07
2016,3,6,10,15,588.5,196.5,3.3,15.0,556.0,421.32,328.6
2016,3,6,10,30,381.0,269.0,3.3,15.0,516.0,412.24,325.81
2016,3,6,10,45,611.0,200.5,3.35,15.0,613.5,523.12,414.29
2016,3,6,11,0,841.0,132.0,3.4,15.0,711.0,640.63,507.15
2016,3,6,11,15,847.0,133.5,3.4,15.0,728.5,694.51,549.33
2016,3,6,11,30,853.0,135.0,3.4,15.0,746.0,746.69,589.57
2016,3,6,11,45,856.0,135.5,3.45,15.0,755.5,793.74,625.44
2016,3,6,12,0,859.0,136.0,3.5,15.0,765.0,838.29,657.98
2016,3,6,12,15,677.5,205.0,3.55,15.0,701.5,798.6,627.4
2016,3,6,12,30,496.0,274.0,3.6,15.0,638.0,730.53,575.06
2016,3,6,12,45,304.5,311.0,3.7,15.0,534.0,597.55,473.73
2016,3,6,13,0,113.0,348.0,3.8,15.0,430.0,429.43,341.68
2016,3,6,13,15,112.0,341.5,3.85,15.0,421.0,429.33,342.71
2016,3,6,13,30,111.0,335.0,3.9,15.0,412.0,428.71,342.73
2016,3,6,13,45,111.5,322.5,3.95,15.0,398.5,422.38,338.49
2016,3,6,14,0,112.0,310.0,4.0,15.0,385.0,415.45,333.85
2016,3,6,14,15,89.0,289.5,4.05,15.0,347.0,374.61,301.83
2016,3,6,14,30,66.0,269.0,4.1,15.0,309.0,332.76,268.72
2016,3,6,14,45,35.5,224.5,4.15,15.0,246.0,254.19,205.47
2016,3,6,15,0,5.0,180.0,4.2,15.0,183.0,157.7,126.14
2016,3,6,15,15,7.0,173.5,4.1,14.5,177.0,155.66,125.25
2016,3,6,15,30,9.0,167.0,4.0,14.0,171.0,153.94,124.5
2016,3,6,15,45,26.0,162.0,3.95,14.0,172.5,187.69,153.71
2016,3,6,16,0,43.0,157.0,3.9,14.0,174.0,203.72,168.11
2016,3,6,16,15,35.0,137.5,3.75,13.5,150.0,176.59,145.77
2016,3,6,16,30,27.0,118.0,3.6,13.0,126.0,149.63,123.22
2016,3,6,16,45,16.5,96.5,3.45,13.0,101.0,104.22,84.28
2016,3,6,17,0,6.0,75.0,3.3,13.0,76.0,74.66,58.39
2016,3,6,17,15,3.0,54.0,3.3,12.5,54.5,51.71,38.3
2016,3,6,17,30,0.0,33.0,3.3,12.0,33.0,27.62,17.12
2016,3,6,17,45,0.0,16.5,3.3,12.0,16.5,12.58,1.2
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,65.5,15.5,1.7,9.5,21.5,11.86,0.0
2016,3,7,7,0,131.0,31.0,1.8,10.0,43.0,23.27,13.41
2016,3,7,7,15,184.5,49.5,1.95,10.0,78.0,36.85,26.98
2016,3,7,7,30,238.0,68.0,2.1,10.0,113.0,50.08,39.43
2016,3,7,7,45,268.0,86.5,2.3,10.0,151.5,62.86,51.29
2016,3,7,8,0,298.0,105.0,2.5,10.0,190.0,75.32,62.67
2016,3,7,8,15,325.5,120.0,2.6,10.0,229.0,85.34,71.65
2016,3,7,8,30,353.0,135.0,2.7,10.0,268.0,92.96,78.34
2016,3,7,8,45,450.5,134.5,2.85,10.5,327.0,107.34,78.3
2016,3,7,9,0,548.0,134.0,3.0,11.0,386.0,153.35,102.23
2016,3,7,9,15,503.0,162.0,3.0,11.0,410.5,206.53,146.41
2016,3,7,9,30,458.0,190.0,3.0,11.0,435.0,254.48,189.96
2016,3,7,9,45,247.0,216.5,3.0,11.0,349.5,242.59,190.05
2016,3,7,10,0,36.0,243.0,3.0,11.0,264.0,199.34,160.69
2016,3,7,10,15,222.0,254.0,3.0,11.0,397.5,302.91,243.2
2016,3,7,10,30,408.0,265.0,3.0,11.0,531.0,422.09,338.34
2016,3,7,10,45,510.0,238.0,3.05,11.5,583.5,494.31,396.13
2016,3,7,11,0,612.0,211.0,3.1,12.0,636.0,572.85,458.42
2016,3,7,11,15,306.0,121.5,3.15,12.0,334.0,323.59,264.64
2016,3,7,11,30,0.0,32.0,3.2,12.0,32.0,24.6,15.09
2016,3,7,11,45,0.0,26.0,3.3,12.0,26.0,19.99,11.26
2016,3,7,12,0,0.0,20.0,3.4,12.0,20.0,15.37,7.35
2016,3,7,12,15,97.5,191.0,3.45,12.0,263.0,258.22,211.17
2016,3,7,12,30,195.0,362.0,3.5,12.0,506.0,516.85,415.54
2016,3,7,12,45,99.0,271.5,3.6,12.0,344.5,350.96,283.73
2016,3,7,13,0,3.0,181.0,3.7,12.0,183.0,147.74,117.42
2016,3,7,13,15,5.0,194.5,3.7,12.0,198.0,162.07,129.66
2016,3,7,13,30,7.0,208.0,3.7,12.0,213.0,176.98,142.07
2016,3,7,13,45,146.5,255.0,3.7,12.0,353.0,405.92,331.87
2016,3,7,14,0,286.0,302.0,3.7,12.0,493.0,630.39,508.41
2016,3,7,14,15,351.0,272.5,3.7,12.0,496.0,670.91,541.0
2016,3,7,14,30,416.0,243.0,3.7,12.0,499.0,733.62,590.63
2016,3,7,14,45,412.0,227.5,3.7,12.0,468.5,716.07,578.61
2016,3,7,15,0,408.0,212.0,3.7,12.0,438.0,696.05,565.25
2016,3,7,15,15,204.0,153.0,3.5,12.0,266.0,392.85,326.5
2016,3,7,15,30,0.0,94.0,3.3,12.0,94.0,73.34,56.86
2016,3,7,15,45,313.0,101.5,3.15,12.0,227.0,460.2,388.44
2016,3,7,16,0,626.0,109.0,3.0,12.0,360.0,777.55,635.23
2016,3,7,16,15,581.0,101.5,2.55,11.5,311.0,710.77,582.12
2016,3,7,16,30,536.0,94.0,2.1,11.0,262.0,643.5,530.35
2016,3,7,16,45,482.0,82.5,1.7,11.0,213.0,559.32,463.09
2016,3,7,17,0,428.0,71.0,1.3,11.0,164.0,484.28,400.86
2016,3,7,17,15,332.0,58.0,1.25,10.5,118.5,376.92,312.19
2016,3,7,17,30,236.0,45.0,1.2,10.0,73.0,277.65,224.73
2016,3,7,17,45,118.0,22.5,1.15,10.0,36.5,145.65,83.66
2016,3,7,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,8,6,45,151.0,16.0,1.2,9.0,30.5,12.97,0.0
2016,3,8,7,0,302.0,32.0,1.2,10.0,61.0,26.31,16.33
2016,3,8,7,15,410.0,43.0,1.3,10.5,107.5,35.27,25.63
2016,3,8,7,30,518.0,54.0,1.4,11.0,154.0,44.28,34.16
2016,3,8,7,45,579.0,62.0,1.5,11.5,205.0,50.51,39.98
2016,3,8,8,0,640.0,70.0,1.6,12.0,256.0,56.72,45.57
2016,3,8,8,15,682.0,75.5,1.6,12.0,306.5,60.81,49.21
2016,3,8,8,30,724.0,81.0,1.6,12.0,357.0,64.88,52.75
2016,3,8,8,45,739.5,89.5,1.6,12.5,403.0,91.19,58.52
2016,3,8,9,0,755.0,98.0,1.6,13.0,449.0,152.64,92.07
2016,3,8,9,15,776.5,101.5,1.6,13.0,492.0,217.72,141.92
2016,3,8,9,30,798.0,105.0,1.6,13.0,535.0,280.12,195.41
2016,3,8,9,45,808.0,110.0,1.65,13.5,572.0,342.31,250.57
2016,3,8,10,0,818.0,115.0,1.7,14.0,609.0,404.89,305.52
2016,3,8,10,15,672.0,169.5,1.75,14.0,589.0,440.0,340.16
2016,3,8,10,30,526.0,224.0,1.8,14.0,569.0,454.33,355.81
2016,3,8,10,45,507.5,241.0,1.9,14.0,584.0,495.3,389.79
2016,3,8,11,0,489.0,258.0,2.0,14.0,599.0,533.58,420.54
2016,3,8,11,15,312.5,305.0,2.0,14.0,525.0,480.37,379.68
2016,3,8,11,30,136.0,352.0,2.0,14.0,451.0,407.54,322.12
2016,3,8,11,45,274.0,333.5,2.0,14.0,536.0,521.48,411.9
2016,3,8,12,0,412.0,315.0,2.0,14.0,621.0,633.11,496.96
2016,3,8,12,15,206.0,239.5,1.95,14.0,393.0,410.66,327.28
2016,3,8,12,30,0.0,164.0,1.9,14.0,165.0,129.68,101.1
2016,3,8,12,45,21.0,238.0,1.85,14.0,254.5,212.69,169.44
2016,3,8,13,0,42.0,312.0,1.8,14.0,344.0,324.42,257.84
2016,3,8,13,15,21.0,224.0,1.85,13.5,240.0,203.5,162.08
2016,3,8,13,30,0.0,136.0,1.9,13.0,136.0,107.28,83.78
2016,3,8,13,45,5.5,179.0,2.0,13.0,183.0,150.36,119.68
2016,3,8,14,0,11.0,222.0,2.1,13.0,230.0,196.44,157.5
2016,3,8,14,15,27.0,240.0,2.15,13.0,258.0,254.1,204.81
2016,3,8,14,30,43.0,258.0,2.2,13.0,286.0,294.9,238.27
2016,3,8,14,45,79.0,254.5,2.3,13.0,300.5,332.8,270.43
2016,3,8,15,0,115.0,251.0,2.4,13.0,315.0,394.98,321.41
2016,3,8,15,15,57.5,199.0,2.2,12.5,231.0,253.9,207.83
2016,3,8,15,30,0.0,147.0,2.0,12.0,147.0,123.54,99.06
2016,3,8,15,45,0.0,77.0,1.8,12.0,77.0,59.14,45.12
2016,3,8,16,0,0.0,7.0,1.6,12.0,7.0,5.32,0.0
2016,3,8,16,15,0.0,6.0,1.35,11.5,6.0,4.56,0.0
2016,3,8,16,30,0.0,5.0,1.1,11.0,5.0,3.79,0.0
2016,3,8,16,45,0.0,4.0,0.85,11.0,4.0,3.03,0.0
2016,3,8,17,0,0.0,3.0,0.6,11.0,3.0,2.27,0.0
2016,3,8,17,15,0.0,2.0,0.55,10.5,2.0,1.51,0.0
2016,3,8,17,30,0.0,1.0,0.5,10.0,1.0,0.75,0.0
2016,3,8,17,45,0.0,0.5,0.5,10.0,0.5,0.38,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,7.0,1.75,11.5,7.0,5.3,0.0
2016,3,9,7,0,0.0,14.0,1.9,12.0,14.0,10.63,3.3
2016,3,9,7,15,0.0,24.0,1.95,12.0,24.0,18.28,10.53
2016,3,9,7,30,0.0,34.0,2.0,12.0,34.0,25.94,17.66
2016,3,9,7,45,0.0,45.5,2.15,12.5,45.5,34.79,25.73
2016,3,9,8,0,0.0,57.0,2.3,13.0,57.0,43.66,33.7
2016,3,9,8,15,0.0,68.5,2.35,13.0,68.5,52.53,41.61
2016,3,9,8,30,0.0,80.0,2.4,13.0,80.0,61.06,49.12
2016,3,9,8,45,28.0,137.0,2.5,13.5,150.0,99.11,78.21
2016,3,9,9,0,56.0,194.0,2.6,14.0,220.0,142.5,112.14
2016,3,9,9,15,168.0,213.5,2.6,14.0,302.5,182.39,139.47
2016,3,9,9,30,280.0,233.0,2.6,14.0,385.0,239.67,182.31
2016,3,9,9,45,412.5,214.0,2.6,14.5,456.0,293.96,223.68
2016,3,9,10,0,545.0,195.0,2.6,15.0,527.0,361.65,277.5
2016,3,9,10,15,686.0,156.0,2.6,15.5,596.0,435.21,336.72
2016,3,9,10,30,827.0,117.0,2.6,16.0,665.0,518.16,403.22
2016,3,9,10,45,588.5,213.0,2.6,16.5,610.0,516.63,404.26
2016,3,9,11,0,350.0,309.0,2.6,17.0,555.0,482.55,377.98
2016,3,9,11,15,375.5,310.0,2.6,17.0,579.5,525.71,411.97
2016,3,9,11,30,401.0,311.0,2.6,17.0,604.0,570.33,446.19
2016,3,9,11,45,284.0,338.5,2.6,17.5,547.5,533.16,416.12
2016,3,9,12,0,167.0,366.0,2.6,18.0,491.0,469.69,366.13
2016,3,9,12,15,186.0,365.5,2.6,18.0,505.0,498.22,388.55
2016,3,9,12,30,205.0,365.0,2.6,18.0,519.0,527.45,410.92
2016,3,9,12,45,133.5,349.0,2.65,18.0,449.5,459.37,358.67
2016,3,9,13,0,62.0,333.0,2.7,18.0,380.0,364.2,285.18
2016,3,9,13,15,88.5,336.5,2.65,18.0,401.0,399.39,313.59
2016,3,9,13,30,115.0,340.0,2.6,18.0,422.0,435.97,342.37
2016,3,9,13,45,65.0,289.0,2.6,18.5,335.0,336.93,265.08
2016,3,9,14,0,15.0,238.0,2.6,19.0,248.0,215.44,168.8
2016,3,9,14,15,97.5,264.0,2.55,18.5,325.5,352.08,280.01
2016,3,9,14,30,180.0,290.0,2.5,18.0,403.0,496.64,393.17
2016,3,9,14,45,136.5,270.0,2.45,18.0,352.5,433.94,344.32
2016,3,9,15,0,93.0,250.0,2.4,18.0,302.0,346.45,276.71
2016,3,9,15,15,57.0,216.5,2.2,18.0,248.0,274.04,219.48
2016,3,9,15,30,21.0,183.0,2.0,18.0,194.0,181.83,145.01
2016,3,9,15,45,18.5,166.5,1.85,18.0,175.0,165.26,132.08
2016,3,9,16,0,16.0,150.0,1.7,18.0,156.0,148.77,118.88
2016,3,9,16,15,11.0,131.5,1.5,17.5,135.5,127.74,101.85
2016,3,9,16,30,6.0,113.0,1.3,17.0,115.0,106.89,84.68
2016,3,9,16,45,3.0,93.0,1.1,16.5,94.0,86.08,67.32
2016,3,9,17,0,0.0,73.0,0.9,16.0,73.0,65.11,49.5
2016,3,9,17,15,0.0,53.5,0.9,15.5,53.5,46.82,33.79
2016,3,9,17,30,0.0,34.0,0.9,15.0,34.0,27.56,17.1
2016,3,9,17,45,0.0,19.5,0.9,14.5,19.5,14.88,4.43
2016,3,9,18,0,0.0,5.0,0.9,14.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,41.5,18.5,2.5,13.0,22.5,14.26,0.0
2016,3,10,7,0,83.0,37.0,2.7,14.0,45.0,27.47,17.51
2016,3,10,7,15,117.5,57.5,2.8,14.0,77.0,41.86,31.12
2016,3,10,7,30,152.0,78.0,2.9,14.0,109.0,55.91,44.08
2016,3,10,7,45,172.0,99.0,3.0,14.5,143.5,69.76,56.57
2016,3,10,8,0,192.0,120.0,3.1,15.0,178.0,83.2,68.42
2016,3,10,8,15,209.0,139.0,3.3,15.5,212.5,95.01,78.6
2016,3,10,8,30,226.0,158.0,3.5,16.0,247.0,106.44,88.26
2016,3,10,8,45,154.0,180.5,3.7,16.5,244.5,127.49,98.43
2016,3,10,9,0,82.0,203.0,3.9,17.0,242.0,150.85,116.7
2016,3,10,9,15,445.0,150.5,4.0,17.0,392.0,188.57,131.13
2016,3,10,9,30,808.0,98.0,4.1,17.0,542.0,277.47,191.55
2016,3,10,9,45,508.0,190.5,4.2,17.5,476.0,306.2,229.05
2016,3,10,10,0,208.0,283.0,4.3,18.0,410.0,294.8,229.37
2016,3,10,10,15,529.5,197.0,4.3,18.0,544.0,396.42,307.59
2016,3,10,10,30,851.0,111.0,4.3,18.0,678.0,524.93,408.87
2016,3,10,10,45,856.0,113.5,4.3,18.0,701.5,582.66,456.68
2016,3,10,11,0,861.0,116.0,4.3,18.0,725.0,639.04,502.35
2016,3,10,11,15,543.0,235.5,4.2,18.0,623.0,582.82,458.56
2016,3,10,11,30,225.0,355.0,4.1,18.0,521.0,472.16,370.98
2016,3,10,11,45,225.5,358.5,4.1,18.5,526.5,492.62,386.67
2016,3,10,12,0,226.0,362.0,4.1,19.0,532.0,512.44,401.15
2016,3,10,12,15,113.0,252.5,4.05,19.0,337.5,328.62,259.46
2016,3,10,12,30,0.0,143.0,4.0,19.0,143.0,112.28,85.67
2016,3,10,12,45,0.0,140.5,3.95,19.0,140.5,110.42,84.41
2016,3,10,13,0,0.0,138.0,3.9,19.0,138.0,108.53,82.93
2016,3,10,13,15,0.0,121.0,3.75,19.0,121.0,94.62,71.74
2016,3,10,13,30,0.0,104.0,3.6,19.0,104.0,80.73,60.54
2016,3,10,13,45,0.0,60.0,3.45,19.0,60.0,46.2,32.42
2016,3,10,14,0,0.0,16.0,3.3,19.0,16.0,12.27,4.5
2016,3,10,14,15,0.0,61.0,3.1,18.5,61.0,46.92,33.23
2016,3,10,14,30,0.0,106.0,2.9,18.0,106.0,82.54,62.7
2016,3,10,14,45,0.0,61.5,2.75,18.0,61.5,47.25,33.69
2016,3,10,15,0,0.0,17.0,2.6,18.0,17.0,13.0,5.23
2016,3,10,15,15,0.0,25.0,2.35,18.0,25.0,19.11,10.4
2016,3,10,15,30,0.0,33.0,2.1,18.0,33.0,25.23,15.59
2016,3,10,15,45,0.0,64.5,1.9,18.0,64.5,49.47,36.0
2016,3,10,16,0,0.0,96.0,1.7,18.0,96.0,76.69,58.85
2016,3,10,16,15,0.0,83.0,1.5,17.5,83.0,65.63,49.82
2016,3,10,16,30,0.0,70.0,1.3,17.0,70.0,54.55,40.69
2016,3,10,16,45,0.0,57.5,1.15,16.5,57.5,44.05,31.88
2016,3,10,17,0,0.0,45.0,1.0,16.0,45.0,34.41,23.66
2016,3,10,17,15,0.0,33.0,1.05,15.5,33.0,25.18,15.65
2016,3,10,17,30,0.0,21.0,1.1,15.0,21.0,15.98,7.6
2016,3,10,17,45,0.0,12.0,1.2,15.0,12.0,9.11,0.76
2016,3,10,18,0,0.0,3.0,1.3,15.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,1.4,14.5,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,4.8,13.0,6.0,4.54,0.0
2016,3,11,7,0,0.0,12.0,5.0,13.0,12.0,9.1,2.11
2016,3,11,7,15,0.0,21.0,4.9,13.0,21.0,15.97,8.47
2016,3,11,7,30,0.0,30.0,4.8,13.0,30.0,22.86,14.83
2016,3,11,7,45,0.0,39.0,4.7,13.0,39.0,29.77,21.16
2016,3,11,8,0,0.0,48.0,4.6,13.0,48.0,36.7,27.43
2016,3,11,8,15,0.0,57.5,4.55,13.0,57.5,44.03,33.97
2016,3,11,8,30,0.0,67.0,4.5,13.0,67.0,51.38,40.46
2016,3,11,8,45,0.0,62.0,4.45,13.0,62.0,47.53,35.11
2016,3,11,9,0,0.0,57.0,4.4,13.0,57.0,43.69,31.73
2016,3,11,9,15,85.0,154.0,4.45,13.0,201.5,128.96,99.69
2016,3,11,9,30,170.0,251.0,4.5,13.0,346.0,224.21,175.23
2016,3,11,9,45,123.5,264.0,4.6,13.5,335.5,236.02,186.88
2016,3,11,10,0,77.0,277.0,4.7,14.0,325.0,238.86,190.52
2016,3,11,10,15,38.5,211.0,4.9,14.0,235.0,181.09,144.41
2016,3,11,10,30,0.0,145.0,5.1,14.0,145.0,111.88,87.74
2016,3,11,10,45,0.0,83.5,5.3,14.5,83.5,64.41,48.21
2016,3,11,11,0,0.0,22.0,5.5,15.0,22.0,16.9,8.49
2016,3,11,11,15,53.5,189.5,5.55,14.5,229.0,189.79,152.31
2016,3,11,11,30,107.0,357.0,5.6,14.0,436.0,377.7,303.89
2016,3,11,11,45,90.0,354.5,5.65,14.0,421.5,372.27,299.01
2016,3,11,12,0,73.0,352.0,5.7,14.0,407.0,364.82,292.86
2016,3,11,12,15,487.0,233.5,5.6,14.0,602.5,658.37,532.37
2016,3,11,12,30,901.0,115.0,5.5,14.0,798.0,917.09,729.46
2016,3,11,12,45,643.5,219.5,5.4,14.0,705.0,840.11,669.66
2016,3,11,13,0,386.0,324.0,5.3,14.0,612.0,699.92,559.15
2016,3,11,13,15,351.5,326.0,5.4,14.0,584.0,684.78,548.5
2016,3,11,13,30,317.0,328.0,5.5,14.0,556.0,666.57,534.86
2016,3,11,13,45,395.5,292.0,5.65,14.0,567.5,716.99,577.22
2016,3,11,14,0,474.0,256.0,5.8,14.0,579.0,791.09,636.52
2016,3,11,14,15,261.5,262.0,5.7,13.5,439.0,564.96,459.97
2016,3,11,14,30,49.0,268.0,5.6,13.0,299.0,310.58,252.72
2016,3,11,14,45,24.5,211.5,5.55,13.0,227.0,205.25,166.94
2016,3,11,15,0,0.0,155.0,5.5,13.0,155.0,127.19,101.56
2016,3,11,15,15,17.5,176.0,5.25,12.5,185.0,167.21,136.39
2016,3,11,15,30,35.0,197.0,5.0,12.0,215.0,231.67,191.33
2016,3,11,15,45,17.5,151.5,4.8,12.0,160.5,147.22,120.48
2016,3,11,16,0,0.0,106.0,4.6,12.0,106.0,86.22,68.35
2016,3,11,16,15,0.0,92.5,4.35,11.5,92.5,74.76,58.88
2016,3,11,16,30,0.0,79.0,4.1,11.0,79.0,63.28,49.21
2016,3,11,16,45,0.0,64.0,3.9,11.0,64.0,50.23,37.95
2016,3,11,17,0,0.0,49.0,3.7,11.0,49.0,37.5,26.83
2016,3,11,17,15,0.0,36.0,3.55,10.5,36.0,27.5,18.0
2016,3,11,17,30,0.0,23.0,3.4,10.0,23.0,17.52,9.13
2016,3,11,17,45,0.0,13.0,3.3,10.0,13.0,9.88,1.64
2016,3,11,18,0,0.0,3.0,3.2,10.0,3.0,2.36,0.0
2016,3,11,18,15,0.0,1.5,3.25,10.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.0,1.85,9.5,9.0,6.82,0.0
2016,3,12,7,0,0.0,18.0,2.1,10.0,18.0,13.69,6.26
2016,3,12,7,15,0.0,31.0,2.25,10.0,31.0,23.65,15.56
2016,3,12,7,30,0.0,44.0,2.4,10.0,44.0,33.65,24.85
2016,3,12,7,45,0.0,58.0,2.6,10.5,58.0,44.33,34.62
2016,3,12,8,0,0.0,72.0,2.8,11.0,72.0,54.66,43.89
2016,3,12,8,15,0.0,86.0,2.9,11.0,86.0,64.89,53.03
2016,3,12,8,30,0.0,100.0,3.0,11.0,100.0,75.05,61.98
2016,3,12,8,45,33.5,152.0,3.2,11.5,168.5,108.8,86.81
2016,3,12,9,0,67.0,204.0,3.4,12.0,237.0,150.09,118.8
2016,3,12,9,15,64.0,221.5,3.45,12.0,255.0,169.83,134.74
2016,3,12,9,30,61.0,239.0,3.5,12.0,273.0,189.43,151.03
2016,3,12,9,45,50.5,248.5,3.6,12.5,278.0,201.07,160.77
2016,3,12,10,0,40.0,258.0,3.7,13.0,283.0,211.24,169.1
2016,3,12,10,15,29.0,252.5,3.75,13.0,271.5,208.49,167.02
2016,3,12,10,30,18.0,247.0,3.8,13.0,260.0,199.32,159.55
2016,3,12,10,45,12.5,230.0,3.85,13.5,239.0,185.46,147.91
2016,3,12,11,0,7.0,213.0,3.9,14.0,218.0,170.4,135.28
2016,3,12,11,15,11.5,238.5,3.9,14.0,247.5,195.12,155.29
2016,3,12,11,30,16.0,264.0,3.9,14.0,277.0,220.9,176.03
2016,3,12,11,45,11.0,236.5,3.9,14.0,246.0,196.22,155.98
2016,3,12,12,0,6.0,209.0,3.9,14.0,215.0,170.68,135.22
2016,3,12,12,15,8.0,224.0,3.95,14.0,231.0,185.91,147.66
2016,3,12,12,30,10.0,239.0,4.0,14.0,247.0,201.66,160.44
2016,3,12,12,45,41.0,292.5,4.05,14.0,324.0,297.58,238.27
2016,3,12,13,0,72.0,346.0,4.1,14.0,401.0,385.22,308.07
2016,3,12,13,15,36.0,251.5,4.2,14.0,279.0,260.3,208.62
2016,3,12,13,30,0.0,157.0,4.3,14.0,157.0,124.93,98.01
2016,3,12,13,45,0.0,144.0,4.4,14.0,144.0,114.15,89.42
2016,3,12,14,0,0.0,131.0,4.5,14.0,131.0,103.34,80.63
2016,3,12,14,15,12.5,188.0,4.5,14.0,196.0,166.95,133.78
2016,3,12,14,30,25.0,245.0,4.5,14.0,261.0,236.31,190.99
2016,3,12,14,45,41.5,245.0,4.5,14.0,269.5,280.43,227.68
2016,3,12,15,0,58.0,245.0,4.5,14.0,278.0,302.23,246.44
2016,3,12,15,15,162.0,227.5,4.3,14.0,311.0,414.75,341.07
2016,3,12,15,30,266.0,210.0,4.1,14.0,344.0,523.71,430.32
2016,3,12,15,45,307.0,182.5,3.9,14.0,322.5,529.17,436.59
2016,3,12,16,0,348.0,155.0,3.7,14.0,301.0,530.85,440.24
2016,3,12,16,15,309.0,143.5,3.55,13.5,261.0,475.49,397.02
2016,3,12,16,30,270.0,132.0,3.4,13.0,221.0,421.53,354.03
2016,3,12,16,45,240.0,112.5,3.25,13.0,181.5,365.71,308.1
2016,3,12,17,0,210.0,93.0,3.1,13.0,142.0,310.98,261.71
2016,3,12,17,15,161.5,72.5,3.05,13.0,104.5,241.45,201.3
2016,3,12,17,30,113.0,52.0,3.0,13.0,67.0,174.9,141.94
2016,3,12,17,45,56.5,31.0,3.0,13.0,38.5,89.8,62.62
2016,3,12,18,0,0.0,10.0,3.0,13.0,10.0,7.87,0.0
2016,3,12,18,15,0.0,5.0,3.0,13.0,5.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.51,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.27,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.03,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,3.79,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,4.56,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,5.32,0.0
2016,3,13,8,45,1.5,84.0,3.05,14.5,84.5,64.48,49.23
2016,3,13,9,0,3.0,161.0,3.1,15.0,162.0,118.85,94.26
2016,3,13,9,15,1.5,90.0,3.15,15.0,90.5,69.48,52.89
2016,3,13,9,30,0.0,19.0,3.2,15.0,19.0,14.53,6.64
2016,3,13,9,45,5.5,115.5,3.3,15.0,119.0,90.28,69.9
2016,3,13,10,0,11.0,212.0,3.4,15.0,219.0,165.11,131.06
2016,3,13,10,15,5.5,190.5,3.45,15.0,194.0,148.45,117.29
2016,3,13,10,30,0.0,169.0,3.5,15.0,169.0,130.35,102.39
2016,3,13,10,45,5.0,200.0,3.6,15.0,204.0,157.81,124.66
2016,3,13,11,0,10.0,231.0,3.7,15.0,239.0,186.45,147.74
2016,3,13,11,15,7.0,209.5,3.75,15.0,215.0,168.72,133.25
2016,3,13,11,30,4.0,188.0,3.8,15.0,191.0,150.28,118.22
2016,3,13,11,45,4.0,187.0,3.9,15.0,190.0,150.18,118.12
2016,3,13,12,0,4.0,186.0,4.0,15.0,189.0,150.03,117.99
2016,3,13,12,15,6.0,205.0,4.05,15.0,210.0,168.17,132.74
2016,3,13,12,30,8.0,224.0,4.1,15.0,231.0,186.92,147.94
2016,3,13,12,45,8.5,226.0,4.2,15.0,233.5,190.2,150.66
2016,3,13,13,0,9.0,228.0,4.3,15.0,236.0,193.56,153.5
2016,3,13,13,15,4.5,191.0,4.25,15.0,195.0,157.96,124.65
2016,3,13,13,30,0.0,154.0,4.2,15.0,154.0,122.33,95.58
2016,3,13,13,45,0.0,144.0,4.2,15.0,144.0,114.12,89.0
2016,3,13,14,0,0.0,134.0,4.2,15.0,134.0,105.86,82.35
2016,3,13,14,15,0.0,119.5,4.1,15.0,119.5,93.75,72.51
2016,3,13,14,30,0.0,105.0,4.0,15.0,105.0,81.66,62.65
2016,3,13,14,45,1.0,140.5,3.9,15.0,141.5,113.73,89.42
2016,3,13,15,0,2.0,176.0,3.8,15.0,178.0,148.91,118.65
2016,3,13,15,15,1.0,155.0,3.65,15.0,156.0,129.33,102.7
2016,3,13,15,30,0.0,134.0,3.5,15.0,134.0,109.72,86.69
2016,3,13,15,45,0.0,107.5,3.4,15.0,107.5,85.96,67.09
2016,3,13,16,0,0.0,81.0,3.3,15.0,81.0,62.56,47.58
2016,3,13,16,15,0.0,70.5,3.1,14.5,70.5,54.09,40.63
