Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,0.0,60.0,2.9,14.0,60.0,45.97,33.85
2016,3,13,16,45,0.0,49.5,2.75,14.0,49.5,37.86,26.92
2016,3,13,17,0,0.0,39.0,2.6,14.0,39.0,29.78,19.91
2016,3,13,17,15,0.0,29.0,2.55,14.0,29.0,22.1,13.18
2016,3,13,17,30,0.0,19.0,2.5,14.0,19.0,14.45,6.43
2016,3,13,17,45,0.0,11.0,2.5,14.0,11.0,8.34,0.7
2016,3,13,18,0,0.0,3.0,2.5,14.0,3.0,2.36,0.0
2016,3,13,18,15,0.0,1.5,2.45,14.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,7.87,0.0
2016,3,14,6,45,83.0,29.5,1.8,10.5,40.0,21.99,10.3
2016,3,14,7,0,166.0,49.0,2.0,11.0,70.0,36.14,25.93
2016,3,14,7,15,233.5,67.0,2.1,11.0,111.5,49.15,38.27
2016,3,14,7,30,301.0,85.0,2.2,11.0,153.0,61.68,49.95
2016,3,14,7,45,342.0,102.0,2.3,11.5,197.5,73.08,60.28
2016,3,14,8,0,383.0,119.0,2.4,12.0,242.0,84.15,70.05
2016,3,14,8,15,447.5,120.0,2.45,12.0,287.0,85.16,70.83
2016,3,14,8,30,512.0,121.0,2.5,12.0,332.0,86.33,71.69
2016,3,14,8,45,322.5,169.0,2.55,12.5,307.5,126.17,95.12
2016,3,14,9,0,133.0,217.0,2.6,13.0,283.0,163.46,126.42
2016,3,14,9,15,280.5,215.0,2.6,13.0,370.0,202.67,151.38
2016,3,14,9,30,428.0,213.0,2.6,13.0,457.0,263.09,196.06
2016,3,14,9,45,413.5,234.0,2.6,13.5,482.5,308.12,235.34
2016,3,14,10,0,399.0,255.0,2.6,14.0,508.0,348.06,269.98
2016,3,14,10,15,386.0,273.0,2.6,14.0,527.5,387.02,303.4
2016,3,14,10,30,373.0,291.0,2.6,14.0,547.0,424.39,334.61
2016,3,14,10,45,459.5,269.5,2.6,14.0,596.0,490.98,387.75
2016,3,14,11,0,546.0,248.0,2.6,14.0,645.0,559.07,441.56
2016,3,14,11,15,493.0,277.0,2.6,14.0,641.5,584.56,461.15
2016,3,14,11,30,440.0,306.0,2.6,14.0,638.0,603.89,475.56
2016,3,14,11,45,458.0,301.5,2.6,14.5,650.5,642.55,504.3
2016,3,14,12,0,476.0,297.0,2.6,15.0,663.0,680.91,532.22
2016,3,14,12,15,483.5,294.0,2.6,15.0,666.0,711.24,554.78
2016,3,14,12,30,491.0,291.0,2.6,15.0,669.0,740.0,576.07
2016,3,14,12,45,356.0,329.5,2.65,15.0,602.5,659.12,515.21
2016,3,14,13,0,221.0,368.0,2.7,15.0,536.0,567.5,445.4
2016,3,14,13,15,353.5,321.0,2.75,15.0,583.0,679.69,533.19
2016,3,14,13,30,486.0,274.0,2.8,15.0,630.0,796.31,620.84
2016,3,14,13,45,557.5,238.0,2.85,15.0,634.0,843.62,656.94
2016,3,14,14,0,629.0,202.0,2.9,15.0,638.0,897.98,697.96
2016,3,14,14,15,702.0,173.0,2.9,15.0,640.0,950.81,735.52
2016,3,14,14,30,775.0,144.0,2.9,15.0,642.0,998.64,769.44
2016,3,14,14,45,449.5,204.0,2.95,15.0,489.0,724.3,573.47
2016,3,14,15,0,124.0,264.0,3.0,15.0,336.0,414.93,333.44
2016,3,14,15,15,410.5,195.5,2.95,14.5,408.5,674.48,543.91
2016,3,14,15,30,697.0,127.0,2.9,14.0,481.0,887.3,703.66
2016,3,14,15,45,667.5,121.0,2.9,14.0,434.0,840.04,669.54
2016,3,14,16,0,638.0,115.0,2.9,14.0,387.0,790.68,635.64
2016,3,14,16,15,595.5,107.5,2.65,13.5,336.5,725.87,589.03
2016,3,14,16,30,553.0,100.0,2.4,13.0,286.0,660.45,540.76
2016,3,14,16,45,492.0,90.5,2.15,12.5,235.5,571.71,472.73
2016,3,14,17,0,431.0,81.0,1.9,12.0,185.0,493.28,410.38
2016,3,14,17,15,343.0,67.5,1.8,11.5,137.5,391.8,326.44
2016,3,14,17,30,255.0,54.0,1.7,11.0,90.0,297.4,244.63
2016,3,14,17,45,146.0,35.0,1.65,10.5,53.5,188.49,142.45
2016,3,14,18,0,37.0,16.0,1.6,10.0,17.0,46.36,0.0
2016,3,14,18,15,18.5,8.0,1.6,10.0,8.5,6.29,0.0
2016,3,14,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,24.0,6.0,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,48.0,12.0,1.1,8.0,13.0,9.44,0.0
2016,3,15,6,45,186.5,28.0,1.15,9.0,49.5,21.3,10.79
2016,3,15,7,0,325.0,44.0,1.2,10.0,86.0,35.84,25.93
2016,3,15,7,15,416.0,55.0,1.25,10.5,134.0,44.47,34.27
2016,3,15,7,30,507.0,66.0,1.3,11.0,182.0,53.08,42.31
2016,3,15,7,45,575.0,71.5,1.4,11.5,234.5,57.21,46.09
2016,3,15,8,0,643.0,77.0,1.5,12.0,287.0,61.47,49.81
2016,3,15,8,15,682.0,82.5,1.6,12.5,338.0,65.36,53.09
2016,3,15,8,30,721.0,88.0,1.7,13.0,389.0,69.22,56.26
2016,3,15,8,45,753.5,90.5,1.8,13.5,437.5,99.89,63.9
2016,3,15,9,0,786.0,93.0,1.9,14.0,486.0,159.21,95.26
2016,3,15,9,15,805.5,96.5,1.95,14.5,530.0,220.94,142.31
2016,3,15,9,30,825.0,100.0,2.0,15.0,574.0,284.71,196.74
2016,3,15,9,45,841.5,101.5,2.15,15.5,612.5,347.68,252.43
2016,3,15,10,0,858.0,103.0,2.3,16.0,651.0,411.66,308.59
2016,3,15,10,15,868.0,105.0,2.35,16.0,682.5,473.96,362.72
2016,3,15,10,30,878.0,107.0,2.4,16.0,714.0,534.35,413.86
2016,3,15,10,45,886.5,108.0,2.5,16.5,738.5,592.77,461.31
2016,3,15,11,0,895.0,109.0,2.6,17.0,763.0,650.07,506.38
2016,3,15,11,15,899.5,109.5,2.65,17.0,780.0,702.92,547.65
2016,3,15,11,30,904.0,110.0,2.7,17.0,797.0,753.72,586.42
2016,3,15,11,45,907.0,110.0,2.75,17.0,806.0,800.66,620.92
2016,3,15,12,0,910.0,110.0,2.8,17.0,815.0,844.97,651.92
2016,3,15,12,15,910.5,110.0,2.85,17.0,815.5,884.36,679.32
2016,3,15,12,30,911.0,110.0,2.9,17.0,816.0,920.55,704.48
2016,3,15,12,45,914.0,107.0,2.95,17.5,809.5,952.62,725.42
2016,3,15,13,0,917.0,104.0,3.0,18.0,803.0,981.2,743.98
2016,3,15,13,15,913.0,103.5,3.0,18.0,787.5,1002.1,758.38
2016,3,15,13,30,909.0,103.0,3.0,18.0,772.0,1019.06,770.31
2016,3,15,13,45,903.5,101.0,3.0,18.0,748.5,1028.86,777.61
2016,3,15,14,0,898.0,99.0,3.0,18.0,725.0,1034.57,782.41
2016,3,15,14,15,889.0,97.5,2.95,17.5,694.5,1033.21,783.7
2016,3,15,14,30,880.0,96.0,2.9,17.0,664.0,1027.83,782.5
2016,3,15,14,45,867.5,93.5,2.9,17.0,627.0,1013.73,774.6
2016,3,15,15,0,855.0,91.0,2.9,17.0,590.0,1008.78,773.14
2016,3,15,15,15,837.5,88.0,2.7,16.5,547.0,981.23,755.8
2016,3,15,15,30,820.0,85.0,2.5,16.0,504.0,950.28,736.21
2016,3,15,15,45,796.0,81.5,2.4,16.0,457.0,909.21,708.99
2016,3,15,16,0,772.0,78.0,2.3,16.0,410.0,865.53,679.65
2016,3,15,16,15,737.5,73.5,2.0,15.5,359.0,808.61,639.66
2016,3,15,16,30,703.0,69.0,1.7,15.0,308.0,750.37,597.71
2016,3,15,16,45,654.0,63.0,1.45,14.5,256.5,683.65,548.45
2016,3,15,17,0,605.0,57.0,1.2,14.0,205.0,611.83,493.27
2016,3,15,17,15,524.0,49.0,1.2,13.0,154.5,513.86,417.97
2016,3,15,17,30,443.0,41.0,1.2,12.0,104.0,421.07,341.92
2016,3,15,17,45,306.0,28.5,1.2,11.5,63.5,291.02,222.82
2016,3,15,18,0,169.0,16.0,1.2,11.0,23.0,153.66,0.0
2016,3,15,18,15,84.5,8.0,1.2,11.0,11.5,56.37,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.5,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,103.0,13.0,0.9,10.0,16.0,10.23,0.0
2016,3,16,6,45,250.5,27.0,0.95,10.5,55.0,22.04,11.93
2016,3,16,7,0,398.0,41.0,1.0,11.0,94.0,33.69,24.04
2016,3,16,7,15,486.0,50.0,1.2,11.5,144.0,40.93,31.03
2016,3,16,7,30,574.0,59.0,1.4,12.0,194.0,48.24,37.83
2016,3,16,7,45,629.5,65.5,1.6,12.5,246.5,53.31,42.42
2016,3,16,8,0,685.0,72.0,1.8,13.0,299.0,58.38,46.86
2016,3,16,8,15,722.5,77.0,1.9,13.5,350.5,62.1,49.97
2016,3,16,8,30,760.0,82.0,2.0,14.0,402.0,71.15,57.73
2016,3,16,8,45,786.5,85.5,2.1,14.5,451.0,98.1,61.24
2016,3,16,9,0,813.0,89.0,2.2,15.0,500.0,159.63,94.07
2016,3,16,9,15,832.5,92.0,2.25,15.5,544.0,222.69,142.1
2016,3,16,9,30,852.0,95.0,2.3,16.0,588.0,287.73,197.62
2016,3,16,9,45,866.0,97.5,2.35,16.5,627.0,352.36,254.66
2016,3,16,10,0,880.0,100.0,2.4,17.0,666.0,418.67,312.49
2016,3,16,10,15,890.0,101.5,2.4,17.0,698.0,480.67,366.2
2016,3,16,10,30,900.0,103.0,2.4,17.0,730.0,542.2,417.93
2016,3,16,10,45,907.5,104.5,2.45,17.5,754.5,601.63,465.75
2016,3,16,11,0,915.0,106.0,2.5,18.0,779.0,659.79,510.98
2016,3,16,11,15,919.0,107.0,2.5,18.0,796.0,713.69,552.44
2016,3,16,11,30,923.0,108.0,2.5,18.0,813.0,765.45,591.26
2016,3,16,11,45,925.5,108.0,2.55,18.5,821.5,812.8,624.39
2016,3,16,12,0,928.0,108.0,2.6,19.0,830.0,857.42,653.96
2016,3,16,12,15,928.0,108.0,2.6,19.0,830.0,897.0,680.71
2016,3,16,12,30,928.0,108.0,2.6,19.0,830.0,933.3,705.12
2016,3,16,12,45,931.5,104.5,2.6,19.5,823.5,965.75,725.5
2016,3,16,13,0,935.0,101.0,2.6,20.0,817.0,994.64,743.44
2016,3,16,13,15,930.0,100.0,2.6,20.0,800.5,1014.35,756.75
2016,3,16,13,30,925.0,99.0,2.6,20.0,784.0,1029.98,767.57
2016,3,16,13,45,918.5,97.5,2.6,20.0,760.0,1039.45,774.51
2016,3,16,14,0,912.0,96.0,2.6,20.0,736.0,1044.74,778.95
2016,3,16,14,15,902.0,94.5,2.55,20.0,704.5,1042.34,778.01
2016,3,16,14,30,892.0,93.0,2.5,20.0,673.0,1035.84,774.6
2016,3,16,14,45,878.5,90.5,2.5,20.0,635.0,1020.57,766.14
2016,3,16,15,0,865.0,88.0,2.5,20.0,597.0,1001.47,755.3
2016,3,16,15,15,847.0,85.5,2.35,19.5,553.5,986.69,747.32
2016,3,16,15,30,829.0,83.0,2.2,19.0,510.0,955.69,728.31
2016,3,16,15,45,804.5,79.5,2.05,19.0,462.0,913.93,700.55
2016,3,16,16,0,780.0,76.0,1.9,19.0,414.0,869.58,670.77
2016,3,16,16,15,745.5,72.0,1.65,18.5,363.0,813.09,632.1
2016,3,16,16,30,711.0,68.0,1.4,18.0,312.0,755.28,591.51
2016,3,16,16,45,661.0,62.0,1.2,17.5,259.5,687.06,542.44
2016,3,16,17,0,611.0,56.0,1.0,17.0,207.0,614.2,487.88
2016,3,16,17,15,532.0,48.0,1.0,16.0,157.0,517.66,415.17
2016,3,16,17,30,453.0,40.0,1.0,15.0,107.0,426.24,341.71
2016,3,16,17,45,317.5,28.0,1.0,14.5,65.5,297.38,227.08
2016,3,16,18,0,182.0,16.0,1.0,14.0,24.0,162.78,0.0
2016,3,16,18,15,91.0,8.0,1.0,13.5,12.0,60.04,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,80.0,7.0,0.95,11.5,10.0,5.51,0.0
2016,3,17,6,30,160.0,14.0,1.0,12.0,20.0,11.36,0.0
2016,3,17,6,45,304.0,26.5,1.05,13.0,60.5,21.77,12.02
2016,3,17,7,0,448.0,39.0,1.1,14.0,101.0,32.3,22.59
2016,3,17,7,15,531.5,47.0,1.15,14.5,152.0,38.89,28.89
2016,3,17,7,30,615.0,55.0,1.2,15.0,203.0,45.56,35.01
2016,3,17,7,45,667.5,61.0,1.3,15.5,256.5,50.42,39.35
2016,3,17,8,0,720.0,67.0,1.4,16.0,310.0,59.79,47.52
2016,3,17,8,15,755.5,71.5,1.45,16.5,362.0,63.52,50.6
2016,3,17,8,30,791.0,76.0,1.5,17.0,414.0,67.22,53.58
2016,3,17,8,45,816.5,79.5,1.6,17.5,463.0,95.53,57.5
2016,3,17,9,0,842.0,83.0,1.7,18.0,512.0,158.84,90.96
2016,3,17,9,15,860.0,85.5,1.65,18.5,556.5,223.04,139.26
2016,3,17,9,30,878.0,88.0,1.6,19.0,601.0,292.43,197.43
2016,3,17,9,45,890.5,90.5,1.6,19.5,639.5,357.08,253.54
2016,3,17,10,0,903.0,93.0,1.6,20.0,678.0,422.09,309.28
2016,3,17,10,15,912.5,94.5,1.55,20.0,710.0,485.09,362.45
2016,3,17,10,30,922.0,96.0,1.5,20.0,742.0,547.52,413.32
2016,3,17,10,45,928.0,97.5,1.45,20.5,766.5,607.19,459.43
2016,3,17,11,0,934.0,99.0,1.4,21.0,791.0,665.39,502.56
2016,3,17,11,15,938.0,100.0,1.3,21.0,808.0,720.09,542.08
2016,3,17,11,30,942.0,101.0,1.2,21.0,825.0,772.6,578.61
2016,3,17,11,45,943.5,101.5,1.2,21.5,833.0,820.34,609.67
2016,3,17,12,0,945.0,102.0,1.2,22.0,841.0,865.21,637.39
2016,3,17,12,15,944.5,102.0,1.2,22.0,841.0,904.87,662.63
2016,3,17,12,30,944.0,102.0,1.2,22.0,841.0,941.12,685.57
2016,3,17,12,45,941.5,101.5,1.2,22.5,833.0,971.51,703.36
2016,3,17,13,0,939.0,101.0,1.2,23.0,825.0,998.09,718.73
2016,3,17,13,15,934.5,100.5,1.2,23.0,808.5,1018.85,731.89
2016,3,17,13,30,930.0,100.0,1.2,23.0,792.0,1035.54,742.69
2016,3,17,13,45,922.5,99.0,1.25,23.0,767.5,1044.6,749.87
2016,3,17,14,0,915.0,98.0,1.3,23.0,743.0,1049.46,754.71
2016,3,17,14,15,905.5,96.0,1.3,23.0,711.5,1046.98,754.29
2016,3,17,14,30,896.0,94.0,1.3,23.0,680.0,1040.37,751.55
2016,3,17,14,45,882.0,92.0,1.3,23.0,641.5,1025.14,743.59
2016,3,17,15,0,868.0,90.0,1.3,23.0,603.0,1006.08,733.4
2016,3,17,15,15,850.0,87.5,1.25,22.5,559.5,991.3,726.6
2016,3,17,15,30,832.0,85.0,1.2,22.0,516.0,960.2,709.21
2016,3,17,15,45,806.5,81.5,1.2,22.0,467.5,917.36,683.59
2016,3,17,16,0,781.0,78.0,1.2,22.0,419.0,871.96,655.9
2016,3,17,16,15,746.5,74.0,1.1,21.0,367.5,815.38,620.88
2016,3,17,16,30,712.0,70.0,1.0,20.0,316.0,757.46,583.76
2016,3,17,16,45,662.0,64.0,0.95,19.5,263.5,689.46,537.36
2016,3,17,17,0,612.0,58.0,0.9,19.0,211.0,616.52,485.05
2016,3,17,17,15,533.5,49.5,0.95,18.5,160.5,519.67,412.71
2016,3,17,17,30,455.0,41.0,1.0,18.0,110.0,427.89,339.65
2016,3,17,17,45,322.0,29.0,1.05,17.5,68.0,300.73,229.14
2016,3,17,18,0,189.0,17.0,1.1,17.0,26.0,169.28,0.0
2016,3,17,18,15,94.5,8.5,1.1,16.5,13.0,62.3,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,82.0,8.0,1.3,10.5,11.5,6.29,0.0
2016,3,18,6,30,164.0,16.0,1.5,11.0,23.0,13.0,0.0
2016,3,18,6,45,300.5,29.0,1.75,12.0,64.0,23.78,14.08
2016,3,18,7,0,437.0,42.0,2.0,13.0,105.0,34.61,24.77
2016,3,18,7,15,519.5,50.5,2.0,13.0,156.0,41.5,31.4
2016,3,18,7,30,602.0,59.0,2.0,13.0,207.0,48.43,37.87
2016,3,18,7,45,301.0,85.0,2.0,13.5,159.0,61.18,49.27
2016,3,18,8,0,0.0,111.0,2.0,14.0,111.0,81.14,66.82
2016,3,18,8,15,0.5,127.0,1.95,14.0,127.0,92.5,76.66
2016,3,18,8,30,1.0,143.0,1.9,14.0,143.0,103.77,86.29
2016,3,18,8,45,11.5,168.5,1.9,14.5,174.0,122.13,96.99
2016,3,18,9,0,22.0,194.0,1.9,15.0,205.0,143.17,113.11
2016,3,18,9,15,27.0,213.5,1.9,15.0,229.0,161.13,127.13
2016,3,18,9,30,32.0,233.0,1.9,15.0,253.0,178.34,140.68
2016,3,18,9,45,90.0,270.0,1.9,15.5,328.5,227.93,178.45
2016,3,18,10,0,148.0,307.0,1.9,16.0,404.0,288.5,225.1
2016,3,18,10,15,108.5,313.0,1.9,16.0,386.0,287.54,225.38
2016,3,18,10,30,69.0,319.0,1.9,16.0,368.0,283.73,222.92
2016,3,18,10,45,490.5,214.5,1.9,16.5,578.5,463.35,362.69
2016,3,18,11,0,912.0,110.0,1.9,17.0,789.0,661.75,511.98
2016,3,18,11,15,916.5,110.5,1.85,17.0,806.0,715.35,551.23
2016,3,18,11,30,921.0,111.0,1.8,17.0,823.0,766.85,588.97
2016,3,18,11,45,921.5,112.5,1.8,17.5,831.5,813.92,621.15
2016,3,18,12,0,922.0,114.0,1.8,18.0,840.0,858.15,649.57
2016,3,18,12,15,922.5,114.0,1.8,18.0,840.5,897.91,675.93
2016,3,18,12,30,923.0,114.0,1.8,18.0,841.0,934.43,700.0
2016,3,18,12,45,794.5,170.0,1.85,18.0,791.5,918.22,689.54
2016,3,18,13,0,666.0,226.0,1.9,18.0,742.0,889.37,670.43
2016,3,18,13,15,623.0,236.5,1.9,18.0,711.5,879.48,663.97
2016,3,18,13,30,580.0,247.0,1.9,18.0,681.0,858.89,650.16
2016,3,18,13,45,721.0,186.0,1.95,18.0,708.5,959.94,721.74
2016,3,18,14,0,862.0,125.0,2.0,18.0,736.0,1039.7,774.91
2016,3,18,14,15,754.5,152.0,2.05,17.5,670.5,978.3,736.64
2016,3,18,14,30,647.0,179.0,2.1,17.0,605.0,903.62,690.02
2016,3,18,14,45,730.5,146.5,2.15,17.0,601.5,954.97,727.82
2016,3,18,15,0,814.0,114.0,2.2,17.0,598.0,992.01,754.57
2016,3,18,15,15,658.5,142.5,2.2,16.5,515.5,870.98,674.29
2016,3,18,15,30,503.0,171.0,2.2,16.0,433.0,731.34,578.39
2016,3,18,15,45,504.5,152.0,2.2,16.0,394.5,703.3,561.11
2016,3,18,16,0,506.0,133.0,2.2,16.0,356.0,672.42,540.07
2016,3,18,16,15,463.5,127.0,2.0,15.5,312.5,614.55,498.09
2016,3,18,16,30,421.0,121.0,1.8,15.0,269.0,557.18,455.02
2016,3,18,16,45,391.0,104.5,1.6,14.5,224.5,498.55,410.09
2016,3,18,17,0,361.0,88.0,1.4,14.0,180.0,440.47,363.88
2016,3,18,17,15,309.0,71.0,1.3,13.5,137.0,365.57,302.29
2016,3,18,17,30,257.0,54.0,1.2,13.0,94.0,294.17,240.99
2016,3,18,17,45,128.5,38.5,1.1,12.5,58.5,160.72,124.92
2016,3,18,18,0,0.0,23.0,1.0,12.0,23.0,23.34,0.0
2016,3,18,18,15,0.0,11.5,1.0,11.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.05,11.5,8.0,6.29,0.0
2016,3,19,6,30,0.0,16.0,1.2,12.0,16.0,12.21,0.0
2016,3,19,6,45,48.5,35.0,1.35,12.5,42.5,26.17,16.34
2016,3,19,7,0,97.0,54.0,1.5,13.0,69.0,39.82,29.42
2016,3,19,7,15,120.5,76.0,1.55,13.0,101.5,54.94,43.38
2016,3,19,7,30,144.0,98.0,1.6,13.0,134.0,69.74,56.87
2016,3,19,7,45,164.5,118.5,1.65,13.5,168.5,83.35,68.93
2016,3,19,8,0,185.0,139.0,1.7,14.0,203.0,96.67,80.45
2016,3,19,8,15,233.5,156.5,1.75,14.5,250.0,105.72,88.02
2016,3,19,8,30,282.0,174.0,1.8,15.0,297.0,116.55,97.0
2016,3,19,8,45,534.0,131.5,1.85,15.5,397.5,111.3,76.49
2016,3,19,9,0,786.0,89.0,1.9,16.0,498.0,157.6,92.78
2016,3,19,9,15,574.0,165.5,1.9,16.5,477.5,223.04,152.62
2016,3,19,9,30,362.0,242.0,1.9,17.0,457.0,265.62,196.68
2016,3,19,9,45,460.0,226.0,1.95,17.5,516.5,316.75,236.33
2016,3,19,10,0,558.0,210.0,2.0,18.0,576.0,377.96,284.97
2016,3,19,10,15,706.5,160.0,2.0,18.0,646.5,448.05,340.87
2016,3,19,10,30,855.0,110.0,2.0,18.0,717.0,526.37,403.4
2016,3,19,10,45,861.0,112.0,2.05,18.0,740.5,582.8,449.18
2016,3,19,11,0,867.0,114.0,2.1,18.0,764.0,637.91,492.75
2016,3,19,11,15,871.5,114.5,2.1,18.0,780.5,689.18,532.08
2016,3,19,11,30,876.0,115.0,2.1,18.0,797.0,738.48,568.95
2016,3,19,11,45,611.5,237.5,2.15,18.0,716.0,705.6,541.91
2016,3,19,12,0,347.0,360.0,2.2,18.0,635.0,618.53,475.41
2016,3,19,12,15,615.5,237.5,2.2,18.0,725.0,773.67,593.16
2016,3,19,12,30,884.0,115.0,2.2,18.0,815.0,900.99,682.92
2016,3,19,12,45,693.0,202.5,2.2,18.5,748.0,866.42,656.81
2016,3,19,13,0,502.0,290.0,2.2,19.0,681.0,790.78,599.8
2016,3,19,13,15,452.0,305.0,2.2,19.0,651.5,775.71,589.45
2016,3,19,13,30,402.0,320.0,2.2,19.0,622.0,736.14,561.77
2016,3,19,13,45,636.0,212.5,2.2,19.0,673.5,901.24,683.19
2016,3,19,14,0,870.0,105.0,2.2,19.0,725.0,1010.55,755.8
2016,3,19,14,15,861.5,103.5,2.15,18.5,695.0,1009.32,755.8
2016,3,19,14,30,853.0,102.0,2.1,18.0,665.0,1017.79,763.62
2016,3,19,14,45,653.0,161.5,2.1,18.0,578.5,891.89,680.24
2016,3,19,15,0,453.0,221.0,2.1,18.0,492.0,743.38,576.37
2016,3,19,15,15,451.5,203.0,2.1,17.5,457.0,720.02,563.93
2016,3,19,15,30,450.0,185.0,2.1,17.0,422.0,694.07,548.32
2016,3,19,15,45,447.0,166.5,2.15,17.0,383.5,663.6,528.44
2016,3,19,16,0,444.0,148.0,2.2,17.0,345.0,630.8,506.47
2016,3,19,16,15,422.0,134.5,2.15,16.5,303.5,584.4,473.6
2016,3,19,16,30,400.0,121.0,2.1,16.0,262.0,537.36,439.34
2016,3,19,16,45,377.0,103.5,2.05,15.5,219.5,484.17,399.13
2016,3,19,17,0,354.0,86.0,2.0,15.0,177.0,430.96,357.22
2016,3,19,17,15,310.5,69.0,1.85,14.5,135.5,362.83,300.74
2016,3,19,17,30,267.0,52.0,1.7,14.0,94.0,297.29,244.06
2016,3,19,17,45,187.5,35.5,1.6,13.5,59.5,211.11,166.03
2016,3,19,18,0,108.0,19.0,1.5,13.0,25.0,117.74,29.17
2016,3,19,18,15,54.0,9.5,1.45,12.5,12.5,39.03,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,1.2,11.5,8.5,6.69,0.0
2016,3,20,6,30,0.0,17.0,1.4,12.0,17.0,12.98,0.0
2016,3,20,6,45,30.5,36.5,1.65,13.0,41.0,27.25,17.45
2016,3,20,7,0,61.0,56.0,1.9,14.0,65.0,40.96,30.36
2016,3,20,7,15,77.5,78.0,2.0,14.5,94.5,55.91,44.01
2016,3,20,7,30,94.0,100.0,2.1,15.0,124.0,70.51,57.12
2016,3,20,7,45,105.0,121.5,2.25,15.5,154.0,84.43,69.35
2016,3,20,8,0,116.0,143.0,2.4,16.0,184.0,97.98,81.0
2016,3,20,8,15,266.5,148.0,2.45,16.0,260.5,101.39,83.76
2016,3,20,8,30,417.0,153.0,2.5,16.0,337.0,103.73,85.55
2016,3,20,8,45,359.5,185.0,2.65,16.5,356.0,138.44,102.19
2016,3,20,9,0,302.0,217.0,2.8,17.0,375.0,181.34,131.71
2016,3,20,9,15,413.0,206.5,2.9,17.0,442.5,220.89,157.79
2016,3,20,9,30,524.0,196.0,3.0,17.0,510.0,275.31,199.22
2016,3,20,9,45,676.0,153.5,3.15,17.5,584.5,334.51,245.58
2016,3,20,10,0,828.0,111.0,3.3,18.0,659.0,408.32,305.52
2016,3,20,10,15,602.0,208.5,3.4,18.0,617.0,440.05,338.01
2016,3,20,10,30,376.0,306.0,3.5,18.0,575.0,436.34,339.27
2016,3,20,10,45,235.0,332.0,3.65,18.5,502.0,400.88,313.14
2016,3,20,11,0,94.0,358.0,3.8,19.0,429.0,346.77,270.66
2016,3,20,11,15,47.0,208.5,3.9,19.0,244.0,200.43,156.72
2016,3,20,11,30,0.0,59.0,4.0,19.0,59.0,45.54,31.63
2016,3,20,11,45,7.5,165.5,4.1,19.0,172.0,135.24,104.42
2016,3,20,12,0,15.0,272.0,4.2,19.0,285.0,229.71,179.4
2016,3,20,12,15,7.5,203.0,4.25,19.0,209.5,167.33,129.78
2016,3,20,12,30,0.0,134.0,4.3,19.0,134.0,104.86,79.65
2016,3,20,12,45,0.0,99.5,4.35,19.0,99.5,77.19,57.38
2016,3,20,13,0,0.0,65.0,4.4,19.0,65.0,50.19,35.47
2016,3,20,13,15,0.0,63.5,4.35,18.5,63.5,49.01,34.62
2016,3,20,13,30,0.0,62.0,4.3,18.0,62.0,47.82,33.76
2016,3,20,13,45,35.0,193.5,4.3,18.0,219.0,205.89,163.32
2016,3,20,14,0,70.0,325.0,4.3,18.0,376.0,379.54,300.54
2016,3,20,14,15,172.0,313.5,4.2,17.5,430.0,500.44,397.47
2016,3,20,14,30,274.0,302.0,4.1,17.0,484.0,622.18,493.16
2016,3,20,14,45,137.0,161.5,4.05,17.0,252.5,304.23,246.86
2016,3,20,15,0,0.0,21.0,4.0,17.0,21.0,16.08,7.78
2016,3,20,15,15,40.0,125.0,3.85,17.0,146.0,150.96,121.64
2016,3,20,15,30,80.0,229.0,3.7,17.0,271.0,309.09,250.72
2016,3,20,15,45,141.5,208.5,3.55,17.0,274.5,370.51,301.97
2016,3,20,16,0,203.0,188.0,3.4,17.0,278.0,405.73,332.54
2016,3,20,16,15,194.0,166.5,3.15,16.5,244.5,370.58,305.57
2016,3,20,16,30,185.0,145.0,2.9,16.0,211.0,334.93,277.9
2016,3,20,16,45,170.5,123.0,2.7,16.0,176.5,293.45,244.19
2016,3,20,17,0,156.0,101.0,2.5,16.0,142.0,251.99,209.65
2016,3,20,17,15,132.5,79.5,2.3,15.5,109.0,204.35,169.14
2016,3,20,17,30,109.0,58.0,2.1,15.0,76.0,157.41,128.12
2016,3,20,17,45,57.5,39.0,1.95,15.0,48.5,96.23,73.23
2016,3,20,18,0,6.0,20.0,1.8,15.0,21.0,23.92,3.79
2016,3,20,18,15,3.0,10.0,1.75,14.5,10.5,9.61,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,31.5,11.5,1.3,11.5,13.0,9.05,0.0
2016,3,21,6,30,63.0,23.0,1.5,12.0,26.0,17.3,2.41
2016,3,21,6,45,149.0,42.0,1.75,12.5,62.0,31.2,21.05
2016,3,21,7,0,235.0,61.0,2.0,13.0,98.0,44.97,34.09
2016,3,21,7,15,295.5,77.0,2.15,13.0,142.0,56.29,44.66
2016,3,21,7,30,356.0,93.0,2.3,13.0,186.0,67.39,54.83
2016,3,21,7,45,425.0,97.5,2.5,13.5,232.5,70.9,57.9
2016,3,21,8,0,494.0,102.0,2.7,14.0,279.0,74.51,60.91
2016,3,21,8,15,402.0,138.5,2.8,14.0,296.0,95.43,79.2
2016,3,21,8,30,310.0,175.0,2.9,14.0,313.0,117.64,98.38
2016,3,21,8,45,328.0,193.0,3.05,14.5,353.5,141.62,106.18
2016,3,21,9,0,346.0,211.0,3.2,15.0,394.0,183.02,132.27
2016,3,21,9,15,415.0,212.0,3.35,15.0,449.5,224.87,162.21
2016,3,21,9,30,484.0,213.0,3.5,15.0,505.0,277.01,203.73
2016,3,21,9,45,650.5,168.5,3.65,15.0,587.0,337.85,251.53
2016,3,21,10,0,817.0,124.0,3.8,15.0,669.0,414.87,314.7
2016,3,21,10,15,507.0,234.5,3.9,15.0,578.0,414.97,323.81
2016,3,21,10,30,197.0,345.0,4.0,15.0,487.0,371.62,293.65
2016,3,21,10,45,120.5,335.5,4.1,15.5,423.5,339.9,269.15
2016,3,21,11,0,44.0,326.0,4.2,16.0,360.0,289.82,229.04
2016,3,21,11,15,22.0,213.0,4.35,16.0,230.0,187.51,147.83
2016,3,21,11,30,0.0,100.0,4.5,16.0,100.0,77.45,58.26
2016,3,21,11,45,0.0,111.0,4.65,16.0,111.0,86.17,65.44
2016,3,21,12,0,0.0,122.0,4.8,16.0,122.0,94.98,72.61
2016,3,21,12,15,0.0,122.5,4.9,16.0,122.5,95.49,73.02
2016,3,21,12,30,0.0,123.0,5.0,16.0,123.0,95.99,73.43
2016,3,21,12,45,0.0,130.5,5.1,16.5,130.5,102.14,78.33
2016,3,21,13,0,0.0,138.0,5.2,17.0,138.0,108.39,83.3
2016,3,21,13,15,0.0,135.0,5.1,16.5,135.0,106.05,81.61
2016,3,21,13,30,0.0,132.0,5.0,16.0,132.0,103.7,79.93
2016,3,21,13,45,0.0,127.5,4.95,16.0,127.5,100.08,77.06
2016,3,21,14,0,0.0,123.0,4.9,16.0,123.0,96.43,74.18
2016,3,21,14,15,0.0,128.5,4.8,16.0,128.5,101.18,78.2
2016,3,21,14,30,0.0,134.0,4.7,16.0,134.0,106.09,82.39
2016,3,21,14,45,0.0,108.0,4.6,16.0,108.0,84.18,64.49
2016,3,21,15,0,0.0,82.0,4.5,16.0,82.0,63.13,47.19
2016,3,21,15,15,38.0,155.5,4.35,15.5,176.0,179.91,145.89
2016,3,21,15,30,76.0,229.0,4.2,15.0,270.0,304.29,248.74
2016,3,21,15,45,38.0,123.0,4.1,15.0,143.5,148.18,120.43
2016,3,21,16,0,0.0,17.0,4.0,15.0,17.0,12.96,5.39
2016,3,21,16,15,0.0,29.5,3.75,14.5,29.5,22.51,13.64
2016,3,21,16,30,0.0,42.0,3.5,14.0,42.0,32.09,21.94
2016,3,21,16,45,178.5,73.0,3.25,14.0,120.0,248.77,211.46
2016,3,21,17,0,357.0,104.0,3.0,14.0,198.0,454.04,380.04
2016,3,21,17,15,280.5,87.0,2.75,13.5,151.0,345.9,289.16
2016,3,21,17,30,204.0,70.0,2.5,13.0,104.0,261.35,216.01
2016,3,21,17,45,141.0,47.5,2.3,12.5,67.0,182.85,145.39
2016,3,21,18,0,78.0,25.0,2.1,12.0,30.0,98.21,42.19
2016,3,21,18,15,39.0,12.5,2.0,11.5,15.0,32.46,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,22,6,15,89.5,12.5,1.2,9.5,18.0,9.83,0.0
2016,3,22,6,30,179.0,25.0,1.4,10.0,36.0,19.04,5.57
2016,3,22,6,45,309.0,37.5,1.65,10.5,79.5,30.61,20.91
2016,3,22,7,0,439.0,50.0,1.9,11.0,123.0,40.85,30.79
2016,3,22,7,15,517.5,58.5,2.05,11.0,174.5,47.52,37.22
2016,3,22,7,30,596.0,67.0,2.2,11.0,226.0,54.23,43.47
2016,3,22,7,45,650.5,72.5,2.35,11.5,279.5,58.43,47.19
2016,3,22,8,0,705.0,78.0,2.5,12.0,333.0,62.67,50.82
2016,3,22,8,15,739.5,82.5,2.55,12.0,385.0,65.9,53.56
2016,3,22,8,30,774.0,87.0,2.6,12.0,437.0,74.72,61.23
2016,3,22,8,45,805.0,88.5,2.65,12.5,487.0,103.55,64.39
2016,3,22,9,0,836.0,90.0,2.7,13.0,537.0,165.39,98.05
2016,3,22,9,15,853.5,93.0,2.75,13.0,581.5,229.54,148.05
2016,3,22,9,30,871.0,96.0,2.8,13.0,626.0,295.35,205.44
2016,3,22,9,45,889.5,95.5,2.85,13.5,665.5,362.56,265.25
2016,3,22,10,0,908.0,95.0,2.9,14.0,705.0,427.32,322.68
2016,3,22,10,15,917.0,96.5,2.9,14.0,736.5,490.22,378.01
2016,3,22,10,30,926.0,98.0,2.9,14.0,768.0,552.46,431.15
2016,3,22,10,45,934.5,98.0,2.95,14.5,793.0,612.24,480.03
2016,3,22,11,0,943.0,98.0,3.0,15.0,818.0,670.71,526.28
2016,3,22,11,15,947.0,98.5,3.0,15.0,834.5,725.1,568.86
2016,3,22,11,30,951.0,99.0,3.0,15.0,851.0,777.24,608.68
2016,3,22,11,45,952.5,99.5,3.05,15.0,859.0,825.02,643.49
2016,3,22,12,0,954.0,100.0,3.1,15.0,867.0,869.89,675.05
2016,3,22,12,15,953.5,100.0,3.15,15.0,866.5,909.49,702.76
2016,3,22,12,30,953.0,100.0,3.2,15.0,866.0,945.67,728.04
2016,3,22,12,45,948.5,101.0,3.25,15.0,857.0,975.64,749.05
2016,3,22,13,0,944.0,102.0,3.3,15.0,848.0,1001.71,767.48
2016,3,22,13,15,573.0,237.0,3.35,15.0,687.0,829.8,645.69
2016,3,22,13,30,202.0,372.0,3.4,15.0,526.0,569.3,447.46
2016,3,22,13,45,561.5,235.0,3.5,15.0,645.5,839.26,658.37
2016,3,22,14,0,921.0,98.0,3.6,15.0,765.0,1051.86,808.68
2016,3,22,14,15,911.5,96.5,3.6,15.0,733.0,1049.62,806.47
2016,3,22,14,30,902.0,95.0,3.6,15.0,701.0,1043.24,803.56
2016,3,22,14,45,889.0,93.0,3.65,15.0,662.5,1028.69,795.6
2016,3,22,15,0,876.0,91.0,3.7,15.0,624.0,1010.27,785.11
2016,3,22,15,15,859.0,88.5,3.6,14.5,580.5,996.07,778.04
2016,3,22,15,30,842.0,86.0,3.5,14.0,537.0,965.57,759.45
2016,3,22,15,45,818.0,83.0,3.45,14.0,488.0,924.43,732.19
2016,3,22,16,0,794.0,80.0,3.4,14.0,439.0,880.64,702.71
2016,3,22,16,15,761.0,76.0,3.15,13.5,387.5,825.02,664.03
2016,3,22,16,30,728.0,72.0,2.9,13.0,336.0,767.97,623.35
2016,3,22,16,45,679.5,66.5,2.65,13.0,283.0,701.08,572.82
2016,3,22,17,0,631.0,61.0,2.4,13.0,230.0,629.45,516.9
2016,3,22,17,15,556.5,53.5,2.15,12.5,178.0,536.55,442.85
2016,3,22,17,30,482.0,46.0,1.9,12.0,126.0,448.11,368.92
2016,3,22,17,45,354.5,34.5,1.7,11.5,82.0,324.49,260.86
2016,3,22,18,0,227.0,23.0,1.5,11.0,38.0,204.18,106.92
2016,3,22,18,15,113.5,11.5,1.5,10.5,19.0,74.66,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,6,15,40.0,12.0,1.2,8.5,14.5,9.44,0.0
2016,3,23,6,30,80.0,24.0,1.4,9.0,29.0,18.17,6.6
2016,3,23,6,45,141.0,42.5,1.6,9.5,62.5,31.66,22.07
2016,3,23,7,0,202.0,61.0,1.8,10.0,96.0,44.99,34.68
2016,3,23,7,15,235.5,80.5,1.9,10.5,134.5,58.52,47.2
2016,3,23,7,30,269.0,100.0,2.0,11.0,173.0,71.72,59.17
2016,3,23,7,45,298.5,116.0,2.15,11.5,213.0,82.43,68.65
2016,3,23,8,0,328.0,132.0,2.3,12.0,253.0,92.86,77.67
2016,3,23,8,15,444.0,129.5,2.35,12.5,318.0,90.39,75.12
2016,3,23,8,30,560.0,127.0,2.4,13.0,383.0,91.94,76.12
2016,3,23,8,45,467.5,168.0,2.5,14.0,397.0,131.21,94.33
2016,3,23,9,0,375.0,209.0,2.6,15.0,411.0,185.54,132.85
2016,3,23,9,15,379.5,227.5,2.65,15.0,446.0,229.25,166.9
2016,3,23,9,30,384.0,246.0,2.7,15.0,481.0,273.85,204.27
2016,3,23,9,45,640.0,174.0,2.8,15.5,594.5,338.71,251.22
2016,3,23,10,0,896.0,102.0,2.9,16.0,708.0,428.55,321.45
2016,3,23,10,15,905.5,104.0,2.9,16.0,740.0,491.42,376.09
2016,3,23,10,30,915.0,106.0,2.9,16.0,772.0,553.73,428.75
2016,3,23,10,45,923.5,106.0,2.9,16.5,796.5,613.0,476.61
2016,3,23,11,0,932.0,106.0,2.9,17.0,821.0,670.99,521.84
2016,3,23,11,15,935.5,107.0,2.85,17.0,837.5,725.01,563.45
2016,3,23,11,30,939.0,108.0,2.8,17.0,854.0,776.78,602.26
2016,3,23,11,45,940.5,108.5,2.75,17.5,862.0,824.11,634.83
2016,3,23,12,0,942.0,109.0,2.7,18.0,870.0,868.57,663.68
2016,3,23,12,15,941.5,109.0,2.7,18.0,870.0,907.82,690.26
2016,3,23,12,30,941.0,109.0,2.7,18.0,870.0,943.67,714.43
2016,3,23,12,45,755.5,191.0,2.7,18.0,798.0,909.86,691.24
2016,3,23,13,0,570.0,273.0,2.7,18.0,726.0,835.6,637.43
2016,3,23,13,15,603.0,253.0,2.65,18.0,723.5,872.48,664.89
2016,3,23,13,30,636.0,233.0,2.6,18.0,721.0,903.68,687.44
2016,3,23,13,45,635.5,223.0,2.6,18.0,698.0,908.19,691.44
2016,3,23,14,0,635.0,213.0,2.6,18.0,675.0,909.17,693.39
2016,3,23,14,15,665.5,189.5,2.55,18.0,655.5,924.43,704.56
2016,3,23,14,30,696.0,166.0,2.5,18.0,636.0,935.31,712.68
2016,3,23,14,45,765.0,138.5,2.5,18.0,628.5,975.77,741.58
2016,3,23,15,0,834.0,111.0,2.5,18.0,621.0,1003.62,761.69
2016,3,23,15,15,815.0,107.5,2.4,17.5,577.0,973.81,743.48
2016,3,23,15,30,796.0,104.0,2.3,17.0,533.0,940.63,723.47
2016,3,23,15,45,771.5,99.5,2.2,17.0,484.5,897.91,695.32
2016,3,23,16,0,747.0,95.0,2.1,17.0,436.0,859.68,670.07
2016,3,23,16,15,712.0,90.0,1.85,16.5,384.0,802.4,630.59
2016,3,23,16,30,677.0,85.0,1.6,16.0,332.0,744.05,589.52
2016,3,23,16,45,624.5,78.5,1.4,15.5,279.0,668.3,534.79
2016,3,23,17,0,572.0,72.0,1.2,15.0,226.0,593.67,478.93
2016,3,23,17,15,494.5,62.5,1.2,14.0,175.0,498.05,406.45
2016,3,23,17,30,417.0,53.0,1.2,13.0,124.0,407.04,332.91
2016,3,23,17,45,293.0,39.5,1.2,12.5,80.5,284.48,227.94
2016,3,23,18,0,169.0,26.0,1.2,12.0,37.0,170.79,97.18
2016,3,23,18,15,84.5,13.0,1.15,11.5,18.5,58.89,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
