Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,90.0,13.0,1.25,10.0,19.5,10.23,0.0
2016,3,24,6,30,180.0,26.0,1.5,11.0,39.0,19.81,8.75
2016,3,24,6,45,288.5,40.0,1.75,12.0,81.5,30.55,20.98
2016,3,24,7,0,397.0,54.0,2.0,13.0,124.0,43.59,33.07
2016,3,24,7,15,470.5,64.0,2.05,13.0,174.0,51.21,40.26
2016,3,24,7,30,544.0,74.0,2.1,13.0,224.0,58.78,47.2
2016,3,24,7,45,587.5,82.5,2.2,13.5,275.0,64.75,52.43
2016,3,24,8,0,631.0,91.0,2.3,14.0,326.0,70.59,57.41
2016,3,24,8,15,501.5,130.5,2.35,14.5,334.0,91.96,75.93
2016,3,24,8,30,372.0,170.0,2.4,15.0,342.0,116.03,96.46
2016,3,24,8,45,546.5,147.5,2.45,15.5,430.0,123.09,85.08
2016,3,24,9,0,721.0,125.0,2.5,16.0,518.0,171.98,106.82
2016,3,24,9,15,741.5,129.5,2.55,16.0,561.5,231.55,152.6
2016,3,24,9,30,762.0,134.0,2.6,16.0,605.0,293.36,205.26
2016,3,24,9,45,761.0,145.0,2.65,16.5,639.5,355.28,259.69
2016,3,24,10,0,760.0,156.0,2.7,17.0,674.0,416.47,312.78
2016,3,24,10,15,772.0,158.5,2.7,17.0,705.0,475.73,363.38
2016,3,24,10,30,784.0,161.0,2.7,17.0,736.0,535.07,412.66
2016,3,24,10,45,805.5,155.5,2.7,17.5,762.5,592.07,458.04
2016,3,24,11,0,827.0,150.0,2.7,18.0,789.0,649.21,502.13
2016,3,24,11,15,832.5,151.5,2.7,18.0,806.0,701.67,542.36
2016,3,24,11,30,838.0,153.0,2.7,18.0,823.0,752.36,580.31
2016,3,24,11,45,837.5,155.5,2.75,18.5,831.0,797.4,612.51
2016,3,24,12,0,837.0,158.0,2.8,19.0,839.0,839.72,641.95
2016,3,24,12,15,837.5,158.5,2.8,19.0,839.0,878.11,668.12
2016,3,24,12,30,838.0,159.0,2.8,19.0,839.0,913.44,692.1
2016,3,24,12,45,859.0,145.5,2.85,19.0,837.0,950.51,717.61
2016,3,24,13,0,880.0,132.0,2.9,19.0,835.0,970.68,731.68
2016,3,24,13,15,875.5,131.0,2.9,19.0,818.5,1003.91,754.36
2016,3,24,13,30,871.0,130.0,2.9,19.0,802.0,1019.36,765.06
2016,3,24,13,45,867.0,127.0,2.9,19.0,778.5,1029.09,772.26
2016,3,24,14,0,863.0,124.0,2.9,19.0,755.0,1034.72,776.96
2016,3,24,14,15,853.0,122.0,2.9,19.0,723.5,1031.31,775.84
2016,3,24,14,30,843.0,120.0,2.9,19.0,692.0,1023.82,772.26
2016,3,24,14,45,827.0,118.0,2.9,19.0,653.5,1006.27,762.08
2016,3,24,15,0,811.0,116.0,2.9,19.0,615.0,984.92,749.52
2016,3,24,15,15,792.0,113.0,2.85,18.5,572.0,955.85,732.68
2016,3,24,15,30,773.0,110.0,2.8,18.0,529.0,930.78,718.57
2016,3,24,15,45,729.5,111.0,2.75,18.0,478.0,877.17,682.92
2016,3,24,16,0,686.0,112.0,2.7,18.0,427.0,821.7,645.59
2016,3,24,16,15,649.5,105.5,2.5,17.5,376.0,762.59,605.0
2016,3,24,16,30,613.0,99.0,2.3,17.0,325.0,702.57,562.69
2016,3,24,16,45,568.0,89.5,2.15,16.5,274.0,631.57,511.03
2016,3,24,17,0,523.0,80.0,2.0,16.0,223.0,561.32,457.96
2016,3,24,17,15,450.5,68.5,1.9,15.0,172.5,469.16,386.15
2016,3,24,17,30,378.0,57.0,1.8,14.0,122.0,379.35,311.85
2016,3,24,17,45,284.0,41.0,1.7,13.5,80.0,279.42,224.65
2016,3,24,18,0,190.0,25.0,1.6,13.0,38.0,182.31,111.6
2016,3,24,18,15,95.0,12.5,1.6,12.5,19.0,64.34,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,25,6,15,107.0,14.5,1.0,10.0,23.0,11.41,0.0
2016,3,25,6,30,214.0,29.0,1.1,10.0,46.0,22.12,11.4
2016,3,25,6,45,317.5,43.0,1.25,10.5,90.0,34.95,25.1
2016,3,25,7,0,421.0,57.0,1.4,11.0,134.0,46.11,35.67
2016,3,25,7,15,493.0,66.5,1.5,11.5,185.0,53.3,42.42
2016,3,25,7,30,565.0,76.0,1.6,12.0,236.0,60.46,48.9
2016,3,25,7,45,610.0,84.0,1.7,12.5,287.5,66.07,53.82
2016,3,25,8,0,655.0,92.0,1.8,13.0,339.0,71.59,58.5
2016,3,25,8,15,689.0,97.0,1.9,13.5,389.5,74.72,60.98
2016,3,25,8,30,723.0,102.0,2.0,14.0,440.0,77.81,63.38
2016,3,25,8,45,757.5,103.0,2.15,14.5,489.5,106.55,66.66
2016,3,25,9,0,792.0,104.0,2.3,15.0,539.0,171.53,103.81
2016,3,25,9,15,809.5,107.0,2.3,15.5,582.0,232.92,150.95
2016,3,25,9,30,827.0,110.0,2.3,16.0,625.0,296.02,204.78
2016,3,25,9,45,843.0,111.0,2.35,16.5,663.0,358.51,259.67
2016,3,25,10,0,859.0,112.0,2.4,17.0,701.0,421.88,314.75
2016,3,25,10,15,868.5,114.0,2.4,17.0,732.0,483.81,368.0
2016,3,25,10,30,878.0,116.0,2.4,17.0,763.0,543.53,418.01
2016,3,25,10,45,882.5,118.5,2.4,17.5,786.5,600.58,463.58
2016,3,25,11,0,887.0,121.0,2.4,18.0,810.0,656.09,506.37
2016,3,25,11,15,891.5,121.5,2.4,18.0,826.0,708.16,546.31
2016,3,25,11,30,896.0,122.0,2.4,18.0,842.0,758.18,583.73
2016,3,25,11,45,899.0,122.0,2.45,18.5,850.5,804.35,616.46
2016,3,25,12,0,902.0,122.0,2.5,19.0,859.0,847.9,645.3
2016,3,25,12,15,902.0,122.0,2.5,19.0,858.5,886.11,671.09
2016,3,25,12,30,902.0,122.0,2.5,19.0,858.0,921.1,694.61
2016,3,25,12,45,910.0,116.0,2.55,19.0,852.5,954.15,717.23
2016,3,25,13,0,918.0,110.0,2.6,19.0,847.0,983.82,737.63
2016,3,25,13,15,914.0,109.0,2.6,19.0,830.0,1003.59,751.04
2016,3,25,13,30,910.0,108.0,2.6,19.0,813.0,1019.39,762.01
2016,3,25,13,45,906.5,105.5,2.65,19.0,789.5,1030.03,770.27
2016,3,25,14,0,903.0,103.0,2.7,19.0,766.0,1036.59,776.05
2016,3,25,14,15,893.5,101.5,2.7,19.0,734.5,1034.1,775.54
2016,3,25,14,30,884.0,100.0,2.7,19.0,703.0,1027.54,772.6
2016,3,25,14,45,873.0,97.0,2.7,19.0,665.0,1013.77,765.02
2016,3,25,15,0,862.0,94.0,2.7,19.0,627.0,996.14,755.03
2016,3,25,15,15,845.0,91.0,2.65,18.5,583.5,981.39,748.05
2016,3,25,15,30,828.0,88.0,2.6,18.0,540.0,950.31,729.9
2016,3,25,15,45,801.5,86.0,2.6,17.5,491.0,908.16,704.42
2016,3,25,16,0,775.0,84.0,2.6,17.0,442.0,863.49,676.72
2016,3,25,16,15,742.5,79.5,2.45,16.5,390.5,808.16,639.52
2016,3,25,16,30,710.0,75.0,2.3,16.0,339.0,757.26,604.64
2016,3,25,16,45,654.5,70.5,2.2,15.5,285.5,680.77,549.77
2016,3,25,17,0,599.0,66.0,2.1,15.0,232.0,605.68,493.85
2016,3,25,17,15,526.5,58.0,1.95,14.5,181.0,515.13,422.91
2016,3,25,17,30,454.0,50.0,1.8,14.0,130.0,428.86,351.81
2016,3,25,17,45,328.0,38.0,1.7,13.5,85.5,307.4,247.6
2016,3,25,18,0,202.0,26.0,1.6,13.0,41.0,191.88,124.08
2016,3,25,18,15,101.0,13.0,1.6,12.5,20.5,67.96,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,6,15,153.0,13.0,1.55,10.5,25.5,10.23,0.0
2016,3,26,6,30,306.0,26.0,1.8,11.0,51.0,21.41,11.4
2016,3,26,6,45,414.0,35.5,2.05,12.0,97.0,29.29,20.07
2016,3,26,7,0,522.0,45.0,2.3,13.0,143.0,37.28,27.57
2016,3,26,7,15,587.0,52.0,2.4,13.5,194.5,43.01,32.92
2016,3,26,7,30,652.0,59.0,2.5,14.0,246.0,52.81,41.71
2016,3,26,7,45,695.0,63.5,2.6,14.5,298.0,56.7,45.06
2016,3,26,8,0,738.0,68.0,2.7,15.0,350.0,60.59,48.32
2016,3,26,8,15,767.5,72.0,2.8,15.5,401.0,63.85,50.95
2016,3,26,8,30,797.0,76.0,2.9,16.0,452.0,67.06,53.49
2016,3,26,8,45,818.0,79.0,3.0,16.5,499.5,99.15,58.42
2016,3,26,9,0,839.0,82.0,3.1,17.0,547.0,161.51,92.92
2016,3,26,9,15,855.0,84.5,3.1,17.0,590.0,229.87,146.01
2016,3,26,9,30,871.0,87.0,3.1,17.0,633.0,293.7,201.17
2016,3,26,9,45,878.5,90.5,3.15,17.5,669.5,356.66,257.21
2016,3,26,10,0,886.0,94.0,3.2,18.0,706.0,419.37,312.48
2016,3,26,10,15,894.5,95.5,3.15,18.0,736.5,480.45,365.54
2016,3,26,10,30,903.0,97.0,3.1,18.0,767.0,540.84,416.44
2016,3,26,10,45,906.0,100.0,3.1,18.5,789.5,598.49,462.91
2016,3,26,11,0,909.0,103.0,3.1,19.0,812.0,654.4,506.42
2016,3,26,11,15,912.5,103.5,3.05,19.0,827.5,706.5,546.6
2016,3,26,11,30,916.0,104.0,3.0,19.0,843.0,756.39,584.07
2016,3,26,11,45,919.5,103.0,3.0,19.5,851.0,802.49,616.13
2016,3,26,12,0,923.0,102.0,3.0,20.0,859.0,845.88,644.74
2016,3,26,12,15,922.0,102.0,3.0,20.0,858.0,883.57,670.38
2016,3,26,12,30,921.0,102.0,3.0,20.0,857.0,917.9,693.65
2016,3,26,12,45,912.0,105.0,3.0,20.0,846.5,944.48,711.64
2016,3,26,13,0,903.0,108.0,3.0,20.0,836.0,967.09,727.04
2016,3,26,13,15,898.0,107.5,2.95,20.0,819.0,985.94,739.62
2016,3,26,13,30,893.0,107.0,2.9,20.0,802.0,1000.85,749.66
2016,3,26,13,45,874.5,111.5,2.9,20.0,775.0,1003.74,752.28
2016,3,26,14,0,856.0,116.0,2.9,20.0,748.0,1002.47,752.41
2016,3,26,14,15,605.0,205.0,2.9,20.0,642.5,876.04,667.39
2016,3,26,14,30,354.0,294.0,2.9,20.0,537.0,688.79,531.34
2016,3,26,14,45,461.0,241.5,2.9,20.0,539.5,766.84,592.63
2016,3,26,15,0,568.0,189.0,2.9,20.0,542.0,816.78,632.07
2016,3,26,15,15,659.5,149.0,2.85,19.5,531.5,870.65,672.12
2016,3,26,15,30,751.0,109.0,2.8,19.0,521.0,905.11,698.5
2016,3,26,15,45,630.5,126.0,2.8,18.5,450.5,796.83,624.8
2016,3,26,16,0,510.0,143.0,2.8,18.0,380.0,679.13,542.5
2016,3,26,16,15,536.5,119.5,2.7,17.5,343.5,662.59,533.13
2016,3,26,16,30,563.0,96.0,2.6,17.0,307.0,652.43,527.48
2016,3,26,16,45,503.5,91.5,2.55,16.5,259.0,576.61,471.29
2016,3,26,17,0,444.0,87.0,2.5,16.0,211.0,497.03,410.3
2016,3,26,17,15,380.5,74.0,2.4,15.5,164.0,415.37,344.11
2016,3,26,17,30,317.0,61.0,2.3,15.0,117.0,338.29,278.85
2016,3,26,17,45,221.0,44.5,2.2,14.5,77.5,239.75,193.19
2016,3,26,18,0,125.0,28.0,2.1,14.0,38.0,147.8,98.25
2016,3,26,18,15,62.5,14.0,2.05,13.5,19.0,46.6,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,127.5,15.0,2.35,12.0,26.5,12.14,0.0
2016,3,27,6,30,255.0,30.0,2.5,12.0,53.0,24.5,14.29
2016,3,27,6,45,364.0,42.0,2.65,12.5,98.5,34.22,24.39
2016,3,27,7,0,473.0,54.0,2.8,13.0,144.0,43.93,33.51
2016,3,27,7,15,542.0,62.0,2.8,13.0,196.0,50.13,39.37
2016,3,27,7,30,611.0,70.0,2.8,13.0,248.0,56.34,45.04
2016,3,27,7,45,656.5,76.0,2.85,13.5,301.0,60.76,48.86
2016,3,27,8,0,702.0,82.0,2.9,14.0,354.0,65.15,52.54
2016,3,27,8,15,734.5,87.0,2.95,14.0,406.0,68.57,55.41
2016,3,27,8,30,767.0,92.0,3.0,14.0,458.0,77.83,63.38
2016,3,27,8,45,783.0,98.5,3.05,14.5,505.0,111.5,69.77
2016,3,27,9,0,799.0,105.0,3.1,15.0,552.0,173.78,105.28
2016,3,27,9,15,817.0,108.0,3.2,15.0,595.5,235.67,153.39
2016,3,27,9,30,835.0,111.0,3.3,15.0,639.0,299.32,208.5
2016,3,27,9,45,848.5,113.5,3.4,15.5,677.0,362.64,264.73
2016,3,27,10,0,862.0,116.0,3.5,16.0,715.0,426.56,320.98
2016,3,27,10,15,872.0,118.0,3.55,16.0,746.0,488.85,375.31
2016,3,27,10,30,882.0,120.0,3.6,16.0,777.0,548.8,426.38
2016,3,27,10,45,887.0,122.5,3.7,16.0,801.0,606.27,474.24
2016,3,27,11,0,892.0,125.0,3.8,16.0,825.0,662.24,519.64
2016,3,27,11,15,896.5,126.0,3.8,16.0,841.5,714.91,561.13
2016,3,27,11,30,901.0,127.0,3.8,16.0,858.0,765.54,600.08
2016,3,27,11,45,903.5,127.5,3.85,16.0,866.5,811.94,635.2
2016,3,27,12,0,906.0,128.0,3.9,16.0,875.0,855.68,666.3
2016,3,27,12,15,906.5,128.0,3.85,16.0,875.0,894.43,693.19
2016,3,27,12,30,907.0,128.0,3.8,16.0,875.0,929.98,717.69
2016,3,27,12,45,913.0,123.5,3.8,16.0,868.5,962.87,740.58
2016,3,27,13,0,919.0,119.0,3.8,16.0,862.0,992.35,761.11
2016,3,27,13,15,915.5,118.0,3.8,16.0,846.0,1012.67,775.4
2016,3,27,13,30,912.0,117.0,3.8,16.0,830.0,1029.01,787.15
2016,3,27,13,45,902.0,118.0,3.8,16.0,805.0,1036.98,793.35
2016,3,27,14,0,892.0,119.0,3.8,16.0,780.0,1040.82,796.98
2016,3,27,14,15,883.0,117.0,3.8,16.0,748.5,1052.78,806.38
2016,3,27,14,30,874.0,115.0,3.8,16.0,717.0,1046.15,803.17
2016,3,27,14,45,859.5,113.5,3.8,16.0,678.5,1030.45,794.04
2016,3,27,15,0,845.0,112.0,3.8,16.0,640.0,1010.85,782.39
2016,3,27,15,15,731.5,127.5,3.75,15.5,562.0,916.28,718.95
2016,3,27,15,30,618.0,143.0,3.7,15.0,484.0,813.5,648.25
2016,3,27,15,45,565.5,143.0,3.7,14.5,433.5,751.72,606.23
2016,3,27,16,0,513.0,143.0,3.7,14.0,383.0,680.67,555.76
2016,3,27,16,15,287.5,147.0,3.5,13.5,279.0,444.67,369.93
2016,3,27,16,30,62.0,151.0,3.3,13.0,175.0,208.55,172.79
2016,3,27,16,45,49.0,130.0,3.15,13.0,147.0,175.5,145.49
2016,3,27,17,0,36.0,109.0,3.0,13.0,119.0,143.04,117.74
2016,3,27,17,15,25.5,86.5,2.85,12.5,93.0,110.84,90.0
2016,3,27,17,30,15.0,64.0,2.7,12.0,67.0,69.71,54.22
2016,3,27,17,45,7.5,43.0,2.55,11.5,44.5,43.8,31.24
2016,3,27,18,0,0.0,22.0,2.4,11.0,22.0,16.8,6.59
2016,3,27,18,15,0.0,11.0,2.45,11.0,11.0,8.65,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,6,15,159.5,15.5,3.15,9.0,30.5,12.57,0.0
2016,3,28,6,30,319.0,31.0,3.4,9.0,61.0,25.53,15.74
2016,3,28,6,45,438.5,40.5,3.7,9.5,110.5,33.4,24.06
2016,3,28,7,0,558.0,50.0,4.0,10.0,160.0,41.43,31.72
2016,3,28,7,15,623.0,57.0,4.15,10.0,214.0,47.13,37.14
2016,3,28,7,30,688.0,64.0,4.3,10.0,268.0,52.85,42.42
2016,3,28,7,45,734.0,68.0,4.45,10.5,323.0,60.72,49.4
2016,3,28,8,0,780.0,72.0,4.6,11.0,378.0,64.26,52.36
2016,3,28,8,15,808.5,75.5,4.6,11.0,430.5,67.12,54.76
2016,3,28,8,30,837.0,79.0,4.6,11.0,483.0,69.95,57.1
2016,3,28,8,45,858.0,82.0,4.6,11.5,531.5,104.42,62.61
2016,3,28,9,0,879.0,85.0,4.6,12.0,580.0,175.27,104.46
2016,3,28,9,15,894.5,87.5,4.6,12.0,624.5,240.32,155.99
2016,3,28,9,30,910.0,90.0,4.6,12.0,669.0,306.56,214.7
2016,3,28,9,45,921.0,92.0,4.6,12.5,707.0,371.91,274.22
2016,3,28,10,0,932.0,94.0,4.6,13.0,745.0,437.34,333.28
2016,3,28,10,15,940.0,95.5,4.6,13.0,776.5,500.86,390.11
2016,3,28,10,30,948.0,97.0,4.6,13.0,808.0,563.54,444.66
2016,3,28,10,45,952.5,98.5,4.65,13.0,831.5,623.17,495.39
2016,3,28,11,0,957.0,100.0,4.7,13.0,855.0,681.06,543.34
2016,3,28,11,15,960.0,100.5,4.65,13.0,871.0,735.09,586.67
2016,3,28,11,30,963.0,101.0,4.6,13.0,887.0,786.72,627.05
2016,3,28,11,45,963.5,102.0,4.6,13.5,894.0,834.31,661.31
2016,3,28,12,0,964.0,103.0,4.6,14.0,901.0,878.87,691.95
2016,3,28,12,15,963.5,103.0,4.55,14.0,900.5,918.43,719.69
2016,3,28,12,30,963.0,103.0,4.5,14.0,900.0,954.52,744.8
2016,3,28,12,45,940.0,114.0,4.5,14.0,885.0,977.46,760.99
2016,3,28,13,0,917.0,125.0,4.5,14.0,870.0,995.59,773.97
2016,3,28,13,15,743.0,197.0,4.4,14.0,793.0,949.88,741.21
2016,3,28,13,30,569.0,269.0,4.3,14.0,716.0,863.04,676.54
2016,3,28,13,45,732.5,194.0,4.25,14.0,751.0,971.47,757.66
2016,3,28,14,0,896.0,119.0,4.2,14.0,786.0,1043.74,808.19
2016,3,28,14,15,885.5,117.0,4.1,13.5,753.0,1054.13,816.89
2016,3,28,14,30,875.0,115.0,4.0,13.0,720.0,1045.91,813.35
2016,3,28,14,45,861.5,112.0,3.9,13.0,681.0,1029.43,802.83
2016,3,28,15,0,848.0,109.0,3.8,13.0,642.0,1009.03,789.76
2016,3,28,15,15,829.5,106.0,3.65,13.0,597.5,979.94,770.29
2016,3,28,15,30,811.0,103.0,3.5,13.0,553.0,947.46,748.47
2016,3,28,15,45,471.0,153.5,3.4,13.0,409.5,661.51,538.6
2016,3,28,16,0,131.0,204.0,3.3,13.0,266.0,350.23,288.5
2016,3,28,16,15,423.0,135.0,3.0,12.5,302.5,575.7,478.13
2016,3,28,16,30,715.0,66.0,2.7,12.0,339.0,740.42,605.37
2016,3,28,16,45,663.0,68.0,2.4,12.0,291.5,679.98,557.56
2016,3,28,17,0,611.0,70.0,2.1,12.0,244.0,616.02,507.46
2016,3,28,17,15,539.0,61.5,1.95,11.5,192.0,524.93,435.72
2016,3,28,17,30,467.0,53.0,1.8,11.0,140.0,438.06,363.75
2016,3,28,17,45,355.5,41.0,1.65,10.5,94.5,326.17,267.01
2016,3,28,18,0,244.0,29.0,1.5,10.0,49.0,225.33,163.12
2016,3,28,18,15,122.0,14.5,1.5,9.5,24.5,80.35,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,6,15,150.5,16.5,0.95,8.5,31.5,13.34,0.0
2016,3,29,6,30,301.0,33.0,1.0,9.0,63.0,27.06,17.39
2016,3,29,6,45,418.0,42.5,1.1,9.5,111.5,34.83,25.46
2016,3,29,7,0,535.0,52.0,1.2,10.0,160.0,42.76,33.01
2016,3,29,7,15,599.5,59.0,1.35,10.5,213.0,48.35,38.23
2016,3,29,7,30,664.0,66.0,1.5,11.0,266.0,53.97,43.29
2016,3,29,7,45,716.0,69.0,1.65,11.5,321.5,61.2,49.64
2016,3,29,8,0,768.0,72.0,1.8,12.0,377.0,64.03,51.94
2016,3,29,8,15,797.0,76.0,1.8,12.5,429.5,67.24,54.52
2016,3,29,8,30,826.0,80.0,1.8,13.0,482.0,70.39,57.01
2016,3,29,8,45,850.5,82.0,1.85,13.5,531.5,104.43,61.97
2016,3,29,9,0,875.0,84.0,1.9,14.0,581.0,174.57,102.75
2016,3,29,9,15,890.5,86.0,1.9,14.0,625.0,238.91,152.82
2016,3,29,9,30,906.0,88.0,1.9,14.0,669.0,304.42,209.64
2016,3,29,9,45,918.0,90.0,1.9,14.5,707.5,369.73,267.5
2016,3,29,10,0,930.0,92.0,1.9,15.0,746.0,435.25,324.74
2016,3,29,10,15,938.0,93.5,1.9,15.0,777.5,498.53,379.38
2016,3,29,10,30,946.0,95.0,1.9,15.0,809.0,560.98,431.59
2016,3,29,10,45,951.5,96.0,1.95,15.5,833.0,620.51,479.25
2016,3,29,11,0,957.0,97.0,2.0,16.0,857.0,678.39,524.01
2016,3,29,11,15,960.5,98.0,2.05,16.0,872.5,733.05,566.03
2016,3,29,11,30,964.0,99.0,2.1,16.0,888.0,785.38,605.31
2016,3,29,11,45,964.5,99.5,2.2,16.0,895.5,832.42,639.23
2016,3,29,12,0,965.0,100.0,2.3,16.0,903.0,876.41,669.94
2016,3,29,12,15,964.5,100.0,2.35,16.0,902.0,915.86,696.98
2016,3,29,12,30,964.0,100.0,2.4,16.0,901.0,951.83,721.62
2016,3,29,12,45,960.0,100.5,2.45,16.0,891.5,981.5,742.01
2016,3,29,13,0,956.0,101.0,2.5,16.0,882.0,1007.23,759.87
2016,3,29,13,15,951.5,100.5,2.5,16.0,864.5,1027.42,773.63
2016,3,29,13,30,947.0,100.0,2.5,16.0,847.0,1043.48,784.81
2016,3,29,13,45,937.5,100.0,2.55,16.0,820.5,1050.95,791.03
2016,3,29,14,0,928.0,100.0,2.6,16.0,794.0,1054.16,794.69
2016,3,29,14,15,918.5,98.5,2.55,16.0,762.0,1051.47,793.55
2016,3,29,14,30,909.0,97.0,2.5,16.0,730.0,1044.63,789.86
2016,3,29,14,45,892.5,96.5,2.5,16.0,690.0,1027.83,780.27
2016,3,29,15,0,876.0,96.0,2.5,16.0,650.0,1007.25,768.32
2016,3,29,15,15,859.0,93.5,2.45,15.5,605.0,992.78,761.52
2016,3,29,15,30,842.0,91.0,2.4,15.0,560.0,961.94,743.45
2016,3,29,15,45,816.5,88.0,2.35,15.0,510.5,919.12,715.68
2016,3,29,16,0,791.0,85.0,2.3,15.0,461.0,873.74,685.85
2016,3,29,16,15,759.5,81.0,2.1,14.5,409.0,819.5,649.03
2016,3,29,16,30,728.0,77.0,1.9,14.0,357.0,763.77,610.31
2016,3,29,16,45,682.5,71.0,1.7,13.5,303.0,698.87,563.62
2016,3,29,17,0,637.0,65.0,1.5,13.0,249.0,629.07,511.56
2016,3,29,17,15,568.5,57.5,1.4,12.0,196.5,541.1,444.69
2016,3,29,17,30,500.0,50.0,1.3,11.0,144.0,457.1,377.27
2016,3,29,17,45,388.0,39.0,1.25,10.5,98.0,344.77,281.5
2016,3,29,18,0,276.0,28.0,1.2,10.0,52.0,243.45,179.69
2016,3,29,18,15,138.0,14.0,1.2,9.5,26.0,88.69,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,6,15,130.0,18.5,1.6,9.5,32.0,14.13,0.0
2016,3,30,6,30,260.0,37.0,1.8,10.0,64.0,28.17,18.48
2016,3,30,6,45,356.5,50.0,2.05,10.5,110.0,40.46,30.37
2016,3,30,7,0,453.0,63.0,2.3,11.0,156.0,50.67,39.96
2016,3,30,7,15,520.0,71.5,2.3,11.0,208.0,56.97,45.9
2016,3,30,7,30,587.0,80.0,2.3,11.0,260.0,63.26,51.63
2016,3,30,7,45,633.5,86.5,2.3,11.5,313.0,67.76,55.49
2016,3,30,8,0,680.0,93.0,2.3,12.0,366.0,72.22,59.21
2016,3,30,8,15,712.0,98.0,2.3,12.5,417.5,75.33,61.66
2016,3,30,8,30,744.0,103.0,2.3,13.0,469.0,78.39,64.03
2016,3,30,8,45,771.0,106.0,2.3,13.5,517.5,117.21,74.35
2016,3,30,9,0,798.0,109.0,2.3,14.0,566.0,177.49,108.36
2016,3,30,9,15,815.0,112.0,2.35,14.0,609.0,239.07,156.35
2016,3,30,9,30,832.0,115.0,2.4,14.0,652.0,302.26,211.0
2016,3,30,9,45,847.5,116.0,2.45,14.5,690.0,364.77,266.26
2016,3,30,10,0,863.0,117.0,2.5,15.0,728.0,428.08,321.61
2016,3,30,10,15,872.0,119.0,2.55,15.0,758.5,489.82,375.15
2016,3,30,10,30,881.0,121.0,2.6,15.0,789.0,549.1,425.33
2016,3,30,10,45,888.0,121.5,2.65,15.5,812.5,605.83,471.24
2016,3,30,11,0,895.0,122.0,2.7,16.0,836.0,661.2,514.6
2016,3,30,11,15,899.0,123.0,2.7,16.0,852.0,713.39,555.06
2016,3,30,11,30,903.0,124.0,2.7,16.0,868.0,763.46,592.95
2016,3,30,11,45,904.5,124.5,2.75,16.0,875.5,808.89,626.76
2016,3,30,12,0,906.0,125.0,2.8,16.0,883.0,851.55,656.61
2016,3,30,12,15,906.0,125.0,2.8,16.0,882.0,889.57,682.72
2016,3,30,12,30,906.0,125.0,2.8,16.0,881.0,924.35,706.51
2016,3,30,12,45,908.0,122.0,2.8,16.0,873.0,954.7,727.22
2016,3,30,13,0,910.0,119.0,2.8,16.0,865.0,981.5,745.56
2016,3,30,13,15,905.5,118.0,2.8,16.0,848.0,1000.41,758.63
2016,3,30,13,30,901.0,117.0,2.8,16.0,831.0,1015.34,769.21
2016,3,30,13,45,894.5,115.5,2.85,16.0,806.5,1023.75,776.07
2016,3,30,14,0,888.0,114.0,2.9,16.0,782.0,1028.09,780.42
2016,3,30,14,15,878.5,112.0,2.9,16.0,750.0,1024.81,779.37
2016,3,30,14,30,869.0,110.0,2.9,16.0,718.0,1017.51,775.85
2016,3,30,14,45,856.0,107.5,2.9,16.0,679.5,1015.87,776.37
2016,3,30,15,0,843.0,105.0,2.9,16.0,641.0,996.47,764.88
2016,3,30,15,15,825.5,102.0,2.9,15.5,596.5,968.33,748.99
2016,3,30,15,30,808.0,99.0,2.9,15.0,552.0,936.84,730.7
2016,3,30,15,45,784.0,95.5,2.95,15.0,503.5,895.44,704.21
2016,3,30,16,0,760.0,92.0,3.0,15.0,455.0,851.5,675.51
2016,3,30,16,15,727.5,87.5,3.0,14.5,403.5,802.55,643.41
2016,3,30,16,30,695.0,83.0,3.0,14.0,352.0,746.71,605.23
2016,3,30,16,45,648.5,76.5,3.0,13.5,299.0,675.83,554.21
2016,3,30,17,0,602.0,70.0,3.0,13.0,246.0,605.79,501.76
2016,3,30,17,15,533.0,62.0,2.8,12.5,194.5,518.22,432.2
2016,3,30,17,30,464.0,54.0,2.6,12.0,143.0,434.62,362.27
2016,3,30,17,45,352.5,42.5,2.4,11.5,97.5,323.76,266.18
2016,3,30,18,0,241.0,31.0,2.2,11.0,52.0,222.09,166.77
2016,3,30,18,15,120.5,15.5,2.1,10.5,26.0,103.84,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,31,6,15,140.0,19.0,1.75,11.0,34.5,14.54,1.04
2016,3,31,6,30,280.0,38.0,1.8,11.0,69.0,29.01,19.3
2016,3,31,6,45,366.0,52.0,1.9,11.0,115.0,42.06,31.8
2016,3,31,7,0,452.0,66.0,2.0,11.0,161.0,52.96,42.05
2016,3,31,7,15,226.0,77.5,1.95,11.0,125.0,56.96,45.9
2016,3,31,7,30,0.0,89.0,1.9,11.0,89.0,66.17,54.24
2016,3,31,7,45,0.0,107.0,1.9,11.5,107.0,78.98,65.5
2016,3,31,8,0,0.0,125.0,1.9,12.0,125.0,91.67,76.43
2016,3,31,8,15,12.0,155.5,1.9,12.5,161.5,112.34,94.18
2016,3,31,8,30,24.0,186.0,1.9,13.0,198.0,132.6,111.26
2016,3,31,8,45,17.5,192.5,1.9,13.5,202.0,139.41,110.93
2016,3,31,9,0,11.0,199.0,1.9,14.0,206.0,146.54,116.18
2016,3,31,9,15,29.5,236.5,1.95,14.0,256.0,174.02,137.4
2016,3,31,9,30,48.0,274.0,2.0,14.0,306.0,209.17,164.86
2016,3,31,9,45,163.0,300.0,2.05,14.5,415.0,270.98,210.57
2016,3,31,10,0,278.0,326.0,2.1,15.0,524.0,350.36,271.01
2016,3,31,10,15,592.5,217.5,2.15,15.0,662.5,440.97,339.73
2016,3,31,10,30,907.0,109.0,2.2,15.0,801.0,552.76,426.95
2016,3,31,10,45,915.5,109.0,2.3,15.5,825.0,611.06,473.7
2016,3,31,11,0,924.0,109.0,2.4,16.0,849.0,668.07,518.32
2016,3,31,11,15,927.5,109.5,2.45,16.0,864.5,720.66,559.16
2016,3,31,11,30,931.0,110.0,2.5,16.0,880.0,770.98,597.36
2016,3,31,11,45,934.0,109.5,2.6,16.5,888.0,817.56,630.52
2016,3,31,12,0,937.0,109.0,2.7,17.0,896.0,861.36,660.08
2016,3,31,12,15,936.5,109.0,2.8,17.0,895.0,899.74,686.97
2016,3,31,12,30,936.0,109.0,2.9,17.0,894.0,934.74,711.54
2016,3,31,12,45,939.0,105.5,3.05,17.0,886.0,965.93,733.96
2016,3,31,13,0,942.0,102.0,3.2,17.0,878.0,993.48,754.01
2016,3,31,13,15,938.0,101.5,3.25,17.0,861.0,1013.67,768.4
2016,3,31,13,30,934.0,101.0,3.3,17.0,844.0,1029.81,780.24
2016,3,31,13,45,927.5,99.5,3.4,17.0,819.0,1038.29,787.53
2016,3,31,14,0,921.0,98.0,3.5,17.0,794.0,1042.56,792.2
2016,3,31,14,15,912.5,96.5,3.55,16.5,762.0,1040.65,793.99
2016,3,31,14,30,904.0,95.0,3.6,16.0,730.0,1034.61,793.18
2016,3,31,14,45,891.5,93.5,3.65,16.0,691.5,1020.53,785.52
2016,3,31,15,0,879.0,92.0,3.7,16.0,653.0,1002.61,775.37
2016,3,31,15,15,863.0,89.5,3.7,15.5,609.0,976.37,760.56
2016,3,31,15,30,847.0,87.0,3.7,15.0,565.0,958.67,751.77
2016,3,31,15,45,823.5,85.0,3.7,15.0,516.0,918.89,725.72
2016,3,31,16,0,800.0,83.0,3.7,15.0,467.0,876.47,697.59
2016,3,31,16,15,770.0,78.5,3.55,14.5,415.5,822.78,661.1
2016,3,31,16,30,740.0,74.0,3.4,14.0,364.0,767.57,622.65
2016,3,31,16,45,695.5,69.5,3.3,13.5,310.0,704.44,577.18
2016,3,31,17,0,651.0,65.0,3.2,13.0,256.0,637.06,526.65
2016,3,31,17,15,586.0,58.0,2.85,12.5,204.0,552.03,459.03
2016,3,31,17,30,521.0,51.0,2.5,12.0,152.0,470.58,391.31
2016,3,31,17,45,412.0,40.5,2.15,11.5,105.0,360.16,295.73
2016,3,31,18,0,303.0,30.0,1.8,11.0,58.0,260.09,197.89
2016,3,31,18,15,151.5,15.0,1.7,10.5,29.0,123.93,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,18.5,2.45,11.0,37.5,14.91,2.97
2016,4,1,6,30,336.0,37.0,2.5,11.0,75.0,30.34,20.6
2016,4,1,6,45,427.5,47.5,2.55,11.0,123.0,38.74,28.9
2016,4,1,7,0,519.0,58.0,2.6,11.0,171.0,47.14,36.87
2016,4,1,7,15,579.0,65.5,2.6,11.5,223.0,52.89,42.17
2016,4,1,7,30,639.0,73.0,2.6,12.0,275.0,58.62,47.27
2016,4,1,7,45,681.5,78.5,2.65,12.5,328.5,62.63,50.68
2016,4,1,8,0,724.0,84.0,2.7,13.0,382.0,66.61,53.98
2016,4,1,8,15,488.5,146.5,2.65,13.0,359.0,100.83,83.98
2016,4,1,8,30,253.0,209.0,2.6,13.0,336.0,134.9,113.35
2016,4,1,8,45,269.5,229.0,2.6,13.5,376.0,160.27,121.89
2016,4,1,9,0,286.0,249.0,2.6,14.0,416.0,199.23,147.52
2016,4,1,9,15,571.5,176.5,2.6,14.0,540.5,233.32,162.1
2016,4,1,9,30,857.0,104.0,2.6,14.0,665.0,300.76,209.04
2016,4,1,9,45,870.0,105.5,2.6,14.5,702.5,366.63,267.23
2016,4,1,10,0,883.0,107.0,2.6,15.0,740.0,429.26,322.25
2016,4,1,10,15,891.5,108.5,2.55,15.0,770.0,489.98,374.99
2016,4,1,10,30,900.0,110.0,2.5,15.0,800.0,550.0,425.51
2016,4,1,10,45,906.5,111.0,2.5,15.5,823.5,607.53,471.82
2016,4,1,11,0,913.0,112.0,2.5,16.0,847.0,663.62,515.4
2016,4,1,11,15,916.5,112.5,2.45,16.0,862.5,715.61,555.33
2016,4,1,11,30,920.0,113.0,2.4,16.0,878.0,765.36,592.51
2016,4,1,11,45,922.0,113.0,2.35,16.5,885.5,811.1,624.13
2016,4,1,12,0,924.0,113.0,2.3,17.0,893.0,854.05,651.83
2016,4,1,12,15,924.0,113.0,2.25,17.0,892.0,892.34,677.23
2016,4,1,12,30,924.0,113.0,2.2,17.0,891.0,927.32,700.21
2016,4,1,12,45,925.0,111.0,2.2,17.0,882.5,957.83,720.59
2016,4,1,13,0,926.0,109.0,2.2,17.0,874.0,984.71,738.58
2016,4,1,13,15,922.0,108.0,2.2,17.0,857.0,1004.08,751.68
2016,4,1,13,30,918.0,107.0,2.2,17.0,840.0,1019.44,762.31
2016,4,1,13,45,912.5,105.5,2.25,17.0,815.5,1028.73,769.72
2016,4,1,14,0,907.0,104.0,2.3,17.0,791.0,1033.89,774.65
2016,4,1,14,15,898.5,102.0,2.3,17.0,759.0,1031.39,774.13
2016,4,1,14,30,890.0,100.0,2.3,17.0,727.0,1024.8,771.16
2016,4,1,14,45,878.0,98.0,2.35,17.0,689.0,1010.71,763.95
2016,4,1,15,0,866.0,96.0,2.4,17.0,651.0,992.82,754.33
2016,4,1,15,15,850.0,93.0,2.4,16.5,607.0,978.6,748.17
2016,4,1,15,30,834.0,90.0,2.4,16.0,563.0,948.13,730.85
2016,4,1,15,45,812.5,87.0,2.45,16.0,514.5,909.23,706.75
2016,4,1,16,0,791.0,84.0,2.5,16.0,466.0,867.66,680.4
2016,4,1,16,15,761.5,80.0,2.45,15.5,414.5,815.27,646.15
2016,4,1,16,30,732.0,76.0,2.4,15.0,363.0,761.35,609.9
2016,4,1,16,45,688.5,70.5,2.4,14.5,310.0,698.22,565.81
2016,4,1,17,0,645.0,65.0,2.4,14.0,257.0,630.62,516.41
2016,4,1,17,15,581.5,58.0,2.15,13.5,205.0,547.07,451.06
2016,4,1,17,30,518.0,51.0,1.9,13.0,153.0,467.04,385.46
2016,4,1,17,45,413.5,40.5,1.65,12.5,106.0,359.96,293.85
2016,4,1,18,0,309.0,30.0,1.4,12.0,59.0,262.8,200.96
2016,4,1,18,15,154.5,15.0,1.3,11.5,29.5,126.06,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,158.0,20.0,0.8,10.0,38.5,15.35,4.56
2016,4,2,6,30,316.0,40.0,0.8,10.0,77.0,32.66,22.91
2016,4,2,6,45,397.0,52.5,0.85,10.5,124.0,42.49,32.41
2016,4,2,7,0,478.0,65.0,0.9,11.0,171.0,52.18,41.46
2016,4,2,7,15,239.0,78.5,0.85,11.5,131.5,57.83,46.64
2016,4,2,7,30,0.0,92.0,0.8,12.0,92.0,68.34,55.96
2016,4,2,7,45,0.0,109.5,0.75,12.5,109.5,80.81,66.8
2016,4,2,8,0,0.0,127.0,0.7,13.0,127.0,93.17,77.31
2016,4,2,8,15,25.0,166.5,0.7,13.5,179.0,119.66,99.9
2016,4,2,8,30,50.0,206.0,0.7,14.0,231.0,138.75,115.67
2016,4,2,8,45,81.5,235.0,0.7,14.5,280.5,162.03,126.75
2016,4,2,9,0,113.0,264.0,0.7,15.0,330.0,193.78,148.72
2016,4,2,9,15,453.5,199.5,0.7,15.5,494.0,224.1,157.38
2016,4,2,9,30,794.0,135.0,0.7,16.0,658.0,307.88,212.62
2016,4,2,9,45,798.5,142.5,0.7,16.5,693.0,369.47,264.98
2016,4,2,10,0,803.0,150.0,0.7,17.0,728.0,430.73,316.23
2016,4,2,10,15,813.0,152.0,0.75,17.5,758.5,489.64,364.4
2016,4,2,10,30,823.0,154.0,0.8,18.0,789.0,548.27,410.73
2016,4,2,10,45,827.5,157.0,0.85,18.5,811.5,604.09,453.45
2016,4,2,11,0,832.0,160.0,0.9,19.0,834.0,658.52,493.72
2016,4,2,11,15,836.5,161.0,0.95,19.5,849.0,709.68,530.48
2016,4,2,11,30,841.0,162.0,1.0,20.0,864.0,758.92,564.89
2016,4,2,11,45,846.5,160.0,1.1,20.5,871.5,804.16,596.48
2016,4,2,12,0,852.0,158.0,1.2,21.0,879.0,846.98,625.72
2016,4,2,12,15,851.5,158.0,1.25,21.0,878.0,883.99,650.17
2016,4,2,12,30,851.0,158.0,1.3,21.0,877.0,917.78,672.54
2016,4,2,12,45,862.5,148.5,1.4,21.0,870.5,949.88,694.57
2016,4,2,13,0,874.0,139.0,1.5,21.0,864.0,964.27,705.28
2016,4,2,13,15,869.0,137.5,1.55,21.0,846.5,996.36,726.97
2016,4,2,13,30,864.0,136.0,1.6,21.0,829.0,1010.09,736.77
2016,4,2,13,45,853.0,136.5,1.7,21.0,803.5,1015.97,742.66
2016,4,2,14,0,842.0,137.0,1.8,21.0,778.0,1017.71,746.11
2016,4,2,14,15,831.5,135.0,1.85,20.5,746.0,1013.2,746.44
2016,4,2,14,30,821.0,133.0,1.9,20.0,714.0,1004.68,744.37
2016,4,2,14,45,617.0,193.0,1.95,20.0,616.5,873.47,659.12
2016,4,2,15,0,413.0,253.0,2.0,20.0,519.0,722.81,553.46
2016,4,2,15,15,574.5,190.0,2.0,19.5,532.5,811.85,624.33
2016,4,2,15,30,736.0,127.0,2.0,19.0,546.0,901.94,688.68
2016,4,2,15,45,694.0,118.0,2.05,19.0,486.5,838.28,646.23
2016,4,2,16,0,652.0,109.0,2.1,19.0,427.0,773.2,603.32
2016,4,2,16,15,637.0,99.0,2.1,18.5,381.5,730.45,576.11
2016,4,2,16,30,622.0,89.0,2.1,18.0,336.0,685.78,546.48
2016,4,2,16,45,562.0,91.0,2.1,17.5,289.5,616.25,497.14
2016,4,2,17,0,502.0,93.0,2.1,17.0,243.0,541.39,441.81
2016,4,2,17,15,435.0,81.5,2.0,16.0,193.0,457.24,376.17
2016,4,2,17,30,368.0,70.0,1.9,15.0,143.0,377.83,311.12
2016,4,2,17,45,267.0,54.0,1.8,14.5,98.5,275.58,224.12
2016,4,2,18,0,166.0,38.0,1.7,14.0,54.0,183.54,139.92
2016,4,2,18,15,83.0,19.0,1.65,13.5,27.0,79.68,0.0
2016,4,2,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
