Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,42.0,10.0,1.1,9.0,11.0,7.87,0.0
2016,4,3,6,15,171.5,26.5,1.15,9.0,45.5,20.14,8.95
2016,4,3,6,30,301.0,43.0,1.2,9.0,80.0,32.74,23.19
2016,4,3,6,45,393.5,54.5,1.3,9.5,128.0,43.99,33.93
2016,4,3,7,0,486.0,66.0,1.4,10.0,176.0,52.95,42.33
2016,4,3,7,15,243.0,62.5,1.4,10.5,117.5,45.61,35.8
2016,4,3,7,30,0.0,59.0,1.4,11.0,59.0,45.19,35.38
2016,4,3,7,45,0.0,70.5,1.4,11.5,70.5,54.09,43.23
2016,4,3,8,0,0.0,82.0,1.4,12.0,82.0,62.77,50.74
2016,4,3,8,15,0.0,102.5,1.4,12.5,102.5,77.54,63.53
2016,4,3,8,30,0.0,123.0,1.4,13.0,123.0,92.07,75.9
2016,4,3,8,45,5.5,161.5,1.4,13.5,165.0,119.13,94.38
2016,4,3,9,0,11.0,200.0,1.4,14.0,207.0,147.46,116.73
2016,4,3,9,15,14.0,218.0,1.4,14.5,227.5,162.95,128.53
2016,4,3,9,30,17.0,236.0,1.4,15.0,248.0,179.05,140.86
2016,4,3,9,45,435.0,181.0,1.45,15.5,496.0,276.05,206.18
2016,4,3,10,0,853.0,126.0,1.5,16.0,744.0,431.42,321.01
2016,4,3,10,15,862.5,128.0,1.5,16.5,775.0,492.66,371.52
2016,4,3,10,30,872.0,130.0,1.5,17.0,806.0,553.43,420.44
2016,4,3,10,45,875.5,133.0,1.55,17.5,828.5,610.97,465.48
2016,4,3,11,0,879.0,136.0,1.6,18.0,851.0,661.41,504.05
2016,4,3,11,15,662.5,238.0,1.65,18.0,782.5,661.07,503.39
2016,4,3,11,30,446.0,340.0,1.7,18.0,714.0,627.4,477.78
2016,4,3,11,45,491.5,328.5,1.75,18.0,743.5,681.57,518.37
2016,4,3,12,0,537.0,317.0,1.8,18.0,773.0,737.26,558.82
2016,4,3,12,15,708.5,231.0,1.85,18.0,833.0,837.38,632.3
2016,4,3,12,30,880.0,145.0,1.9,18.0,893.0,929.83,696.39
2016,4,3,12,45,873.0,147.5,1.95,18.5,882.5,957.44,713.18
2016,4,3,13,0,866.0,150.0,2.0,19.0,872.0,981.17,728.11
2016,4,3,13,15,861.0,149.0,2.1,18.5,855.0,999.35,742.91
2016,4,3,13,30,856.0,148.0,2.2,18.0,838.0,1013.54,755.33
2016,4,3,13,45,844.5,148.5,2.3,18.0,812.0,1018.83,760.66
2016,4,3,14,0,833.0,149.0,2.4,18.0,786.0,1019.96,763.49
2016,4,3,14,15,822.5,146.5,2.45,18.0,754.0,1014.91,761.85
2016,4,3,14,30,812.0,144.0,2.5,18.0,722.0,1005.84,757.73
2016,4,3,14,45,801.5,139.5,2.55,18.0,684.0,990.79,749.75
2016,4,3,15,0,791.0,135.0,2.6,18.0,646.0,971.95,739.32
2016,4,3,15,15,772.5,130.5,2.6,17.5,602.0,950.02,727.75
2016,4,3,15,30,754.0,126.0,2.6,17.0,558.0,916.61,708.21
2016,4,3,15,45,743.0,116.5,2.65,16.5,512.0,881.5,687.71
2016,4,3,16,0,732.0,107.0,2.7,16.0,466.0,843.43,664.67
2016,4,3,16,15,700.0,101.5,2.6,15.5,414.5,788.64,627.89
2016,4,3,16,30,668.0,96.0,2.5,15.0,363.0,732.67,589.43
2016,4,3,16,45,632.5,87.0,2.45,14.5,311.0,668.94,544.17
2016,4,3,17,0,597.0,78.0,2.4,14.0,259.0,605.28,497.21
2016,4,3,17,15,532.0,69.0,2.15,13.5,207.0,519.96,430.28
2016,4,3,17,30,467.0,60.0,1.9,13.0,155.0,438.22,362.54
2016,4,3,17,45,366.0,47.5,1.65,12.5,108.5,333.69,273.27
2016,4,3,18,0,265.0,35.0,1.4,12.0,62.0,237.46,184.62
2016,4,3,18,15,132.5,17.5,1.3,11.5,31.0,114.38,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,11.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,12.0,13.0,10.23,0.0
2016,4,4,6,15,164.0,28.0,2.15,12.0,49.0,21.21,10.41
2016,4,4,6,30,328.0,43.0,2.3,12.0,85.0,35.04,24.96
2016,4,4,6,45,422.0,54.0,2.45,12.5,134.5,43.7,33.28
2016,4,4,7,0,516.0,65.0,2.6,13.0,184.0,52.37,41.31
2016,4,4,7,15,578.0,72.5,2.55,13.5,238.0,57.96,46.38
2016,4,4,7,30,640.0,80.0,2.5,14.0,292.0,63.56,51.26
2016,4,4,7,45,499.0,117.0,2.5,14.5,299.0,83.96,69.08
2016,4,4,8,0,358.0,154.0,2.5,15.0,306.0,106.56,88.48
2016,4,4,8,15,573.0,127.0,2.55,15.0,405.5,91.61,75.15
2016,4,4,8,30,788.0,100.0,2.6,15.0,505.0,83.29,67.67
2016,4,4,8,45,810.5,103.5,2.65,15.5,554.0,119.38,73.51
2016,4,4,9,0,833.0,107.0,2.7,16.0,603.0,181.84,109.25
2016,4,4,9,15,849.0,110.0,2.8,16.0,646.5,245.24,158.65
2016,4,4,9,30,865.0,113.0,2.9,16.0,690.0,310.05,214.56
2016,4,4,9,45,876.0,115.5,3.0,16.5,727.5,374.01,271.02
2016,4,4,10,0,887.0,118.0,3.1,17.0,765.0,439.03,327.7
2016,4,4,10,15,896.0,119.5,3.05,17.0,795.5,500.19,380.5
2016,4,4,10,30,905.0,121.0,3.0,17.0,826.0,560.66,431.16
2016,4,4,10,45,910.5,123.0,3.0,17.5,849.5,618.65,477.6
2016,4,4,11,0,916.0,125.0,3.0,18.0,873.0,675.09,521.27
2016,4,4,11,15,919.5,125.5,3.0,18.0,888.5,727.21,561.48
2016,4,4,11,30,923.0,126.0,3.0,18.0,904.0,777.09,599.05
2016,4,4,11,45,923.5,127.0,3.0,18.0,910.5,822.68,632.55
2016,4,4,12,0,924.0,128.0,3.0,18.0,917.0,865.38,661.88
2016,4,4,12,15,923.5,128.0,3.0,18.0,916.0,903.29,687.72
2016,4,4,12,30,923.0,128.0,3.0,18.0,915.0,937.87,711.2
2016,4,4,12,45,925.5,125.0,3.0,18.5,906.5,968.88,730.83
2016,4,4,13,0,928.0,122.0,3.0,19.0,898.0,996.29,747.99
2016,4,4,13,15,924.0,121.0,3.0,19.0,880.5,1015.76,761.29
2016,4,4,13,30,920.0,120.0,3.0,19.0,863.0,1031.19,772.09
2016,4,4,13,45,911.5,119.5,3.0,19.0,837.5,1038.63,777.75
2016,4,4,14,0,903.0,119.0,3.0,19.0,812.0,1041.92,780.89
2016,4,4,14,15,893.5,117.0,3.05,18.5,779.0,1038.5,781.72
2016,4,4,14,30,884.0,115.0,3.1,18.0,746.0,1031.0,780.04
2016,4,4,14,45,868.0,113.5,3.2,18.0,706.0,1027.43,780.13
2016,4,4,15,0,852.0,112.0,3.3,18.0,666.0,1005.9,768.09
2016,4,4,15,15,833.5,109.0,3.4,17.5,620.5,976.51,752.17
2016,4,4,15,30,815.0,106.0,3.5,17.0,575.0,943.77,733.72
2016,4,4,15,45,787.0,103.5,3.6,17.0,525.0,899.46,705.37
2016,4,4,16,0,759.0,101.0,3.7,17.0,475.0,859.27,679.55
2016,4,4,16,15,726.0,96.0,3.5,16.5,422.5,803.53,641.45
2016,4,4,16,30,693.0,91.0,3.3,16.0,370.0,746.64,601.72
2016,4,4,16,45,641.5,85.5,3.15,15.5,315.5,673.03,548.39
2016,4,4,17,0,590.0,80.0,3.0,15.0,261.0,600.49,494.05
2016,4,4,17,15,521.0,71.5,2.55,14.0,208.5,513.05,425.55
2016,4,4,17,30,452.0,63.0,2.1,13.0,156.0,429.39,356.09
2016,4,4,17,45,341.5,50.5,1.7,12.5,109.0,316.91,260.07
2016,4,4,18,0,231.0,38.0,1.3,12.0,62.0,220.26,172.03
2016,4,4,18,15,115.5,19.0,1.2,11.5,31.0,107.78,14.43
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,57.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,114.0,13.0,1.2,10.0,17.0,10.23,0.0
2016,4,5,6,15,264.0,26.0,1.3,10.5,56.0,21.27,11.19
2016,4,5,6,30,414.0,39.0,1.4,11.0,95.0,32.15,22.66
2016,4,5,6,45,494.5,49.0,1.55,12.0,145.0,40.21,30.31
2016,4,5,7,0,575.0,59.0,1.7,13.0,195.0,48.24,37.67
2016,4,5,7,15,632.0,65.5,1.75,13.5,249.0,53.32,42.25
2016,4,5,7,30,689.0,72.0,1.8,14.0,303.0,58.41,46.68
2016,4,5,7,45,729.0,76.5,1.9,14.5,357.5,66.89,53.99
2016,4,5,8,0,769.0,81.0,2.0,15.0,412.0,70.48,56.87
2016,4,5,8,15,796.5,85.0,2.0,15.5,464.0,73.43,59.15
2016,4,5,8,30,824.0,89.0,2.0,16.0,516.0,76.32,61.34
2016,4,5,8,45,847.0,91.0,2.0,16.5,565.5,113.26,67.02
2016,4,5,9,0,870.0,93.0,2.0,17.0,615.0,176.89,103.05
2016,4,5,9,15,884.5,95.5,2.1,17.5,658.0,246.85,157.19
2016,4,5,9,30,899.0,98.0,2.2,18.0,701.0,311.81,212.51
2016,4,5,9,45,909.5,100.0,2.35,18.5,738.5,375.88,268.71
2016,4,5,10,0,920.0,102.0,2.5,19.0,776.0,439.95,324.32
2016,4,5,10,15,927.5,103.5,2.6,19.5,806.5,502.02,376.96
2016,4,5,10,30,935.0,105.0,2.7,20.0,837.0,563.18,427.2
2016,4,5,10,45,940.5,105.5,2.85,20.5,860.0,621.26,473.67
2016,4,5,11,0,946.0,106.0,3.0,21.0,883.0,677.68,517.46
2016,4,5,11,15,949.0,107.0,3.05,21.0,898.0,730.96,558.33
2016,4,5,11,30,952.0,108.0,3.1,21.0,913.0,781.88,596.51
2016,4,5,11,45,953.5,108.0,3.2,21.5,920.0,828.21,628.98
2016,4,5,12,0,955.0,108.0,3.3,22.0,927.0,871.6,657.8
2016,4,5,12,15,954.5,108.0,3.25,22.0,925.5,910.19,683.49
2016,4,5,12,30,954.0,108.0,3.2,22.0,924.0,945.34,706.71
2016,4,5,12,45,952.5,107.0,3.2,22.0,914.5,975.02,726.56
2016,4,5,13,0,951.0,106.0,3.2,22.0,905.0,1000.88,743.92
2016,4,5,13,15,947.0,105.5,3.15,22.0,887.5,1020.94,757.11
2016,4,5,13,30,943.0,105.0,3.1,22.0,870.0,1036.92,767.72
2016,4,5,13,45,936.5,103.5,3.05,22.5,844.5,1045.23,771.95
2016,4,5,14,0,930.0,102.0,3.0,23.0,819.0,1049.31,773.6
2016,4,5,14,15,921.5,100.5,2.9,22.5,786.5,1047.18,773.92
2016,4,5,14,30,913.0,99.0,2.8,22.0,754.0,1040.91,771.71
2016,4,5,14,45,900.5,97.0,2.7,22.0,714.5,1026.0,762.51
2016,4,5,15,0,888.0,95.0,2.6,22.0,675.0,1007.22,750.94
2016,4,5,15,15,872.5,92.5,2.45,22.0,630.5,981.19,734.18
2016,4,5,15,30,857.0,90.0,2.3,22.0,586.0,963.62,723.16
2016,4,5,15,45,834.5,87.0,2.2,22.0,536.0,923.25,697.26
2016,4,5,16,0,812.0,84.0,2.1,22.0,486.0,880.2,669.5
2016,4,5,16,15,783.0,80.0,1.85,21.0,433.5,827.74,635.88
2016,4,5,16,30,754.0,76.0,1.6,20.0,381.0,773.69,600.29
2016,4,5,16,45,711.5,71.0,1.4,19.5,327.0,706.03,553.24
2016,4,5,17,0,669.0,66.0,1.2,19.0,273.0,644.18,508.93
2016,4,5,17,15,606.5,59.5,1.15,18.0,219.5,561.43,449.16
2016,4,5,17,30,544.0,53.0,1.1,17.0,166.0,482.01,388.35
2016,4,5,17,45,442.0,43.0,1.1,16.5,117.5,376.64,302.17
2016,4,5,18,0,340.0,33.0,1.1,16.0,69.0,280.56,216.93
2016,4,5,18,15,170.0,16.5,1.1,15.5,34.5,138.24,36.11
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.5,7.0,1.1,13.5,9.0,5.51,0.0
2016,4,6,6,0,105.0,14.0,1.1,14.0,18.0,10.71,0.0
2016,4,6,6,15,247.0,28.0,1.15,15.0,57.0,22.81,12.61
2016,4,6,6,30,389.0,42.0,1.2,16.0,96.0,34.4,24.18
2016,4,6,6,45,477.0,51.5,1.25,17.0,146.5,42.0,31.27
2016,4,6,7,0,565.0,61.0,1.3,18.0,197.0,49.62,38.12
2016,4,6,7,15,621.5,67.5,1.35,18.5,251.0,54.63,42.54
2016,4,6,7,30,678.0,74.0,1.4,19.0,305.0,59.64,46.8
2016,4,6,7,45,716.0,79.5,1.5,19.5,359.0,63.64,50.06
2016,4,6,8,0,754.0,85.0,1.6,20.0,413.0,73.11,57.97
2016,4,6,8,15,781.5,89.0,1.65,20.5,465.0,75.93,60.07
2016,4,6,8,30,809.0,93.0,1.7,21.0,517.0,78.7,62.1
2016,4,6,8,45,828.5,97.0,1.8,21.5,565.0,116.57,68.61
2016,4,6,9,0,848.0,101.0,1.9,22.0,613.0,179.99,104.3
2016,4,6,9,15,863.0,103.5,1.95,22.5,656.0,243.59,152.37
2016,4,6,9,30,878.0,106.0,2.0,23.0,699.0,312.16,209.2
2016,4,6,9,45,886.5,109.5,2.05,23.5,735.5,375.41,263.29
2016,4,6,10,0,895.0,113.0,2.1,24.0,772.0,438.47,316.54
2016,4,6,10,15,902.5,114.5,2.05,24.5,802.0,499.17,366.3
2016,4,6,10,30,910.0,116.0,2.0,25.0,832.0,558.99,413.55
2016,4,6,10,45,912.0,119.0,1.95,25.5,853.5,615.79,456.78
2016,4,6,11,0,914.0,122.0,1.9,26.0,875.0,670.7,496.96
2016,4,6,11,15,916.5,123.0,1.8,26.0,889.5,722.22,534.0
2016,4,6,11,30,919.0,124.0,1.7,26.0,904.0,771.42,568.21
2016,4,6,11,45,918.0,125.5,1.65,26.5,910.0,815.89,597.34
2016,4,6,12,0,917.0,127.0,1.6,27.0,916.0,857.38,622.24
2016,4,6,12,15,916.0,127.0,1.55,27.0,914.0,894.4,645.15
2016,4,6,12,30,915.0,127.0,1.5,27.0,912.0,928.08,665.73
2016,4,6,12,45,904.0,131.0,1.45,27.5,899.5,952.98,679.3
2016,4,6,13,0,893.0,135.0,1.4,28.0,887.0,973.87,690.35
2016,4,6,13,15,887.5,133.5,1.3,28.0,869.0,990.74,699.5
2016,4,6,13,30,882.0,132.0,1.2,28.0,851.0,1003.65,706.21
2016,4,6,13,45,750.5,186.0,1.15,28.0,785.0,970.27,685.38
2016,4,6,14,0,619.0,240.0,1.1,28.0,719.0,904.38,643.61
2016,4,6,14,15,580.5,240.5,1.05,28.0,675.0,866.69,620.47
2016,4,6,14,30,542.0,241.0,1.0,28.0,631.0,833.07,599.21
2016,4,6,14,45,432.5,261.5,0.95,28.5,562.5,746.64,540.5
2016,4,6,15,0,323.0,282.0,0.9,29.0,494.0,637.78,466.45
2016,4,6,15,15,368.5,250.5,0.85,29.0,477.0,647.07,476.1
2016,4,6,15,30,414.0,219.0,0.8,29.0,460.0,675.96,497.24
2016,4,6,15,45,533.0,166.0,0.8,29.0,449.0,723.24,533.27
2016,4,6,16,0,652.0,113.0,0.8,29.0,438.0,771.65,566.64
2016,4,6,16,15,597.5,111.5,0.75,28.0,385.0,703.6,523.76
2016,4,6,16,30,543.0,110.0,0.7,27.0,332.0,635.7,480.85
2016,4,6,16,45,488.0,105.5,0.7,26.5,284.0,557.05,428.14
2016,4,6,17,0,433.0,101.0,0.7,26.0,236.0,490.91,381.37
2016,4,6,17,15,383.0,86.5,0.75,25.0,189.0,419.08,329.3
2016,4,6,17,30,333.0,72.0,0.8,24.0,142.0,350.46,276.75
2016,4,6,17,45,258.0,55.5,0.85,23.5,100.5,266.76,209.07
2016,4,6,18,0,183.0,39.0,0.9,23.0,59.0,190.2,143.24
2016,4,6,18,15,91.5,19.5,0.85,22.5,29.5,95.66,31.39
2016,4,6,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,6.69,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,12.82,0.0
2016,4,7,6,15,106.0,35.0,2.7,15.0,50.0,26.06,15.6
2016,4,7,6,30,212.0,53.0,2.9,15.0,83.0,39.28,28.56
2016,4,7,6,45,273.0,70.0,3.1,15.5,126.0,51.38,39.73
2016,4,7,7,0,334.0,87.0,3.3,16.0,169.0,63.25,50.46
2016,4,7,7,15,400.0,93.5,3.4,16.0,215.0,68.04,54.81
2016,4,7,7,30,466.0,100.0,3.5,16.0,261.0,72.88,59.03
2016,4,7,7,45,446.5,123.5,3.6,16.5,298.0,87.01,71.16
2016,4,7,8,0,427.0,147.0,3.7,17.0,335.0,100.34,82.38
2016,4,7,8,15,428.5,167.5,3.65,17.0,375.0,111.53,91.75
2016,4,7,8,30,430.0,188.0,3.6,17.0,415.0,122.11,100.52
2016,4,7,8,45,340.5,228.5,3.6,17.0,418.5,165.01,121.88
2016,4,7,9,0,251.0,269.0,3.6,17.0,422.0,206.29,152.87
2016,4,7,9,15,353.5,262.0,3.55,17.0,494.0,246.15,179.72
2016,4,7,9,30,456.0,255.0,3.5,17.0,566.0,296.6,217.73
2016,4,7,9,45,513.0,248.5,3.45,17.5,615.0,347.14,258.76
2016,4,7,10,0,570.0,242.0,3.4,18.0,664.0,403.62,304.81
2016,4,7,10,15,546.5,263.0,3.35,18.0,681.0,449.82,344.12
2016,4,7,10,30,523.0,284.0,3.3,18.0,698.0,492.95,379.76
2016,4,7,10,45,513.5,298.0,3.3,18.0,714.0,535.58,413.96
2016,4,7,11,0,504.0,312.0,3.3,18.0,730.0,576.42,445.9
2016,4,7,11,15,476.5,329.0,3.25,18.0,729.5,605.82,468.32
2016,4,7,11,30,449.0,346.0,3.2,18.0,729.0,631.61,487.49
2016,4,7,11,45,456.5,341.0,3.15,18.5,733.0,662.49,509.71
2016,4,7,12,0,464.0,336.0,3.1,19.0,737.0,692.05,530.54
2016,4,7,12,15,469.0,339.0,3.05,18.5,743.5,724.9,555.28
2016,4,7,12,30,474.0,342.0,3.0,18.0,750.0,756.15,578.69
2016,4,7,12,45,414.5,364.0,3.0,18.0,718.5,744.32,569.21
2016,4,7,13,0,355.0,386.0,3.0,18.0,687.0,712.56,545.98
2016,4,7,13,15,391.0,362.0,3.0,18.0,687.0,737.94,566.13
2016,4,7,13,30,427.0,338.0,3.0,18.0,687.0,781.65,598.4
2016,4,7,13,45,266.0,354.5,3.0,18.0,570.0,632.27,488.36
2016,4,7,14,0,105.0,371.0,3.0,18.0,453.0,451.12,351.46
2016,4,7,14,15,206.0,348.0,3.0,18.0,500.0,556.77,435.19
2016,4,7,14,30,307.0,325.0,3.0,18.0,547.0,662.29,515.62
2016,4,7,14,45,367.0,290.5,3.0,18.0,542.0,688.05,536.85
2016,4,7,15,0,427.0,256.0,3.0,18.0,537.0,733.76,572.55
2016,4,7,15,15,273.5,259.5,2.95,17.5,435.0,562.98,445.57
2016,4,7,15,30,120.0,263.0,2.9,17.0,333.0,395.95,316.42
2016,4,7,15,45,108.0,239.0,2.85,17.0,298.5,337.46,272.21
2016,4,7,16,0,96.0,215.0,2.8,17.0,264.0,301.22,244.19
2016,4,7,16,15,48.0,160.0,2.65,16.5,184.5,195.62,158.7
2016,4,7,16,30,0.0,105.0,2.5,16.0,105.0,84.77,65.97
2016,4,7,16,45,0.0,89.5,2.4,16.0,89.5,71.64,55.21
2016,4,7,17,0,0.0,74.0,2.3,16.0,74.0,58.46,44.16
2016,4,7,17,15,0.0,59.5,2.15,15.5,59.5,46.19,33.8
2016,4,7,17,30,0.0,45.0,2.0,15.0,45.0,34.42,23.69
2016,4,7,17,45,0.0,31.5,1.85,15.0,31.5,24.04,14.6
2016,4,7,18,0,0.0,18.0,1.7,15.0,18.0,13.69,5.5
2016,4,7,18,15,0.0,9.0,1.6,14.5,9.0,6.83,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,0.95,12.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.0,13.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,23.5,1.2,13.5,23.5,17.93,9.31
2016,4,8,6,30,0.0,39.0,1.4,14.0,39.0,29.61,20.35
2016,4,8,6,45,0.0,58.5,1.6,14.5,58.5,43.7,33.19
2016,4,8,7,0,0.0,78.0,1.8,15.0,78.0,57.63,45.73
2016,4,8,7,15,1.5,98.5,1.8,15.0,99.0,72.1,58.62
2016,4,8,7,30,3.0,119.0,1.8,15.0,120.0,86.44,71.18
2016,4,8,7,45,1.5,122.0,1.8,15.5,122.5,89.54,73.57
2016,4,8,8,0,0.0,125.0,1.8,16.0,125.0,92.41,75.69
2016,4,8,8,15,2.0,148.0,1.8,16.0,149.5,108.29,89.17
2016,4,8,8,30,4.0,171.0,1.8,16.0,174.0,123.94,102.28
2016,4,8,8,45,2.0,162.5,1.85,16.5,164.0,119.95,93.89
2016,4,8,9,0,0.0,154.0,1.9,17.0,154.0,115.29,89.71
2016,4,8,9,15,31.0,227.0,1.9,17.0,248.5,168.45,131.05
2016,4,8,9,30,62.0,300.0,1.9,17.0,343.0,229.21,177.9
2016,4,8,9,45,59.0,314.0,1.9,17.0,357.0,246.62,191.63
2016,4,8,10,0,56.0,328.0,1.9,17.0,371.0,263.79,205.2
2016,4,8,10,15,57.5,342.5,1.95,17.0,387.5,283.12,220.31
2016,4,8,10,30,59.0,357.0,2.0,17.0,404.0,302.86,235.63
2016,4,8,10,45,38.0,322.0,2.05,17.0,353.0,272.58,212.32
2016,4,8,11,0,17.0,287.0,2.1,17.0,302.0,232.81,181.35
2016,4,8,11,15,13.5,259.0,2.15,17.0,270.5,210.81,164.2
2016,4,8,11,30,10.0,231.0,2.2,17.0,239.0,187.82,146.1
2016,4,8,11,45,16.5,278.0,2.25,17.0,292.0,231.83,180.86
2016,4,8,12,0,23.0,325.0,2.3,17.0,345.0,277.59,216.44
2016,4,8,12,15,18.0,295.5,2.3,17.0,311.5,251.3,195.86
2016,4,8,12,30,13.0,266.0,2.3,17.0,278.0,224.12,174.69
2016,4,8,12,45,12.0,257.5,2.3,17.0,268.5,217.46,169.61
2016,4,8,13,0,11.0,249.0,2.3,17.0,259.0,210.55,164.29
2016,4,8,13,15,8.5,220.0,2.35,17.0,227.5,184.55,143.88
2016,4,8,13,30,6.0,191.0,2.4,17.0,196.0,158.29,123.14
2016,4,8,13,45,5.0,185.5,2.45,17.0,190.0,153.15,119.2
2016,4,8,14,0,4.0,180.0,2.5,17.0,184.0,147.94,115.17
2016,4,8,14,15,2.5,173.5,2.5,17.0,176.0,141.32,109.98
2016,4,8,14,30,1.0,167.0,2.5,17.0,168.0,134.66,104.75
2016,4,8,14,45,3.0,179.5,2.5,17.0,182.0,148.17,115.99
2016,4,8,15,0,5.0,192.0,2.5,17.0,196.0,162.34,127.75
2016,4,8,15,15,2.5,140.0,2.5,16.5,142.0,114.09,88.97
2016,4,8,15,30,0.0,88.0,2.5,16.0,88.0,67.77,51.08
2016,4,8,15,45,0.0,86.5,2.5,16.0,86.5,66.57,50.29
2016,4,8,16,0,0.0,85.0,2.5,16.0,85.0,65.37,49.46
2016,4,8,16,15,0.0,53.5,2.45,15.5,53.5,40.98,29.16
2016,4,8,16,30,0.0,22.0,2.4,15.0,22.0,16.77,8.7
2016,4,8,16,45,0.0,19.0,2.35,15.0,19.0,14.46,6.77
2016,4,8,17,0,0.0,16.0,2.3,15.0,16.0,12.16,4.81
2016,4,8,17,15,0.0,12.5,2.15,15.0,12.5,9.49,2.5
2016,4,8,17,30,0.0,9.0,2.0,15.0,9.0,6.82,0.18
2016,4,8,17,45,0.0,6.0,1.9,15.0,6.0,4.54,0.0
2016,4,8,18,0,0.0,3.0,1.8,15.0,3.0,2.27,0.0
2016,4,8,18,15,0.0,1.5,1.75,14.5,1.5,1.13,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,4.0,1.55,13.0,4.0,3.15,0.0
2016,4,9,6,0,0.0,8.0,1.6,13.0,8.0,6.07,0.0
2016,4,9,6,15,0.0,20.5,1.75,13.0,20.5,15.62,7.53
2016,4,9,6,30,0.0,33.0,1.9,13.0,33.0,25.21,16.61
2016,4,9,6,45,0.0,48.5,2.05,13.5,48.5,36.97,27.38
2016,4,9,7,0,0.0,64.0,2.2,14.0,64.0,48.38,37.7
2016,4,9,7,15,0.0,81.0,2.2,14.0,81.0,60.71,48.75
2016,4,9,7,30,0.0,98.0,2.2,14.0,98.0,72.93,59.53
2016,4,9,7,45,0.0,94.0,2.25,14.5,94.0,70.95,57.5
2016,4,9,8,0,0.0,90.0,2.3,15.0,90.0,68.64,55.18
2016,4,9,8,15,0.5,127.0,2.25,15.0,127.0,94.55,77.62
2016,4,9,8,30,1.0,164.0,2.2,15.0,164.0,119.52,98.92
2016,4,9,8,45,3.0,177.0,2.2,15.5,178.5,129.61,102.17
2016,4,9,9,0,5.0,190.0,2.2,16.0,193.0,140.49,110.38
2016,4,9,9,15,2.5,153.0,2.15,16.0,154.5,115.96,90.23
2016,4,9,9,30,0.0,116.0,2.1,16.0,116.0,88.99,68.12
2016,4,9,9,45,2.0,153.0,2.1,16.0,155.0,117.31,91.04
2016,4,9,10,0,4.0,190.0,2.1,16.0,194.0,146.1,114.07
2016,4,9,10,15,44.5,283.0,2.1,16.0,319.0,234.38,183.74
2016,4,9,10,30,85.0,376.0,2.1,16.0,444.0,329.66,257.42
2016,4,9,10,45,49.5,324.0,2.1,16.5,364.0,280.32,218.71
2016,4,9,11,0,14.0,272.0,2.1,17.0,284.0,219.27,170.68
2016,4,9,11,15,15.5,283.5,2.05,17.0,297.0,231.33,180.22
2016,4,9,11,30,17.0,295.0,2.0,17.0,310.0,243.68,189.75
2016,4,9,11,45,14.0,267.5,1.95,17.0,280.0,221.37,172.25
2016,4,9,12,0,11.0,240.0,1.9,17.0,250.0,198.28,154.16
2016,4,9,12,15,19.0,290.0,1.85,17.0,307.0,247.43,192.8
2016,4,9,12,30,27.0,340.0,1.8,17.0,364.0,315.33,245.03
2016,4,9,12,45,20.5,306.0,1.8,17.0,324.0,266.19,207.03
2016,4,9,13,0,14.0,272.0,1.8,17.0,284.0,232.83,181.31
2016,4,9,13,15,11.5,251.0,1.8,17.0,261.0,213.75,166.61
2016,4,9,13,30,9.0,230.0,1.8,17.0,238.0,194.32,151.48
2016,4,9,13,45,42.5,296.5,1.8,17.0,330.5,307.78,241.37
2016,4,9,14,0,76.0,363.0,1.8,17.0,423.0,412.46,321.64
2016,4,9,14,15,51.0,321.5,1.8,16.5,361.0,348.8,273.22
2016,4,9,14,30,26.0,280.0,1.8,16.0,299.0,261.78,206.37
2016,4,9,14,45,16.0,239.5,1.85,16.0,251.5,215.61,170.42
2016,4,9,15,0,6.0,199.0,1.9,16.0,204.0,169.59,133.78
2016,4,9,15,15,3.0,167.0,1.9,16.0,169.5,138.54,108.98
2016,4,9,15,30,0.0,135.0,1.9,16.0,135.0,107.78,84.05
2016,4,9,15,45,1.5,148.5,1.9,16.0,149.0,122.37,96.44
2016,4,9,16,0,3.0,162.0,1.9,16.0,163.0,138.4,109.97
2016,4,9,16,15,1.5,109.5,1.7,15.5,110.0,88.73,69.25
2016,4,9,16,30,0.0,57.0,1.5,15.0,57.0,43.66,31.59
2016,4,9,16,45,0.0,49.0,1.35,15.0,49.0,37.48,26.46
2016,4,9,17,0,0.0,41.0,1.2,15.0,41.0,31.31,21.24
2016,4,9,17,15,0.0,33.0,1.05,14.5,33.0,25.16,16.01
2016,4,9,17,30,0.0,25.0,0.9,14.0,25.0,19.03,10.7
2016,4,9,17,45,0.0,18.0,0.8,14.0,18.0,13.68,5.97
2016,4,9,18,0,0.0,11.0,0.7,14.0,11.0,8.34,1.23
2016,4,9,18,15,0.0,5.5,0.65,14.0,5.5,4.16,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,2.5,1.65,13.0,2.5,1.89,0.0
2016,4,10,6,30,0.0,4.0,1.7,13.0,4.0,3.03,0.0
2016,4,10,6,45,0.0,5.5,1.8,13.5,5.5,4.16,0.0
2016,4,10,7,0,0.0,7.0,1.9,14.0,7.0,5.31,0.0
2016,4,10,7,15,0.0,9.0,1.9,14.0,9.0,6.83,0.51
2016,4,10,7,30,0.0,11.0,1.9,14.0,11.0,8.36,1.88
2016,4,10,7,45,0.0,21.5,1.95,14.0,21.5,16.39,9.07
2016,4,10,8,0,0.0,32.0,2.0,14.0,32.0,24.44,16.22
2016,4,10,8,15,0.0,36.0,2.0,14.0,36.0,27.53,18.9
2016,4,10,8,30,0.0,40.0,2.0,14.0,40.0,30.63,21.56
2016,4,10,8,45,0.0,43.5,2.05,14.0,43.5,33.35,22.64
2016,4,10,9,0,0.0,47.0,2.1,14.0,47.0,36.08,24.85
2016,4,10,9,15,0.0,62.5,2.15,14.0,62.5,48.09,34.84
2016,4,10,9,30,0.0,78.0,2.2,14.0,78.0,60.14,44.79
2016,4,10,9,45,2.5,136.5,2.25,14.5,138.5,105.27,81.75
2016,4,10,10,0,5.0,195.0,2.3,15.0,199.0,150.16,117.81
2016,4,10,10,15,2.5,136.0,2.35,15.0,138.0,105.77,81.63
2016,4,10,10,30,0.0,77.0,2.4,15.0,77.0,59.54,43.73
2016,4,10,10,45,0.0,86.5,2.45,15.0,86.5,66.98,49.83
2016,4,10,11,0,0.0,96.0,2.5,15.0,96.0,74.37,55.83
2016,4,10,11,15,0.0,102.0,2.55,15.0,102.0,79.09,59.65
2016,4,10,11,30,0.0,108.0,2.6,15.0,108.0,83.85,63.49
2016,4,10,11,45,0.0,126.0,2.7,15.0,126.0,98.08,75.06
2016,4,10,12,0,0.0,144.0,2.8,15.0,144.0,112.47,86.72
2016,4,10,12,15,0.0,145.5,2.85,15.0,146.0,113.86,87.83
2016,4,10,12,30,0.0,147.0,2.9,15.0,148.0,115.25,88.97
2016,4,10,12,45,0.0,120.5,2.95,15.0,121.0,94.13,71.84
2016,4,10,13,0,0.0,94.0,3.0,15.0,94.0,73.03,54.66
2016,4,10,13,15,0.0,80.5,3.05,15.0,80.5,62.35,45.95
2016,4,10,13,30,0.0,67.0,3.1,15.0,67.0,51.82,37.33
2016,4,10,13,45,0.0,72.0,3.15,15.0,72.0,55.67,40.56
2016,4,10,14,0,0.0,77.0,3.2,15.0,77.0,59.51,43.79
2016,4,10,14,15,0.0,118.0,3.15,14.5,118.0,92.21,70.95
2016,4,10,14,30,0.0,159.0,3.1,14.0,159.0,126.68,99.5
2016,4,10,14,45,0.0,109.5,3.1,14.0,109.5,85.25,65.55
2016,4,10,15,0,0.0,60.0,3.1,14.0,60.0,46.16,33.17
2016,4,10,15,15,0.0,97.0,3.0,14.0,97.0,74.98,57.4
2016,4,10,15,30,0.0,134.0,2.9,14.0,134.0,106.83,84.07
2016,4,10,15,45,48.0,176.5,2.85,14.0,201.0,208.13,169.91
2016,4,10,16,0,96.0,219.0,2.8,14.0,268.0,303.51,249.04
2016,4,10,16,15,48.0,147.5,2.65,13.5,172.0,179.98,147.56
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,58.36,44.33
2016,4,10,16,45,0.0,65.0,2.45,13.0,65.0,49.83,37.26
2016,4,10,17,0,0.0,54.0,2.4,13.0,54.0,41.33,30.03
2016,4,10,17,15,0.0,43.5,2.15,12.5,43.5,33.24,23.11
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,25.16,16.09
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,17.88,9.64
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,10.63,3.19
2016,4,10,18,15,0.0,7.5,1.4,12.0,7.5,5.68,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.79,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,36.0,11.5,0.85,11.5,13.5,9.05,0.0
2016,4,11,6,0,72.0,23.0,0.9,12.0,27.0,17.35,3.36
2016,4,11,6,15,168.0,42.0,1.05,12.0,65.5,31.29,21.27
2016,4,11,6,30,264.0,61.0,1.2,12.0,104.0,45.18,34.46
2016,4,11,6,45,156.0,81.5,1.35,12.5,109.0,58.26,46.54
2016,4,11,7,0,48.0,102.0,1.5,13.0,114.0,72.31,59.2
2016,4,11,7,15,62.5,123.5,1.55,13.0,143.5,86.69,72.01
2016,4,11,7,30,77.0,145.0,1.6,13.0,173.0,100.86,84.4
2016,4,11,7,45,65.0,164.5,1.65,13.5,190.5,113.25,94.84
2016,4,11,8,0,53.0,184.0,1.7,14.0,208.0,125.33,104.83
2016,4,11,8,15,365.5,158.5,1.7,14.0,355.0,104.32,86.26
2016,4,11,8,30,678.0,133.0,1.7,14.0,502.0,94.74,77.69
2016,4,11,8,45,462.0,205.5,1.75,14.5,467.0,155.21,111.15
2016,4,11,9,0,246.0,278.0,1.8,15.0,432.0,210.55,156.85
2016,4,11,9,15,244.0,300.5,1.8,15.0,461.5,251.35,188.69
2016,4,11,9,30,242.0,323.0,1.8,15.0,491.0,287.41,218.11
2016,4,11,9,45,231.0,342.0,1.85,15.5,509.0,318.54,243.8
2016,4,11,10,0,220.0,361.0,1.9,16.0,527.0,348.51,268.19
2016,4,11,10,15,223.5,372.5,1.9,16.0,547.5,378.67,292.46
2016,4,11,10,30,227.0,384.0,1.9,16.0,568.0,409.04,316.51
2016,4,11,10,45,119.5,320.0,1.9,16.5,417.0,321.04,249.91
2016,4,11,11,0,12.0,256.0,1.9,17.0,266.0,205.54,159.61
2016,4,11,11,15,11.0,244.5,1.9,17.0,253.5,197.6,153.65
2016,4,11,11,30,10.0,233.0,1.9,17.0,241.0,189.26,147.06
2016,4,11,11,45,10.5,234.0,1.95,17.0,243.0,191.69,149.02
2016,4,11,12,0,11.0,235.0,2.0,17.0,245.0,194.11,150.96
2016,4,11,12,15,61.5,329.0,2.0,17.0,383.5,329.23,257.14
2016,4,11,12,30,112.0,423.0,2.0,17.0,522.0,480.95,371.29
2016,4,11,12,45,107.0,421.0,2.05,17.0,514.0,466.31,359.98
2016,4,11,13,0,102.0,419.0,2.1,17.0,506.0,467.69,361.39
2016,4,11,13,15,211.0,402.0,2.1,17.0,578.0,582.19,448.96
2016,4,11,13,30,320.0,385.0,2.1,17.0,650.0,701.43,536.74
2016,4,11,13,45,324.5,368.5,2.1,17.0,631.0,699.72,535.62
2016,4,11,14,0,329.0,352.0,2.1,17.0,612.0,695.89,534.13
2016,4,11,14,15,271.5,350.0,2.1,17.0,558.5,643.69,496.3
2016,4,11,14,30,214.0,348.0,2.1,17.0,505.0,566.06,440.03
2016,4,11,14,45,494.5,240.0,2.15,17.0,578.0,779.43,603.41
2016,4,11,15,0,775.0,132.0,2.2,17.0,651.0,940.01,717.52
2016,4,11,15,15,757.0,128.0,2.15,16.5,607.5,918.06,703.35
2016,4,11,15,30,739.0,124.0,2.1,16.0,564.0,885.85,684.01
2016,4,11,15,45,715.0,119.5,2.1,16.0,516.5,844.68,657.52
2016,4,11,16,0,691.0,115.0,2.1,16.0,469.0,801.32,629.16
2016,4,11,16,15,659.5,109.5,2.05,16.0,419.0,748.29,592.92
2016,4,11,16,30,628.0,104.0,2.0,16.0,369.0,694.23,555.22
2016,4,11,16,45,589.0,96.0,1.95,16.0,318.0,630.59,509.35
2016,4,11,17,0,550.0,88.0,1.9,16.0,267.0,567.38,462.4
2016,4,11,17,15,489.0,78.5,1.7,15.5,216.5,487.26,399.77
2016,4,11,17,30,428.0,69.0,1.5,15.0,166.0,405.68,333.6
2016,4,11,17,45,346.0,55.5,1.35,14.5,120.5,317.24,259.29
2016,4,11,18,0,264.0,42.0,1.2,14.0,75.0,236.57,188.38
2016,4,11,18,15,148.0,25.5,1.15,13.5,42.5,137.6,86.08
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,22.48,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,44.0,12.0,1.75,11.5,15.0,9.44,0.0
2016,4,12,6,0,88.0,24.0,2.0,12.0,30.0,18.15,5.45
2016,4,12,6,15,182.5,42.5,2.15,12.0,68.5,31.72,21.75
2016,4,12,6,30,277.0,61.0,2.3,12.0,107.0,45.27,34.58
2016,4,12,6,45,138.5,36.5,2.45,12.5,59.5,26.99,18.62
2016,4,12,7,0,0.0,12.0,2.6,13.0,12.0,9.11,2.57
2016,4,12,7,15,0.0,15.0,2.55,13.0,15.0,11.4,4.66
2016,4,12,7,30,0.0,18.0,2.5,13.0,18.0,13.7,6.72
2016,4,12,7,45,0.0,39.5,2.5,13.0,39.5,30.18,21.49
2016,4,12,8,0,0.0,61.0,2.5,13.0,61.0,46.77,36.19
2016,4,12,8,15,0.0,100.0,2.5,13.0,100.0,76.14,62.01
2016,4,12,8,30,0.0,139.0,2.5,13.0,139.0,103.34,85.57
2016,4,12,8,45,0.0,130.5,2.5,13.5,130.5,98.29,77.07
2016,4,12,9,0,0.0,122.0,2.5,14.0,122.0,92.82,72.18
2016,4,12,9,15,0.0,134.0,2.55,14.0,134.0,101.89,79.48
2016,4,12,9,30,0.0,146.0,2.6,14.0,146.0,111.07,86.83
2016,4,12,9,45,6.0,194.5,2.65,14.5,199.0,148.9,117.14
2016,4,12,10,0,12.0,243.0,2.7,15.0,252.0,187.86,147.94
2016,4,12,10,15,6.0,193.0,2.75,15.0,197.5,150.2,117.56
2016,4,12,10,30,0.0,143.0,2.8,15.0,143.0,110.24,85.16
2016,4,12,10,45,7.0,208.0,2.9,15.0,214.0,164.24,128.81
2016,4,12,11,0,14.0,273.0,3.0,15.0,285.0,219.85,173.07
2016,4,12,11,15,13.5,268.5,3.05,15.0,280.0,218.0,171.43
2016,4,12,11,30,13.0,264.0,3.1,15.0,275.0,215.9,169.75
2016,4,12,11,45,10.0,230.0,3.2,15.0,239.0,188.06,147.59
2016,4,12,12,0,7.0,196.0,3.3,15.0,203.0,159.48,124.74
2016,4,12,12,15,8.0,208.5,3.3,15.0,216.0,171.17,134.2
2016,4,12,12,30,9.0,221.0,3.3,15.0,229.0,183.07,143.78
2016,4,12,12,45,8.5,220.0,3.35,15.0,228.0,182.67,143.49
2016,4,12,13,0,8.0,219.0,3.4,15.0,227.0,182.18,143.19
2016,4,12,13,15,11.5,249.0,3.4,15.0,259.5,211.7,166.99
2016,4,12,13,30,15.0,279.0,3.4,15.0,292.0,242.28,191.47
2016,4,12,13,45,14.5,271.0,3.45,15.0,283.5,236.19,186.81
2016,4,12,14,0,14.0,263.0,3.5,15.0,275.0,229.97,182.16
2016,4,12,14,15,10.0,234.5,3.55,15.0,243.0,201.79,159.82
2016,4,12,14,30,6.0,206.0,3.6,15.0,211.0,173.44,137.19
2016,4,12,14,45,4.0,193.5,3.65,15.0,197.0,161.2,127.52
2016,4,12,15,0,2.0,181.0,3.7,15.0,183.0,148.92,117.75
2016,4,12,15,15,28.5,216.0,3.7,14.5,234.0,226.61,182.7
2016,4,12,15,30,55.0,251.0,3.7,14.0,285.0,293.34,238.14
2016,4,12,15,45,197.5,225.5,3.7,14.0,330.0,422.55,346.8
2016,4,12,16,0,340.0,200.0,3.7,14.0,375.0,543.42,445.91
2016,4,12,16,15,377.0,171.0,3.6,13.5,346.5,556.92,458.56
2016,4,12,16,30,414.0,142.0,3.5,13.0,318.0,544.67,451.97
2016,4,12,16,45,355.0,136.5,3.45,13.0,273.0,476.45,397.56
2016,4,12,17,0,296.0,131.0,3.4,13.0,228.0,394.78,331.44
2016,4,12,17,15,255.0,112.0,3.15,12.5,185.0,332.55,280.1
2016,4,12,17,30,214.0,93.0,2.9,12.0,142.0,273.15,229.46
2016,4,12,17,45,160.0,71.5,2.65,12.0,103.0,204.93,169.6
2016,4,12,18,0,106.0,50.0,2.4,12.0,64.0,141.03,112.39
2016,4,12,18,15,53.0,29.0,2.35,11.5,36.0,69.91,43.58
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
