Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,43.0,13.5,1.75,10.5,16.5,10.62,0.0
2016,4,13,6,0,86.0,27.0,1.9,11.0,33.0,20.26,8.15
2016,4,13,6,15,187.0,45.5,2.1,11.5,73.5,33.87,23.79
2016,4,13,6,30,288.0,64.0,2.3,12.0,114.0,47.42,36.54
2016,4,13,6,45,387.5,73.5,2.55,12.5,165.0,54.77,43.48
2016,4,13,7,0,487.0,83.0,2.8,13.0,216.0,65.13,52.85
2016,4,13,7,15,540.5,92.0,2.8,13.0,268.5,71.25,58.32
2016,4,13,7,30,594.0,101.0,2.8,13.0,321.0,77.27,63.57
2016,4,13,7,45,638.0,106.0,2.85,13.5,374.5,80.18,65.83
2016,4,13,8,0,682.0,111.0,2.9,14.0,428.0,83.11,68.06
2016,4,13,8,15,710.0,116.0,2.9,14.5,478.5,85.68,69.94
2016,4,13,8,30,738.0,121.0,2.9,15.0,529.0,88.19,71.74
2016,4,13,8,45,757.5,126.0,2.9,15.5,575.5,126.36,79.15
2016,4,13,9,0,777.0,131.0,2.9,16.0,622.0,186.56,114.86
2016,4,13,9,15,792.5,134.5,2.85,16.0,664.0,252.45,166.43
2016,4,13,9,30,808.0,138.0,2.8,16.0,706.0,313.53,218.77
2016,4,13,9,45,834.5,132.5,2.8,16.5,745.5,372.7,270.25
2016,4,13,10,0,861.0,127.0,2.8,17.0,785.0,433.75,322.91
2016,4,13,10,15,869.0,129.0,2.8,17.0,814.0,493.2,374.07
2016,4,13,10,30,877.0,131.0,2.8,17.0,843.0,551.26,422.7
2016,4,13,10,45,880.0,133.5,2.85,17.0,864.5,605.92,467.51
2016,4,13,11,0,883.0,136.0,2.9,17.0,886.0,658.83,509.73
2016,4,13,11,15,886.5,137.0,2.9,17.0,900.0,708.99,548.61
2016,4,13,11,30,890.0,138.0,2.9,17.0,914.0,757.01,584.98
2016,4,13,11,45,891.0,138.0,2.95,17.5,920.0,800.03,616.11
2016,4,13,12,0,892.0,138.0,3.0,18.0,926.0,840.29,643.58
2016,4,13,12,15,891.5,138.0,3.05,18.0,924.5,876.37,668.66
2016,4,13,12,30,891.0,138.0,3.1,18.0,923.0,909.26,691.52
2016,4,13,12,45,887.0,138.5,3.15,18.0,912.5,936.13,710.27
2016,4,13,13,0,883.0,139.0,3.2,18.0,902.0,959.36,726.63
2016,4,13,13,15,878.5,138.0,3.2,18.0,884.5,977.01,738.95
2016,4,13,13,30,874.0,137.0,3.2,18.0,867.0,990.8,748.81
2016,4,13,13,45,861.5,139.0,3.25,18.0,840.5,1011.26,763.74
2016,4,13,14,0,849.0,141.0,3.3,18.0,814.0,1012.54,765.81
2016,4,13,14,15,839.5,138.5,3.3,17.5,782.0,1007.99,765.33
2016,4,13,14,30,830.0,136.0,3.3,17.0,750.0,999.45,762.31
2016,4,13,14,45,667.5,183.5,3.3,17.0,661.0,898.1,693.68
2016,4,13,15,0,505.0,231.0,3.3,17.0,572.0,776.31,606.81
2016,4,13,15,15,327.0,251.5,3.2,16.5,466.5,598.97,475.71
2016,4,13,15,30,149.0,272.0,3.1,16.0,361.0,428.44,343.41
2016,4,13,15,45,425.0,197.5,3.05,16.0,423.5,647.0,519.67
2016,4,13,16,0,701.0,123.0,3.0,16.0,486.0,816.13,647.7
2016,4,13,16,15,669.5,117.0,2.9,15.5,435.0,762.24,609.48
2016,4,13,16,30,638.0,111.0,2.8,15.0,384.0,707.23,571.42
2016,4,13,16,45,594.0,103.5,2.7,14.5,331.0,639.7,522.74
2016,4,13,17,0,550.0,96.0,2.6,14.0,278.0,572.81,472.77
2016,4,13,17,15,489.0,86.0,2.3,13.5,226.5,486.65,404.32
2016,4,13,17,30,428.0,76.0,2.0,13.0,175.0,411.89,342.4
2016,4,13,17,45,329.0,63.0,1.7,12.5,127.5,313.83,259.11
2016,4,13,18,0,230.0,50.0,1.4,12.0,80.0,225.41,181.46
2016,4,13,18,15,126.5,30.5,1.4,11.5,45.5,122.1,82.61
2016,4,13,18,30,23.0,11.0,1.4,11.0,11.0,19.62,0.0
2016,4,13,18,45,11.5,5.5,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,69.5,15.0,1.65,10.5,20.0,11.8,0.0
2016,4,14,6,0,139.0,30.0,1.8,11.0,40.0,22.56,10.8
2016,4,14,6,15,256.5,45.0,2.0,11.0,83.0,33.91,23.99
2016,4,14,6,30,374.0,60.0,2.2,11.0,126.0,45.33,34.89
2016,4,14,6,45,450.0,71.5,2.4,11.5,177.5,56.96,45.65
2016,4,14,7,0,526.0,83.0,2.6,12.0,229.0,65.47,53.37
2016,4,14,7,15,606.5,75.5,2.7,12.0,277.5,59.86,48.36
2016,4,14,7,30,687.0,68.0,2.8,12.0,326.0,59.8,48.22
2016,4,14,7,45,536.0,118.0,2.9,12.5,337.5,86.66,71.84
2016,4,14,8,0,385.0,168.0,3.0,13.0,349.0,111.41,93.17
2016,4,14,8,15,382.5,190.5,3.05,13.0,387.0,127.55,106.88
2016,4,14,8,30,380.0,213.0,3.1,13.0,425.0,139.35,116.73
2016,4,14,8,45,427.0,219.5,3.15,13.5,476.0,160.94,117.09
2016,4,14,9,0,474.0,226.0,3.2,14.0,527.0,206.08,144.48
2016,4,14,9,15,643.0,184.5,3.25,14.0,622.0,251.36,173.22
2016,4,14,9,30,812.0,143.0,3.3,14.0,717.0,318.02,224.1
2016,4,14,9,45,834.5,139.5,3.4,14.5,755.5,377.61,276.63
2016,4,14,10,0,857.0,136.0,3.5,15.0,794.0,438.7,330.07
2016,4,14,10,15,864.5,138.0,3.55,15.0,822.5,498.49,382.19
2016,4,14,10,30,872.0,140.0,3.6,15.0,851.0,557.54,432.32
2016,4,14,10,45,656.5,243.0,3.7,15.5,786.5,570.86,444.88
2016,4,14,11,0,441.0,346.0,3.8,16.0,722.0,558.87,435.74
2016,4,14,11,15,654.5,251.5,3.85,16.0,819.5,658.53,514.33
2016,4,14,11,30,868.0,157.0,3.9,16.0,917.0,765.04,596.89
2016,4,14,11,45,851.5,168.5,3.95,16.0,919.0,805.4,626.9
2016,4,14,12,0,835.0,180.0,4.0,16.0,921.0,841.79,653.91
2016,4,14,12,15,666.5,263.0,4.1,16.0,853.5,818.93,634.99
2016,4,14,12,30,498.0,346.0,4.2,16.0,786.0,773.36,599.52
2016,4,14,12,45,690.5,245.0,4.35,16.0,847.5,880.99,683.36
2016,4,14,13,0,883.0,144.0,4.5,16.0,909.0,962.47,743.37
2016,4,14,13,15,878.5,143.0,4.55,16.0,891.5,980.15,756.11
2016,4,14,13,30,874.0,142.0,4.6,16.0,874.0,1009.41,777.51
2016,4,14,13,45,856.0,147.0,4.65,16.0,846.5,1012.53,780.77
2016,4,14,14,0,838.0,152.0,4.7,16.0,819.0,1011.36,781.39
2016,4,14,14,15,828.0,149.5,4.7,16.0,786.5,1006.33,779.05
2016,4,14,14,30,818.0,147.0,4.7,16.0,754.0,997.31,774.1
2016,4,14,14,45,801.0,146.0,4.7,16.0,714.5,979.04,762.79
2016,4,14,15,0,784.0,145.0,4.7,16.0,675.0,965.74,755.16
2016,4,14,15,15,765.5,140.5,4.65,15.5,631.0,935.41,736.44
2016,4,14,15,30,747.0,136.0,4.6,15.0,587.0,902.0,715.48
2016,4,14,15,45,734.0,127.0,4.6,15.0,540.0,865.74,691.27
2016,4,14,16,0,721.0,118.0,4.6,15.0,493.0,826.69,664.76
2016,4,14,16,15,689.0,112.5,4.5,14.5,441.5,772.49,627.1
2016,4,14,16,30,657.0,107.0,4.4,14.0,390.0,717.18,587.87
2016,4,14,16,45,618.5,99.0,4.3,14.0,337.5,653.11,539.77
2016,4,14,17,0,580.0,91.0,4.2,14.0,285.0,589.33,490.64
2016,4,14,17,15,519.0,82.0,3.9,13.5,232.5,508.8,425.97
2016,4,14,17,30,458.0,73.0,3.6,13.0,180.0,431.4,361.44
2016,4,14,17,45,366.5,60.5,3.35,12.5,132.5,333.07,277.36
2016,4,14,18,0,275.0,48.0,3.1,12.0,85.0,247.77,201.48
2016,4,14,18,15,156.0,30.5,2.95,11.5,49.5,150.7,105.97
2016,4,14,18,30,37.0,13.0,2.8,11.0,14.0,27.78,0.0
2016,4,14,18,45,18.5,6.5,2.65,11.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,15,5,45,110.0,14.0,1.6,8.5,22.5,11.02,0.0
2016,4,15,6,0,220.0,28.0,1.7,9.0,45.0,21.42,10.86
2016,4,15,6,15,337.0,40.5,2.05,9.5,90.0,33.0,23.46
2016,4,15,6,30,454.0,53.0,2.4,10.0,135.0,43.15,33.13
2016,4,15,6,45,527.0,62.0,2.8,10.5,187.5,50.14,39.72
2016,4,15,7,0,600.0,71.0,3.2,11.0,240.0,57.1,46.07
2016,4,15,7,15,649.0,77.5,3.4,11.5,294.5,61.86,50.25
2016,4,15,7,30,698.0,84.0,3.6,12.0,349.0,66.59,54.27
2016,4,15,7,45,728.0,90.5,3.8,12.5,402.5,70.91,57.85
2016,4,15,8,0,758.0,97.0,4.0,13.0,456.0,75.1,61.24
2016,4,15,8,15,783.5,101.5,4.0,13.5,507.5,84.18,68.88
2016,4,15,8,30,809.0,106.0,4.0,14.0,559.0,86.91,70.89
2016,4,15,8,45,824.5,111.0,4.0,14.5,606.0,127.86,78.73
2016,4,15,9,0,840.0,116.0,4.0,15.0,653.0,190.74,116.1
2016,4,15,9,15,854.5,118.5,3.95,15.0,695.5,253.26,165.38
2016,4,15,9,30,869.0,121.0,3.9,15.0,738.0,316.93,220.71
2016,4,15,9,45,884.0,121.0,3.9,15.5,775.5,379.79,276.39
2016,4,15,10,0,899.0,121.0,3.9,16.0,813.0,444.32,332.86
2016,4,15,10,15,906.5,123.0,3.9,16.0,843.0,504.86,385.7
2016,4,15,10,30,914.0,125.0,3.9,16.0,873.0,564.51,436.38
2016,4,15,10,45,921.5,124.5,3.95,16.5,896.0,621.15,482.54
2016,4,15,11,0,929.0,124.0,4.0,17.0,919.0,676.33,526.14
2016,4,15,11,15,932.0,125.0,4.05,17.0,933.0,728.04,566.9
2016,4,15,11,30,935.0,126.0,4.1,17.0,947.0,777.44,605.02
2016,4,15,11,45,939.0,124.0,4.2,17.5,954.0,822.59,638.39
2016,4,15,12,0,943.0,122.0,4.3,18.0,961.0,865.0,667.39
2016,4,15,12,15,942.0,122.0,4.35,18.0,958.5,902.07,693.5
2016,4,15,12,30,941.0,122.0,4.4,18.0,956.0,935.74,717.29
2016,4,15,12,45,943.0,119.0,4.45,18.5,946.5,965.76,737.14
2016,4,15,13,0,945.0,116.0,4.5,19.0,937.0,992.12,754.46
2016,4,15,13,15,940.0,115.0,4.55,19.0,918.0,1010.02,767.54
2016,4,15,13,30,935.0,114.0,4.6,19.0,899.0,1023.82,778.01
2016,4,15,13,45,931.0,111.0,4.65,19.0,873.5,1032.43,785.12
2016,4,15,14,0,927.0,108.0,4.7,19.0,848.0,1036.83,789.55
2016,4,15,14,15,917.5,106.0,4.7,19.0,814.5,1032.68,787.85
2016,4,15,14,30,908.0,104.0,4.7,19.0,781.0,1024.39,783.53
2016,4,15,14,45,895.0,102.5,4.7,19.0,740.5,1009.2,774.6
2016,4,15,15,0,882.0,101.0,4.7,19.0,700.0,990.21,763.18
2016,4,15,15,15,866.5,98.0,4.55,18.5,655.0,963.49,746.63
2016,4,15,15,30,851.0,95.0,4.4,18.0,610.0,945.08,735.99
2016,4,15,15,45,828.5,92.5,4.25,18.0,560.5,905.41,709.06
2016,4,15,16,0,806.0,90.0,4.1,18.0,511.0,863.13,680.35
2016,4,15,16,15,778.5,86.0,3.8,17.5,458.5,812.4,645.68
2016,4,15,16,30,751.0,82.0,3.5,17.0,406.0,760.04,609.2
2016,4,15,16,45,714.0,76.5,3.25,17.0,352.5,701.71,566.53
2016,4,15,17,0,677.0,71.0,3.0,17.0,299.0,638.98,519.47
2016,4,15,17,15,622.0,64.5,2.75,16.0,245.5,562.46,462.0
2016,4,15,17,30,567.0,58.0,2.5,15.0,192.0,488.62,403.05
2016,4,15,17,45,485.5,48.5,2.25,14.5,143.0,397.72,326.59
2016,4,15,18,0,404.0,39.0,2.0,14.0,94.0,313.72,252.66
2016,4,15,18,15,264.5,26.0,1.9,13.5,55.5,203.64,146.16
2016,4,15,18,30,125.0,13.0,1.8,13.0,17.0,69.25,0.0
2016,4,15,18,45,62.5,6.5,1.7,12.5,8.5,5.11,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,14.0,1.25,10.5,24.5,11.02,0.0
2016,4,16,6,0,248.0,28.0,1.3,11.0,49.0,22.88,12.47
2016,4,16,6,15,356.5,40.5,1.4,11.5,94.0,33.04,23.39
2016,4,16,6,30,465.0,53.0,1.5,12.0,139.0,43.17,32.94
2016,4,16,6,45,533.5,61.5,1.6,12.5,191.0,49.75,39.09
2016,4,16,7,0,602.0,70.0,1.7,13.0,243.0,56.31,45.01
2016,4,16,7,15,649.0,76.5,1.7,13.5,297.0,61.08,49.16
2016,4,16,7,30,696.0,83.0,1.7,14.0,351.0,65.8,53.13
2016,4,16,7,45,729.0,88.5,1.7,15.0,404.0,69.51,56.02
2016,4,16,8,0,762.0,94.0,1.7,16.0,457.0,79.18,64.03
2016,4,16,8,15,786.5,98.0,1.75,16.5,508.5,81.71,65.86
2016,4,16,8,30,811.0,102.0,1.8,17.0,560.0,84.16,67.61
2016,4,16,8,45,829.0,105.5,1.85,17.5,607.0,124.54,74.73
2016,4,16,9,0,847.0,109.0,1.9,18.0,654.0,186.85,110.9
2016,4,16,9,15,861.0,111.5,1.95,18.5,696.0,249.54,159.12
2016,4,16,9,30,875.0,114.0,2.0,19.0,738.0,313.29,212.92
2016,4,16,9,45,887.0,115.5,2.1,19.5,775.0,379.1,269.54
2016,4,16,10,0,899.0,117.0,2.2,20.0,812.0,441.22,322.74
2016,4,16,10,15,906.5,118.5,2.25,20.5,841.5,501.22,372.97
2016,4,16,10,30,914.0,120.0,2.3,21.0,871.0,560.31,420.85
2016,4,16,10,45,919.5,121.0,2.35,21.5,893.0,616.77,465.17
2016,4,16,11,0,925.0,122.0,2.4,22.0,915.0,671.62,506.82
2016,4,16,11,15,927.5,122.5,2.45,22.0,929.0,722.25,545.26
2016,4,16,11,30,930.0,123.0,2.5,22.0,943.0,770.53,581.1
2016,4,16,11,45,934.5,121.0,2.55,22.0,950.0,815.67,614.09
2016,4,16,12,0,939.0,119.0,2.6,22.0,957.0,858.13,642.94
2016,4,16,12,15,938.5,119.0,2.6,22.0,954.5,895.31,667.69
2016,4,16,12,30,938.0,119.0,2.6,22.0,952.0,929.13,690.12
2016,4,16,12,45,937.5,117.0,2.65,22.5,942.5,957.6,708.04
2016,4,16,13,0,937.0,115.0,2.7,23.0,933.0,982.34,723.52
2016,4,16,13,15,932.5,114.5,2.65,23.0,914.5,1000.93,735.51
2016,4,16,13,30,928.0,114.0,2.6,23.0,896.0,1015.5,745.01
2016,4,16,13,45,921.5,113.0,2.6,23.0,870.0,1023.55,750.91
2016,4,16,14,0,915.0,112.0,2.6,23.0,844.0,1027.48,754.35
2016,4,16,14,15,906.0,110.0,2.55,23.0,811.0,1023.79,752.53
2016,4,16,14,30,897.0,108.0,2.5,23.0,778.0,1016.03,748.28
2016,4,16,14,45,886.0,105.5,2.45,23.0,739.0,1001.78,739.97
2016,4,16,15,0,875.0,103.0,2.4,23.0,700.0,983.71,729.33
2016,4,16,15,15,860.0,100.5,2.3,22.5,655.5,970.39,722.84
2016,4,16,15,30,845.0,98.0,2.2,22.0,611.0,941.0,705.63
2016,4,16,15,45,826.5,94.0,2.1,22.0,562.5,903.38,681.61
2016,4,16,16,0,808.0,90.0,2.0,22.0,514.0,862.99,655.58
2016,4,16,16,15,781.5,86.0,1.8,21.5,462.0,813.12,622.95
2016,4,16,16,30,755.0,82.0,1.6,21.0,410.0,761.56,588.58
2016,4,16,16,45,717.0,77.0,1.45,20.5,356.0,702.89,548.76
2016,4,16,17,0,679.0,72.0,1.3,20.0,302.0,639.99,504.65
2016,4,16,17,15,625.5,65.5,1.25,19.0,249.0,564.56,451.16
2016,4,16,17,30,572.0,59.0,1.2,18.0,196.0,491.66,395.73
2016,4,16,17,45,477.0,50.5,1.15,17.5,145.5,393.3,316.36
2016,4,16,18,0,382.0,42.0,1.1,17.0,95.0,302.89,239.93
2016,4,16,18,15,252.5,28.0,1.1,16.5,57.0,198.46,142.56
2016,4,16,18,30,123.0,14.0,1.1,16.0,19.0,90.75,0.0
2016,4,16,18,45,61.5,7.0,1.1,15.5,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,113.5,15.0,0.8,13.5,25.0,11.47,0.0
2016,4,17,6,0,227.0,30.0,0.8,14.0,50.0,22.93,12.77
2016,4,17,6,15,329.5,43.5,0.85,14.5,94.5,35.28,25.11
2016,4,17,6,30,432.0,57.0,0.9,15.0,139.0,46.04,35.11
2016,4,17,6,45,495.5,67.5,0.95,16.0,189.5,53.95,42.27
2016,4,17,7,0,559.0,78.0,1.0,17.0,240.0,61.74,49.05
2016,4,17,7,15,606.0,85.0,1.0,17.0,293.0,66.57,53.26
2016,4,17,7,30,653.0,92.0,1.0,17.0,346.0,71.35,57.31
2016,4,17,7,45,685.5,98.5,1.05,17.5,398.5,75.44,60.57
2016,4,17,8,0,718.0,105.0,1.1,18.0,451.0,79.4,63.66
2016,4,17,8,15,743.5,109.5,1.15,18.5,501.5,81.8,65.36
2016,4,17,8,30,769.0,114.0,1.2,19.0,552.0,84.11,66.98
2016,4,17,8,45,787.0,118.5,1.3,20.0,598.0,130.58,79.81
2016,4,17,9,0,805.0,123.0,1.4,21.0,644.0,190.92,114.32
2016,4,17,9,15,820.0,126.0,1.45,21.5,686.0,251.55,160.1
2016,4,17,9,30,835.0,129.0,1.5,22.0,728.0,313.45,211.25
2016,4,17,9,45,852.5,128.0,1.6,22.5,765.5,374.21,262.67
2016,4,17,10,0,870.0,127.0,1.7,23.0,803.0,435.86,314.29
2016,4,17,10,15,877.5,128.5,1.75,23.5,832.0,495.03,362.81
2016,4,17,10,30,885.0,130.0,1.8,24.0,861.0,552.53,408.51
2016,4,17,10,45,894.0,129.5,1.85,24.5,883.5,608.3,451.41
2016,4,17,11,0,903.0,129.0,1.9,25.0,906.0,662.84,492.02
2016,4,17,11,15,906.0,129.5,1.9,25.0,920.0,712.73,528.82
2016,4,17,11,30,909.0,130.0,1.9,25.0,934.0,760.38,563.11
2016,4,17,11,45,912.0,129.5,1.9,25.5,940.5,804.77,593.24
2016,4,17,12,0,915.0,129.0,1.9,26.0,947.0,846.5,619.6
2016,4,17,12,15,914.5,128.5,1.85,26.0,945.0,882.47,642.29
2016,4,17,12,30,914.0,128.0,1.8,26.0,943.0,915.16,662.7
2016,4,17,12,45,912.5,127.0,1.75,26.0,933.0,943.07,679.94
2016,4,17,13,0,911.0,126.0,1.7,26.0,923.0,967.35,694.83
2016,4,17,13,15,907.0,125.0,1.6,26.0,905.0,985.52,705.19
2016,4,17,13,30,903.0,124.0,1.5,26.0,887.0,999.77,713.1
2016,4,17,13,45,898.5,121.5,1.4,26.5,862.0,1008.08,715.93
2016,4,17,14,0,894.0,119.0,1.3,27.0,837.0,1012.34,716.34
2016,4,17,14,15,885.0,117.0,1.25,26.5,804.5,1008.64,715.63
2016,4,17,14,30,876.0,115.0,1.2,26.0,772.0,1000.96,712.67
2016,4,17,14,45,869.0,110.5,1.15,26.0,734.0,988.65,705.61
2016,4,17,15,0,862.0,106.0,1.1,26.0,696.0,972.47,696.31
2016,4,17,15,15,846.5,103.0,1.1,26.0,652.0,958.38,689.33
2016,4,17,15,30,831.0,100.0,1.1,26.0,608.0,928.14,672.14
2016,4,17,15,45,815.5,95.0,1.1,26.0,560.0,892.42,651.48
2016,4,17,16,0,800.0,90.0,1.1,26.0,512.0,853.83,628.75
2016,4,17,16,15,773.5,86.0,1.1,25.0,460.5,804.22,600.64
2016,4,17,16,30,747.0,82.0,1.1,24.0,409.0,752.97,570.55
2016,4,17,16,45,712.0,76.5,1.1,23.5,356.0,691.87,531.33
2016,4,17,17,0,677.0,71.0,1.1,23.0,303.0,635.36,493.91
2016,4,17,17,15,625.0,64.5,1.1,22.0,250.0,561.24,442.58
2016,4,17,17,30,573.0,58.0,1.1,21.0,197.0,489.57,389.22
2016,4,17,17,45,491.5,49.0,1.1,20.0,147.5,399.35,318.09
2016,4,17,18,0,410.0,40.0,1.1,19.0,98.0,315.95,248.62
2016,4,17,18,15,281.0,27.0,1.1,18.5,59.0,211.41,152.95
2016,4,17,18,30,152.0,14.0,1.1,18.0,20.0,104.69,0.0
2016,4,17,18,45,76.0,7.0,1.15,17.5,10.0,37.02,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,137.5,15.5,0.65,15.5,28.0,12.54,0.0
2016,4,18,6,0,275.0,31.0,0.6,16.0,56.0,25.39,14.97
2016,4,18,6,15,379.5,42.5,0.6,16.5,102.0,34.69,24.47
2016,4,18,6,30,484.0,54.0,0.6,17.0,148.0,44.0,33.08
2016,4,18,6,45,553.5,62.0,0.65,17.5,201.0,50.23,38.77
2016,4,18,7,0,623.0,70.0,0.7,18.0,254.0,56.47,44.26
2016,4,18,7,15,668.5,76.0,0.7,18.0,308.0,60.9,48.1
2016,4,18,7,30,714.0,82.0,0.7,18.0,362.0,65.3,51.81
2016,4,18,7,45,745.5,87.0,0.7,18.5,416.0,74.37,59.38
2016,4,18,8,0,777.0,92.0,0.7,19.0,470.0,77.92,62.08
2016,4,18,8,15,800.5,96.0,0.8,19.5,521.0,80.49,63.94
2016,4,18,8,30,824.0,100.0,0.9,20.0,572.0,82.97,65.71
2016,4,18,8,45,841.5,103.5,1.0,21.0,619.0,124.22,72.79
2016,4,18,9,0,859.0,107.0,1.1,22.0,666.0,187.09,108.46
2016,4,18,9,15,872.0,109.5,1.2,22.5,707.5,250.14,156.0
2016,4,18,9,30,885.0,112.0,1.3,23.0,749.0,318.13,211.9
2016,4,18,9,45,898.5,111.5,1.45,23.5,786.0,379.61,264.07
2016,4,18,10,0,912.0,111.0,1.6,24.0,823.0,441.3,315.95
2016,4,18,10,15,918.5,112.5,1.65,24.0,851.5,501.3,365.77
2016,4,18,10,30,925.0,114.0,1.7,24.0,880.0,560.26,413.31
2016,4,18,10,45,929.5,115.0,1.75,24.5,901.5,616.44,456.52
2016,4,18,11,0,934.0,116.0,1.8,25.0,923.0,670.87,497.0
2016,4,18,11,15,936.5,116.5,1.8,25.0,936.5,721.63,534.33
2016,4,18,11,30,939.0,117.0,1.8,25.0,950.0,770.01,569.01
2016,4,18,11,45,939.0,117.5,1.8,25.5,955.5,813.95,598.67
2016,4,18,12,0,939.0,118.0,1.8,26.0,961.0,854.91,624.0
2016,4,18,12,15,938.0,118.0,1.75,26.0,958.5,891.47,646.92
2016,4,18,12,30,937.0,118.0,1.7,26.0,956.0,924.66,667.48
2016,4,18,12,45,930.5,120.0,1.65,26.5,944.0,951.26,682.38
2016,4,18,13,0,924.0,122.0,1.6,27.0,932.0,974.0,694.79
2016,4,18,13,15,919.0,121.0,1.55,26.5,913.5,991.37,706.59
2016,4,18,13,30,914.0,120.0,1.5,26.0,895.0,1004.73,716.03
2016,4,18,13,45,903.0,121.0,1.45,26.0,867.5,1010.24,719.31
2016,4,18,14,0,892.0,122.0,1.4,26.0,840.0,1011.66,720.26
2016,4,18,14,15,882.5,120.0,1.4,26.0,807.5,1007.48,718.71
2016,4,18,14,30,873.0,118.0,1.4,26.0,775.0,999.32,714.89
2016,4,18,14,45,852.5,119.5,1.4,26.0,734.0,994.0,713.03
2016,4,18,15,0,832.0,121.0,1.4,26.0,693.0,971.15,700.22
2016,4,18,15,15,815.5,118.0,1.35,26.0,649.0,943.73,683.96
2016,4,18,15,30,799.0,115.0,1.3,26.0,605.0,913.04,665.62
2016,4,18,15,45,767.5,114.5,1.3,26.0,554.5,874.38,642.73
2016,4,18,16,0,736.0,114.0,1.3,26.0,504.0,827.98,614.47
2016,4,18,16,15,706.0,108.5,1.3,25.0,452.5,775.37,583.79
2016,4,18,16,30,676.0,103.0,1.3,24.0,401.0,721.54,551.26
2016,4,18,16,45,630.0,97.5,1.35,23.5,347.5,654.03,507.13
2016,4,18,17,0,584.0,92.0,1.4,23.0,294.0,587.26,461.69
2016,4,18,17,15,527.5,83.0,1.3,21.5,242.0,510.44,406.26
2016,4,18,17,30,471.0,74.0,1.2,20.0,190.0,436.45,350.16
2016,4,18,17,45,385.5,62.0,1.2,19.0,141.5,341.61,274.56
2016,4,18,18,0,300.0,50.0,1.2,18.0,93.0,259.94,206.08
2016,4,18,18,15,150.0,34.5,1.2,17.5,56.0,148.89,108.48
2016,4,18,18,30,0.0,19.0,1.2,17.0,19.0,16.88,0.0
2016,4,18,18,45,0.0,9.5,1.2,16.5,9.5,7.47,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,114.0,17.0,0.55,14.5,28.0,12.97,0.0
2016,4,19,6,0,228.0,34.0,0.5,15.0,56.0,25.85,15.73
2016,4,19,6,15,327.5,47.0,0.5,15.5,100.5,35.83,25.63
2016,4,19,6,30,427.0,60.0,0.5,16.0,145.0,48.24,36.99
2016,4,19,6,45,505.5,68.0,0.55,16.5,197.5,54.29,42.52
2016,4,19,7,0,584.0,76.0,0.6,17.0,250.0,60.39,47.88
2016,4,19,7,15,630.5,82.5,0.55,17.5,303.5,64.96,51.74
2016,4,19,7,30,677.0,89.0,0.5,18.0,357.0,69.49,55.43
2016,4,19,7,45,716.5,92.0,0.5,18.5,411.0,71.46,56.83
2016,4,19,8,0,756.0,95.0,0.5,19.0,465.0,79.56,63.46
2016,4,19,8,15,780.0,99.0,0.4,19.5,515.5,82.03,65.18
2016,4,19,8,30,804.0,103.0,0.3,20.0,566.0,84.42,66.82
2016,4,19,8,45,820.0,107.0,0.25,20.5,612.0,125.15,73.94
2016,4,19,9,0,836.0,111.0,0.2,21.0,658.0,186.72,108.77
2016,4,19,9,15,849.5,114.0,0.3,21.5,700.0,248.72,155.02
2016,4,19,9,30,863.0,117.0,0.4,22.0,742.0,311.72,206.46
2016,4,19,9,45,864.5,124.0,0.55,23.0,775.5,374.52,258.78
2016,4,19,10,0,866.0,131.0,0.7,24.0,809.0,436.47,309.55
2016,4,19,10,15,873.5,133.0,0.8,24.0,838.0,495.41,357.67
2016,4,19,10,30,881.0,135.0,0.9,24.0,867.0,552.89,403.45
2016,4,19,10,45,878.0,141.5,1.0,24.5,886.5,606.72,444.46
2016,4,19,11,0,875.0,148.0,1.1,25.0,906.0,664.38,486.55
2016,4,19,11,15,877.5,149.0,1.2,25.0,919.5,706.94,518.55
2016,4,19,11,30,880.0,150.0,1.3,25.0,933.0,753.43,552.43
2016,4,19,11,45,703.0,250.0,1.4,25.0,878.0,763.1,557.41
2016,4,19,12,0,526.0,350.0,1.5,25.0,823.0,741.26,541.06
2016,4,19,12,15,417.0,389.0,1.55,25.0,764.0,711.73,520.43
2016,4,19,12,30,308.0,428.0,1.6,25.0,705.0,663.59,486.7
2016,4,19,12,45,370.0,396.0,1.65,25.0,725.0,706.4,518.73
2016,4,19,13,0,432.0,364.0,1.7,25.0,745.0,765.84,560.66
2016,4,19,13,15,357.0,385.0,1.75,25.0,695.5,715.08,525.49
2016,4,19,13,30,282.0,406.0,1.8,25.0,646.0,676.75,498.8
2016,4,19,13,45,289.0,391.5,1.9,25.0,631.0,679.14,502.43
2016,4,19,14,0,296.0,377.0,2.0,25.0,616.0,679.68,504.51
2016,4,19,14,15,178.0,356.0,2.0,24.5,498.5,526.14,396.13
2016,4,19,14,30,60.0,335.0,2.0,24.0,381.0,369.87,281.21
2016,4,19,14,45,86.5,327.5,2.05,23.5,389.5,391.92,300.57
2016,4,19,15,0,113.0,320.0,2.1,23.0,398.0,413.54,318.86
2016,4,19,15,15,94.5,294.5,2.15,22.5,357.0,371.23,288.09
2016,4,19,15,30,76.0,269.0,2.2,22.0,316.0,328.71,256.86
2016,4,19,15,45,167.0,246.5,2.3,21.5,338.5,411.63,324.76
2016,4,19,16,0,258.0,224.0,2.4,21.0,361.0,488.61,386.84
2016,4,19,16,15,137.0,191.5,2.45,20.5,263.5,321.66,257.45
2016,4,19,16,30,16.0,159.0,2.5,20.0,166.0,149.41,117.96
2016,4,19,16,45,291.0,128.0,2.6,19.5,230.0,386.16,316.63
2016,4,19,17,0,566.0,97.0,2.7,19.0,294.0,577.27,469.05
2016,4,19,17,15,510.5,87.0,2.6,18.0,242.5,500.87,409.32
2016,4,19,17,30,455.0,77.0,2.5,17.0,191.0,422.8,347.52
2016,4,19,17,45,390.5,63.0,2.45,16.5,144.0,344.71,282.36
2016,4,19,18,0,326.0,49.0,2.4,16.0,97.0,272.25,219.29
2016,4,19,18,15,209.5,33.0,2.15,15.5,59.0,176.38,132.06
2016,4,19,18,30,93.0,17.0,1.9,15.0,21.0,78.58,0.0
2016,4,19,18,45,46.5,8.5,1.7,15.0,10.5,25.76,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,147.5,16.5,0.95,12.5,31.5,13.32,0.0
2016,4,20,6,0,295.0,33.0,0.9,13.0,63.0,27.02,17.08
2016,4,20,6,15,396.0,44.0,1.0,13.5,109.5,35.9,25.95
2016,4,20,6,30,497.0,55.0,1.1,14.0,156.0,44.79,34.25
2016,4,20,6,45,569.0,62.0,1.25,15.0,209.5,50.3,39.25
2016,4,20,7,0,641.0,69.0,1.4,16.0,263.0,55.88,44.09
2016,4,20,7,15,684.0,74.5,1.35,16.5,317.0,59.98,47.57
2016,4,20,7,30,727.0,80.0,1.3,17.0,371.0,64.06,50.92
2016,4,20,7,45,759.5,84.0,1.3,17.5,424.5,72.33,57.84
2016,4,20,8,0,792.0,88.0,1.3,18.0,478.0,75.27,60.05
2016,4,20,8,15,814.0,91.5,1.35,18.5,528.5,77.58,61.7
2016,4,20,8,30,836.0,95.0,1.4,19.0,579.0,79.81,63.28
2016,4,20,8,45,851.5,98.0,1.5,19.5,625.0,121.35,70.57
2016,4,20,9,0,867.0,101.0,1.6,20.0,671.0,190.53,111.88
2016,4,20,9,15,879.0,103.5,1.65,20.0,712.0,252.61,159.47
2016,4,20,9,30,891.0,106.0,1.7,20.0,753.0,315.32,212.5
2016,4,20,9,45,901.5,106.5,1.8,20.5,789.0,376.55,265.38
2016,4,20,10,0,912.0,107.0,1.9,21.0,825.0,437.67,317.61
2016,4,20,10,15,918.5,109.0,1.95,21.0,853.5,497.74,368.32
2016,4,20,10,30,925.0,111.0,2.0,21.0,882.0,556.79,416.75
2016,4,20,10,45,920.0,117.5,2.05,21.5,901.0,611.62,459.72
2016,4,20,11,0,915.0,124.0,2.1,22.0,920.0,663.85,499.29
2016,4,20,11,15,917.5,125.0,2.15,22.0,933.5,713.99,537.22
2016,4,20,11,30,920.0,126.0,2.2,22.0,947.0,761.83,572.6
2016,4,20,11,45,910.0,133.0,2.3,22.5,949.5,802.71,601.47
2016,4,20,12,0,900.0,140.0,2.4,23.0,952.0,840.06,626.53
2016,4,20,12,15,899.0,140.0,2.45,23.0,949.5,875.46,650.44
2016,4,20,12,30,898.0,140.0,2.5,23.0,947.0,907.63,672.15
2016,4,20,12,45,897.0,138.0,2.55,23.0,936.5,934.68,690.48
2016,4,20,13,0,896.0,136.0,2.6,23.0,926.0,958.14,706.53
2016,4,20,13,15,891.5,134.5,2.65,22.5,907.5,975.08,719.81
2016,4,20,13,30,887.0,133.0,2.7,22.0,889.0,988.13,730.75
2016,4,20,13,45,878.5,132.5,2.75,22.0,863.0,994.34,735.97
2016,4,20,14,0,870.0,132.0,2.8,22.0,837.0,996.57,738.78
2016,4,20,14,15,860.5,130.0,2.85,21.5,804.0,1007.09,748.71
2016,4,20,14,30,851.0,128.0,2.9,21.0,771.0,998.78,746.25
2016,4,20,14,45,836.5,126.0,2.95,21.0,732.0,981.69,736.75
2016,4,20,15,0,822.0,124.0,3.0,21.0,693.0,960.91,724.89
2016,4,20,15,15,805.0,120.5,3.0,20.5,648.5,932.59,708.89
2016,4,20,15,30,788.0,117.0,3.0,20.0,604.0,901.06,690.6
2016,4,20,15,45,767.0,113.0,3.0,20.0,556.0,862.33,665.79
2016,4,20,16,0,746.0,109.0,3.0,20.0,508.0,827.14,643.26
2016,4,20,16,15,717.5,104.0,2.9,19.5,456.5,776.27,609.7
2016,4,20,16,30,689.0,99.0,2.8,19.0,405.0,724.11,574.57
2016,4,20,16,45,652.5,92.0,2.7,18.5,352.5,662.3,531.32
2016,4,20,17,0,616.0,85.0,2.6,18.0,300.0,600.66,486.88
2016,4,20,17,15,561.5,77.0,2.3,17.0,248.0,525.57,429.65
2016,4,20,17,30,507.0,69.0,2.0,16.0,196.0,453.17,371.88
2016,4,20,17,45,429.5,58.0,1.7,15.5,148.0,366.58,299.72
2016,4,20,18,0,352.0,47.0,1.4,15.0,100.0,286.42,230.44
2016,4,20,18,15,176.0,35.0,1.3,14.5,61.5,160.84,121.07
2016,4,20,18,30,0.0,23.0,1.2,14.0,23.0,22.15,0.0
2016,4,20,18,45,0.0,11.5,1.1,14.0,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,21,5,45,59.0,19.5,0.3,14.5,25.5,14.82,0.0
2016,4,21,6,0,118.0,39.0,0.4,15.0,51.0,28.97,18.78
2016,4,21,6,15,180.0,58.0,0.5,15.0,89.0,42.62,31.72
2016,4,21,6,30,242.0,77.0,0.6,15.0,127.0,56.11,44.12
2016,4,21,6,45,283.5,95.5,0.75,15.5,170.5,68.89,55.57
2016,4,21,7,0,325.0,114.0,0.9,16.0,214.0,81.41,66.52
2016,4,21,7,15,379.0,121.5,1.0,16.0,259.0,85.22,69.76
2016,4,21,7,30,433.0,129.0,1.1,16.0,304.0,90.06,73.8
2016,4,21,7,45,306.0,171.0,1.25,16.5,303.0,115.31,95.23
2016,4,21,8,0,179.0,213.0,1.4,17.0,302.0,140.14,115.88
2016,4,21,8,15,269.0,222.0,1.5,17.0,371.0,141.75,116.83
2016,4,21,8,30,359.0,231.0,1.6,17.0,440.0,148.01,121.76
2016,4,21,8,45,319.0,261.5,1.75,17.5,458.5,181.79,134.18
2016,4,21,9,0,279.0,292.0,1.9,18.0,477.0,221.67,161.97
2016,4,21,9,15,180.5,313.0,2.0,18.0,435.5,245.43,184.24
2016,4,21,9,30,82.0,334.0,2.1,18.0,394.0,254.85,195.82
2016,4,21,9,45,228.0,338.0,2.25,18.5,516.0,313.04,236.98
2016,4,21,10,0,374.0,342.0,2.4,19.0,638.0,390.59,294.51
2016,4,21,10,15,399.0,343.5,2.45,19.0,669.0,432.66,328.23
2016,4,21,10,30,424.0,345.0,2.5,19.0,700.0,478.35,364.46
2016,4,21,10,45,406.5,363.5,2.55,19.0,710.5,514.19,392.74
2016,4,21,11,0,389.0,382.0,2.6,19.0,721.0,544.35,416.17
2016,4,21,11,15,438.0,369.5,2.65,19.0,757.0,600.03,458.38
2016,4,21,11,30,487.0,357.0,2.7,19.0,793.0,654.95,499.51
2016,4,21,11,45,501.5,348.0,2.75,19.0,799.0,689.05,525.0
2016,4,21,12,0,516.0,339.0,2.8,19.0,805.0,722.07,549.61
2016,4,21,12,15,336.5,397.0,2.85,19.0,701.0,639.15,487.76
2016,4,21,12,30,157.0,455.0,2.9,19.0,597.0,541.38,413.67
2016,4,21,12,45,78.5,277.5,3.0,19.5,348.5,321.08,249.11
2016,4,21,13,0,0.0,100.0,3.1,20.0,100.0,77.88,57.18
2016,4,21,13,15,2.0,137.0,3.2,20.0,139.0,109.38,82.72
2016,4,21,13,30,4.0,174.0,3.3,20.0,178.0,141.65,108.51
2016,4,21,13,45,3.5,170.5,3.4,20.0,173.5,138.55,106.13
2016,4,21,14,0,3.0,167.0,3.5,20.0,169.0,135.41,103.76
2016,4,21,14,15,12.5,224.0,3.55,20.0,233.5,193.79,150.59
2016,4,21,14,30,22.0,281.0,3.6,20.0,298.0,255.4,199.38
2016,4,21,14,45,11.0,182.5,3.65,20.0,191.0,157.5,122.17
2016,4,21,15,0,0.0,84.0,3.7,20.0,84.0,64.8,47.41
2016,4,21,15,15,176.0,168.5,3.7,19.5,277.5,353.77,285.01
2016,4,21,15,30,352.0,253.0,3.7,19.0,471.0,612.19,485.77
2016,4,21,15,45,567.5,172.0,3.7,19.0,491.5,738.63,584.73
2016,4,21,16,0,783.0,91.0,3.7,19.0,512.0,832.05,653.94
2016,4,21,16,15,391.5,81.0,3.6,18.5,291.5,463.33,378.0
2016,4,21,16,30,0.0,71.0,3.5,18.0,71.0,54.49,39.96
2016,4,21,16,45,0.0,62.0,3.4,18.0,62.0,47.51,34.47
2016,4,21,17,0,0.0,53.0,3.3,18.0,53.0,40.56,28.7
2016,4,21,17,15,0.0,43.5,3.0,17.0,43.5,33.23,22.65
2016,4,21,17,30,0.0,34.0,2.7,16.0,34.0,25.93,16.49
2016,4,21,17,45,0.0,26.0,2.4,15.5,26.0,19.79,11.18
2016,4,21,18,0,0.0,18.0,2.1,15.0,18.0,13.68,5.83
2016,4,21,18,15,0.0,11.0,1.95,14.5,11.0,8.34,1.03
2016,4,21,18,30,0.0,4.0,1.8,14.0,4.0,3.02,0.0
2016,4,21,18,45,0.0,2.0,1.7,14.0,2.0,1.57,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,8.0,2.9,13.5,8.0,6.06,0.0
2016,4,22,6,0,0.0,16.0,3.2,14.0,16.0,12.16,4.68
2016,4,22,6,15,0.0,27.5,3.3,14.0,27.5,20.96,12.83
2016,4,22,6,30,0.0,39.0,3.4,14.0,39.0,29.79,20.94
2016,4,22,6,45,0.0,52.0,3.5,14.5,52.0,39.8,29.99
2016,4,22,7,0,0.0,65.0,3.6,15.0,65.0,49.74,38.81
2016,4,22,7,15,0.0,78.5,3.65,15.0,78.5,59.72,47.61
2016,4,22,7,30,0.0,92.0,3.7,15.0,92.0,69.63,56.23
2016,4,22,7,45,0.0,74.0,3.75,15.0,74.0,56.82,44.75
2016,4,22,8,0,0.0,56.0,3.8,15.0,56.0,42.93,32.37
2016,4,22,8,15,0.0,40.5,3.9,15.0,40.5,31.02,21.77
2016,4,22,8,30,0.0,25.0,4.0,15.0,25.0,19.14,11.23
2016,4,22,8,45,0.0,68.5,4.1,15.0,68.5,52.69,38.62
2016,4,22,9,0,0.0,112.0,4.2,15.0,112.0,85.73,65.93
2016,4,22,9,15,35.5,221.0,4.45,15.0,247.5,165.32,129.38
2016,4,22,9,30,71.0,330.0,4.7,15.0,383.0,249.45,195.63
2016,4,22,9,45,35.5,233.0,4.95,15.5,259.5,183.34,143.6
2016,4,22,10,0,0.0,136.0,5.2,16.0,136.0,104.4,80.29
2016,4,22,10,15,5.5,191.0,5.3,16.0,196.0,148.36,115.85
2016,4,22,10,30,11.0,246.0,5.4,16.0,256.0,193.32,151.84
2016,4,22,10,45,51.5,334.5,5.5,16.0,380.0,286.48,225.92
2016,4,22,11,0,92.0,423.0,5.6,16.0,504.0,385.67,303.67
2016,4,22,11,15,74.0,415.5,5.6,16.0,481.5,378.29,297.69
2016,4,22,11,30,56.0,408.0,5.6,16.0,459.0,368.41,289.85
2016,4,22,11,45,55.0,410.0,5.65,16.0,460.5,376.84,296.51
2016,4,22,12,0,54.0,412.0,5.7,16.0,462.0,384.93,302.89
2016,4,22,12,15,44.5,394.5,5.65,15.5,435.5,368.63,290.65
2016,4,22,12,30,35.0,377.0,5.6,15.0,409.0,350.73,277.12
2016,4,22,12,45,252.0,366.0,5.6,15.0,590.0,571.12,453.84
2016,4,22,13,0,469.0,355.0,5.6,15.0,771.0,787.84,620.49
2016,4,22,13,15,480.5,342.5,5.45,14.5,761.0,804.12,633.15
2016,4,22,13,30,492.0,330.0,5.3,14.0,751.0,817.9,644.93
2016,4,22,13,45,526.0,306.5,5.2,14.0,745.0,840.21,662.72
2016,4,22,14,0,560.0,283.0,5.1,14.0,739.0,859.68,678.4
2016,4,22,14,15,469.0,303.5,4.9,14.0,675.5,797.66,630.6
2016,4,22,14,30,378.0,324.0,4.7,14.0,612.0,712.55,566.06
2016,4,22,14,45,590.0,228.5,4.55,14.0,652.0,844.4,670.17
2016,4,22,15,0,802.0,133.0,4.4,14.0,692.0,947.42,745.42
2016,4,22,15,15,505.5,206.5,4.4,14.0,551.0,733.25,587.7
2016,4,22,15,30,209.0,280.0,4.4,14.0,410.0,484.99,392.92
2016,4,22,15,45,295.5,241.5,4.45,14.0,409.5,542.32,442.43
2016,4,22,16,0,382.0,203.0,4.5,14.0,409.0,571.54,469.03
2016,4,22,16,15,546.0,150.0,4.4,14.0,412.5,666.33,546.93
2016,4,22,16,30,710.0,97.0,4.3,14.0,416.0,735.56,601.24
2016,4,22,16,45,679.5,89.5,4.2,14.0,364.5,677.36,557.39
2016,4,22,17,0,649.0,82.0,4.1,14.0,313.0,618.84,513.09
2016,4,22,17,15,595.0,75.5,3.7,13.5,260.0,544.8,454.58
2016,4,22,17,30,541.0,69.0,3.3,13.0,207.0,473.24,395.43
2016,4,22,17,45,449.0,60.5,2.9,12.5,157.0,378.95,315.45
2016,4,22,18,0,357.0,52.0,2.5,12.0,107.0,290.18,237.85
2016,4,22,18,15,231.0,37.0,2.25,11.5,67.5,189.91,147.61
2016,4,22,18,30,105.0,22.0,2.0,11.0,28.0,92.4,19.71
2016,4,22,18,45,52.5,11.0,1.8,11.0,14.0,29.85,0.0
2016,4,22,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
