Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,131.0,20.0,1.7,11.5,34.5,15.25,2.9
2016,4,23,6,0,262.0,40.0,1.9,12.0,69.0,30.35,20.47
2016,4,23,6,15,358.5,52.0,2.0,12.0,115.0,39.61,29.53
2016,4,23,6,30,455.0,64.0,2.1,12.0,161.0,51.35,40.46
2016,4,23,6,45,515.0,73.0,2.25,12.5,212.0,57.94,46.51
2016,4,23,7,0,575.0,82.0,2.4,13.0,263.0,64.46,52.28
2016,4,23,7,15,619.0,89.0,2.4,13.0,316.0,69.19,56.42
2016,4,23,7,30,663.0,96.0,2.4,13.0,369.0,73.84,60.39
2016,4,23,7,45,429.0,155.0,2.4,13.5,341.0,104.81,87.28
2016,4,23,8,0,195.0,214.0,2.4,14.0,313.0,141.17,118.29
2016,4,23,8,15,489.0,163.0,2.45,14.5,443.0,108.34,89.32
2016,4,23,8,30,783.0,112.0,2.5,15.0,573.0,89.57,72.7
2016,4,23,8,45,802.0,114.5,2.6,15.5,619.0,128.84,79.16
2016,4,23,9,0,821.0,117.0,2.7,16.0,665.0,188.37,114.03
2016,4,23,9,15,834.0,119.5,2.75,16.0,705.5,248.67,161.19
2016,4,23,9,30,847.0,122.0,2.8,16.0,746.0,309.91,213.95
2016,4,23,9,45,867.0,118.5,2.85,16.5,783.0,372.52,268.51
2016,4,23,10,0,887.0,115.0,2.9,17.0,820.0,432.33,320.55
2016,4,23,10,15,893.5,116.5,2.95,17.0,848.0,490.39,370.95
2016,4,23,10,30,900.0,118.0,3.0,17.0,876.0,547.44,419.18
2016,4,23,10,45,903.0,120.0,3.1,17.0,896.5,601.69,464.09
2016,4,23,11,0,906.0,122.0,3.2,17.0,917.0,654.14,506.41
2016,4,23,11,15,909.0,122.5,3.2,17.0,930.5,703.43,544.98
2016,4,23,11,30,912.0,123.0,3.2,17.0,944.0,750.47,580.96
2016,4,23,11,45,911.5,124.0,3.2,17.5,949.0,792.89,611.65
2016,4,23,12,0,911.0,125.0,3.2,18.0,954.0,832.43,638.44
2016,4,23,12,15,910.0,125.0,3.2,18.0,951.0,867.67,662.75
2016,4,23,12,30,909.0,125.0,3.2,18.0,948.0,899.66,684.74
2016,4,23,12,45,903.0,126.5,3.25,18.0,936.5,925.18,702.62
2016,4,23,13,0,897.0,128.0,3.3,18.0,925.0,946.98,718.06
2016,4,23,13,15,892.5,127.0,3.35,18.0,907.0,964.05,730.4
2016,4,23,13,30,888.0,126.0,3.4,18.0,889.0,977.26,740.26
2016,4,23,13,45,874.5,128.0,3.5,18.0,861.5,980.85,744.1
2016,4,23,14,0,861.0,130.0,3.6,18.0,834.0,980.45,745.45
2016,4,23,14,15,851.5,128.0,3.65,17.5,802.0,990.53,755.23
2016,4,23,14,30,842.0,126.0,3.7,17.0,770.0,982.11,752.4
2016,4,23,14,45,824.5,126.0,3.8,17.0,730.0,964.28,742.2
2016,4,23,15,0,807.0,126.0,3.9,17.0,690.0,942.86,729.59
2016,4,23,15,15,790.5,123.0,3.85,16.5,646.5,915.77,713.44
2016,4,23,15,30,774.0,120.0,3.8,16.0,603.0,885.52,694.99
2016,4,23,15,45,746.0,118.5,3.8,16.0,554.5,849.74,671.4
2016,4,23,16,0,718.0,117.0,3.8,16.0,506.0,805.97,641.75
2016,4,23,16,15,689.0,112.0,3.75,15.5,455.5,755.56,607.71
2016,4,23,16,30,660.0,107.0,3.7,15.0,405.0,703.96,572.02
2016,4,23,16,45,615.5,101.5,3.65,15.0,352.5,638.66,523.85
2016,4,23,17,0,571.0,96.0,3.6,15.0,300.0,574.05,474.42
2016,4,23,17,15,516.0,87.5,3.35,14.5,249.0,499.99,415.73
2016,4,23,17,30,461.0,79.0,3.1,14.0,198.0,423.63,353.29
2016,4,23,17,45,372.0,68.5,2.85,13.5,150.0,335.07,278.32
2016,4,23,18,0,283.0,58.0,2.6,13.0,102.0,254.77,208.17
2016,4,23,18,15,179.5,40.0,2.45,12.5,64.5,166.61,129.27
2016,4,23,18,30,76.0,22.0,2.3,12.0,27.0,70.04,20.53
2016,4,23,18,45,38.0,11.0,2.15,12.0,13.5,23.92,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,68.0,24.5,2.55,11.5,32.5,18.45,6.01
2016,4,24,6,0,136.0,49.0,2.9,12.0,65.0,35.81,25.27
2016,4,24,6,15,219.5,68.0,2.9,12.0,109.0,49.5,38.29
2016,4,24,6,30,303.0,87.0,2.9,12.0,153.0,63.09,50.94
2016,4,24,6,45,374.0,99.5,2.95,12.5,203.5,71.86,58.94
2016,4,24,7,0,445.0,112.0,3.0,13.0,254.0,80.54,66.59
2016,4,24,7,15,494.0,122.5,2.95,13.0,306.0,87.5,72.66
2016,4,24,7,30,543.0,133.0,2.9,13.0,358.0,94.32,78.47
2016,4,24,7,45,395.0,172.0,2.9,13.0,347.0,114.28,95.72
2016,4,24,8,0,247.0,211.0,2.9,13.0,336.0,135.8,114.09
2016,4,24,8,15,194.0,238.5,2.9,13.5,342.5,154.54,129.61
2016,4,24,8,30,141.0,266.0,2.9,14.0,349.0,167.4,139.91
2016,4,24,8,45,344.0,238.5,2.95,14.5,463.5,170.91,126.4
2016,4,24,9,0,547.0,211.0,3.0,15.0,578.0,205.23,139.67
2016,4,24,9,15,685.0,176.5,3.0,15.5,664.0,251.58,170.09
2016,4,24,9,30,823.0,142.0,3.0,16.0,750.0,317.33,220.63
2016,4,24,9,45,846.5,137.5,3.05,16.5,788.5,376.33,272.03
2016,4,24,10,0,870.0,133.0,3.1,17.0,827.0,436.83,324.34
2016,4,24,10,15,639.5,244.0,3.1,17.0,764.0,468.87,356.8
2016,4,24,10,30,409.0,355.0,3.1,17.0,701.0,475.46,365.89
2016,4,24,10,45,651.5,247.5,3.1,17.5,814.0,563.11,433.65
2016,4,24,11,0,894.0,140.0,3.1,18.0,927.0,659.3,507.68
2016,4,24,11,15,897.0,140.5,3.25,18.0,940.5,708.22,546.02
2016,4,24,11,30,900.0,141.0,3.4,18.0,954.0,754.93,582.24
2016,4,24,11,45,896.5,144.0,3.6,18.0,958.0,796.38,614.2
2016,4,24,12,0,893.0,147.0,3.8,18.0,962.0,834.83,643.15
2016,4,24,12,15,892.5,147.0,3.95,18.0,960.0,870.19,668.55
2016,4,24,12,30,892.0,147.0,4.1,18.0,958.0,902.41,691.76
2016,4,24,12,45,877.5,154.5,4.35,18.0,944.5,925.32,709.06
2016,4,24,13,0,863.0,162.0,4.6,18.0,931.0,960.5,735.81
2016,4,24,13,15,646.5,258.0,4.7,17.5,828.0,881.8,680.83
2016,4,24,13,30,430.0,354.0,4.8,17.0,725.0,778.48,604.17
2016,4,24,13,45,453.5,333.0,4.95,17.0,714.0,792.79,617.57
2016,4,24,14,0,477.0,312.0,5.1,17.0,703.0,804.44,628.52
2016,4,24,14,15,624.5,245.5,5.15,16.5,736.5,894.92,700.58
2016,4,24,14,30,772.0,179.0,5.2,16.0,770.0,976.36,762.92
2016,4,24,14,45,703.5,186.5,5.3,16.0,704.5,917.43,722.2
2016,4,24,15,0,635.0,194.0,5.4,16.0,639.0,855.49,679.44
2016,4,24,15,15,603.0,188.5,5.35,15.5,590.5,813.14,650.77
2016,4,24,15,30,571.0,183.0,5.3,15.0,542.0,759.23,613.04
2016,4,24,15,45,577.5,182.0,5.3,14.5,520.0,753.95,612.05
2016,4,24,16,0,584.0,181.0,5.3,14.0,498.0,745.75,608.57
2016,4,24,16,15,551.0,171.5,5.2,13.5,448.0,691.39,568.76
2016,4,24,16,30,518.0,162.0,5.1,13.0,398.0,636.68,528.03
2016,4,24,16,45,496.0,145.5,5.0,13.0,348.5,583.12,486.67
2016,4,24,17,0,474.0,129.0,4.9,13.0,299.0,529.24,444.02
2016,4,24,17,15,417.5,115.5,4.65,12.5,248.0,454.28,382.92
2016,4,24,17,30,361.0,102.0,4.4,12.0,197.0,382.92,323.05
2016,4,24,17,45,302.0,83.5,4.2,12.0,150.5,308.7,258.64
2016,4,24,18,0,243.0,65.0,4.0,12.0,104.0,239.64,197.09
2016,4,24,18,15,151.0,44.5,3.9,11.5,65.5,146.24,114.18
2016,4,24,18,30,59.0,24.0,3.8,11.0,27.0,65.55,24.29
2016,4,24,18,45,29.5,12.0,3.75,11.0,13.5,21.23,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,34.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,69.0,10.0,2.0,8.0,12.0,7.87,0.0
2016,4,25,5,45,226.0,23.0,2.3,8.5,47.0,18.77,7.37
2016,4,25,6,0,383.0,36.0,2.6,9.0,82.0,29.67,20.37
2016,4,25,6,15,475.0,45.0,2.9,9.5,131.0,37.03,27.61
2016,4,25,6,30,567.0,54.0,3.2,10.0,180.0,44.44,34.61
2016,4,25,6,45,627.5,60.0,3.55,10.5,233.5,49.29,39.09
2016,4,25,7,0,688.0,66.0,3.9,11.0,287.0,54.18,43.45
2016,4,25,7,15,727.5,71.0,4.0,11.5,342.0,62.78,51.0
2016,4,25,7,30,767.0,76.0,4.1,12.0,397.0,66.86,54.39
2016,4,25,7,45,795.0,80.0,4.2,12.5,450.5,69.94,56.83
2016,4,25,8,0,823.0,84.0,4.3,13.0,504.0,72.94,59.17
2016,4,25,8,15,844.5,87.0,4.3,13.0,555.0,75.04,60.8
2016,4,25,8,30,866.0,90.0,4.3,13.0,606.0,85.32,69.61
2016,4,25,8,45,881.5,93.0,4.3,13.5,653.0,127.96,76.93
2016,4,25,9,0,897.0,96.0,4.3,14.0,700.0,191.04,114.08
2016,4,25,9,15,909.5,98.0,4.35,14.0,742.0,254.18,164.12
2016,4,25,9,30,922.0,100.0,4.4,14.0,784.0,317.97,220.13
2016,4,25,9,45,930.0,102.0,4.45,14.5,819.5,380.69,276.59
2016,4,25,10,0,938.0,104.0,4.5,15.0,855.0,443.01,332.23
2016,4,25,10,15,944.5,105.5,4.55,15.0,884.0,503.64,385.97
2016,4,25,10,30,951.0,107.0,4.6,15.0,913.0,563.17,437.43
2016,4,25,10,45,955.0,108.0,4.65,15.5,934.5,619.59,484.19
2016,4,25,11,0,959.0,109.0,4.7,16.0,956.0,674.16,528.05
2016,4,25,11,15,961.5,109.5,4.7,16.0,969.5,725.29,568.91
2016,4,25,11,30,964.0,110.0,4.7,16.0,983.0,773.97,606.97
2016,4,25,11,45,963.0,111.0,4.75,16.0,987.5,817.84,640.96
2016,4,25,12,0,962.0,112.0,4.8,16.0,992.0,858.62,670.46
2016,4,25,12,15,961.0,112.0,4.7,16.0,989.5,895.3,695.81
2016,4,25,12,30,960.0,112.0,4.6,16.0,987.0,928.54,718.54
2016,4,25,12,45,948.5,117.0,4.6,16.5,973.5,953.51,734.73
2016,4,25,13,0,937.0,122.0,4.6,17.0,960.0,974.41,748.1
2016,4,25,13,15,932.5,121.0,4.5,17.0,941.0,992.09,759.89
2016,4,25,13,30,928.0,120.0,4.4,17.0,922.0,1005.76,768.94
2016,4,25,13,45,921.0,119.0,4.3,17.0,895.5,1012.99,773.85
2016,4,25,14,0,914.0,118.0,4.2,17.0,869.0,1016.1,776.3
2016,4,25,14,15,905.5,116.0,4.15,17.0,836.0,1012.68,774.74
2016,4,25,14,30,897.0,114.0,4.1,17.0,803.0,1005.22,770.6
2016,4,25,14,45,885.0,112.0,4.05,17.0,763.5,990.43,761.57
2016,4,25,15,0,873.0,110.0,4.0,17.0,724.0,971.9,750.09
2016,4,25,15,15,857.5,107.5,3.95,16.5,679.5,958.15,743.49
2016,4,25,15,30,842.0,105.0,3.9,16.0,635.0,928.37,725.56
2016,4,25,15,45,822.0,101.5,3.9,16.0,586.0,890.21,700.57
2016,4,25,16,0,802.0,98.0,3.9,16.0,537.0,849.39,673.44
2016,4,25,16,15,775.5,94.0,3.75,15.5,484.5,800.05,640.19
2016,4,25,16,30,749.0,90.0,3.6,15.0,432.0,749.07,605.11
2016,4,25,16,45,711.5,85.0,3.5,15.0,378.0,691.89,563.66
2016,4,25,17,0,674.0,80.0,3.4,15.0,324.0,630.18,517.68
2016,4,25,17,15,622.5,73.5,3.15,14.0,270.5,557.32,462.19
2016,4,25,17,30,571.0,67.0,2.9,13.0,217.0,486.76,405.53
2016,4,25,17,45,488.5,58.5,2.65,12.5,166.5,397.75,330.69
2016,4,25,18,0,406.0,50.0,2.4,12.0,116.0,315.24,258.74
2016,4,25,18,15,285.5,36.5,2.25,11.5,75.0,216.29,170.62
2016,4,25,18,30,165.0,23.0,2.1,11.0,34.0,121.6,57.38
2016,4,25,18,45,82.5,11.5,2.0,10.5,17.0,41.86,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,8.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,9.0,12.0,9.44,0.0
2016,4,26,5,45,144.5,27.5,1.3,10.0,45.5,20.77,9.54
2016,4,26,6,0,289.0,43.0,1.4,11.0,79.0,32.67,22.91
2016,4,26,6,15,379.5,54.5,1.45,11.0,125.5,43.91,33.62
2016,4,26,6,30,470.0,66.0,1.5,11.0,172.0,52.83,42.04
2016,4,26,6,45,522.5,76.0,1.55,11.5,222.5,60.09,48.66
2016,4,26,7,0,575.0,86.0,1.6,12.0,273.0,67.2,54.93
2016,4,26,7,15,617.5,93.0,1.65,12.5,325.5,71.81,58.82
2016,4,26,7,30,660.0,100.0,1.7,13.0,378.0,76.33,62.54
2016,4,26,7,45,686.5,106.5,1.75,13.5,429.0,80.1,65.51
2016,4,26,8,0,713.0,113.0,1.8,14.0,480.0,83.71,68.31
2016,4,26,8,15,551.5,172.0,1.8,14.5,472.0,114.72,94.79
2016,4,26,8,30,390.0,231.0,1.8,15.0,464.0,148.51,123.11
2016,4,26,8,45,495.5,212.5,1.8,15.5,532.5,160.21,112.82
2016,4,26,9,0,601.0,194.0,1.8,16.0,601.0,201.79,133.67
2016,4,26,9,15,486.0,255.0,1.8,16.0,596.5,260.72,184.53
2016,4,26,9,30,371.0,316.0,1.8,16.0,592.0,309.64,229.11
2016,4,26,9,45,372.5,332.0,1.8,16.5,620.5,350.72,262.71
2016,4,26,10,0,374.0,348.0,1.8,17.0,649.0,391.98,296.08
2016,4,26,10,15,441.0,333.5,1.9,17.0,700.5,441.3,335.13
2016,4,26,10,30,508.0,319.0,2.0,17.0,752.0,498.39,380.03
2016,4,26,10,45,500.5,332.5,2.1,17.0,767.5,540.03,413.09
2016,4,26,11,0,493.0,346.0,2.2,17.0,783.0,580.16,444.35
2016,4,26,11,15,522.0,344.0,2.3,17.0,813.0,630.9,483.05
2016,4,26,11,30,551.0,342.0,2.4,17.0,843.0,682.73,521.94
2016,4,26,11,45,443.5,386.0,2.55,17.5,790.5,670.25,511.67
2016,4,26,12,0,336.0,430.0,2.7,18.0,738.0,641.28,489.4
2016,4,26,12,15,340.0,427.0,2.8,18.0,738.5,662.94,506.19
2016,4,26,12,30,344.0,424.0,2.9,18.0,739.0,683.19,521.58
2016,4,26,12,45,330.0,423.5,3.05,18.0,723.0,688.36,526.02
2016,4,26,13,0,316.0,423.0,3.2,18.0,707.0,691.1,528.78
2016,4,26,13,15,415.0,375.5,3.3,17.5,740.0,767.47,587.86
2016,4,26,13,30,514.0,328.0,3.4,17.0,773.0,831.13,637.43
2016,4,26,13,45,654.0,248.5,3.5,17.0,798.0,906.72,695.3
2016,4,26,14,0,794.0,169.0,3.6,17.0,823.0,964.15,737.41
2016,4,26,14,15,784.0,166.5,3.65,17.0,791.5,958.7,734.57
2016,4,26,14,30,774.0,164.0,3.7,17.0,760.0,949.46,729.76
2016,4,26,14,45,767.5,157.5,3.75,17.0,724.0,944.71,728.23
2016,4,26,15,0,761.0,151.0,3.8,17.0,688.0,927.35,717.96
2016,4,26,15,15,743.5,147.0,3.8,16.5,645.0,898.92,701.02
2016,4,26,15,30,726.0,143.0,3.8,16.0,602.0,867.53,681.9
2016,4,26,15,45,712.0,135.0,3.8,16.0,556.0,832.15,658.46
2016,4,26,16,0,698.0,127.0,3.8,16.0,510.0,794.19,632.92
2016,4,26,16,15,669.0,121.5,3.75,15.5,460.0,743.87,598.76
2016,4,26,16,30,640.0,116.0,3.7,15.0,410.0,692.38,563.03
2016,4,26,16,45,608.5,107.0,3.65,14.5,359.5,634.36,521.35
2016,4,26,17,0,577.0,98.0,3.6,14.0,309.0,576.24,477.61
2016,4,26,17,15,524.0,89.5,3.4,13.5,257.5,503.75,420.17
2016,4,26,17,30,471.0,81.0,3.2,13.0,206.0,428.6,358.76
2016,4,26,17,45,392.5,69.5,3.0,12.5,158.5,345.21,288.12
2016,4,26,18,0,314.0,58.0,2.8,12.0,111.0,268.87,221.27
2016,4,26,18,15,210.5,42.0,2.65,11.5,72.0,182.03,143.78
2016,4,26,18,30,107.0,26.0,2.5,11.0,33.0,90.38,46.17
2016,4,26,18,45,53.5,13.0,2.4,11.0,16.5,31.4,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,19.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,38.0,11.0,2.1,11.0,13.0,8.65,0.0
2016,4,27,5,45,167.0,26.5,2.35,11.5,46.5,20.14,9.6
2016,4,27,6,0,296.0,42.0,2.6,12.0,80.0,32.02,22.3
2016,4,27,6,15,385.0,53.0,2.65,12.0,126.5,42.65,32.38
2016,4,27,6,30,474.0,64.0,2.7,12.0,173.0,51.22,40.43
2016,4,27,6,45,237.0,47.0,2.75,12.5,101.5,35.08,26.02
2016,4,27,7,0,0.0,30.0,2.8,13.0,30.0,22.87,15.0
2016,4,27,7,15,5.0,88.5,2.85,13.0,91.0,66.93,54.41
2016,4,27,7,30,10.0,147.0,2.9,13.0,152.0,106.2,88.9
2016,4,27,7,45,5.0,135.5,3.0,13.5,138.0,99.89,82.87
2016,4,27,8,0,0.0,124.0,3.1,14.0,124.0,92.82,76.27
2016,4,27,8,15,9.5,170.5,3.3,14.0,176.5,124.35,103.4
2016,4,27,8,30,19.0,217.0,3.5,14.0,229.0,154.54,128.98
2016,4,27,8,45,137.0,261.5,3.7,14.5,354.0,176.39,136.65
2016,4,27,9,0,255.0,306.0,3.9,15.0,479.0,224.95,168.03
2016,4,27,9,15,130.5,254.0,4.0,15.0,343.0,200.28,153.09
2016,4,27,9,30,6.0,202.0,4.1,15.0,207.0,152.87,120.0
2016,4,27,9,45,26.0,274.0,4.25,15.0,295.5,207.62,163.43
2016,4,27,10,0,46.0,346.0,4.4,15.0,384.0,269.2,211.94
2016,4,27,10,15,182.5,371.0,4.5,14.5,526.0,353.77,277.62
2016,4,27,10,30,319.0,396.0,4.6,14.0,668.0,456.41,358.24
2016,4,27,10,45,168.0,347.5,4.7,14.0,491.5,362.42,286.69
2016,4,27,11,0,17.0,299.0,4.8,14.0,315.0,240.53,190.04
2016,4,27,11,15,243.0,334.0,4.85,14.0,555.0,434.28,345.84
2016,4,27,11,30,469.0,369.0,4.9,14.0,795.0,645.15,509.18
2016,4,27,11,45,668.5,268.0,4.95,14.0,880.0,741.74,585.36
2016,4,27,12,0,868.0,167.0,5.0,14.0,965.0,839.63,662.51
2016,4,27,12,15,868.5,167.0,5.0,14.0,963.5,876.18,689.32
2016,4,27,12,30,869.0,167.0,5.0,14.0,962.0,909.59,713.38
2016,4,27,12,45,701.5,255.5,5.0,14.0,892.5,881.11,690.7
2016,4,27,13,0,534.0,344.0,5.0,14.0,823.0,830.11,650.27
2016,4,27,13,15,499.5,343.5,4.95,14.0,785.0,815.71,639.96
2016,4,27,13,30,465.0,343.0,4.9,14.0,747.0,797.36,626.52
2016,4,27,13,45,408.0,356.5,4.9,14.0,703.5,766.82,603.58
2016,4,27,14,0,351.0,370.0,4.9,14.0,660.0,715.9,565.74
2016,4,27,14,15,578.0,267.5,4.85,14.0,723.0,860.41,679.43
2016,4,27,14,30,805.0,165.0,4.8,14.0,786.0,978.57,767.27
2016,4,27,14,45,795.0,159.5,4.8,14.0,748.0,962.63,756.51
2016,4,27,15,0,785.0,154.0,4.8,14.0,710.0,951.69,750.36
2016,4,27,15,15,766.5,150.0,4.7,14.0,665.0,922.04,730.03
2016,4,27,15,30,748.0,146.0,4.6,14.0,620.0,889.36,707.6
2016,4,27,15,45,718.0,143.5,4.55,14.0,570.5,845.14,676.97
2016,4,27,16,0,688.0,141.0,4.5,14.0,521.0,798.89,644.59
2016,4,27,16,15,516.5,156.0,4.35,13.5,426.0,640.04,525.0
2016,4,27,16,30,345.0,171.0,4.2,13.0,331.0,480.31,399.04
2016,4,27,16,45,298.5,162.0,4.05,13.0,288.0,423.96,354.09
2016,4,27,17,0,252.0,153.0,3.9,13.0,245.0,370.41,310.2
2016,4,27,17,15,331.5,124.0,3.7,12.5,225.0,384.04,323.54
2016,4,27,17,30,411.0,95.0,3.5,12.0,205.0,404.39,340.4
2016,4,27,17,45,340.0,80.0,3.3,12.0,157.5,324.64,271.58
2016,4,27,18,0,269.0,65.0,3.1,12.0,110.0,251.21,206.8
2016,4,27,18,15,173.0,46.0,3.0,11.5,71.0,156.18,123.34
2016,4,27,18,30,77.0,27.0,2.9,11.0,32.0,78.3,42.71
2016,4,27,18,45,38.5,13.5,2.8,11.0,16.0,25.79,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,29.0,6.5,1.8,9.5,7.5,5.11,0.0
2016,4,28,5,30,58.0,13.0,2.1,10.0,15.0,10.23,0.0
2016,4,28,5,45,186.0,28.0,2.4,10.5,50.0,21.31,11.04
2016,4,28,6,0,314.0,43.0,2.7,11.0,85.0,32.85,23.19
2016,4,28,6,15,402.0,53.5,2.75,11.5,132.0,43.12,32.91
2016,4,28,6,30,490.0,64.0,2.8,12.0,179.0,51.31,40.53
2016,4,28,6,45,547.5,72.0,2.85,12.5,230.0,57.21,45.89
2016,4,28,7,0,605.0,80.0,2.9,13.0,281.0,63.05,51.02
2016,4,28,7,15,646.5,86.0,2.9,13.5,334.0,67.15,54.45
2016,4,28,7,30,688.0,92.0,2.9,14.0,387.0,71.2,57.75
2016,4,28,7,45,722.0,95.5,2.9,14.5,439.5,73.37,59.34
2016,4,28,8,0,756.0,99.0,2.9,15.0,492.0,81.78,66.37
2016,4,28,8,15,778.5,102.5,2.9,15.5,541.5,83.75,67.71
2016,4,28,8,30,801.0,106.0,2.9,16.0,591.0,85.64,68.99
2016,4,28,8,45,820.0,108.0,2.9,16.5,637.0,125.12,75.32
2016,4,28,9,0,839.0,110.0,2.9,17.0,683.0,184.93,110.02
2016,4,28,9,15,852.0,112.5,2.9,17.0,724.0,245.79,157.37
2016,4,28,9,30,865.0,115.0,2.9,17.0,765.0,311.86,213.72
2016,4,28,9,45,885.5,111.0,2.95,17.5,802.5,371.02,265.45
2016,4,28,10,0,906.0,107.0,3.0,18.0,840.0,431.06,317.6
2016,4,28,10,15,913.0,108.5,3.05,18.0,868.5,489.76,368.46
2016,4,28,10,30,920.0,110.0,3.1,18.0,897.0,547.48,417.16
2016,4,28,10,45,922.5,112.5,3.15,18.5,917.5,602.26,461.4
2016,4,28,11,0,925.0,115.0,3.2,19.0,938.0,655.15,502.77
2016,4,28,11,15,928.0,115.5,3.25,19.0,951.5,704.73,541.52
2016,4,28,11,30,931.0,116.0,3.3,19.0,965.0,752.02,577.71
2016,4,28,11,45,930.0,118.0,3.35,19.5,970.5,795.12,608.95
2016,4,28,12,0,929.0,120.0,3.4,20.0,976.0,835.29,636.32
2016,4,28,12,15,929.0,119.5,3.5,20.0,973.5,871.08,661.45
2016,4,28,12,30,929.0,119.0,3.6,20.0,971.0,903.62,684.34
2016,4,28,12,45,930.0,117.0,3.7,20.0,961.5,932.28,704.6
2016,4,28,13,0,931.0,115.0,3.8,20.0,952.0,957.36,722.5
2016,4,28,13,15,927.5,114.0,3.85,20.0,934.5,975.53,735.5
2016,4,28,13,30,924.0,113.0,3.9,20.0,917.0,989.75,745.98
2016,4,28,13,45,917.5,112.5,3.95,20.0,891.5,997.63,752.33
2016,4,28,14,0,911.0,112.0,4.0,20.0,866.0,1001.47,756.14
2016,4,28,14,15,903.0,110.5,4.0,19.5,833.5,998.83,756.86
2016,4,28,14,30,895.0,109.0,4.0,19.0,801.0,992.2,755.05
2016,4,28,14,45,882.0,108.0,4.05,19.0,762.0,977.41,746.65
2016,4,28,15,0,869.0,107.0,4.1,19.0,723.0,958.95,735.84
2016,4,28,15,15,854.5,104.5,4.1,18.5,679.5,945.88,729.98
2016,4,28,15,30,840.0,102.0,4.1,18.0,636.0,917.12,713.06
2016,4,28,15,45,815.0,101.0,4.1,18.0,586.5,877.46,687.0
2016,4,28,16,0,790.0,100.0,4.1,18.0,537.0,835.37,658.97
2016,4,28,16,15,764.5,96.0,4.05,17.0,486.0,787.39,628.39
2016,4,28,16,30,739.0,92.0,4.0,16.0,435.0,742.39,599.28
2016,4,28,16,45,695.5,89.0,3.95,15.5,381.0,678.9,554.11
2016,4,28,17,0,652.0,86.0,3.9,15.0,327.0,615.87,508.02
2016,4,28,17,15,601.5,79.0,3.75,14.5,274.5,544.3,452.12
2016,4,28,17,30,551.0,72.0,3.6,14.0,222.0,474.95,395.8
2016,4,28,17,45,462.0,64.0,3.5,13.5,171.0,383.77,319.39
2016,4,28,18,0,373.0,56.0,3.4,13.0,120.0,297.01,244.31
2016,4,28,18,15,261.0,41.5,3.2,12.5,79.0,204.77,162.59
2016,4,28,18,30,149.0,27.0,3.0,12.0,38.0,120.71,72.47
2016,4,28,18,45,74.5,13.5,2.85,11.5,19.0,39.83,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,9.91,0.0
2016,4,29,5,45,80.5,35.5,2.45,11.0,46.5,26.17,15.28
2016,4,29,6,0,161.0,58.0,2.5,11.0,80.0,42.09,31.36
2016,4,29,6,15,241.5,76.0,2.55,11.0,125.0,55.07,43.66
2016,4,29,6,30,322.0,94.0,2.6,11.0,170.0,67.86,55.55
2016,4,29,6,45,392.0,105.5,2.65,11.5,221.0,75.89,62.81
2016,4,29,7,0,462.0,117.0,2.7,12.0,272.0,83.84,69.76
2016,4,29,7,15,507.5,126.5,2.7,12.0,323.0,90.05,75.13
2016,4,29,7,30,553.0,136.0,2.7,12.0,374.0,96.13,80.28
2016,4,29,7,45,591.0,142.0,2.75,12.5,425.5,102.1,85.1
2016,4,29,8,0,629.0,148.0,2.8,13.0,477.0,104.61,86.83
2016,4,29,8,15,654.5,154.0,2.8,13.0,525.0,106.76,88.41
2016,4,29,8,30,680.0,160.0,2.8,13.0,573.0,108.78,89.88
2016,4,29,8,45,701.0,163.5,2.85,13.5,617.5,144.55,95.48
2016,4,29,9,0,722.0,167.0,2.9,14.0,662.0,199.58,128.11
2016,4,29,9,15,737.0,171.0,2.9,14.0,701.5,256.13,172.2
2016,4,29,9,30,752.0,175.0,2.9,14.0,741.0,314.04,221.71
2016,4,29,9,45,786.5,164.0,2.95,14.0,780.0,372.78,272.75
2016,4,29,10,0,821.0,153.0,3.0,14.0,819.0,429.2,322.21
2016,4,29,10,15,828.5,155.0,3.0,14.0,847.0,485.62,371.27
2016,4,29,10,30,836.0,157.0,3.0,14.0,875.0,541.36,418.47
2016,4,29,10,45,843.5,157.0,3.0,14.5,895.5,594.67,461.66
2016,4,29,11,0,851.0,157.0,3.0,15.0,916.0,646.76,502.55
2016,4,29,11,15,854.5,158.0,3.15,15.5,929.5,695.61,540.41
2016,4,29,11,30,858.0,159.0,3.3,16.0,943.0,742.43,575.86
2016,4,29,11,45,857.5,160.5,3.5,16.5,948.5,784.49,607.32
2016,4,29,12,0,857.0,162.0,3.7,17.0,954.0,823.81,636.25
2016,4,29,12,15,857.5,162.0,3.8,17.0,952.0,859.71,662.66
2016,4,29,12,30,858.0,162.0,3.9,17.0,950.0,892.54,686.12
2016,4,29,12,45,861.0,158.0,4.05,17.0,941.5,920.62,706.58
2016,4,29,13,0,864.0,154.0,4.2,17.0,933.0,945.25,724.73
2016,4,29,13,15,860.5,153.0,4.2,16.5,916.0,963.19,738.91
2016,4,29,13,30,857.0,152.0,4.2,16.0,899.0,977.28,750.62
2016,4,29,13,45,848.0,152.0,4.25,16.0,873.5,983.25,755.75
2016,4,29,14,0,839.0,152.0,4.3,16.0,848.0,985.23,758.25
2016,4,29,14,15,829.5,149.5,4.3,16.0,816.0,980.27,755.89
2016,4,29,14,30,820.0,147.0,4.3,16.0,784.0,971.42,751.0
2016,4,29,14,45,806.0,145.0,4.35,16.0,745.5,954.98,741.38
2016,4,29,15,0,792.0,143.0,4.4,16.0,707.0,934.94,729.32
2016,4,29,15,15,775.5,139.0,4.35,15.5,663.5,907.1,712.29
2016,4,29,15,30,759.0,135.0,4.3,15.0,620.0,883.42,698.22
2016,4,29,15,45,731.5,133.0,4.25,15.0,571.0,842.03,669.85
2016,4,29,16,0,704.0,131.0,4.2,15.0,522.0,798.56,639.87
2016,4,29,16,15,675.5,125.5,4.1,14.5,472.0,748.66,605.64
2016,4,29,16,30,647.0,120.0,4.0,14.0,422.0,697.53,569.81
2016,4,29,16,45,608.0,113.0,3.95,14.0,370.0,635.72,523.75
2016,4,29,17,0,569.0,106.0,3.9,14.0,318.0,574.23,476.13
2016,4,29,17,15,516.0,97.0,3.7,13.5,266.5,495.57,413.94
2016,4,29,17,30,463.0,88.0,3.5,13.0,215.0,427.81,358.3
2016,4,29,17,45,386.5,76.0,3.3,13.0,166.5,345.92,288.46
2016,4,29,18,0,310.0,64.0,3.1,13.0,118.0,270.82,222.53
2016,4,29,18,15,207.0,47.0,2.95,12.5,78.0,183.91,145.9
2016,4,29,18,30,104.0,30.0,2.8,12.0,38.0,95.23,58.89
2016,4,29,18,45,52.0,15.0,2.7,11.5,19.0,32.1,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.0,7.5,2.4,10.5,10.0,5.9,0.0
2016,4,30,5,30,104.0,15.0,2.6,11.0,20.0,11.46,0.0
2016,4,30,5,45,230.5,29.5,2.8,12.0,57.0,22.59,12.69
2016,4,30,6,0,357.0,44.0,3.0,13.0,94.0,35.86,25.73
2016,4,30,6,15,442.5,54.0,3.25,13.5,142.0,43.73,33.23
2016,4,30,6,30,528.0,64.0,3.5,14.0,190.0,51.59,40.47
2016,4,30,6,45,585.5,71.0,3.75,14.5,243.0,56.82,45.18
2016,4,30,7,0,643.0,78.0,4.0,15.0,296.0,62.04,49.7
2016,4,30,7,15,682.5,84.0,4.15,15.5,349.5,66.24,53.2
2016,4,30,7,30,722.0,90.0,4.3,16.0,403.0,70.36,56.55
2016,4,30,7,45,751.0,94.0,4.5,16.5,456.0,78.91,63.69
2016,4,30,8,0,780.0,98.0,4.7,17.0,509.0,81.5,65.59
2016,4,30,8,15,801.5,102.0,4.7,17.0,558.5,83.84,67.39
2016,4,30,8,30,823.0,106.0,4.7,17.0,608.0,86.07,69.1
2016,4,30,8,45,839.0,109.0,4.7,17.5,653.5,126.65,75.93
2016,4,30,9,0,855.0,112.0,4.7,18.0,699.0,187.76,111.46
2016,4,30,9,15,867.0,114.0,4.7,18.0,739.5,254.42,163.48
2016,4,30,9,30,879.0,116.0,4.7,18.0,780.0,315.18,215.9
2016,4,30,9,45,895.0,114.0,4.75,18.5,816.5,374.91,268.61
2016,4,30,10,0,911.0,112.0,4.8,19.0,853.0,435.06,321.42
2016,4,30,10,15,917.0,113.5,4.8,19.0,881.0,493.48,372.55
2016,4,30,10,30,923.0,115.0,4.8,19.0,909.0,550.79,421.46
2016,4,30,10,45,927.5,115.5,4.8,19.5,929.5,605.2,465.94
2016,4,30,11,0,932.0,116.0,4.8,20.0,950.0,657.86,507.65
2016,4,30,11,15,934.0,116.5,4.75,20.0,962.5,706.95,546.31
2016,4,30,11,30,936.0,117.0,4.7,20.0,975.0,753.65,582.23
2016,4,30,11,45,936.5,117.5,4.7,20.5,980.0,796.68,613.72
2016,4,30,12,0,937.0,118.0,4.7,21.0,985.0,836.85,641.34
2016,4,30,12,15,936.0,117.5,4.65,21.0,982.0,871.93,665.49
2016,4,30,12,30,935.0,117.0,4.6,21.0,979.0,903.67,687.2
2016,4,30,12,45,932.0,117.0,4.55,21.0,968.0,930.63,705.55
2016,4,30,13,0,929.0,117.0,4.5,21.0,957.0,953.9,721.35
2016,4,30,13,15,924.5,116.0,4.45,21.0,938.0,971.06,733.02
2016,4,30,13,30,920.0,115.0,4.4,21.0,919.0,984.25,742.23
2016,4,30,13,45,914.5,113.5,4.35,21.5,893.5,992.02,746.49
2016,4,30,14,0,909.0,112.0,4.3,22.0,868.0,995.74,748.17
2016,4,30,14,15,900.5,110.0,4.2,22.0,835.5,992.06,746.13
2016,4,30,14,30,892.0,108.0,4.1,22.0,803.0,984.38,741.58
2016,4,30,14,45,882.0,105.5,4.05,22.0,764.5,970.86,733.51
2016,4,30,15,0,872.0,103.0,4.0,22.0,726.0,953.59,723.02
2016,4,30,15,15,858.0,100.5,3.9,22.0,682.0,928.98,707.3
2016,4,30,15,30,844.0,98.0,3.8,22.0,638.0,912.25,697.13
2016,4,30,15,45,827.0,94.5,3.7,22.0,590.5,876.91,673.96
2016,4,30,16,0,810.0,91.0,3.6,22.0,543.0,838.83,648.83
2016,4,30,16,15,785.5,87.0,3.4,21.5,491.5,791.33,617.42
2016,4,30,16,30,761.0,83.0,3.2,21.0,440.0,742.12,584.28
2016,4,30,16,45,730.0,78.0,3.0,20.5,387.5,685.33,544.83
2016,4,30,17,0,699.0,73.0,2.8,20.0,335.0,628.05,504.02
2016,4,30,17,15,652.0,67.5,2.6,19.0,282.5,562.94,456.22
2016,4,30,17,30,605.0,62.0,2.4,18.0,230.0,496.09,404.17
2016,4,30,17,45,536.5,54.0,2.2,17.5,179.5,415.67,338.37
2016,4,30,18,0,468.0,46.0,2.0,17.0,129.0,340.53,274.36
2016,4,30,18,15,356.0,35.5,1.95,16.5,86.5,246.84,193.43
2016,4,30,18,30,244.0,25.0,1.9,16.0,44.0,163.45,106.1
2016,4,30,18,45,122.0,12.5,1.85,15.5,22.0,57.25,0.0
2016,4,30,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.5,8.0,0.55,12.5,11.0,6.29,0.0
2016,5,1,5,30,133.0,16.0,0.4,13.0,22.0,12.26,0.0
2016,5,1,5,45,263.5,28.5,0.3,13.5,59.5,23.23,13.46
2016,5,1,6,0,394.0,41.0,0.2,14.0,97.0,33.57,23.81
2016,5,1,6,15,476.0,49.5,0.3,14.5,145.5,40.38,30.27
2016,5,1,6,30,558.0,58.0,0.4,15.0,194.0,47.24,36.55
2016,5,1,6,45,611.0,64.5,0.5,15.5,246.0,52.27,41.02
2016,5,1,7,0,664.0,71.0,0.6,16.0,298.0,57.28,45.32
2016,5,1,7,15,701.5,76.0,0.65,16.5,351.0,60.97,48.35
2016,5,1,7,30,739.0,81.0,0.7,17.0,404.0,69.86,55.84
2016,5,1,7,45,765.5,85.0,0.8,18.0,456.0,72.71,57.87
2016,5,1,8,0,792.0,89.0,0.9,19.0,508.0,75.49,59.81
2016,5,1,8,15,812.5,92.5,0.85,19.5,557.5,77.7,61.36
2016,5,1,8,30,833.0,96.0,0.8,20.0,607.0,79.82,62.82
2016,5,1,8,45,848.0,98.5,0.8,21.0,652.0,128.21,75.62
2016,5,1,9,0,863.0,101.0,0.8,22.0,697.0,188.25,108.79
2016,5,1,9,15,874.5,103.5,0.75,22.0,737.5,248.82,154.05
2016,5,1,9,30,886.0,106.0,0.7,22.0,778.0,309.95,204.32
2016,5,1,9,45,892.5,109.0,0.7,22.5,811.5,370.12,254.79
2016,5,1,10,0,899.0,112.0,0.7,23.0,845.0,429.76,304.08
2016,5,1,10,15,905.5,113.0,0.8,23.0,873.0,487.24,351.63
2016,5,1,10,30,912.0,114.0,0.9,23.0,901.0,543.68,397.12
2016,5,1,10,45,915.0,116.0,1.0,23.5,921.0,597.67,438.74
2016,5,1,11,0,918.0,118.0,1.1,24.0,941.0,649.83,477.73
2016,5,1,11,15,920.5,118.5,1.25,24.0,954.0,698.5,514.66
2016,5,1,11,30,923.0,119.0,1.4,24.0,967.0,744.88,549.27
2016,5,1,11,45,922.0,120.5,1.55,24.0,971.5,787.01,580.36
2016,5,1,12,0,921.0,122.0,1.7,24.0,976.0,826.24,608.24
2016,5,1,12,15,920.5,122.0,1.8,24.0,973.5,861.58,632.24
2016,5,1,12,30,920.0,122.0,1.9,24.0,971.0,893.71,654.14
2016,5,1,12,45,916.5,122.0,2.05,24.0,960.0,919.85,672.69
2016,5,1,13,0,913.0,122.0,2.2,24.0,949.0,942.34,688.99
2016,5,1,13,15,909.0,121.0,2.3,24.0,931.0,959.7,701.56
2016,5,1,13,30,905.0,120.0,2.4,24.0,913.0,973.17,711.77
2016,5,1,13,45,896.5,120.5,2.55,24.0,887.0,979.92,718.24
2016,5,1,14,0,888.0,121.0,2.7,24.0,861.0,982.72,722.28
2016,5,1,14,15,880.0,119.0,2.75,23.5,829.0,979.59,723.1
2016,5,1,14,30,872.0,117.0,2.8,23.0,797.0,972.56,721.51
2016,5,1,14,45,857.5,116.5,2.85,23.0,758.0,957.07,713.03
2016,5,1,15,0,843.0,116.0,2.9,23.0,719.0,950.82,710.88
2016,5,1,15,15,828.5,113.0,2.9,22.5,676.0,925.27,696.7
2016,5,1,15,30,814.0,110.0,2.9,22.0,633.0,896.46,680.36
2016,5,1,15,45,790.5,108.0,2.95,22.0,584.5,857.63,655.99
2016,5,1,16,0,767.0,106.0,3.0,22.0,536.0,816.39,629.66
2016,5,1,16,15,741.0,101.5,2.9,21.5,485.0,773.08,601.76
2016,5,1,16,30,715.0,97.0,2.8,21.0,434.0,723.55,568.83
2016,5,1,16,45,674.5,93.0,2.75,20.5,381.0,662.25,526.68
2016,5,1,17,0,634.0,89.0,2.7,20.0,328.0,601.3,483.28
2016,5,1,17,15,584.5,81.5,2.45,19.0,276.0,530.95,430.33
2016,5,1,17,30,535.0,74.0,2.2,18.0,224.0,462.8,377.07
2016,5,1,17,45,457.5,65.0,1.95,17.5,174.5,378.89,308.4
2016,5,1,18,0,380.0,56.0,1.7,17.0,125.0,297.44,239.69
2016,5,1,18,15,274.0,42.5,1.6,16.5,83.5,209.51,164.09
2016,5,1,18,30,168.0,29.0,1.5,16.0,42.0,132.52,87.82
2016,5,1,18,45,84.0,14.5,1.45,15.5,21.0,43.91,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,34.0,9.0,1.05,11.5,10.5,7.08,0.0
2016,5,2,5,30,68.0,18.0,1.2,12.0,21.0,13.71,0.0
2016,5,2,5,45,177.5,34.5,1.35,12.5,57.0,25.98,15.96
2016,5,2,6,0,287.0,51.0,1.5,13.0,93.0,38.36,28.06
2016,5,2,6,15,146.0,67.5,1.5,13.5,89.5,49.07,38.04
2016,5,2,6,30,5.0,84.0,1.5,14.0,86.0,61.4,49.23
2016,5,2,6,45,13.5,104.5,1.55,14.5,109.0,75.87,62.06
2016,5,2,7,0,22.0,125.0,1.6,15.0,132.0,90.27,74.55
2016,5,2,7,15,173.0,144.5,1.5,15.5,219.5,100.83,83.42
2016,5,2,7,30,324.0,164.0,1.4,16.0,307.0,111.69,92.36
2016,5,2,7,45,268.5,195.5,1.35,16.5,324.0,128.03,105.86
2016,5,2,8,0,213.0,227.0,1.3,17.0,341.0,148.82,122.86
2016,5,2,8,15,478.5,178.0,1.25,17.5,464.0,115.8,94.26
2016,5,2,8,30,744.0,129.0,1.2,18.0,587.0,91.07,72.88
2016,5,2,8,45,761.0,133.0,1.2,18.5,631.5,129.05,79.47
2016,5,2,9,0,778.0,137.0,1.2,19.0,676.0,193.35,117.86
2016,5,2,9,15,791.5,140.0,1.2,19.5,715.5,250.73,160.93
2016,5,2,9,30,805.0,143.0,1.2,20.0,755.0,309.15,209.05
2016,5,2,9,45,827.0,138.5,1.25,20.5,791.5,365.83,256.84
2016,5,2,10,0,849.0,134.0,1.3,21.0,828.0,423.81,305.34
2016,5,2,10,15,855.5,135.5,1.25,21.5,855.5,479.97,351.16
2016,5,2,10,30,862.0,137.0,1.2,22.0,883.0,534.22,393.92
2016,5,2,10,45,865.0,139.5,1.15,22.5,902.5,586.11,433.31
2016,5,2,11,0,868.0,142.0,1.1,23.0,922.0,636.31,469.92
2016,5,2,11,15,870.5,143.0,1.1,23.0,935.0,683.23,504.35
2016,5,2,11,30,873.0,144.0,1.1,23.0,948.0,728.04,536.4
2016,5,2,11,45,870.0,147.0,1.1,23.0,951.5,768.03,564.37
2016,5,2,12,0,867.0,150.0,1.1,23.0,955.0,805.21,589.89
2016,5,2,12,15,866.0,149.5,1.2,23.0,952.5,838.31,612.65
2016,5,2,12,30,865.0,149.0,1.3,23.0,950.0,868.35,633.28
2016,5,2,12,45,857.5,151.5,1.4,23.5,938.0,892.03,648.59
2016,5,2,13,0,850.0,154.0,1.5,24.0,926.0,927.43,671.51
2016,5,2,13,15,845.0,153.0,1.6,23.5,907.5,943.58,684.57
2016,5,2,13,30,840.0,152.0,1.7,23.0,889.0,955.9,695.54
2016,5,2,13,45,828.0,153.0,1.85,23.0,862.5,959.73,700.48
2016,5,2,14,0,816.0,154.0,2.0,23.0,836.0,959.63,703.01
2016,5,2,14,15,806.0,152.0,2.1,22.5,804.0,954.59,703.2
2016,5,2,14,30,796.0,150.0,2.2,22.0,772.0,945.77,701.02
2016,5,2,14,45,775.0,151.0,2.35,22.0,732.5,925.8,690.61
2016,5,2,15,0,754.0,152.0,2.5,22.0,693.0,910.47,683.29
2016,5,2,15,15,654.0,173.5,2.55,21.5,622.5,832.57,633.4
2016,5,2,15,30,554.0,195.0,2.6,21.0,552.0,743.92,573.77
2016,5,2,15,45,604.0,169.5,2.7,20.5,531.5,760.93,590.8
2016,5,2,16,0,654.0,144.0,2.8,20.0,511.0,763.73,596.39
2016,5,2,16,15,567.5,145.5,2.8,19.5,443.0,673.46,532.9
2016,5,2,16,30,481.0,147.0,2.8,19.0,375.0,578.23,463.61
2016,5,2,16,45,363.0,146.0,2.85,18.5,306.5,468.98,380.45
2016,5,2,17,0,245.0,145.0,2.9,18.0,238.0,350.31,286.91
2016,5,2,17,15,206.5,129.5,2.85,17.0,200.0,297.98,245.64
2016,5,2,17,30,168.0,114.0,2.8,16.0,162.0,235.03,194.24
2016,5,2,17,45,134.5,92.5,2.75,15.5,126.0,185.39,152.15
2016,5,2,18,0,101.0,71.0,2.7,15.0,90.0,138.3,111.31
2016,5,2,18,15,60.5,49.5,2.55,14.5,60.0,90.17,69.11
2016,5,2,18,30,20.0,28.0,2.4,14.0,30.0,36.77,21.46
2016,5,2,18,45,10.0,14.0,2.25,13.5,15.0,14.87,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
