Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,0.55,12.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,0.6,12.0,10.0,7.59,0.0
2016,5,3,5,45,0.0,26.5,0.65,12.5,26.5,20.23,11.37
2016,5,3,6,0,0.0,43.0,0.7,13.0,43.0,32.33,22.86
2016,5,3,6,15,1.5,64.0,0.6,13.0,64.0,47.29,36.63
2016,5,3,6,30,3.0,85.0,0.5,13.0,85.0,62.1,50.1
2016,5,3,6,45,11.0,105.0,0.45,13.5,108.5,76.25,62.61
2016,5,3,7,0,19.0,125.0,0.4,14.0,132.0,90.33,74.77
2016,5,3,7,15,17.0,141.0,0.4,14.0,148.0,101.72,84.47
2016,5,3,7,30,15.0,157.0,0.4,14.0,164.0,113.01,93.95
2016,5,3,7,45,68.0,194.5,0.45,14.5,230.5,132.41,110.05
2016,5,3,8,0,121.0,232.0,0.5,15.0,297.0,149.26,123.7
2016,5,3,8,15,65.5,217.5,0.6,15.5,253.0,147.43,121.53
2016,5,3,8,30,10.0,203.0,0.7,16.0,209.0,146.15,119.93
2016,5,3,8,45,146.5,256.0,0.85,16.5,357.5,173.86,132.32
2016,5,3,9,0,283.0,309.0,1.0,17.0,506.0,228.71,166.92
2016,5,3,9,15,311.0,321.5,1.05,17.5,549.5,267.2,194.49
2016,5,3,9,30,339.0,334.0,1.1,18.0,593.0,309.14,226.52
2016,5,3,9,45,243.5,367.0,1.2,18.5,557.0,327.66,245.06
2016,5,3,10,0,148.0,400.0,1.3,19.0,521.0,338.8,256.5
2016,5,3,10,15,115.0,405.0,1.25,19.0,501.0,344.28,261.62
2016,5,3,10,30,82.0,410.0,1.2,19.0,481.0,345.65,263.09
2016,5,3,10,45,167.0,425.5,1.2,19.5,575.0,415.02,314.23
2016,5,3,11,0,252.0,441.0,1.2,20.0,669.0,495.91,372.68
2016,5,3,11,15,349.5,410.5,1.15,20.0,730.5,557.53,417.5
2016,5,3,11,30,447.0,380.0,1.1,20.0,792.0,631.33,470.32
2016,5,3,11,45,318.5,425.0,1.1,20.0,720.0,594.83,443.11
2016,5,3,12,0,190.0,470.0,1.1,20.0,648.0,544.49,406.2
2016,5,3,12,15,326.5,425.0,1.1,20.0,728.5,642.61,478.31
2016,5,3,12,30,463.0,380.0,1.1,20.0,809.0,748.7,552.69
2016,5,3,12,45,440.0,381.5,1.1,20.0,786.0,751.45,553.54
2016,5,3,13,0,417.0,383.0,1.1,20.0,763.0,750.76,553.22
2016,5,3,13,15,443.0,365.0,1.2,20.0,761.5,774.54,571.7
2016,5,3,13,30,469.0,347.0,1.3,20.0,760.0,796.23,588.57
2016,5,3,13,45,448.5,343.5,1.4,20.0,729.0,785.07,582.4
2016,5,3,14,0,428.0,340.0,1.5,20.0,698.0,770.93,574.49
2016,5,3,14,15,423.5,328.5,1.6,20.0,671.5,761.9,570.46
2016,5,3,14,30,419.0,317.0,1.7,20.0,645.0,750.27,564.57
2016,5,3,14,45,414.0,303.0,1.8,20.0,614.5,733.3,554.99
2016,5,3,15,0,409.0,289.0,1.9,20.0,584.0,713.92,543.67
2016,5,3,15,15,308.0,290.5,2.0,19.5,505.5,599.03,462.93
2016,5,3,15,30,207.0,292.0,2.1,19.0,427.0,485.17,380.05
2016,5,3,15,45,239.5,264.5,2.25,18.5,409.0,504.55,398.37
2016,5,3,16,0,272.0,237.0,2.4,18.0,391.0,499.61,398.0
2016,5,3,16,15,164.5,214.5,2.45,17.5,305.0,359.9,290.05
2016,5,3,16,30,57.0,192.0,2.5,17.0,219.0,228.4,184.34
2016,5,3,16,45,137.0,170.5,2.55,17.0,225.5,284.94,233.2
2016,5,3,17,0,217.0,149.0,2.6,17.0,232.0,333.5,274.23
2016,5,3,17,15,181.0,133.0,2.5,16.5,195.0,268.83,221.81
2016,5,3,17,30,145.0,117.0,2.4,16.0,158.0,223.09,183.84
2016,5,3,17,45,120.0,94.0,2.3,15.5,123.5,177.83,145.57
2016,5,3,18,0,95.0,71.0,2.2,15.0,89.0,134.16,107.8
2016,5,3,18,15,57.0,50.0,2.0,14.5,59.5,88.37,67.71
2016,5,3,18,30,19.0,29.0,1.8,14.0,30.0,37.28,22.35
2016,5,3,18,45,9.5,14.5,1.6,14.0,15.0,15.05,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,12.0,7.5,5.9,0.0
2016,5,4,5,30,0.0,15.0,2.0,12.0,15.0,11.43,0.0
2016,5,4,5,45,30.5,36.5,2.1,12.5,41.0,27.18,17.3
2016,5,4,6,0,61.0,58.0,2.2,13.0,67.0,42.06,31.39
2016,5,4,6,15,91.5,81.0,2.2,13.0,101.0,57.63,45.76
2016,5,4,6,30,122.0,104.0,2.2,13.0,135.0,72.92,59.69
2016,5,4,6,45,166.0,119.5,2.2,13.5,172.0,83.96,69.48
2016,5,4,7,0,210.0,135.0,2.2,14.0,209.0,92.7,76.98
2016,5,4,7,15,173.0,160.5,2.15,14.0,228.0,109.8,91.78
2016,5,4,7,30,136.0,186.0,2.1,14.0,247.0,124.02,103.85
2016,5,4,7,45,135.0,210.0,2.1,14.0,276.5,137.56,115.18
2016,5,4,8,0,134.0,234.0,2.1,14.0,306.0,150.6,125.97
2016,5,4,8,15,254.5,239.5,2.0,14.0,392.0,149.9,124.9
2016,5,4,8,30,375.0,245.0,1.9,14.0,478.0,154.94,128.79
2016,5,4,8,45,357.5,270.5,1.8,14.5,506.0,187.23,138.9
2016,5,4,9,0,340.0,296.0,1.7,15.0,534.0,228.93,166.53
2016,5,4,9,15,339.0,316.0,1.6,15.0,564.5,269.16,197.37
2016,5,4,9,30,338.0,336.0,1.5,15.0,595.0,309.59,230.13
2016,5,4,9,45,310.0,360.5,1.4,15.5,606.0,344.33,259.12
2016,5,4,10,0,282.0,385.0,1.3,16.0,617.0,376.16,285.04
2016,5,4,10,15,304.5,393.0,1.3,16.0,651.5,416.3,316.51
2016,5,4,10,30,327.0,401.0,1.3,16.0,686.0,458.59,349.2
2016,5,4,10,45,321.5,413.5,1.3,16.5,698.5,490.83,373.35
2016,5,4,11,0,316.0,426.0,1.3,17.0,711.0,522.2,396.27
2016,5,4,11,15,248.0,446.0,1.4,17.0,672.0,518.12,393.79
2016,5,4,11,30,180.0,466.0,1.5,17.0,633.0,501.89,382.13
2016,5,4,11,45,258.5,453.5,1.65,17.5,694.5,572.82,435.04
2016,5,4,12,0,337.0,441.0,1.8,18.0,756.0,642.59,485.94
2016,5,4,12,15,352.0,430.5,1.85,18.0,758.5,666.74,503.63
2016,5,4,12,30,367.0,420.0,1.9,18.0,761.0,689.83,520.92
2016,5,4,12,45,350.0,423.0,2.0,18.5,745.5,696.0,524.87
2016,5,4,13,0,333.0,426.0,2.1,19.0,730.0,699.64,527.14
2016,5,4,13,15,391.5,390.0,2.15,19.0,740.5,733.31,553.29
2016,5,4,13,30,450.0,354.0,2.2,19.0,751.0,783.46,590.19
2016,5,4,13,45,362.5,376.0,2.3,19.5,690.0,715.6,541.18
2016,5,4,14,0,275.0,398.0,2.4,20.0,629.0,662.43,502.17
2016,5,4,14,15,359.5,351.5,2.5,20.0,642.0,702.82,535.21
2016,5,4,14,30,444.0,305.0,2.6,20.0,655.0,761.33,579.77
2016,5,4,14,45,411.0,302.0,2.75,20.0,614.0,728.13,557.22
2016,5,4,15,0,378.0,299.0,2.9,20.0,573.0,673.34,519.93
2016,5,4,15,15,318.5,292.5,2.95,19.5,513.5,609.75,475.13
2016,5,4,15,30,259.0,286.0,3.0,19.0,454.0,546.43,429.42
2016,5,4,15,45,320.5,250.5,3.05,18.5,442.5,560.48,444.42
2016,5,4,16,0,382.0,215.0,3.1,18.0,431.0,569.64,455.36
2016,5,4,16,15,382.0,193.0,3.15,17.5,392.5,536.79,432.87
2016,5,4,16,30,382.0,171.0,3.2,17.0,354.0,521.65,423.34
2016,5,4,16,45,237.5,162.5,3.3,17.0,272.0,369.73,302.94
2016,5,4,17,0,93.0,154.0,3.4,17.0,190.0,216.37,176.98
2016,5,4,17,15,75.0,133.5,3.3,16.5,160.0,181.36,148.48
2016,5,4,17,30,57.0,113.0,3.2,16.0,130.0,147.58,120.17
2016,5,4,17,45,43.0,90.5,3.15,15.5,101.5,114.93,92.34
2016,5,4,18,0,29.0,68.0,3.1,15.0,73.0,83.01,64.7
2016,5,4,18,15,14.5,46.5,2.9,14.5,49.0,52.69,38.23
2016,5,4,18,30,0.0,25.0,2.7,14.0,25.0,19.59,9.31
2016,5,4,18,45,0.0,12.5,2.55,13.5,12.5,9.53,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.4,12.0,8.0,6.29,0.0
2016,5,5,5,30,0.0,16.0,1.6,12.0,16.0,12.2,0.0
2016,5,5,5,45,18.5,36.0,1.85,12.5,39.0,26.9,17.21
2016,5,5,6,0,37.0,56.0,2.1,13.0,62.0,40.99,30.5
2016,5,5,6,15,56.0,78.0,2.15,13.0,90.5,56.12,44.45
2016,5,5,6,30,75.0,100.0,2.2,13.0,119.0,71.06,58.06
2016,5,5,6,45,97.0,120.5,2.3,13.5,151.0,83.72,69.27
2016,5,5,7,0,119.0,141.0,2.4,14.0,183.0,96.93,80.71
2016,5,5,7,15,59.5,138.5,2.4,14.0,159.5,98.21,81.62
2016,5,5,7,30,0.0,136.0,2.4,14.0,136.0,99.65,82.62
2016,5,5,7,45,0.0,132.5,2.45,14.5,132.5,98.21,80.93
2016,5,5,8,0,0.0,129.0,2.5,15.0,129.0,96.47,78.99
2016,5,5,8,15,54.0,204.0,2.5,15.5,238.0,139.87,115.84
2016,5,5,8,30,108.0,279.0,2.5,16.0,347.0,181.41,150.28
2016,5,5,8,45,89.5,294.5,2.55,16.5,353.5,197.5,153.39
2016,5,5,9,0,71.0,310.0,2.6,17.0,360.0,215.61,166.44
2016,5,5,9,15,92.0,336.5,2.6,17.0,405.0,245.42,188.55
2016,5,5,9,30,113.0,363.0,2.6,17.0,450.0,272.8,209.24
2016,5,5,9,45,186.0,377.5,2.6,17.5,528.0,319.43,243.36
2016,5,5,10,0,259.0,392.0,2.6,18.0,606.0,371.3,282.18
2016,5,5,10,15,147.0,375.5,2.6,18.0,498.0,337.93,259.64
2016,5,5,10,30,35.0,359.0,2.6,18.0,390.0,286.04,221.14
2016,5,5,10,45,21.0,273.0,2.6,18.0,292.0,221.18,171.2
2016,5,5,11,0,7.0,187.0,2.6,18.0,194.0,148.59,114.2
2016,5,5,11,15,9.0,212.5,2.6,18.0,221.5,170.4,131.56
2016,5,5,11,30,11.0,238.0,2.6,18.0,249.0,192.69,149.05
2016,5,5,11,45,6.0,190.5,2.6,18.5,197.0,152.99,117.41
2016,5,5,12,0,1.0,143.0,2.6,19.0,145.0,112.37,84.95
2016,5,5,12,15,65.0,305.0,2.6,19.0,366.5,304.04,236.3
2016,5,5,12,30,129.0,467.0,2.6,19.0,588.0,517.33,395.68
2016,5,5,12,45,92.5,441.0,2.65,19.0,527.5,457.57,350.38
2016,5,5,13,0,56.0,415.0,2.7,19.0,467.0,408.36,313.56
2016,5,5,13,15,44.0,386.5,2.7,19.0,427.0,376.34,289.81
2016,5,5,13,30,32.0,358.0,2.7,19.0,387.0,342.85,264.64
2016,5,5,13,45,18.0,264.5,2.7,19.0,281.0,230.5,178.58
2016,5,5,14,0,4.0,171.0,2.7,19.0,175.0,139.22,106.83
2016,5,5,14,15,101.5,274.5,2.65,18.5,355.5,358.53,282.13
2016,5,5,14,30,199.0,378.0,2.6,18.0,536.0,558.39,433.93
2016,5,5,14,45,101.5,283.0,2.6,18.0,364.0,371.87,291.93
2016,5,5,15,0,4.0,188.0,2.6,18.0,192.0,154.94,120.35
2016,5,5,15,15,3.0,180.5,2.6,17.5,183.0,148.09,115.73
2016,5,5,15,30,2.0,173.0,2.6,17.0,174.0,141.29,110.73
2016,5,5,15,45,1.0,116.0,2.65,17.0,116.5,91.67,70.5
2016,5,5,16,0,0.0,59.0,2.7,17.0,59.0,45.29,32.29
2016,5,5,16,15,0.0,50.5,2.6,16.5,50.5,38.7,26.98
2016,5,5,16,30,0.0,42.0,2.5,16.0,42.0,32.13,21.6
2016,5,5,16,45,0.0,55.5,2.45,16.0,55.5,42.51,30.47
2016,5,5,17,0,0.0,69.0,2.4,16.0,69.0,52.93,39.39
2016,5,5,17,15,0.0,58.0,2.15,15.5,58.0,44.42,32.33
2016,5,5,17,30,0.0,47.0,1.9,15.0,47.0,35.93,25.17
2016,5,5,17,45,0.0,37.0,1.65,15.0,37.0,28.24,18.53
2016,5,5,18,0,0.0,27.0,1.4,15.0,27.0,20.56,11.83
2016,5,5,18,15,0.0,18.5,1.25,14.5,18.5,14.06,6.12
2016,5,5,18,30,0.0,10.0,1.1,14.0,10.0,7.58,0.23
2016,5,5,18,45,0.0,5.0,1.0,13.5,5.0,3.78,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,0.5,1.65,12.5,0.5,0.38,0.0
2016,5,6,6,0,0.0,1.0,1.8,13.0,1.0,0.76,0.0
2016,5,6,6,15,0.0,2.0,1.75,13.0,2.0,1.51,0.0
2016,5,6,6,30,0.0,3.0,1.7,13.0,3.0,2.27,0.0
2016,5,6,6,45,0.0,4.0,1.7,13.0,4.0,3.03,0.0
2016,5,6,7,0,0.0,5.0,1.7,13.0,5.0,3.8,0.0
2016,5,6,7,15,143.5,90.0,1.7,13.0,155.0,63.87,51.64
2016,5,6,7,30,287.0,175.0,1.7,13.0,305.0,117.2,98.3
2016,5,6,7,45,289.5,198.0,1.7,13.5,342.0,129.77,108.56
2016,5,6,8,0,292.0,221.0,1.7,14.0,379.0,141.75,118.25
2016,5,6,8,15,165.0,235.5,1.75,14.0,326.5,152.95,127.42
2016,5,6,8,30,38.0,250.0,1.8,14.0,274.0,165.13,137.36
2016,5,6,8,45,30.5,255.5,1.85,14.5,276.0,172.91,136.12
2016,5,6,9,0,23.0,261.0,1.9,15.0,278.0,190.18,149.22
2016,5,6,9,15,13.5,221.5,1.95,15.0,232.0,166.11,129.99
2016,5,6,9,30,4.0,182.0,2.0,15.0,186.0,138.15,107.74
2016,5,6,9,45,7.0,209.0,2.05,15.0,215.5,159.51,124.74
2016,5,6,10,0,10.0,236.0,2.1,15.0,245.0,181.52,142.1
2016,5,6,10,15,5.0,186.5,2.1,15.0,191.0,144.58,112.47
2016,5,6,10,30,0.0,137.0,2.1,15.0,137.0,105.6,81.03
2016,5,6,10,45,0.0,124.5,2.15,15.5,124.5,96.26,73.3
2016,5,6,11,0,0.0,112.0,2.2,16.0,112.0,86.8,65.45
2016,5,6,11,15,0.0,114.5,2.15,16.0,114.5,88.86,67.08
2016,5,6,11,30,0.0,117.0,2.1,16.0,117.0,90.93,68.72
2016,5,6,11,45,8.0,207.5,2.1,16.5,215.0,167.76,130.18
2016,5,6,12,0,16.0,298.0,2.1,17.0,313.0,246.72,191.68
2016,5,6,12,15,8.0,187.5,2.05,17.0,195.0,153.48,118.33
2016,5,6,12,30,0.0,77.0,2.0,17.0,77.0,59.89,43.27
2016,5,6,12,45,7.0,175.5,2.0,17.0,182.0,144.13,111.37
2016,5,6,13,0,14.0,274.0,2.0,17.0,287.0,231.43,180.13
2016,5,6,13,15,8.5,216.5,1.95,16.5,224.5,179.8,139.66
2016,5,6,13,30,3.0,159.0,1.9,16.0,162.0,128.07,98.78
2016,5,6,13,45,4.0,169.5,1.85,16.0,173.5,137.75,106.79
2016,5,6,14,0,5.0,180.0,1.8,16.0,185.0,147.58,114.81
2016,5,6,14,15,2.5,137.5,1.8,16.0,140.0,110.37,84.92
2016,5,6,14,30,0.0,95.0,1.8,16.0,95.0,73.61,55.1
2016,5,6,14,45,0.0,114.5,1.8,16.0,114.5,89.26,68.06
2016,5,6,15,0,0.0,134.0,1.8,16.0,134.0,105.31,81.3
2016,5,6,15,15,0.0,115.0,1.7,15.5,115.0,89.68,68.82
2016,5,6,15,30,0.0,96.0,1.6,15.0,96.0,74.14,56.32
2016,5,6,15,45,0.0,72.5,1.55,15.0,72.5,55.77,41.23
2016,5,6,16,0,0.0,49.0,1.5,15.0,49.0,37.58,26.12
2016,5,6,16,15,0.0,45.0,1.35,15.0,45.0,34.47,23.6
2016,5,6,16,30,0.0,41.0,1.2,15.0,41.0,31.37,21.07
2016,5,6,16,45,0.0,44.5,1.1,15.0,44.5,34.03,23.43
2016,5,6,17,0,0.0,48.0,1.0,15.0,48.0,36.71,25.8
2016,5,6,17,15,0.0,40.5,0.85,14.5,40.5,30.93,20.97
2016,5,6,17,30,0.0,33.0,0.7,14.0,33.0,25.16,16.08
2016,5,6,17,45,139.5,52.5,0.55,14.0,79.5,146.86,121.27
2016,5,6,18,0,279.0,72.0,0.4,14.0,126.0,256.57,208.19
2016,5,6,18,15,194.5,54.5,0.45,13.5,86.5,170.24,134.34
2016,5,6,18,30,110.0,37.0,0.5,13.0,47.0,104.58,75.13
2016,5,6,18,45,55.0,18.5,0.55,13.0,23.5,47.67,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,11.5,5.5,4.33,0.0
2016,5,7,5,30,0.0,11.0,1.4,12.0,11.0,8.35,0.0
2016,5,7,5,45,0.0,26.5,1.65,12.5,26.5,20.23,11.73
2016,5,7,6,0,0.0,42.0,1.9,13.0,42.0,31.85,22.54
2016,5,7,6,15,0.0,61.5,1.95,13.0,61.5,45.91,35.44
2016,5,7,6,30,0.0,81.0,2.0,13.0,81.0,59.81,48.07
2016,5,7,6,45,3.0,101.5,2.1,13.5,102.5,74.26,60.89
2016,5,7,7,0,6.0,122.0,2.2,14.0,124.0,88.61,73.36
2016,5,7,7,15,107.5,154.0,2.25,14.0,202.5,105.33,87.83
2016,5,7,7,30,209.0,186.0,2.3,14.0,281.0,125.65,105.24
2016,5,7,7,45,197.5,211.0,2.35,14.5,309.5,139.59,116.69
2016,5,7,8,0,186.0,236.0,2.4,15.0,338.0,152.96,127.5
2016,5,7,8,15,241.0,251.5,2.4,15.0,395.5,155.57,129.28
2016,5,7,8,30,296.0,267.0,2.4,15.0,453.0,163.8,135.86
2016,5,7,8,45,240.0,297.5,2.4,15.5,455.5,192.26,145.76
2016,5,7,9,0,184.0,328.0,2.4,16.0,458.0,232.18,175.34
2016,5,7,9,15,97.5,282.0,2.35,16.0,351.5,208.77,159.85
2016,5,7,9,30,11.0,236.0,2.3,16.0,245.0,177.8,138.78
2016,5,7,9,45,8.5,216.0,2.3,16.5,223.5,164.96,128.3
2016,5,7,10,0,6.0,196.0,2.3,17.0,202.0,150.99,116.88
2016,5,7,10,15,9.0,227.5,2.25,17.0,236.0,176.55,137.05
2016,5,7,10,30,12.0,259.0,2.2,17.0,270.0,202.82,157.56
2016,5,7,10,45,7.5,208.0,2.2,17.5,215.0,163.84,126.46
2016,5,7,11,0,3.0,157.0,2.2,18.0,160.0,123.18,93.98
2016,5,7,11,15,4.0,165.5,2.15,18.0,169.5,130.85,100.12
2016,5,7,11,30,5.0,174.0,2.1,18.0,179.0,138.68,106.3
2016,5,7,11,45,3.5,161.5,2.05,18.5,165.0,128.4,97.88
2016,5,7,12,0,2.0,149.0,2.0,19.0,151.0,117.84,89.29
2016,5,7,12,15,9.5,230.0,1.95,19.0,239.0,188.54,145.13
2016,5,7,12,30,17.0,311.0,1.9,19.0,327.0,261.52,201.48
2016,5,7,12,45,24.5,341.5,1.9,19.0,364.5,309.6,238.07
2016,5,7,13,0,32.0,372.0,1.9,19.0,402.0,347.19,266.5
2016,5,7,13,15,22.0,314.0,1.9,19.0,334.5,273.44,210.59
2016,5,7,13,30,12.0,256.0,1.9,19.0,267.0,216.52,166.99
2016,5,7,13,45,6.0,188.0,1.95,19.0,193.5,154.82,118.93
2016,5,7,14,0,0.0,120.0,2.0,19.0,120.0,93.8,70.43
2016,5,7,14,15,0.0,81.0,2.0,18.5,81.0,62.69,45.61
2016,5,7,14,30,0.0,42.0,2.0,18.0,42.0,32.38,21.04
2016,5,7,14,45,0.0,97.5,2.05,18.0,97.5,75.52,56.41
2016,5,7,15,0,0.0,153.0,2.1,18.0,153.0,121.18,93.5
2016,5,7,15,15,36.5,219.5,2.1,18.0,243.0,229.28,181.41
2016,5,7,15,30,73.0,286.0,2.1,18.0,333.0,332.72,263.35
2016,5,7,15,45,71.5,264.5,2.1,18.0,308.0,310.89,246.7
2016,5,7,16,0,70.0,243.0,2.1,18.0,283.0,288.67,230.15
2016,5,7,16,15,35.0,160.0,2.05,17.5,180.0,172.57,137.77
2016,5,7,16,30,0.0,77.0,2.0,17.0,77.0,59.16,44.05
2016,5,7,16,45,0.0,62.5,1.95,17.0,62.5,47.91,34.87
2016,5,7,17,0,0.0,48.0,1.9,17.0,48.0,36.71,25.53
2016,5,7,17,15,0.0,40.5,1.8,16.5,40.5,30.93,20.74
2016,5,7,17,30,0.0,33.0,1.7,16.0,33.0,25.16,15.89
2016,5,7,17,45,0.0,26.0,1.65,15.5,26.0,19.79,11.29
2016,5,7,18,0,0.0,19.0,1.6,15.0,19.0,14.44,6.64
2016,5,7,18,15,0.0,13.0,1.45,14.5,13.0,9.86,2.62
2016,5,7,18,30,0.0,7.0,1.3,14.0,7.0,5.3,0.0
2016,5,7,18,45,0.0,3.5,1.2,14.0,3.5,2.64,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,0.85,12.5,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.0,13.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,22.5,1.15,13.5,22.5,17.15,9.09
2016,5,8,6,0,0.0,35.0,1.3,14.0,35.0,26.74,17.99
2016,5,8,6,15,0.0,50.0,1.35,14.0,50.0,38.13,28.42
2016,5,8,6,30,0.0,65.0,1.4,14.0,65.0,49.17,38.45
2016,5,8,6,45,0.0,81.5,1.45,14.5,81.5,61.16,49.06
2016,5,8,7,0,0.0,98.0,1.5,15.0,98.0,73.05,59.37
2016,5,8,7,15,0.0,104.5,1.45,15.5,104.5,78.18,63.58
2016,5,8,7,30,0.0,111.0,1.4,16.0,111.0,83.23,67.64
2016,5,8,7,45,4.5,146.0,1.4,16.5,149.0,107.29,88.03
2016,5,8,8,0,9.0,181.0,1.4,17.0,187.0,130.64,107.42
2016,5,8,8,15,143.0,226.5,1.4,17.0,317.0,147.86,121.55
2016,5,8,8,30,277.0,272.0,1.4,17.0,447.0,165.72,136.1
2016,5,8,8,45,203.5,300.5,1.45,17.0,434.0,199.7,151.4
2016,5,8,9,0,130.0,329.0,1.5,17.0,421.0,225.4,170.97
2016,5,8,9,15,114.5,345.5,1.55,17.0,430.0,247.48,188.3
2016,5,8,9,30,99.0,362.0,1.6,17.0,439.0,273.8,209.51
2016,5,8,9,45,197.5,373.5,1.7,17.5,535.0,319.54,241.9
2016,5,8,10,0,296.0,385.0,1.8,18.0,631.0,378.89,285.72
2016,5,8,10,15,185.5,398.0,1.9,18.0,554.0,368.04,280.71
2016,5,8,10,30,75.0,411.0,2.0,18.0,477.0,341.3,262.14
2016,5,8,10,45,46.5,360.5,2.1,18.5,402.0,299.0,230.12
2016,5,8,11,0,18.0,310.0,2.2,19.0,327.0,248.53,191.23
2016,5,8,11,15,37.0,367.0,2.3,19.0,401.5,311.07,239.44
2016,5,8,11,30,56.0,424.0,2.4,19.0,476.0,374.99,287.71
2016,5,8,11,45,220.5,419.5,2.5,19.5,626.5,514.21,393.13
2016,5,8,12,0,385.0,415.0,2.6,20.0,777.0,653.49,495.19
2016,5,8,12,15,357.5,427.5,2.65,20.0,763.0,664.04,501.92
2016,5,8,12,30,330.0,440.0,2.7,20.0,749.0,671.66,507.33
2016,5,8,12,45,348.0,419.5,2.8,20.0,742.0,686.44,519.36
2016,5,8,13,0,366.0,399.0,2.9,20.0,735.0,699.54,530.22
2016,5,8,13,15,365.0,399.0,2.9,19.5,728.5,712.67,540.97
2016,5,8,13,30,364.0,399.0,2.9,19.0,722.0,723.9,550.44
2016,5,8,13,45,593.5,273.0,2.95,19.0,783.0,851.84,647.12
2016,5,8,14,0,823.0,147.0,3.0,19.0,844.0,948.29,716.35
2016,5,8,14,15,814.0,145.0,3.0,19.0,812.5,944.17,713.69
2016,5,8,14,30,805.0,143.0,3.0,19.0,781.0,936.3,709.52
2016,5,8,14,45,799.0,137.0,3.0,19.0,745.0,923.48,702.11
2016,5,8,15,0,793.0,131.0,3.0,19.0,709.0,907.01,692.32
2016,5,8,15,15,778.0,128.0,2.95,18.5,667.0,881.9,677.56
2016,5,8,15,30,763.0,125.0,2.9,18.0,625.0,853.71,660.63
2016,5,8,15,45,745.5,120.5,2.9,18.0,579.5,824.31,641.85
2016,5,8,16,0,728.0,116.0,2.9,18.0,534.0,786.99,617.25
2016,5,8,16,15,702.5,111.0,2.85,17.5,484.5,740.29,586.39
2016,5,8,16,30,677.0,106.0,2.8,17.0,435.0,692.24,553.96
2016,5,8,16,45,648.5,99.0,2.8,17.0,385.5,638.61,515.79
2016,5,8,17,0,620.0,92.0,2.8,17.0,336.0,584.61,475.56
2016,5,8,17,15,574.0,85.0,2.75,16.5,285.0,518.63,425.1
2016,5,8,17,30,528.0,78.0,2.7,16.0,234.0,454.56,374.32
2016,5,8,17,45,470.5,68.0,2.65,15.5,186.5,382.96,315.47
2016,5,8,18,0,413.0,58.0,2.6,15.0,139.0,315.53,257.88
2016,5,8,18,15,318.0,46.0,2.45,14.5,97.5,229.29,183.26
2016,5,8,18,30,223.0,34.0,2.3,14.0,56.0,158.06,117.49
2016,5,8,18,45,111.5,17.0,2.2,14.0,28.0,73.7,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,56.5,13.5,1.9,11.0,17.5,10.62,0.0
2016,5,9,5,30,113.0,27.0,2.0,11.0,35.0,20.32,7.79
2016,5,9,5,45,222.5,42.0,2.1,11.5,74.0,31.58,21.71
2016,5,9,6,0,332.0,57.0,2.2,12.0,113.0,42.91,32.48
2016,5,9,6,15,406.5,68.0,2.2,12.0,160.0,51.21,40.35
2016,5,9,6,30,481.0,79.0,2.2,12.0,207.0,62.17,50.39
2016,5,9,6,45,240.5,76.5,2.25,12.5,140.5,54.6,43.56
2016,5,9,7,0,0.0,74.0,2.3,13.0,74.0,56.61,45.21
2016,5,9,7,15,0.0,98.5,2.3,13.0,98.5,74.14,60.67
2016,5,9,7,30,0.0,123.0,2.3,13.0,123.0,91.32,75.6
2016,5,9,7,45,8.5,159.5,2.3,13.5,164.0,116.09,96.77
2016,5,9,8,0,17.0,196.0,2.3,14.0,205.0,140.13,116.96
2016,5,9,8,15,32.0,228.0,2.3,14.0,247.5,152.56,127.17
2016,5,9,8,30,47.0,260.0,2.3,14.0,290.0,170.67,142.14
2016,5,9,8,45,39.0,269.0,2.35,14.5,295.5,180.72,142.3
2016,5,9,9,0,31.0,278.0,2.4,15.0,301.0,192.38,150.73
2016,5,9,9,15,36.0,300.5,2.4,15.0,328.0,213.36,166.84
2016,5,9,9,30,41.0,323.0,2.4,15.0,355.0,235.5,183.99
2016,5,9,9,45,56.0,352.5,2.45,15.5,398.5,266.33,207.38
2016,5,9,10,0,71.0,382.0,2.5,16.0,442.0,299.78,232.77
2016,5,9,10,15,131.5,408.0,2.55,16.5,522.5,350.78,271.03
2016,5,9,10,30,192.0,434.0,2.6,17.0,603.0,412.67,317.61
2016,5,9,10,45,265.0,428.5,2.65,17.5,667.0,466.62,358.2
2016,5,9,11,0,338.0,423.0,2.7,18.0,731.0,528.44,404.52
2016,5,9,11,15,621.5,275.5,2.75,18.0,851.0,626.72,480.81
2016,5,9,11,30,905.0,128.0,2.8,18.0,971.0,728.04,559.3
2016,5,9,11,45,905.5,128.0,2.85,18.5,976.0,768.86,588.67
2016,5,9,12,0,906.0,128.0,2.9,19.0,981.0,806.97,615.73
2016,5,9,12,15,905.5,128.0,2.95,19.0,978.5,841.4,639.71
2016,5,9,12,30,905.0,128.0,3.0,19.0,976.0,872.73,661.51
2016,5,9,12,45,902.0,127.5,3.05,19.0,965.5,898.23,679.33
2016,5,9,13,0,899.0,127.0,3.1,19.0,955.0,920.17,694.81
2016,5,9,13,15,895.5,126.5,3.15,19.0,937.0,938.0,707.6
2016,5,9,13,30,892.0,126.0,3.2,19.0,919.0,952.08,717.99
2016,5,9,13,45,885.5,125.0,3.25,19.0,894.0,959.09,723.74
2016,5,9,14,0,879.0,124.0,3.3,19.0,869.0,962.21,727.04
2016,5,9,14,15,871.5,122.0,3.3,19.0,837.5,959.55,726.23
2016,5,9,14,30,864.0,120.0,3.3,19.0,806.0,953.06,722.98
2016,5,9,14,45,853.5,117.5,3.35,19.0,769.0,939.49,715.4
2016,5,9,15,0,843.0,115.0,3.4,19.0,732.0,934.68,714.0
2016,5,9,15,15,829.5,112.5,3.35,18.5,689.5,910.85,700.13
2016,5,9,15,30,816.0,110.0,3.3,18.0,647.0,883.76,684.08
2016,5,9,15,45,798.5,106.5,3.3,18.0,600.0,849.0,661.54
2016,5,9,16,0,781.0,103.0,3.3,18.0,553.0,811.6,636.95
2016,5,9,16,15,757.5,99.0,3.2,17.5,503.5,766.31,606.97
2016,5,9,16,30,734.0,95.0,3.1,17.0,454.0,723.44,578.28
2016,5,9,16,45,701.5,90.0,3.05,16.5,402.0,667.24,539.16
2016,5,9,17,0,669.0,85.0,3.0,16.0,350.0,610.82,498.5
2016,5,9,17,15,625.0,79.0,2.85,15.5,298.5,545.57,448.31
2016,5,9,17,30,581.0,73.0,2.7,15.0,247.0,481.96,397.65
2016,5,9,17,45,510.5,65.5,2.55,15.0,196.5,403.1,332.12
2016,5,9,18,0,440.0,58.0,2.4,15.0,146.0,329.41,268.85
2016,5,9,18,15,341.5,46.5,2.1,14.0,103.0,244.05,195.32
2016,5,9,18,30,243.0,35.0,1.8,13.0,60.0,167.27,125.59
2016,5,9,18,45,121.5,17.5,1.55,12.5,30.0,78.3,9.72
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,60.0,13.5,1.8,11.0,18.0,10.62,0.0
2016,5,10,5,30,120.0,27.0,1.9,11.0,36.0,20.32,8.51
2016,5,10,5,45,233.0,42.0,2.0,11.5,76.0,31.64,21.84
2016,5,10,6,0,346.0,57.0,2.1,12.0,116.0,43.02,32.61
2016,5,10,6,15,420.0,67.5,2.05,12.0,164.0,51.0,40.18
2016,5,10,6,30,494.0,78.0,2.0,12.0,212.0,61.47,49.78
2016,5,10,6,45,247.0,75.5,1.95,12.5,142.5,54.0,43.03
2016,5,10,7,0,0.0,73.0,1.9,13.0,73.0,55.92,44.6
2016,5,10,7,15,0.0,82.5,1.85,13.5,82.5,63.05,50.71
2016,5,10,7,30,0.0,92.0,1.8,14.0,92.0,70.14,56.68
2016,5,10,7,45,0.0,123.0,1.75,14.5,123.0,92.01,75.47
2016,5,10,8,0,0.0,154.0,1.7,15.0,154.0,113.28,93.39
2016,5,10,8,15,2.0,169.5,1.55,15.5,171.0,124.15,102.14
2016,5,10,8,30,4.0,185.0,1.4,16.0,188.0,134.92,110.7
2016,5,10,8,45,7.5,205.0,1.3,16.5,210.0,149.6,116.86
2016,5,10,9,0,11.0,225.0,1.2,17.0,232.0,165.49,128.65
2016,5,10,9,15,12.0,237.5,1.2,17.5,246.5,176.57,136.77
2016,5,10,9,30,13.0,250.0,1.2,18.0,261.0,187.86,145.09
2016,5,10,9,45,30.0,305.0,1.25,18.5,330.5,227.72,175.12
2016,5,10,10,0,47.0,360.0,1.3,19.0,400.0,276.3,211.49
2016,5,10,10,15,88.5,396.5,1.35,19.5,474.0,326.55,248.44
2016,5,10,10,30,130.0,433.0,1.4,20.0,548.0,381.37,288.64
2016,5,10,10,45,485.5,300.0,1.45,20.5,741.5,495.2,372.67
2016,5,10,11,0,841.0,167.0,1.5,21.0,935.0,634.51,474.56
2016,5,10,11,15,844.0,168.0,1.55,21.0,947.5,681.77,509.42
2016,5,10,11,30,847.0,169.0,1.6,21.0,960.0,727.04,542.85
2016,5,10,11,45,850.5,167.5,1.7,21.5,965.5,768.47,572.36
2016,5,10,12,0,854.0,166.0,1.8,22.0,971.0,807.46,599.63
2016,5,10,12,15,853.5,165.5,1.9,22.0,968.0,841.46,624.25
2016,5,10,12,30,853.0,165.0,2.0,22.0,965.0,872.36,645.78
2016,5,10,12,45,858.5,158.5,2.15,22.5,956.5,899.76,664.06
2016,5,10,13,0,864.0,152.0,2.3,23.0,948.0,908.9,670.28
2016,5,10,13,15,859.5,151.0,2.4,23.0,930.0,925.19,682.34
2016,5,10,13,30,855.0,150.0,2.5,23.0,912.0,953.21,702.17
2016,5,10,13,45,848.0,148.5,2.6,23.0,887.0,959.36,707.58
2016,5,10,14,0,841.0,147.0,2.7,23.0,862.0,961.6,710.74
2016,5,10,14,15,832.5,145.0,2.75,23.0,830.5,958.04,709.8
2016,5,10,14,30,824.0,143.0,2.8,23.0,799.0,950.67,706.49
2016,5,10,14,45,813.5,139.5,2.9,23.0,761.5,936.17,698.93
2016,5,10,15,0,803.0,136.0,3.0,23.0,724.0,918.07,689.02
2016,5,10,15,15,788.0,132.5,3.05,22.5,681.5,892.4,674.91
2016,5,10,15,30,773.0,129.0,3.1,22.0,639.0,863.61,658.55
2016,5,10,15,45,757.0,124.0,3.2,21.5,593.0,835.19,642.56
2016,5,10,16,0,741.0,119.0,3.3,21.0,547.0,798.42,620.34
2016,5,10,16,15,716.0,114.0,3.35,20.5,497.5,751.9,590.4
2016,5,10,16,30,691.0,109.0,3.4,20.0,448.0,703.94,558.73
2016,5,10,16,45,662.0,102.0,3.45,19.5,397.5,649.59,521.42
2016,5,10,17,0,633.0,95.0,3.5,19.0,347.0,594.85,481.72
2016,5,10,17,15,587.5,88.0,3.45,18.5,295.5,528.83,431.39
2016,5,10,17,30,542.0,81.0,3.4,18.0,244.0,464.61,380.67
2016,5,10,17,45,480.5,71.5,3.35,17.5,195.5,390.65,320.18
2016,5,10,18,0,419.0,62.0,3.3,17.0,147.0,321.1,261.16
2016,5,10,18,15,324.5,49.5,3.1,16.0,104.0,235.27,187.64
2016,5,10,18,30,230.0,37.0,2.9,15.0,61.0,163.53,122.8
2016,5,10,18,45,115.0,18.5,2.7,14.5,30.5,77.41,17.36
2016,5,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,96.5,13.0,1.65,11.5,20.5,10.23,0.0
2016,5,11,5,30,193.0,26.0,1.9,12.0,41.0,19.85,8.68
2016,5,11,5,45,302.5,38.0,2.15,12.5,81.5,30.86,21.13
2016,5,11,6,0,412.0,50.0,2.4,13.0,122.0,40.56,30.33
2016,5,11,6,15,483.5,59.0,2.35,13.5,170.5,47.52,36.86
2016,5,11,6,30,555.0,68.0,2.3,14.0,219.0,54.46,43.15
2016,5,11,6,45,277.5,71.5,2.25,14.5,147.0,51.77,40.7
2016,5,11,7,0,0.0,75.0,2.2,15.0,75.0,57.35,45.5
2016,5,11,7,15,0.0,92.5,2.1,15.0,92.5,70.07,56.58
2016,5,11,7,30,0.0,110.0,2.0,15.0,110.0,82.64,67.39
2016,5,11,7,45,0.0,130.0,1.95,15.5,130.0,96.75,79.26
2016,5,11,8,0,0.0,150.0,1.9,16.0,150.0,110.69,90.8
2016,5,11,8,15,3.0,172.5,1.85,16.5,174.5,126.15,103.48
2016,5,11,8,30,6.0,195.0,1.8,17.0,199.0,141.39,115.81
2016,5,11,8,45,63.0,262.5,1.75,17.5,307.5,178.78,138.38
2016,5,11,9,0,120.0,330.0,1.7,18.0,416.0,224.04,169.85
2016,5,11,9,15,90.5,337.5,1.65,18.5,404.5,244.92,186.3
2016,5,11,9,30,61.0,345.0,1.6,19.0,393.0,253.54,193.68
2016,5,11,9,45,170.5,368.5,1.6,19.5,509.5,306.9,231.05
2016,5,11,10,0,280.0,392.0,1.6,20.0,626.0,375.34,280.64
2016,5,11,10,15,575.5,267.0,1.6,20.0,767.5,441.01,327.78
2016,5,11,10,30,871.0,142.0,1.6,20.0,909.0,532.21,396.38
2016,5,11,10,45,875.0,143.5,1.6,20.5,929.0,583.64,436.35
2016,5,11,11,0,879.0,145.0,1.6,21.0,949.0,633.46,474.01
2016,5,11,11,15,881.5,145.5,1.65,21.0,961.5,679.82,509.33
2016,5,11,11,30,884.0,146.0,1.7,21.0,974.0,724.05,542.32
2016,5,11,11,45,887.0,145.0,1.8,21.5,979.5,765.25,571.87
2016,5,11,12,0,890.0,144.0,1.9,22.0,985.0,803.99,599.14
2016,5,11,12,15,889.5,143.5,1.95,22.0,981.5,837.69,622.35
2016,5,11,12,30,889.0,143.0,2.0,22.0,978.0,868.34,643.1
2016,5,11,12,45,894.5,137.0,2.05,22.5,969.5,896.36,660.84
2016,5,11,13,0,900.0,131.0,2.1,23.0,961.0,921.01,676.34
2016,5,11,13,15,895.5,130.0,2.15,23.0,942.5,937.57,687.91
2016,5,11,13,30,891.0,129.0,2.2,23.0,924.0,950.32,697.19
2016,5,11,13,45,885.5,127.0,2.3,23.0,899.0,957.37,703.4
2016,5,11,14,0,880.0,125.0,2.4,23.0,874.0,960.51,707.23
2016,5,11,14,15,871.5,123.0,2.45,22.5,842.0,956.94,707.69
2016,5,11,14,30,863.0,121.0,2.5,22.0,810.0,949.54,705.79
2016,5,11,14,45,852.0,119.0,2.55,22.0,772.0,936.08,698.6
2016,5,11,15,0,841.0,117.0,2.6,22.0,734.0,931.46,697.48
2016,5,11,15,15,826.5,114.0,2.6,21.5,691.0,906.27,683.4
2016,5,11,15,30,812.0,111.0,2.6,21.0,648.0,877.87,667.2
2016,5,11,15,45,793.5,107.5,2.6,21.0,601.0,842.41,644.73
2016,5,11,16,0,775.0,104.0,2.6,21.0,554.0,804.4,620.29
2016,5,11,16,15,751.0,100.0,2.55,20.5,504.0,759.01,591.1
2016,5,11,16,30,727.0,96.0,2.5,20.0,454.0,716.07,563.17
2016,5,11,16,45,695.5,91.0,2.45,20.0,402.5,661.04,524.66
2016,5,11,17,0,664.0,86.0,2.4,20.0,351.0,605.75,484.61
2016,5,11,17,15,619.5,79.5,2.25,19.0,299.5,540.0,435.95
2016,5,11,17,30,575.0,73.0,2.1,18.0,248.0,475.97,386.73
2016,5,11,17,45,513.0,65.0,1.95,17.5,198.5,402.17,327.05
2016,5,11,18,0,451.0,57.0,1.8,17.0,149.0,332.83,268.81
2016,5,11,18,15,357.0,45.5,1.6,16.5,106.0,249.49,197.65
2016,5,11,18,30,263.0,34.0,1.4,16.0,63.0,175.75,131.7
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.5,81.32,25.08
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,67.5,14.0,1.4,11.5,19.5,11.02,0.0
2016,5,12,5,30,135.0,28.0,1.7,12.0,39.0,21.11,10.07
2016,5,12,5,45,227.0,44.0,2.0,12.5,77.5,33.04,23.07
2016,5,12,6,0,319.0,60.0,2.3,13.0,116.0,44.9,34.19
2016,5,12,6,15,390.5,71.5,2.3,13.0,163.0,53.45,42.22
2016,5,12,6,30,462.0,83.0,2.3,13.0,210.0,61.94,50.0
2016,5,12,6,45,231.0,74.0,2.35,13.5,137.5,52.75,41.73
2016,5,12,7,0,0.0,65.0,2.4,14.0,65.0,49.83,38.99
2016,5,12,7,15,0.0,91.0,2.4,14.0,91.0,69.05,55.91
2016,5,12,7,30,0.0,117.0,2.4,14.0,117.0,87.41,71.84
2016,5,12,7,45,0.0,137.0,2.4,14.5,137.0,101.44,83.66
2016,5,12,8,0,0.0,157.0,2.4,15.0,157.0,115.31,95.16
2016,5,12,8,15,3.5,176.5,2.35,15.5,179.0,128.77,106.17
2016,5,12,8,30,7.0,196.0,2.3,16.0,201.0,142.09,116.93
2016,5,12,8,45,16.0,232.0,2.3,16.5,243.5,167.34,131.14
2016,5,12,9,0,25.0,268.0,2.3,17.0,286.0,194.86,151.79
2016,5,12,9,15,79.0,320.0,2.25,17.0,381.0,232.63,178.75
2016,5,12,9,30,133.0,372.0,2.2,17.0,476.0,280.95,214.31
2016,5,12,9,45,481.0,259.0,2.2,17.5,658.0,326.36,239.79
2016,5,12,10,0,829.0,146.0,2.2,18.0,840.0,415.52,304.04
2016,5,12,10,15,836.0,148.0,2.15,18.5,867.0,470.81,350.28
2016,5,12,10,30,843.0,150.0,2.1,19.0,894.0,525.35,394.6
2016,5,12,10,45,846.0,152.5,2.1,19.5,913.0,577.16,435.57
2016,5,12,11,0,849.0,155.0,2.1,20.0,932.0,627.38,473.98
2016,5,12,11,15,852.0,155.5,2.1,20.0,944.5,674.27,509.78
2016,5,12,11,30,855.0,156.0,2.1,20.0,957.0,709.99,537.08
2016,5,12,11,45,854.0,157.5,2.1,20.5,961.5,749.03,564.8
2016,5,12,12,0,853.0,159.0,2.1,21.0,966.0,797.6,597.93
2016,5,12,12,15,852.5,159.0,2.1,21.0,963.5,831.75,621.96
2016,5,12,12,30,852.0,159.0,2.1,21.0,961.0,862.86,642.84
2016,5,12,12,45,833.5,168.5,2.15,21.5,946.5,883.85,656.02
2016,5,12,13,0,815.0,178.0,2.2,22.0,932.0,900.77,666.61
2016,5,12,13,15,810.5,176.5,2.25,22.0,914.5,916.38,677.73
2016,5,12,13,30,806.0,175.0,2.3,22.0,897.0,928.31,686.53
2016,5,12,13,45,804.5,170.0,2.4,22.0,873.5,936.04,693.17
2016,5,12,14,0,803.0,165.0,2.5,22.0,850.0,939.99,697.48
2016,5,12,14,15,794.0,163.0,2.55,21.5,819.0,936.02,697.55
2016,5,12,14,30,785.0,161.0,2.6,21.0,788.0,928.34,695.32
2016,5,12,14,45,779.0,154.5,2.7,21.0,752.5,915.46,688.79
2016,5,12,15,0,773.0,148.0,2.8,21.0,717.0,898.99,679.87
2016,5,12,15,15,757.5,144.5,2.8,20.5,675.0,880.31,670.01
2016,5,12,15,30,742.0,141.0,2.8,20.0,633.0,851.68,653.23
2016,5,12,15,45,728.0,134.0,2.85,20.0,588.0,817.76,631.75
2016,5,12,16,0,714.0,127.0,2.9,20.0,543.0,781.28,608.22
2016,5,12,16,15,688.5,122.0,2.9,19.5,494.0,735.2,578.25
2016,5,12,16,30,663.0,117.0,2.9,19.0,445.0,687.78,546.69
2016,5,12,16,45,633.0,109.5,2.95,18.5,394.5,633.2,508.63
2016,5,12,17,0,603.0,102.0,3.0,18.0,344.0,578.37,468.83
2016,5,12,17,15,557.0,94.0,3.0,17.0,293.5,512.26,419.31
2016,5,12,17,30,511.0,86.0,3.0,16.0,243.0,448.06,369.3
2016,5,12,17,45,447.0,76.0,3.05,15.5,194.5,368.39,304.2
2016,5,12,18,0,383.0,66.0,3.1,15.0,146.0,300.75,246.56
2016,5,12,18,15,293.5,52.5,3.0,14.5,103.5,222.38,178.54
2016,5,12,18,30,204.0,39.0,2.9,14.0,61.0,153.4,116.52
2016,5,12,18,45,102.0,19.5,2.85,13.5,30.5,74.19,27.91
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
