Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.5,15.0,2.3,11.0,21.0,11.8,0.0
2016,5,13,5,30,149.0,30.0,2.4,11.0,42.0,22.6,11.65
2016,5,13,5,45,256.5,44.0,2.55,11.5,82.5,33.21,23.37
2016,5,13,6,0,364.0,58.0,2.7,12.0,123.0,43.87,33.45
2016,5,13,6,15,435.0,68.5,2.75,12.0,171.5,54.45,43.3
2016,5,13,6,30,506.0,79.0,2.8,12.0,220.0,62.2,50.44
2016,5,13,6,45,295.5,113.5,2.9,12.5,200.0,80.9,67.04
2016,5,13,7,0,85.0,148.0,3.0,13.0,180.0,103.01,86.35
2016,5,13,7,15,42.5,130.0,3.0,13.0,146.0,93.33,77.56
2016,5,13,7,30,0.0,112.0,3.0,13.0,112.0,84.05,69.14
2016,5,13,7,45,0.0,108.5,3.0,13.5,108.5,82.13,67.09
2016,5,13,8,0,0.0,105.0,3.0,14.0,105.0,80.01,64.88
2016,5,13,8,15,0.0,108.0,3.0,14.5,108.0,82.38,66.6
2016,5,13,8,30,0.0,111.0,3.0,15.0,111.0,84.71,68.28
2016,5,13,8,45,5.0,167.5,3.0,15.5,171.5,124.7,97.52
2016,5,13,9,0,10.0,224.0,3.0,16.0,232.0,164.7,129.1
2016,5,13,9,15,8.5,217.0,3.0,16.0,224.0,162.03,126.64
2016,5,13,9,30,7.0,210.0,3.0,16.0,216.0,158.63,123.77
2016,5,13,9,45,9.0,225.0,3.05,16.5,233.0,171.39,133.52
2016,5,13,10,0,11.0,240.0,3.1,17.0,250.0,184.54,143.54
2016,5,13,10,15,14.0,270.0,3.15,17.0,283.0,209.38,163.0
2016,5,13,10,30,17.0,300.0,3.2,17.0,316.0,234.97,182.95
2016,5,13,10,45,26.5,341.0,3.3,17.5,365.5,272.84,211.98
2016,5,13,11,0,36.0,382.0,3.4,18.0,415.0,314.22,243.39
2016,5,13,11,15,52.0,411.0,3.5,18.0,459.5,352.79,273.0
2016,5,13,11,30,68.0,440.0,3.6,18.0,504.0,393.74,304.28
2016,5,13,11,45,86.0,454.0,3.75,18.0,535.5,426.31,329.3
2016,5,13,12,0,104.0,468.0,3.9,18.0,567.0,460.48,355.51
2016,5,13,12,15,260.5,433.5,3.95,18.0,680.0,586.54,452.75
2016,5,13,12,30,417.0,399.0,4.0,18.0,793.0,712.73,547.66
2016,5,13,12,45,660.0,264.0,4.1,18.0,878.5,826.65,635.43
2016,5,13,13,0,903.0,129.0,4.2,18.0,964.0,918.4,703.18
2016,5,13,13,15,899.5,128.0,4.25,18.0,946.5,935.85,715.4
2016,5,13,13,30,896.0,127.0,4.3,18.0,929.0,949.52,725.63
2016,5,13,13,45,892.5,124.5,4.4,18.0,905.0,957.96,732.81
2016,5,13,14,0,889.0,122.0,4.5,18.0,881.0,962.5,737.64
2016,5,13,14,15,881.5,120.0,4.5,17.5,849.5,959.88,738.24
2016,5,13,14,30,874.0,118.0,4.5,17.0,818.0,953.4,736.33
2016,5,13,14,45,866.5,114.5,4.5,17.0,781.5,941.63,729.42
2016,5,13,15,0,859.0,111.0,4.5,17.0,745.0,926.14,720.03
2016,5,13,15,15,846.0,108.5,4.4,16.5,702.5,914.62,714.15
2016,5,13,15,30,833.0,106.0,4.3,16.0,660.0,887.88,697.43
2016,5,13,15,45,821.0,101.0,4.25,16.0,614.5,856.12,676.26
2016,5,13,16,0,809.0,96.0,4.2,16.0,569.0,821.42,652.9
2016,5,13,16,15,787.0,92.5,4.1,15.5,519.0,777.49,623.46
2016,5,13,16,30,765.0,89.0,4.0,15.0,469.0,731.71,592.19
2016,5,13,16,45,742.0,83.0,3.95,15.0,418.5,680.86,555.53
2016,5,13,17,0,719.0,77.0,3.9,15.0,368.0,628.94,517.28
2016,5,13,17,15,678.5,71.5,3.75,14.5,315.5,568.25,470.32
2016,5,13,17,30,638.0,66.0,3.6,14.0,263.0,505.72,420.18
2016,5,13,17,45,584.5,59.0,3.45,13.5,213.0,435.52,361.9
2016,5,13,18,0,531.0,52.0,3.3,13.0,163.0,368.86,304.29
2016,5,13,18,15,439.0,43.0,3.0,12.5,117.5,285.41,231.01
2016,5,13,18,30,347.0,34.0,2.7,12.0,72.0,210.97,162.65
2016,5,13,18,45,173.5,17.0,2.45,12.0,36.0,101.43,45.81
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,18.0,14.0,1.4,12.5,15.5,11.02,0.0
2016,5,14,5,30,36.0,28.0,1.6,13.0,31.0,21.14,10.75
2016,5,14,5,45,75.5,46.5,1.85,13.5,58.5,34.41,24.27
2016,5,14,6,0,115.0,65.0,2.1,14.0,86.0,47.56,36.45
2016,5,14,6,15,136.5,86.0,2.15,14.0,119.0,61.89,49.56
2016,5,14,6,30,158.0,107.0,2.2,14.0,152.0,75.96,62.24
2016,5,14,6,45,175.0,127.5,2.25,14.5,186.0,89.42,74.0
2016,5,14,7,0,192.0,148.0,2.3,15.0,220.0,102.58,85.25
2016,5,14,7,15,127.5,169.0,2.3,15.5,220.0,114.23,94.96
2016,5,14,7,30,63.0,190.0,2.3,16.0,220.0,129.15,107.32
2016,5,14,7,45,100.0,217.5,2.3,16.5,271.0,146.11,121.21
2016,5,14,8,0,137.0,245.0,2.3,17.0,322.0,156.53,129.37
2016,5,14,8,15,197.0,263.0,2.25,17.0,384.0,167.54,138.2
2016,5,14,8,30,257.0,281.0,2.2,17.0,446.0,169.27,139.2
2016,5,14,8,45,295.5,294.0,2.15,17.5,496.5,192.09,143.31
2016,5,14,9,0,334.0,307.0,2.1,18.0,547.0,230.25,166.12
2016,5,14,9,15,321.5,329.5,2.15,18.0,571.0,268.82,195.72
2016,5,14,9,30,309.0,352.0,2.2,18.0,595.0,306.31,226.36
2016,5,14,9,45,399.0,333.0,2.25,18.5,660.5,345.0,254.99
2016,5,14,10,0,489.0,314.0,2.3,19.0,726.0,398.17,295.85
2016,5,14,10,15,694.5,217.5,2.35,19.5,821.5,455.2,339.11
2016,5,14,10,30,900.0,121.0,2.4,20.0,917.0,528.48,395.98
2016,5,14,10,45,903.5,122.0,2.5,20.5,937.0,580.27,437.59
2016,5,14,11,0,907.0,123.0,2.6,21.0,957.0,630.31,476.72
2016,5,14,11,15,909.5,123.5,2.65,21.0,969.0,677.43,513.37
2016,5,14,11,30,912.0,124.0,2.7,21.0,981.0,722.33,547.57
2016,5,14,11,45,689.0,258.5,2.8,21.0,908.0,724.61,547.06
2016,5,14,12,0,466.0,393.0,2.9,21.0,835.0,697.44,525.0
2016,5,14,12,15,685.5,261.0,2.95,21.0,909.5,789.36,595.41
2016,5,14,12,30,905.0,129.0,3.0,21.0,984.0,865.07,651.45
2016,5,14,12,45,892.5,135.0,3.1,21.0,970.5,887.82,667.25
2016,5,14,13,0,880.0,141.0,3.2,21.0,957.0,906.8,680.98
2016,5,14,13,15,876.0,140.0,3.25,21.0,939.0,923.58,693.01
2016,5,14,13,30,872.0,139.0,3.3,21.0,921.0,936.66,702.66
2016,5,14,13,45,866.5,137.0,3.4,21.0,896.0,943.7,708.72
2016,5,14,14,0,861.0,135.0,3.5,21.0,871.0,946.91,712.35
2016,5,14,14,15,852.0,133.0,3.55,20.5,839.5,943.04,712.37
2016,5,14,14,30,843.0,131.0,3.6,20.0,808.0,949.14,719.4
2016,5,14,14,45,830.5,129.5,3.7,20.0,770.5,934.78,711.4
2016,5,14,15,0,818.0,128.0,3.8,20.0,733.0,916.87,701.13
2016,5,14,15,15,556.0,208.0,3.8,19.5,608.5,749.76,583.8
2016,5,14,15,30,294.0,288.0,3.8,19.0,484.0,569.72,448.23
2016,5,14,15,45,285.0,267.0,3.85,19.0,446.0,536.36,425.32
2016,5,14,16,0,276.0,246.0,3.9,19.0,408.0,501.85,400.49
2016,5,14,16,15,487.5,176.5,3.8,18.5,432.0,615.53,493.73
2016,5,14,16,30,699.0,107.0,3.7,18.0,456.0,702.52,563.64
2016,5,14,16,45,663.5,102.5,3.65,18.0,404.5,646.16,522.02
2016,5,14,17,0,628.0,98.0,3.6,18.0,353.0,589.8,479.4
2016,5,14,17,15,583.0,91.0,3.4,17.5,302.0,524.73,429.25
2016,5,14,17,30,538.0,84.0,3.2,17.0,251.0,461.4,378.9
2016,5,14,17,45,473.0,75.0,3.05,16.5,202.0,386.53,317.58
2016,5,14,18,0,408.0,66.0,2.9,16.0,153.0,312.53,255.1
2016,5,14,18,15,317.5,53.5,2.6,15.5,110.0,233.78,187.08
2016,5,14,18,30,227.0,41.0,2.3,15.0,67.0,164.46,125.35
2016,5,14,18,45,122.0,24.5,2.05,14.5,38.0,89.22,43.56
2016,5,14,19,0,17.0,8.0,1.8,14.0,9.0,11.66,0.0
2016,5,14,19,15,8.5,4.0,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,5,15,70.5,16.0,2.0,13.0,22.0,12.2,0.0
2016,5,15,5,30,141.0,32.0,2.2,13.0,44.0,24.02,13.27
2016,5,15,5,45,248.0,46.0,2.4,13.5,84.5,34.58,24.45
2016,5,15,6,0,355.0,60.0,2.6,14.0,125.0,45.2,34.39
2016,5,15,6,15,426.0,70.0,2.55,14.0,172.5,52.79,41.5
2016,5,15,6,30,497.0,80.0,2.5,14.0,220.0,62.75,50.54
2016,5,15,6,45,292.0,115.0,2.45,14.5,202.0,81.8,67.3
2016,5,15,7,0,87.0,150.0,2.4,15.0,184.0,104.31,86.77
2016,5,15,7,15,384.0,127.0,2.35,15.5,305.0,87.58,71.74
2016,5,15,7,30,681.0,104.0,2.3,16.0,426.0,78.25,63.25
2016,5,15,7,45,454.0,172.0,2.25,16.5,397.0,113.78,93.6
2016,5,15,8,0,227.0,240.0,2.2,17.0,368.0,156.27,129.19
2016,5,15,8,15,505.5,179.0,2.15,17.5,495.5,116.0,94.38
2016,5,15,8,30,784.0,118.0,2.1,18.0,623.0,91.83,73.45
2016,5,15,8,45,801.5,120.0,2.1,18.5,667.0,124.39,76.71
2016,5,15,9,0,819.0,122.0,2.1,19.0,711.0,181.36,107.39
2016,5,15,9,15,831.0,124.5,2.1,19.0,750.0,239.28,150.71
2016,5,15,9,30,843.0,127.0,2.1,19.0,789.0,297.96,199.78
2016,5,15,9,45,868.0,119.5,2.15,19.5,826.0,357.94,250.77
2016,5,15,10,0,893.0,112.0,2.2,20.0,863.0,414.76,299.38
2016,5,15,10,15,899.0,113.5,2.3,20.0,890.5,470.67,347.49
2016,5,15,10,30,905.0,115.0,2.4,20.0,918.0,525.51,393.59
2016,5,15,10,45,908.0,117.0,2.5,20.5,937.5,577.84,435.75
2016,5,15,11,0,911.0,119.0,2.6,21.0,957.0,628.39,475.29
2016,5,15,11,15,914.0,119.5,2.75,21.0,970.0,675.88,512.68
2016,5,15,11,30,917.0,120.0,2.9,21.0,983.0,721.19,547.72
2016,5,15,11,45,916.0,121.5,3.1,21.5,987.5,762.07,578.09
2016,5,15,12,0,915.0,123.0,3.3,22.0,992.0,800.18,605.91
2016,5,15,12,15,914.5,123.0,3.45,21.5,989.5,834.55,631.54
2016,5,15,12,30,914.0,123.0,3.6,21.0,987.0,865.83,655.08
2016,5,15,12,45,918.5,118.5,3.75,21.0,979.0,894.24,675.47
2016,5,15,13,0,923.0,114.0,3.9,21.0,971.0,919.25,693.6
2016,5,15,13,15,919.5,113.5,4.0,21.0,953.5,937.19,706.73
2016,5,15,13,30,916.0,113.0,4.1,21.0,936.0,951.32,717.41
2016,5,15,13,45,910.5,112.0,4.2,21.0,911.5,959.27,724.02
2016,5,15,14,0,905.0,111.0,4.3,21.0,887.0,963.29,728.13
2016,5,15,14,15,898.0,109.5,4.3,20.5,855.5,961.49,729.28
2016,5,15,14,30,891.0,108.0,4.3,20.0,824.0,955.82,727.92
2016,5,15,14,45,882.0,106.0,4.3,20.0,787.0,943.97,721.06
2016,5,15,15,0,873.0,104.0,4.3,20.0,750.0,928.45,711.78
2016,5,15,15,15,860.0,101.5,4.3,19.5,708.0,905.22,698.51
2016,5,15,15,30,847.0,99.0,4.3,19.0,666.0,878.72,682.93
2016,5,15,15,45,829.5,96.5,4.35,19.0,619.0,855.33,668.43
2016,5,15,16,0,812.0,94.0,4.4,19.0,572.0,818.71,644.4
2016,5,15,16,15,790.0,90.5,4.35,18.5,522.0,774.85,615.42
2016,5,15,16,30,768.0,87.0,4.3,18.0,472.0,729.15,584.59
2016,5,15,16,45,733.5,84.0,4.25,17.5,419.5,673.04,545.21
2016,5,15,17,0,699.0,81.0,4.2,17.0,367.0,620.1,507.0
2016,5,15,17,15,657.5,75.5,4.0,16.5,315.0,556.6,457.9
2016,5,15,17,30,616.0,70.0,3.8,16.0,263.0,494.47,408.26
2016,5,15,17,45,549.5,64.0,3.65,15.5,212.5,418.97,346.05
2016,5,15,18,0,483.0,58.0,3.5,15.0,162.0,348.12,285.55
2016,5,15,18,15,391.5,48.0,3.2,14.5,117.5,266.38,214.48
2016,5,15,18,30,300.0,38.0,2.9,14.0,73.0,193.53,148.98
2016,5,15,18,45,167.5,23.5,2.65,14.0,41.5,104.87,55.98
2016,5,15,19,0,35.0,9.0,2.4,14.0,10.0,18.09,0.0
2016,5,15,19,15,17.5,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.5,1.7,12.5,23.0,11.78,0.0
2016,5,16,5,30,163.0,31.0,1.8,13.0,46.0,23.39,13.03
2016,5,16,5,45,257.0,45.0,1.95,13.5,85.5,33.94,23.94
2016,5,16,6,0,351.0,59.0,2.1,14.0,125.0,44.48,33.78
2016,5,16,6,15,420.5,69.5,2.05,14.0,172.0,52.4,41.17
2016,5,16,6,30,490.0,80.0,2.0,14.0,219.0,62.62,50.42
2016,5,16,6,45,539.5,87.5,2.0,14.5,269.0,67.67,54.8
2016,5,16,7,0,589.0,95.0,2.0,15.0,319.0,72.66,58.98
2016,5,16,7,15,625.0,101.0,2.05,15.5,370.0,76.28,61.86
2016,5,16,7,30,661.0,107.0,2.1,16.0,421.0,79.81,64.6
2016,5,16,7,45,692.0,111.0,2.15,16.5,471.5,81.84,66.01
2016,5,16,8,0,723.0,115.0,2.2,17.0,522.0,83.82,67.36
2016,5,16,8,15,743.5,119.0,2.25,17.5,569.0,85.48,68.43
2016,5,16,8,30,764.0,123.0,2.3,18.0,616.0,94.43,75.71
2016,5,16,8,45,784.0,124.0,2.4,18.5,660.0,125.18,78.02
2016,5,16,9,0,804.0,125.0,2.5,19.0,704.0,180.67,107.6
2016,5,16,9,15,816.0,127.5,2.55,19.5,742.5,237.61,149.91
2016,5,16,9,30,828.0,130.0,2.6,20.0,781.0,295.33,197.84
2016,5,16,9,45,849.5,124.5,2.65,20.5,817.5,354.43,248.16
2016,5,16,10,0,871.0,119.0,2.7,21.0,854.0,410.27,296.02
2016,5,16,10,15,877.5,120.5,2.75,21.0,880.5,465.17,343.2
2016,5,16,10,30,884.0,122.0,2.8,21.0,907.0,519.09,388.46
2016,5,16,10,45,889.0,123.0,2.9,21.5,927.0,570.7,430.09
2016,5,16,11,0,894.0,124.0,3.0,22.0,947.0,620.75,469.31
2016,5,16,11,15,896.5,124.5,3.05,22.0,960.0,667.12,505.54
2016,5,16,11,30,899.0,125.0,3.1,22.0,973.0,711.33,539.38
2016,5,16,11,45,900.5,125.5,3.2,22.5,978.5,752.51,569.48
2016,5,16,12,0,902.0,126.0,3.3,23.0,984.0,791.14,597.16
2016,5,16,12,15,902.0,125.5,3.4,23.0,981.5,825.07,621.13
2016,5,16,12,30,902.0,125.0,3.5,23.0,979.0,855.98,642.79
2016,5,16,12,45,902.0,123.5,3.6,23.5,970.0,882.84,660.42
2016,5,16,13,0,902.0,122.0,3.7,24.0,961.0,906.29,675.75
2016,5,16,13,15,899.0,121.0,3.75,23.5,943.5,923.97,689.62
2016,5,16,13,30,896.0,120.0,3.8,23.0,926.0,937.92,701.15
2016,5,16,13,45,894.5,117.0,3.85,23.0,903.0,947.57,708.58
2016,5,16,14,0,893.0,114.0,3.9,23.0,880.0,953.35,713.56
2016,5,16,14,15,885.5,112.5,3.9,23.0,849.0,951.12,712.99
2016,5,16,14,30,878.0,111.0,3.9,23.0,818.0,945.06,710.0
2016,5,16,14,45,868.0,109.0,3.95,23.0,781.0,932.42,702.97
2016,5,16,15,0,858.0,107.0,4.0,23.0,744.0,916.17,693.58
2016,5,16,15,15,845.0,105.0,3.95,22.5,702.0,893.75,680.78
2016,5,16,15,30,832.0,103.0,3.9,22.0,660.0,878.88,673.29
2016,5,16,15,45,810.0,102.0,3.9,21.5,612.5,843.06,651.22
2016,5,16,16,0,788.0,101.0,3.9,21.0,565.0,804.82,627.25
2016,5,16,16,15,765.5,97.0,3.8,20.5,516.0,760.7,598.22
2016,5,16,16,30,743.0,93.0,3.7,20.0,467.0,714.83,567.42
2016,5,16,16,45,706.5,90.0,3.65,20.0,414.5,661.77,529.76
2016,5,16,17,0,670.0,87.0,3.6,20.0,362.0,605.28,487.94
2016,5,16,17,15,627.5,81.0,3.45,19.0,311.0,541.72,440.46
2016,5,16,17,30,585.0,75.0,3.3,18.0,260.0,479.67,392.34
2016,5,16,17,45,522.0,68.0,3.2,17.5,210.0,406.5,332.76
2016,5,16,18,0,459.0,61.0,3.1,17.0,160.0,337.7,274.68
2016,5,16,18,15,368.5,50.0,2.9,16.5,116.5,256.72,205.1
2016,5,16,18,30,278.0,39.0,2.7,16.0,73.0,182.31,139.46
2016,5,16,18,45,153.5,24.5,2.5,15.5,41.5,101.22,56.75
2016,5,16,19,0,29.0,10.0,2.3,15.0,10.0,16.96,0.0
2016,5,16,19,15,14.5,5.0,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,119.0,15.0,1.2,12.5,25.5,11.49,0.0
2016,5,17,5,30,238.0,30.0,1.4,13.0,51.0,24.45,14.1
2016,5,17,5,45,344.5,40.5,1.65,14.0,93.5,32.93,23.06
2016,5,17,6,0,451.0,51.0,1.9,15.0,136.0,41.45,31.0
2016,5,17,6,15,518.5,59.0,1.95,15.5,185.0,47.68,36.77
2016,5,17,6,30,586.0,67.0,2.0,16.0,234.0,53.9,42.33
2016,5,17,6,45,637.5,72.0,2.1,17.0,287.0,57.7,45.49
2016,5,17,7,0,689.0,77.0,2.2,18.0,340.0,61.54,48.57
2016,5,17,7,15,722.0,81.5,2.35,18.5,392.5,70.03,55.7
2016,5,17,7,30,755.0,86.0,2.5,19.0,445.0,73.34,58.25
2016,5,17,7,45,783.0,88.5,2.7,20.0,497.0,75.07,59.3
2016,5,17,8,0,811.0,91.0,2.9,21.0,549.0,76.8,60.32
2016,5,17,8,15,829.5,94.5,2.95,21.5,597.5,78.9,61.78
2016,5,17,8,30,848.0,98.0,3.0,22.0,646.0,80.88,63.13
2016,5,17,8,45,863.0,100.0,3.1,22.5,691.0,123.13,73.64
2016,5,17,9,0,878.0,102.0,3.2,23.0,736.0,182.22,104.37
2016,5,17,9,15,889.0,104.0,3.25,23.5,775.5,241.73,147.93
2016,5,17,9,30,900.0,106.0,3.3,24.0,815.0,301.68,197.33
2016,5,17,9,45,908.0,108.0,3.35,24.5,849.0,360.9,248.04
2016,5,17,10,0,916.0,110.0,3.4,25.0,883.0,419.74,298.28
2016,5,17,10,15,921.5,111.0,3.35,25.0,910.0,476.2,346.26
2016,5,17,10,30,927.0,112.0,3.3,25.0,937.0,531.48,392.07
2016,5,17,10,45,930.5,113.5,3.25,25.5,957.0,584.68,434.11
2016,5,17,11,0,934.0,115.0,3.2,26.0,977.0,636.09,473.39
2016,5,17,11,15,936.5,115.5,3.15,26.0,989.0,684.15,509.98
2016,5,17,11,30,939.0,116.0,3.1,26.0,1001.0,729.93,543.98
2016,5,17,11,45,938.5,116.5,3.05,26.5,1006.0,771.14,572.83
2016,5,17,12,0,938.0,117.0,3.0,27.0,1011.0,809.51,598.91
2016,5,17,12,15,937.5,116.5,2.95,27.0,1007.5,844.08,621.65
2016,5,17,12,30,937.0,116.0,2.9,27.0,1004.0,875.47,642.14
2016,5,17,12,45,936.0,114.5,2.85,27.0,994.0,902.22,659.48
2016,5,17,13,0,935.0,113.0,2.8,27.0,984.0,925.39,674.46
2016,5,17,13,15,931.5,112.5,2.75,27.0,966.0,943.54,686.18
2016,5,17,13,30,928.0,112.0,2.7,27.0,948.0,957.84,695.49
2016,5,17,13,45,921.0,111.0,2.7,27.0,922.5,964.55,700.42
2016,5,17,14,0,914.0,110.0,2.7,27.0,897.0,967.26,702.95
2016,5,17,14,15,906.5,108.5,2.7,27.0,865.0,965.06,702.46
2016,5,17,14,30,899.0,107.0,2.7,27.0,833.0,958.94,699.59
2016,5,17,14,45,888.5,105.5,2.7,27.0,795.0,946.23,692.57
2016,5,17,15,0,878.0,104.0,2.7,27.0,757.0,929.86,683.28
2016,5,17,15,15,865.0,101.5,2.7,26.5,714.5,906.66,670.87
2016,5,17,15,30,852.0,99.0,2.7,26.0,672.0,880.18,656.24
2016,5,17,15,45,836.0,96.0,2.7,26.0,625.0,857.45,642.82
2016,5,17,16,0,820.0,93.0,2.7,26.0,578.0,821.5,620.23
2016,5,17,16,15,798.0,89.5,2.65,25.5,528.0,777.57,592.78
2016,5,17,16,30,776.0,86.0,2.6,25.0,478.0,731.78,563.55
2016,5,17,16,45,746.5,82.0,2.55,24.5,426.0,678.25,528.08
2016,5,17,17,0,717.0,78.0,2.5,24.0,374.0,624.08,491.1
2016,5,17,17,15,677.0,72.5,2.35,23.0,321.5,564.04,447.65
2016,5,17,17,30,637.0,67.0,2.2,22.0,269.0,502.26,401.22
2016,5,17,17,45,576.5,61.0,2.1,21.5,218.5,429.62,343.81
2016,5,17,18,0,516.0,55.0,2.0,21.0,168.0,361.11,287.48
2016,5,17,18,15,428.5,45.5,1.85,20.0,123.0,280.52,220.2
2016,5,17,18,30,341.0,36.0,1.7,19.0,78.0,208.4,157.58
2016,5,17,18,45,205.5,23.5,1.6,18.0,45.0,122.29,71.63
2016,5,17,19,0,70.0,11.0,1.5,17.0,12.0,30.55,0.0
2016,5,17,19,15,35.0,5.5,1.4,16.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,101.0,16.0,1.95,13.5,25.5,12.19,0.0
2016,5,18,5,30,202.0,32.0,2.2,14.0,51.0,24.28,14.05
2016,5,18,5,45,303.0,44.0,2.45,14.5,92.0,33.53,23.54
2016,5,18,6,0,404.0,56.0,2.7,15.0,133.0,45.04,34.17
2016,5,18,6,15,471.0,65.0,2.6,15.5,181.0,51.82,40.42
2016,5,18,6,30,538.0,74.0,2.5,16.0,229.0,58.55,46.43
2016,5,18,6,45,587.5,80.5,2.45,17.0,280.5,63.13,50.26
2016,5,18,7,0,637.0,87.0,2.4,18.0,332.0,67.67,53.92
2016,5,18,7,15,671.5,92.0,2.3,18.5,383.0,70.87,56.42
2016,5,18,7,30,706.0,97.0,2.2,19.0,434.0,74.01,58.82
2016,5,18,7,45,732.5,101.0,2.1,20.0,484.5,76.26,60.3
2016,5,18,8,0,759.0,105.0,2.0,21.0,535.0,84.95,67.22
2016,5,18,8,15,778.5,108.5,1.95,21.5,582.5,86.65,68.29
2016,5,18,8,30,798.0,112.0,1.9,22.0,630.0,88.25,69.28
2016,5,18,8,45,813.0,115.0,1.9,22.5,673.5,120.02,72.45
2016,5,18,9,0,828.0,118.0,1.9,23.0,717.0,177.7,102.62
2016,5,18,9,15,839.5,120.0,1.95,23.5,755.5,235.43,144.56
2016,5,18,9,30,851.0,122.0,2.0,24.0,794.0,298.64,195.76
2016,5,18,9,45,863.5,121.5,2.1,24.5,827.5,354.92,243.33
2016,5,18,10,0,876.0,121.0,2.2,25.0,861.0,411.3,290.95
2016,5,18,10,15,881.5,122.5,2.3,25.5,887.5,465.92,336.45
2016,5,18,10,30,887.0,124.0,2.4,26.0,914.0,519.46,379.85
2016,5,18,10,45,889.0,126.0,2.5,26.5,933.0,570.21,419.91
2016,5,18,11,0,891.0,128.0,2.6,27.0,952.0,619.13,457.4
2016,5,18,11,15,893.5,129.0,2.65,27.0,964.5,665.66,492.86
2016,5,18,11,30,896.0,130.0,2.7,27.0,977.0,710.06,525.99
2016,5,18,11,45,894.5,131.5,2.8,27.0,981.0,749.71,555.38
2016,5,18,12,0,893.0,133.0,2.9,27.0,985.0,786.64,582.41
2016,5,18,12,15,892.5,133.0,2.95,27.0,982.0,820.34,605.82
2016,5,18,12,30,892.0,133.0,3.0,27.0,979.0,851.05,626.63
2016,5,18,12,45,890.0,132.5,3.05,27.0,969.0,876.93,644.21
2016,5,18,13,0,888.0,132.0,3.1,27.0,959.0,899.41,659.61
2016,5,18,13,15,884.0,131.0,3.15,27.0,941.5,916.14,671.29
2016,5,18,13,30,880.0,130.0,3.2,27.0,924.0,929.16,680.66
2016,5,18,13,45,877.5,126.5,3.25,27.0,900.5,937.5,687.09
2016,5,18,14,0,875.0,123.0,3.3,27.0,877.0,941.98,691.14
2016,5,18,14,15,867.5,121.5,3.3,26.5,846.0,939.9,692.04
2016,5,18,14,30,860.0,120.0,3.3,26.0,815.0,934.05,690.61
2016,5,18,14,45,852.0,116.5,3.35,26.0,779.0,922.06,684.18
2016,5,18,15,0,844.0,113.0,3.4,26.0,743.0,906.44,675.42
2016,5,18,15,15,830.5,111.0,3.4,25.5,701.0,895.38,670.85
2016,5,18,15,30,817.0,109.0,3.4,25.0,659.0,869.26,655.99
2016,5,18,15,45,796.0,107.0,3.4,24.5,612.0,833.61,634.5
2016,5,18,16,0,775.0,105.0,3.4,24.0,565.0,795.53,611.04
2016,5,18,16,15,752.0,101.5,3.3,23.0,516.0,752.04,584.0
2016,5,18,16,30,729.0,98.0,3.2,22.0,467.0,710.73,557.99
2016,5,18,16,45,697.0,93.5,3.1,21.5,416.0,656.44,520.68
2016,5,18,17,0,665.0,89.0,3.0,21.0,365.0,601.9,481.39
2016,5,18,17,15,623.5,83.0,2.9,20.0,313.5,539.39,435.31
2016,5,18,17,30,582.0,77.0,2.8,19.0,262.0,478.29,388.53
2016,5,18,17,45,529.5,68.0,2.75,18.5,213.5,409.39,333.07
2016,5,18,18,0,477.0,59.0,2.7,18.0,165.0,344.02,278.37
2016,5,18,18,15,390.5,49.0,2.65,17.0,121.0,265.38,211.67
2016,5,18,18,30,304.0,39.0,2.6,16.0,77.0,195.07,149.94
2016,5,18,18,45,180.5,25.0,2.6,15.5,45.0,112.19,68.67
2016,5,18,19,0,57.0,11.0,2.6,15.0,13.0,26.44,0.0
2016,5,18,19,15,28.5,5.5,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,85.5,18.5,4.25,12.0,26.5,14.0,0.0
2016,5,19,5,30,171.0,37.0,4.4,12.0,53.0,27.73,17.15
2016,5,19,5,45,271.5,51.0,4.55,12.0,94.5,38.25,27.95
2016,5,19,6,0,372.0,65.0,4.7,12.0,136.0,48.8,37.93
2016,5,19,6,15,440.5,74.5,4.75,12.0,184.0,55.99,44.74
2016,5,19,6,30,509.0,84.0,4.8,12.0,232.0,65.78,53.66
2016,5,19,6,45,453.5,104.0,4.9,12.5,255.0,75.34,62.09
2016,5,19,7,0,398.0,124.0,5.0,13.0,278.0,86.67,71.9
2016,5,19,7,15,521.0,113.5,4.85,13.5,344.5,82.92,68.23
2016,5,19,7,30,644.0,103.0,4.7,14.0,411.0,76.67,62.37
2016,5,19,7,45,628.5,122.5,4.55,14.5,450.5,87.73,71.7
2016,5,19,8,0,613.0,142.0,4.4,15.0,490.0,98.03,80.26
2016,5,19,8,15,701.0,132.5,4.35,15.0,563.0,92.36,75.09
2016,5,19,8,30,789.0,123.0,4.3,15.0,636.0,94.96,77.11
2016,5,19,8,45,682.0,172.5,4.3,15.5,637.5,138.48,93.05
2016,5,19,9,0,575.0,222.0,4.3,16.0,639.0,203.63,137.22
2016,5,19,9,15,717.5,176.0,4.3,16.0,724.5,241.72,159.81
2016,5,19,9,30,860.0,130.0,4.3,16.0,810.0,300.46,204.31
2016,5,19,9,45,866.5,134.5,4.3,16.5,844.5,362.9,258.96
2016,5,19,10,0,873.0,139.0,4.3,17.0,879.0,420.55,309.68
2016,5,19,10,15,881.0,141.0,4.25,17.0,907.0,476.55,358.71
2016,5,19,10,30,889.0,143.0,4.2,17.0,935.0,531.76,405.88
2016,5,19,10,45,899.0,141.5,4.2,17.5,957.5,584.69,449.36
2016,5,19,11,0,909.0,140.0,4.2,18.0,980.0,636.47,490.66
2016,5,19,11,15,911.5,140.5,4.2,18.0,993.0,683.61,528.29
2016,5,19,11,30,914.0,141.0,4.2,18.0,1006.0,728.57,563.41
2016,5,19,11,45,914.0,142.0,4.25,18.5,1010.5,769.79,594.1
2016,5,19,12,0,914.0,143.0,4.3,19.0,1015.0,808.36,622.18
2016,5,19,12,15,913.0,143.0,4.3,19.0,1012.5,842.57,647.03
2016,5,19,12,30,912.0,143.0,4.3,19.0,1010.0,873.7,668.84
2016,5,19,12,45,917.5,137.5,4.35,19.0,1001.5,902.59,689.27
2016,5,19,13,0,923.0,132.0,4.4,19.0,993.0,928.1,707.54
2016,5,19,13,15,703.5,244.5,4.45,18.5,894.0,880.78,674.89
2016,5,19,13,30,484.0,357.0,4.5,18.0,795.0,796.8,612.45
2016,5,19,13,45,695.5,241.5,4.55,18.0,851.5,901.02,693.77
2016,5,19,14,0,907.0,126.0,4.6,18.0,908.0,972.78,745.71
2016,5,19,14,15,742.0,196.5,4.7,18.0,821.5,917.9,708.55
2016,5,19,14,30,577.0,267.0,4.8,18.0,735.0,828.92,644.16
2016,5,19,14,45,721.0,194.0,4.9,18.0,751.0,898.79,699.66
2016,5,19,15,0,865.0,121.0,5.0,18.0,767.0,944.7,734.01
2016,5,19,15,15,606.5,200.0,4.9,17.5,641.0,790.05,623.15
2016,5,19,15,30,348.0,279.0,4.8,17.0,515.0,603.63,481.06
2016,5,19,15,45,567.5,196.5,4.75,16.5,549.0,724.3,580.19
2016,5,19,16,0,787.0,114.0,4.7,16.0,583.0,814.05,650.85
2016,5,19,16,15,703.5,116.5,4.7,15.5,508.5,732.28,592.25
2016,5,19,16,30,620.0,119.0,4.7,15.0,434.0,647.72,530.44
2016,5,19,16,45,560.5,118.5,4.75,14.5,380.5,580.52,479.77
2016,5,19,17,0,501.0,118.0,4.8,14.0,327.0,507.02,422.69
2016,5,19,17,15,443.5,115.0,4.7,13.5,281.5,444.74,372.59
2016,5,19,17,30,386.0,112.0,4.6,13.0,236.0,385.78,323.83
2016,5,19,17,45,335.5,97.0,4.6,13.0,191.0,321.88,269.56
2016,5,19,18,0,285.0,82.0,4.6,13.0,146.0,261.97,217.32
2016,5,19,18,15,222.0,65.0,4.55,12.5,107.0,187.75,152.64
2016,5,19,18,30,159.0,48.0,4.5,12.0,68.0,131.64,102.37
2016,5,19,18,45,79.5,30.0,4.45,12.0,40.0,73.3,45.6
2016,5,19,19,0,0.0,12.0,4.4,12.0,12.0,9.44,0.0
2016,5,19,19,15,0.0,6.0,4.45,12.0,6.0,4.72,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.0,19.0,4.2,11.0,27.0,14.45,0.0
2016,5,20,5,30,166.0,38.0,4.3,11.0,54.0,28.42,17.96
2016,5,20,5,45,275.5,51.0,4.4,11.5,96.0,38.28,28.07
2016,5,20,6,0,385.0,64.0,4.5,12.0,138.0,48.22,37.45
2016,5,20,6,15,455.0,73.5,4.5,12.0,187.0,58.25,46.77
2016,5,20,6,30,525.0,83.0,4.5,12.0,236.0,65.16,53.11
2016,5,20,6,45,578.5,89.0,4.5,12.5,288.0,69.17,56.57
2016,5,20,7,0,632.0,95.0,4.5,13.0,340.0,73.2,59.93
2016,5,20,7,15,667.5,101.0,4.5,13.0,392.0,76.9,63.02
2016,5,20,7,30,703.0,107.0,4.5,13.0,444.0,80.5,65.99
2016,5,20,7,45,468.0,175.5,4.5,13.5,410.0,115.89,96.6
2016,5,20,8,0,233.0,244.0,4.5,14.0,376.0,158.55,132.92
2016,5,20,8,15,286.0,256.0,4.5,14.0,432.5,158.48,132.38
2016,5,20,8,30,339.0,268.0,4.5,14.0,489.0,164.84,137.43
2016,5,20,8,45,288.5,300.5,4.5,14.5,497.5,192.68,146.7
2016,5,20,9,0,238.0,333.0,4.5,15.0,506.0,238.22,179.36
2016,5,20,9,15,255.5,349.5,4.55,15.0,544.0,264.45,198.43
2016,5,20,9,30,273.0,366.0,4.6,15.0,582.0,302.02,228.36
2016,5,20,9,45,307.0,373.5,4.7,15.5,626.0,341.55,259.69
2016,5,20,10,0,341.0,381.0,4.8,16.0,670.0,384.72,294.3
2016,5,20,10,15,287.0,409.0,4.8,16.0,657.5,407.58,314.9
2016,5,20,10,30,233.0,437.0,4.8,16.0,645.0,427.77,332.32
2016,5,20,10,45,570.5,285.0,4.85,16.0,809.5,516.62,402.17
2016,5,20,11,0,908.0,133.0,4.9,16.0,974.0,629.69,492.06
2016,5,20,11,15,910.5,133.5,4.9,16.0,986.5,676.61,530.01
2016,5,20,11,30,913.0,134.0,4.9,16.0,999.0,721.36,565.69
2016,5,20,11,45,511.5,304.5,4.95,16.0,789.5,626.89,491.45
2016,5,20,12,0,110.0,475.0,5.0,16.0,580.0,467.13,364.35
2016,5,20,12,15,184.5,472.0,4.95,16.0,647.5,542.89,423.92
2016,5,20,12,30,259.0,469.0,4.9,16.0,715.0,625.14,486.82
2016,5,20,12,45,360.5,426.0,4.9,16.0,764.5,689.19,536.94
2016,5,20,13,0,462.0,383.0,4.9,16.0,814.0,767.86,597.14
2016,5,20,13,15,680.5,258.5,4.9,16.0,880.5,871.15,677.95
2016,5,20,13,30,899.0,134.0,4.9,16.0,947.0,946.61,733.99
2016,5,20,13,45,598.0,269.0,4.9,16.0,803.5,834.77,651.06
2016,5,20,14,0,297.0,404.0,4.9,16.0,660.0,671.29,524.85
2016,5,20,14,15,237.0,398.0,4.9,16.0,598.0,596.27,469.33
2016,5,20,14,30,177.0,392.0,4.9,16.0,536.0,539.0,425.52
2016,5,20,14,45,512.0,258.0,4.9,16.0,647.0,759.31,601.12
2016,5,20,15,0,847.0,124.0,4.9,16.0,758.0,929.92,729.26
2016,5,20,15,15,433.5,183.0,4.85,15.5,507.0,605.45,487.34
2016,5,20,15,30,20.0,242.0,4.8,15.0,256.0,217.62,173.66
2016,5,20,15,45,125.5,250.5,4.75,15.0,326.5,355.81,289.25
2016,5,20,16,0,231.0,259.0,4.7,15.0,397.0,453.66,369.79
2016,5,20,16,15,231.0,235.5,4.6,14.5,363.5,425.19,348.63
2016,5,20,16,30,231.0,212.0,4.5,14.0,330.0,413.11,340.42
2016,5,20,16,45,444.0,155.0,4.4,14.0,351.5,522.52,432.62
2016,5,20,17,0,657.0,98.0,4.3,14.0,373.0,604.39,500.25
2016,5,20,17,15,613.5,91.5,4.15,13.5,321.0,540.33,449.33
2016,5,20,17,30,570.0,85.0,4.0,13.0,269.0,477.78,398.89
2016,5,20,17,45,509.0,76.5,3.85,13.0,219.0,405.01,337.76
2016,5,20,18,0,448.0,68.0,3.7,13.0,169.0,336.41,278.37
2016,5,20,18,15,358.5,57.0,3.45,12.5,124.5,253.87,206.6
2016,5,20,18,30,269.0,46.0,3.2,12.0,80.0,184.92,144.96
2016,5,20,18,45,151.5,30.0,3.0,12.0,47.5,108.9,71.46
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,21.58,0.0
2016,5,20,19,15,17.0,7.0,2.8,12.0,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,18.0,1.65,12.0,22.5,13.68,0.0
2016,5,21,5,30,93.0,36.0,1.8,12.0,45.0,26.73,16.63
2016,5,21,5,45,148.0,54.0,2.0,12.0,78.5,39.63,29.26
2016,5,21,6,0,203.0,72.0,2.2,12.0,112.0,52.39,41.19
2016,5,21,6,15,241.0,90.0,2.25,12.0,151.0,64.8,52.64
2016,5,21,6,30,279.0,108.0,2.3,12.0,190.0,76.97,63.66
2016,5,21,6,45,318.0,120.0,2.4,12.5,230.5,85.29,70.9
2016,5,21,7,0,357.0,132.0,2.5,13.0,271.0,90.96,75.62
2016,5,21,7,15,351.0,155.0,2.55,13.0,308.0,107.02,89.52
2016,5,21,7,30,345.0,178.0,2.6,13.0,345.0,119.96,100.51
2016,5,21,7,45,254.5,214.0,2.7,13.5,344.5,137.37,115.05
2016,5,21,8,0,164.0,250.0,2.8,14.0,344.0,159.83,133.7
2016,5,21,8,15,141.0,272.5,2.85,14.0,358.0,170.78,142.58
2016,5,21,8,30,118.0,295.0,2.9,14.0,372.0,181.15,150.95
2016,5,21,8,45,59.0,209.5,3.0,14.5,248.0,147.97,115.45
2016,5,21,9,0,0.0,124.0,3.1,15.0,124.0,94.55,72.79
2016,5,21,9,15,7.0,192.0,3.15,15.0,197.5,144.48,113.06
2016,5,21,9,30,14.0,260.0,3.2,15.0,271.0,194.57,152.79
2016,5,21,9,45,140.5,330.5,3.25,15.0,449.5,271.04,209.27
2016,5,21,10,0,267.0,401.0,3.3,15.0,628.0,369.5,283.76
2016,5,21,10,15,333.5,389.5,3.3,15.0,682.0,413.84,318.43
2016,5,21,10,30,400.0,378.0,3.3,15.0,736.0,461.91,356.55
2016,5,21,10,45,240.5,410.0,3.3,15.0,626.5,431.36,335.31
2016,5,21,11,0,81.0,442.0,3.3,15.0,517.0,381.82,297.58
2016,5,21,11,15,65.0,431.5,3.25,15.0,492.5,373.68,291.54
2016,5,21,11,30,49.0,421.0,3.2,15.0,468.0,363.22,283.43
2016,5,21,11,45,29.0,315.5,3.2,15.0,343.5,272.22,213.15
2016,5,21,12,0,9.0,210.0,3.2,15.0,219.0,170.79,133.12
2016,5,21,12,15,31.5,321.0,3.2,15.0,351.5,286.75,225.25
2016,5,21,12,30,54.0,432.0,3.2,15.0,484.0,403.05,314.74
2016,5,21,12,45,53.0,425.5,3.2,15.0,476.0,402.59,314.11
2016,5,21,13,0,52.0,419.0,3.2,15.0,468.0,401.48,313.5
2016,5,21,13,15,37.5,378.0,3.2,15.0,413.5,356.71,279.26
2016,5,21,13,30,23.0,337.0,3.2,15.0,359.0,293.38,230.34
2016,5,21,13,45,16.0,281.5,3.2,15.0,296.5,241.26,189.8
2016,5,21,14,0,9.0,226.0,3.2,15.0,234.0,188.89,148.41
2016,5,21,14,15,110.0,307.5,3.15,15.0,397.5,390.5,310.4
2016,5,21,14,30,211.0,389.0,3.1,15.0,561.0,566.78,445.67
2016,5,21,14,45,125.5,348.5,3.1,15.0,450.0,450.66,355.93
2016,5,21,15,0,40.0,308.0,3.1,15.0,339.0,313.81,248.82
2016,5,21,15,15,84.5,309.0,3.05,15.0,368.5,357.55,285.59
2016,5,21,15,30,129.0,310.0,3.0,15.0,398.0,420.07,335.85
2016,5,21,15,45,195.0,282.5,2.95,15.0,404.5,449.06,360.92
2016,5,21,16,0,261.0,255.0,2.9,15.0,411.0,493.02,397.19
2016,5,21,16,15,170.0,234.0,2.85,14.5,332.5,373.23,303.37
2016,5,21,16,30,79.0,213.0,2.8,14.0,254.0,260.2,212.32
2016,5,21,16,45,148.5,190.0,2.75,14.0,256.0,304.21,250.72
2016,5,21,17,0,218.0,167.0,2.7,14.0,258.0,341.13,282.27
2016,5,21,17,15,385.5,125.5,2.55,14.0,261.0,415.88,344.88
2016,5,21,17,30,553.0,84.0,2.4,14.0,264.0,465.4,384.86
2016,5,21,17,45,503.0,74.5,2.3,14.0,216.5,398.94,329.26
2016,5,21,18,0,453.0,65.0,2.2,14.0,169.0,335.75,275.25
2016,5,21,18,15,370.5,54.0,1.95,13.5,125.0,259.39,209.34
2016,5,21,18,30,288.0,43.0,1.7,13.0,81.0,188.72,147.01
2016,5,21,18,45,174.5,28.5,1.45,12.5,48.5,115.22,76.89
2016,5,21,19,0,61.0,14.0,1.2,12.0,16.0,29.94,0.0
2016,5,21,19,15,30.5,7.0,1.15,11.5,8.0,13.32,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,101.0,18.5,1.35,11.0,28.5,14.05,0.0
2016,5,22,5,30,202.0,37.0,1.6,11.0,57.0,27.88,17.79
2016,5,22,5,45,299.0,50.0,1.85,11.5,99.0,37.74,27.7
2016,5,22,6,0,396.0,63.0,2.1,12.0,141.0,47.64,36.99
2016,5,22,6,15,214.0,86.0,2.1,12.5,130.0,62.04,50.09
2016,5,22,6,30,32.0,109.0,2.1,13.0,119.0,77.19,63.6
2016,5,22,6,45,40.5,129.5,2.1,13.5,144.0,90.77,75.45
2016,5,22,7,0,49.0,150.0,2.1,14.0,169.0,104.14,86.87
2016,5,22,7,15,51.0,171.0,2.05,14.0,193.5,117.44,98.2
2016,5,22,7,30,53.0,192.0,2.0,14.0,218.0,130.48,109.15
2016,5,22,7,45,85.5,221.0,1.95,14.5,267.5,148.08,123.64
2016,5,22,8,0,118.0,250.0,1.9,15.0,317.0,158.73,132.01
2016,5,22,8,15,179.0,269.5,1.9,15.0,381.5,170.37,141.42
2016,5,22,8,30,240.0,289.0,1.9,15.0,446.0,172.33,142.63
2016,5,22,8,45,195.0,314.5,1.95,15.5,448.0,202.96,155.9
2016,5,22,9,0,150.0,340.0,2.0,16.0,450.0,230.27,174.91
2016,5,22,9,15,171.5,359.5,2.05,16.0,491.0,261.76,197.81
2016,5,22,9,30,193.0,379.0,2.1,16.0,532.0,296.16,224.1
2016,5,22,9,45,135.5,387.0,2.15,16.5,496.5,302.81,231.6
2016,5,22,10,0,78.0,395.0,2.2,17.0,461.0,307.31,236.69
2016,5,22,10,15,51.5,366.5,2.25,17.0,411.0,287.59,222.35
2016,5,22,10,30,25.0,338.0,2.3,17.0,361.0,262.81,203.67
2016,5,22,10,45,459.0,234.5,2.4,17.5,660.5,421.12,325.03
2016,5,22,11,0,893.0,131.0,2.5,18.0,960.0,616.93,472.02
2016,5,22,11,15,688.0,259.5,2.6,18.0,903.5,639.27,487.87
2016,5,22,11,30,483.0,388.0,2.7,18.0,847.0,638.52,486.34
2016,5,22,11,45,689.0,262.0,2.85,18.0,920.0,715.52,547.0
2016,5,22,12,0,895.0,136.0,3.0,18.0,993.0,784.21,601.68
2016,5,22,12,15,894.0,135.5,3.1,18.0,990.0,817.15,625.79
2016,5,22,12,30,893.0,135.0,3.2,18.0,987.0,847.08,647.16
2016,5,22,12,45,888.0,136.5,3.3,18.0,976.0,872.12,665.16
2016,5,22,13,0,883.0,138.0,3.4,18.0,965.0,893.71,680.87
2016,5,22,13,15,561.5,290.5,3.5,18.0,813.5,790.21,604.83
2016,5,22,13,30,240.0,443.0,3.6,18.0,662.0,619.9,476.12
2016,5,22,13,45,180.5,432.0,3.7,18.0,594.0,563.57,435.24
2016,5,22,14,0,121.0,421.0,3.8,18.0,526.0,504.75,391.06
2016,5,22,14,15,74.5,368.5,3.85,17.5,432.5,395.99,309.64
2016,5,22,14,30,28.0,316.0,3.9,17.0,339.0,305.41,239.77
2016,5,22,14,45,174.0,322.5,3.95,17.0,454.5,468.86,371.36
2016,5,22,15,0,320.0,329.0,4.0,17.0,570.0,630.73,496.6
2016,5,22,15,15,250.5,320.0,3.95,16.5,502.5,558.3,441.76
2016,5,22,15,30,181.0,311.0,3.9,16.0,435.0,466.52,372.32
2016,5,22,15,45,176.0,288.5,3.9,16.0,402.0,438.34,351.9
2016,5,22,16,0,171.0,266.0,3.9,16.0,369.0,409.36,330.37
2016,5,22,16,15,321.5,215.5,3.8,15.5,388.0,494.23,402.21
2016,5,22,16,30,472.0,165.0,3.7,15.0,407.0,568.61,464.25
2016,5,22,16,45,561.0,130.5,3.6,15.0,388.5,590.52,483.07
2016,5,22,17,0,650.0,96.0,3.5,15.0,370.0,595.43,488.65
2016,5,22,17,15,609.5,89.5,3.35,14.5,319.5,533.91,440.73
2016,5,22,17,30,569.0,83.0,3.2,14.0,269.0,473.69,392.68
2016,5,22,17,45,517.5,74.0,3.1,13.5,220.5,406.26,337.2
2016,5,22,18,0,466.0,65.0,3.0,13.0,172.0,342.18,282.54
2016,5,22,18,15,384.5,54.0,2.65,12.5,128.0,265.74,215.95
2016,5,22,18,30,303.0,43.0,2.3,12.0,84.0,194.56,152.66
2016,5,22,18,45,192.5,29.0,2.0,12.0,51.0,121.97,83.17
2016,5,22,19,0,82.0,15.0,1.7,12.0,18.0,50.03,0.0
2016,5,22,19,15,41.0,7.5,1.6,11.5,9.0,16.38,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
