Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,53.0,18.5,2.15,12.0,23.5,14.08,0.0
2016,5,23,5,30,106.0,37.0,2.3,12.0,47.0,27.51,17.48
2016,5,23,5,45,164.0,55.0,2.5,12.5,82.0,40.44,29.95
2016,5,23,6,0,222.0,73.0,2.7,13.0,117.0,53.24,41.8
2016,5,23,6,15,263.0,90.0,2.75,13.0,157.0,65.08,52.7
2016,5,23,6,30,304.0,107.0,2.8,13.0,197.0,76.71,63.19
2016,5,23,6,45,352.0,116.5,2.85,13.5,240.0,81.83,67.56
2016,5,23,7,0,400.0,126.0,2.9,14.0,283.0,87.86,72.61
2016,5,23,7,15,273.0,165.0,2.9,14.0,279.0,111.3,92.93
2016,5,23,7,30,146.0,204.0,2.9,14.0,275.0,134.5,112.75
2016,5,23,7,45,161.5,227.5,2.9,14.5,313.5,147.8,123.57
2016,5,23,8,0,177.0,251.0,2.9,15.0,352.0,160.68,133.89
2016,5,23,8,15,459.5,192.5,2.9,15.5,486.0,121.89,100.16
2016,5,23,8,30,742.0,134.0,2.9,16.0,620.0,92.45,74.55
2016,5,23,8,45,501.0,232.0,2.95,16.5,570.0,159.99,114.89
2016,5,23,9,0,260.0,330.0,3.0,17.0,520.0,229.07,169.45
2016,5,23,9,15,530.5,237.5,3.0,17.0,651.0,243.24,167.77
2016,5,23,9,30,801.0,145.0,3.0,17.0,782.0,292.05,198.03
2016,5,23,9,45,817.0,143.0,3.05,17.0,816.0,346.5,245.68
2016,5,23,10,0,833.0,141.0,3.1,17.0,850.0,401.61,294.15
2016,5,23,10,15,840.0,142.5,3.15,17.0,876.5,455.84,341.44
2016,5,23,10,30,847.0,144.0,3.2,17.0,903.0,507.61,385.82
2016,5,23,10,45,852.0,145.0,3.25,17.5,922.5,557.13,426.55
2016,5,23,11,0,857.0,146.0,3.3,18.0,942.0,605.19,464.96
2016,5,23,11,15,859.5,146.5,3.3,17.5,954.0,649.75,501.39
2016,5,23,11,30,862.0,147.0,3.3,17.0,966.0,692.29,535.62
2016,5,23,11,45,867.0,144.5,3.35,17.0,972.0,732.3,566.6
2016,5,23,12,0,872.0,142.0,3.4,17.0,978.0,770.09,595.45
2016,5,23,12,15,871.5,142.0,3.45,17.0,975.5,803.11,620.16
2016,5,23,12,30,871.0,142.0,3.5,17.0,973.0,833.27,641.63
2016,5,23,12,45,840.0,161.0,3.55,17.0,956.0,864.68,663.99
2016,5,23,13,0,809.0,180.0,3.6,17.0,939.0,879.35,674.63
2016,5,23,13,15,805.0,178.5,3.55,17.0,922.0,895.35,685.84
2016,5,23,13,30,801.0,177.0,3.5,17.0,905.0,907.75,694.6
2016,5,23,13,45,615.5,263.5,3.5,17.0,814.0,841.92,646.37
2016,5,23,14,0,430.0,350.0,3.5,17.0,723.0,756.41,582.19
2016,5,23,14,15,604.0,256.5,3.45,17.0,760.5,840.89,648.33
2016,5,23,14,30,778.0,163.0,3.4,17.0,798.0,906.83,697.29
2016,5,23,14,45,771.5,157.0,3.35,17.0,763.0,894.43,688.97
2016,5,23,15,0,765.0,151.0,3.3,17.0,728.0,878.51,678.92
2016,5,23,15,15,750.5,147.5,3.2,16.5,686.5,861.18,668.94
2016,5,23,15,30,736.0,144.0,3.1,16.0,645.0,834.15,652.07
2016,5,23,15,45,721.5,137.5,3.05,16.0,601.0,801.13,629.97
2016,5,23,16,0,707.0,131.0,3.0,16.0,557.0,765.61,605.94
2016,5,23,16,15,682.5,126.0,2.95,16.0,509.0,721.38,575.28
2016,5,23,16,30,658.0,121.0,2.9,16.0,461.0,675.76,542.93
2016,5,23,16,45,633.5,113.0,2.9,16.0,412.0,625.87,506.49
2016,5,23,17,0,609.0,105.0,2.9,16.0,363.0,575.34,468.63
2016,5,23,17,15,567.5,97.5,2.8,15.5,313.0,513.66,421.35
2016,5,23,17,30,526.0,90.0,2.7,15.0,263.0,453.45,373.74
2016,5,23,17,45,476.0,79.5,2.6,15.0,216.0,387.29,319.12
2016,5,23,18,0,426.0,69.0,2.5,15.0,169.0,319.69,261.79
2016,5,23,18,15,346.0,57.5,2.35,14.5,125.5,246.93,199.12
2016,5,23,18,30,266.0,46.0,2.2,14.0,82.0,182.15,141.99
2016,5,23,18,45,165.0,30.5,2.1,13.5,50.0,113.4,77.82
2016,5,23,19,0,64.0,15.0,2.0,13.0,18.0,39.41,0.0
2016,5,23,19,15,32.0,7.5,2.0,13.0,9.0,14.06,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,18.0,2.35,12.0,29.5,13.71,0.0
2016,5,24,5,30,222.0,36.0,2.5,12.0,59.0,27.27,17.35
2016,5,24,5,45,321.5,47.0,2.7,12.5,101.0,35.8,25.9
2016,5,24,6,0,421.0,58.0,2.9,13.0,143.0,46.59,35.92
2016,5,24,6,15,485.0,66.5,2.9,13.0,191.0,52.94,41.89
2016,5,24,6,30,549.0,75.0,2.9,13.0,239.0,59.26,47.64
2016,5,24,6,45,592.0,82.5,2.95,13.5,289.0,64.48,52.17
2016,5,24,7,0,635.0,90.0,3.0,14.0,339.0,69.59,56.47
2016,5,24,7,15,668.5,95.0,3.0,14.0,390.0,72.69,59.03
2016,5,24,7,30,702.0,100.0,3.0,14.0,441.0,75.73,61.5
2016,5,24,7,45,726.5,104.5,3.05,14.5,490.5,78.18,63.3
2016,5,24,8,0,751.0,109.0,3.1,15.0,540.0,87.27,70.86
2016,5,24,8,15,770.5,112.5,3.1,15.0,587.0,88.85,71.99
2016,5,24,8,30,790.0,116.0,3.1,15.0,634.0,90.34,73.06
2016,5,24,8,45,514.0,225.5,3.15,15.5,571.0,156.65,112.59
2016,5,24,9,0,238.0,335.0,3.2,16.0,508.0,237.85,178.07
2016,5,24,9,15,260.5,350.0,3.2,16.0,549.0,263.66,196.12
2016,5,24,9,30,283.0,365.0,3.2,16.0,590.0,301.64,225.74
2016,5,24,9,45,566.0,252.0,3.25,16.5,726.0,336.53,245.81
2016,5,24,10,0,849.0,139.0,3.3,17.0,862.0,406.36,297.52
2016,5,24,10,15,856.0,140.5,3.35,17.0,889.0,459.93,344.43
2016,5,24,10,30,863.0,142.0,3.4,17.0,916.0,512.63,389.65
2016,5,24,10,45,869.0,142.5,3.45,17.5,936.0,563.08,431.21
2016,5,24,11,0,875.0,143.0,3.5,18.0,956.0,612.13,470.45
2016,5,24,11,15,878.0,143.5,3.5,18.0,969.0,657.75,506.82
2016,5,24,11,30,881.0,144.0,3.5,18.0,982.0,701.35,540.82
2016,5,24,11,45,627.5,285.5,3.55,18.0,884.0,687.06,528.05
2016,5,24,12,0,374.0,427.0,3.6,18.0,786.0,637.47,488.62
2016,5,24,12,15,630.5,284.5,3.6,18.0,887.5,750.12,576.24
2016,5,24,12,30,887.0,142.0,3.6,18.0,989.0,844.67,648.11
2016,5,24,12,45,882.0,143.0,3.65,18.0,978.0,869.28,665.12
2016,5,24,13,0,877.0,144.0,3.7,18.0,967.0,890.44,680.3
2016,5,24,13,15,873.0,143.0,3.7,18.0,950.0,907.27,692.28
2016,5,24,13,30,869.0,142.0,3.7,18.0,933.0,920.44,701.84
2016,5,24,13,45,864.0,140.0,3.7,18.0,908.5,928.12,707.74
2016,5,24,14,0,859.0,138.0,3.7,18.0,884.0,932.02,711.2
2016,5,24,14,15,851.0,136.0,3.7,18.0,853.0,929.4,710.31
2016,5,24,14,30,843.0,134.0,3.7,18.0,822.0,936.67,716.46
2016,5,24,14,45,836.0,129.5,3.7,18.0,786.5,924.68,709.31
2016,5,24,15,0,829.0,125.0,3.7,18.0,751.0,909.03,699.85
2016,5,24,15,15,815.5,122.0,3.65,17.5,709.0,885.6,686.03
2016,5,24,15,30,802.0,119.0,3.6,17.0,667.0,859.0,669.96
2016,5,24,15,45,788.0,114.5,3.6,17.0,621.5,827.4,649.24
2016,5,24,16,0,774.0,110.0,3.6,17.0,576.0,793.08,626.43
2016,5,24,16,15,751.0,105.5,3.55,16.5,527.0,748.97,597.09
2016,5,24,16,30,728.0,101.0,3.5,16.0,478.0,707.07,568.93
2016,5,24,16,45,702.0,95.5,3.45,16.0,428.0,656.61,532.69
2016,5,24,17,0,676.0,90.0,3.4,16.0,378.0,605.46,494.08
2016,5,24,17,15,636.0,84.0,3.3,15.5,327.0,544.05,447.02
2016,5,24,17,30,596.0,78.0,3.2,15.0,276.0,483.87,399.41
2016,5,24,17,45,542.5,70.5,3.15,14.5,226.5,415.94,343.9
2016,5,24,18,0,489.0,63.0,3.1,14.0,177.0,351.46,289.22
2016,5,24,18,15,407.0,53.0,2.95,13.5,132.5,274.87,222.9
2016,5,24,18,30,325.0,43.0,2.8,13.0,88.0,205.94,161.68
2016,5,24,18,45,204.5,29.5,2.65,13.0,54.0,126.02,87.95
2016,5,24,19,0,84.0,16.0,2.5,13.0,20.0,52.23,0.0
2016,5,24,19,15,42.0,8.0,2.45,12.5,10.0,16.98,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,112.0,18.5,2.25,12.0,30.0,14.09,0.0
2016,5,25,5,30,224.0,37.0,2.4,12.0,60.0,27.99,18.04
2016,5,25,5,45,321.5,48.0,2.55,12.5,102.0,36.5,26.55
2016,5,25,6,0,419.0,59.0,2.7,13.0,144.0,47.34,36.6
2016,5,25,6,15,209.5,68.5,2.7,13.0,111.0,50.81,39.99
2016,5,25,6,30,0.0,78.0,2.7,13.0,78.0,58.53,46.99
2016,5,25,6,45,0.0,94.0,2.7,13.5,94.0,70.08,57.15
2016,5,25,7,0,0.0,110.0,2.7,14.0,110.0,81.56,67.04
2016,5,25,7,15,0.0,124.5,2.7,14.0,124.5,91.97,75.98
2016,5,25,7,30,0.0,139.0,2.7,14.0,139.0,102.32,84.75
2016,5,25,7,45,2.0,157.5,2.75,14.5,159.0,115.21,95.48
2016,5,25,8,0,4.0,176.0,2.8,15.0,179.0,127.99,105.95
2016,5,25,8,15,63.0,236.5,2.9,15.0,278.0,158.47,131.62
2016,5,25,8,30,122.0,297.0,3.0,15.0,377.0,182.22,151.29
2016,5,25,8,45,464.5,212.0,3.1,15.5,546.5,145.86,104.94
2016,5,25,9,0,807.0,127.0,3.2,16.0,716.0,175.14,105.15
2016,5,25,9,15,818.5,129.5,3.25,16.0,754.5,231.47,146.83
2016,5,25,9,30,830.0,132.0,3.3,16.0,793.0,288.51,194.89
2016,5,25,9,45,851.0,126.5,3.35,16.5,829.0,347.13,245.6
2016,5,25,10,0,872.0,121.0,3.4,17.0,865.0,402.19,293.82
2016,5,25,10,15,878.5,122.5,3.45,17.0,891.5,456.52,341.65
2016,5,25,10,30,885.0,124.0,3.5,17.0,918.0,509.9,387.62
2016,5,25,10,45,888.5,125.5,3.55,17.0,937.5,560.56,430.36
2016,5,25,11,0,892.0,127.0,3.6,17.0,957.0,609.54,470.68
2016,5,25,11,15,576.0,297.0,3.6,17.0,835.5,592.81,458.02
2016,5,25,11,30,260.0,467.0,3.6,17.0,714.0,543.76,418.81
2016,5,25,11,45,582.0,296.0,3.6,17.0,853.5,661.51,512.03
2016,5,25,12,0,904.0,125.0,3.6,17.0,993.0,778.0,602.85
2016,5,25,12,15,903.5,125.0,3.6,17.0,990.5,811.76,626.92
2016,5,25,12,30,903.0,125.0,3.6,17.0,988.0,842.54,648.58
2016,5,25,12,45,894.0,129.0,3.65,17.0,976.5,866.4,665.61
2016,5,25,13,0,885.0,133.0,3.7,17.0,965.0,886.69,680.24
2016,5,25,13,15,881.0,132.0,3.75,17.0,947.5,903.44,692.51
2016,5,25,13,30,877.0,131.0,3.8,17.0,930.0,916.52,702.35
2016,5,25,13,45,876.0,127.0,3.85,17.5,907.0,925.89,708.41
2016,5,25,14,0,875.0,123.0,3.9,18.0,884.0,931.43,711.95
2016,5,25,14,15,867.5,121.5,3.95,18.0,853.5,929.56,711.84
2016,5,25,14,30,860.0,120.0,4.0,18.0,823.0,923.94,709.31
2016,5,25,14,45,854.5,115.5,4.05,18.0,787.5,913.52,703.55
2016,5,25,15,0,849.0,111.0,4.1,18.0,752.0,899.42,695.33
2016,5,25,15,15,836.5,108.5,4.1,17.5,711.0,877.53,682.71
2016,5,25,15,30,824.0,106.0,4.1,17.0,670.0,863.09,675.45
2016,5,25,15,45,809.5,102.5,4.1,17.0,625.0,831.72,654.67
2016,5,25,16,0,795.0,99.0,4.1,17.0,580.0,797.63,631.87
2016,5,25,16,15,774.0,95.5,4.05,16.5,531.5,755.77,604.07
2016,5,25,16,30,753.0,92.0,4.0,16.0,483.0,712.08,574.45
2016,5,25,16,45,725.5,87.5,3.95,16.0,432.5,660.9,537.52
2016,5,25,17,0,698.0,83.0,3.9,16.0,382.0,612.07,500.89
2016,5,25,17,15,660.0,78.0,3.8,15.5,331.5,552.44,455.03
2016,5,25,17,30,622.0,73.0,3.7,15.0,281.0,493.82,408.47
2016,5,25,17,45,563.0,67.0,3.6,14.5,231.0,423.41,350.66
2016,5,25,18,0,504.0,61.0,3.5,14.0,181.0,356.88,294.09
2016,5,25,18,15,422.5,52.0,3.35,13.5,136.0,280.94,228.16
2016,5,25,18,30,341.0,43.0,3.2,13.0,91.0,212.51,167.19
2016,5,25,18,45,209.0,30.5,3.05,13.0,56.0,128.57,90.75
2016,5,25,19,0,77.0,18.0,2.9,13.0,21.0,47.52,0.0
2016,5,25,19,15,38.5,9.0,2.9,13.0,10.5,16.86,0.0
2016,5,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,89.0,20.0,2.75,13.0,29.5,15.12,0.56
2016,5,26,5,30,178.0,40.0,2.8,13.0,59.0,29.92,19.64
2016,5,26,5,45,270.5,53.5,2.9,13.0,100.0,40.01,29.58
2016,5,26,6,0,363.0,67.0,3.0,13.0,141.0,50.11,39.06
2016,5,26,6,15,427.5,77.0,3.0,13.0,188.0,57.54,46.0
2016,5,26,6,30,492.0,87.0,3.0,13.0,235.0,67.57,55.06
2016,5,26,6,45,540.0,94.5,3.0,13.5,285.0,72.45,59.25
2016,5,26,7,0,588.0,102.0,3.0,14.0,335.0,77.26,63.24
2016,5,26,7,15,623.0,108.5,2.95,14.5,385.0,81.04,66.24
2016,5,26,7,30,658.0,115.0,2.9,15.0,435.0,84.7,69.08
2016,5,26,7,45,686.5,119.0,2.9,15.5,484.5,86.48,70.25
2016,5,26,8,0,715.0,123.0,2.9,16.0,534.0,88.2,71.36
2016,5,26,8,15,735.0,127.0,2.85,16.5,581.0,89.64,72.23
2016,5,26,8,30,755.0,131.0,2.8,17.0,628.0,98.83,79.73
2016,5,26,8,45,772.5,133.5,2.8,17.5,671.0,123.29,80.04
2016,5,26,9,0,790.0,136.0,2.8,18.0,714.0,177.97,107.36
2016,5,26,9,15,802.5,138.5,2.75,18.0,752.5,233.47,147.77
2016,5,26,9,30,815.0,141.0,2.7,18.0,791.0,289.83,194.53
2016,5,26,9,45,818.5,147.0,2.7,18.5,822.5,346.45,243.43
2016,5,26,10,0,822.0,153.0,2.7,19.0,854.0,402.5,291.77
2016,5,26,10,15,829.0,154.5,2.7,19.0,880.5,456.09,337.87
2016,5,26,10,30,836.0,156.0,2.7,19.0,907.0,508.97,382.31
2016,5,26,10,45,841.0,157.5,2.7,19.5,927.0,559.86,423.27
2016,5,26,11,0,846.0,159.0,2.7,20.0,947.0,609.41,461.9
2016,5,26,11,15,849.5,159.5,2.7,20.0,960.0,655.72,497.97
2016,5,26,11,30,853.0,160.0,2.7,20.0,973.0,700.13,531.77
2016,5,26,11,45,855.0,160.0,2.75,20.5,978.0,730.47,554.4
2016,5,26,12,0,857.0,160.0,2.8,21.0,983.0,767.64,581.07
2016,5,26,12,15,856.5,159.5,2.85,21.0,981.0,800.08,605.02
2016,5,26,12,30,856.0,159.0,2.9,21.0,979.0,829.73,626.08
2016,5,26,12,45,864.0,152.0,2.95,21.5,972.0,858.42,644.83
2016,5,26,13,0,872.0,145.0,3.0,22.0,965.0,884.02,661.4
2016,5,26,13,15,868.5,144.0,3.05,22.0,948.5,901.23,673.61
2016,5,26,13,30,865.0,143.0,3.1,22.0,932.0,914.84,683.56
2016,5,26,13,45,861.0,141.0,3.15,22.0,908.5,923.45,690.27
2016,5,26,14,0,857.0,139.0,3.2,22.0,885.0,928.33,694.63
2016,5,26,14,15,849.5,137.0,3.25,21.5,854.5,926.25,695.8
2016,5,26,14,30,842.0,135.0,3.3,21.0,824.0,934.1,703.9
2016,5,26,14,45,830.5,133.0,3.4,21.0,787.5,920.69,696.55
2016,5,26,15,0,819.0,131.0,3.5,21.0,751.0,903.74,686.97
2016,5,26,15,15,806.0,128.0,3.5,20.5,710.0,881.03,674.13
2016,5,26,15,30,793.0,125.0,3.5,20.0,669.0,855.15,659.03
2016,5,26,15,45,774.5,122.0,3.55,20.0,623.5,821.57,637.4
2016,5,26,16,0,756.0,119.0,3.6,20.0,578.0,785.48,613.79
2016,5,26,16,15,733.5,114.5,3.55,19.5,529.5,747.1,588.92
2016,5,26,16,30,711.0,110.0,3.5,19.0,481.0,702.35,558.93
2016,5,26,16,45,680.0,105.0,3.5,18.5,430.0,649.41,521.81
2016,5,26,17,0,649.0,100.0,3.5,18.0,379.0,596.12,482.9
2016,5,26,17,15,608.0,94.0,3.4,17.5,328.5,535.12,436.44
2016,5,26,17,30,567.0,88.0,3.3,17.0,278.0,475.38,389.5
2016,5,26,17,45,505.5,80.5,3.25,16.5,228.5,404.0,331.63
2016,5,26,18,0,444.0,73.0,3.2,16.0,179.0,332.39,271.78
2016,5,26,18,15,362.0,61.5,3.05,15.0,134.5,257.97,208.3
2016,5,26,18,30,280.0,50.0,2.9,14.0,90.0,191.64,150.25
2016,5,26,18,45,167.5,34.0,2.75,13.5,55.5,117.57,83.45
2016,5,26,19,0,55.0,18.0,2.6,13.0,21.0,40.65,0.0
2016,5,26,19,15,27.5,9.0,2.6,12.5,10.5,14.06,0.0
2016,5,26,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,86.5,20.5,2.2,12.0,30.0,15.63,1.43
2016,5,27,5,30,173.0,41.0,2.2,12.0,60.0,30.6,20.38
2016,5,27,5,45,268.5,55.0,2.25,12.5,102.0,41.04,30.58
2016,5,27,6,0,364.0,69.0,2.3,13.0,144.0,51.48,40.3
2016,5,27,6,15,429.5,79.5,2.25,13.5,191.5,59.24,47.43
2016,5,27,6,30,495.0,90.0,2.2,14.0,239.0,66.95,54.29
2016,5,27,6,45,549.5,96.0,2.15,14.5,290.5,73.68,60.08
2016,5,27,7,0,604.0,102.0,2.1,15.0,342.0,77.5,63.19
2016,5,27,7,15,639.0,108.0,2.0,15.5,393.0,80.96,65.89
2016,5,27,7,30,674.0,114.0,1.9,16.0,444.0,84.34,68.46
2016,5,27,7,45,705.5,117.0,1.8,16.5,494.5,85.6,69.17
2016,5,27,8,0,737.0,120.0,1.7,17.0,545.0,86.86,69.88
2016,5,27,8,15,756.5,124.0,1.6,17.5,592.0,88.39,70.82
2016,5,27,8,30,776.0,128.0,1.5,18.0,639.0,97.47,78.17
2016,5,27,8,45,795.0,129.5,1.4,18.5,683.0,121.25,77.86
2016,5,27,9,0,814.0,131.0,1.3,19.0,727.0,176.75,104.77
2016,5,27,9,15,825.0,133.0,1.25,19.5,765.0,233.0,144.77
2016,5,27,9,30,836.0,135.0,1.2,20.0,803.0,289.89,190.76
2016,5,27,9,45,852.5,132.5,1.2,21.0,837.5,349.14,239.75
2016,5,27,10,0,869.0,130.0,1.2,22.0,872.0,404.6,285.7
2016,5,27,10,15,875.0,131.5,1.2,22.5,898.5,458.56,330.27
2016,5,27,10,30,881.0,133.0,1.2,23.0,925.0,511.53,372.7
2016,5,27,10,45,887.5,132.5,1.3,24.0,945.0,562.21,411.83
2016,5,27,11,0,894.0,132.0,1.4,25.0,965.0,611.48,448.59
2016,5,27,11,15,896.5,133.0,1.55,25.0,977.5,657.74,484.25
2016,5,27,11,30,899.0,134.0,1.7,25.0,990.0,701.91,517.71
2016,5,27,11,45,901.0,133.5,1.85,25.5,995.5,742.4,547.0
2016,5,27,12,0,903.0,133.0,2.0,26.0,1001.0,780.43,574.03
2016,5,27,12,15,902.0,132.5,2.15,26.0,998.5,813.52,598.08
2016,5,27,12,30,901.0,132.0,2.3,26.0,996.0,843.61,619.09
2016,5,27,12,45,898.0,132.5,2.45,26.0,985.5,869.67,637.49
2016,5,27,13,0,895.0,133.0,2.6,26.0,975.0,892.35,653.74
2016,5,27,13,15,891.0,132.0,2.7,26.0,957.5,909.34,665.95
2016,5,27,13,30,887.0,131.0,2.8,26.0,940.0,922.64,675.88
2016,5,27,13,45,879.5,130.5,2.95,26.0,915.0,929.47,682.06
2016,5,27,14,0,872.0,130.0,3.1,26.0,890.0,932.49,685.87
2016,5,27,14,15,864.0,128.0,3.15,25.5,859.5,929.88,686.73
2016,5,27,14,30,856.0,126.0,3.2,25.0,829.0,923.53,685.23
2016,5,27,14,45,845.0,124.5,3.3,25.0,792.0,911.27,678.88
2016,5,27,15,0,834.0,123.0,3.4,25.0,755.0,907.78,678.56
2016,5,27,15,15,820.5,120.5,3.4,24.5,713.5,884.99,665.83
2016,5,27,15,30,807.0,118.0,3.4,24.0,672.0,859.02,650.99
2016,5,27,15,45,790.0,114.5,3.45,24.0,626.5,826.01,630.16
2016,5,27,16,0,773.0,111.0,3.5,24.0,581.0,790.4,607.33
2016,5,27,16,15,751.0,107.5,3.45,23.5,532.5,748.41,580.36
2016,5,27,16,30,729.0,104.0,3.4,23.0,484.0,708.72,554.62
2016,5,27,16,45,699.0,99.0,3.35,23.0,433.5,656.04,517.52
2016,5,27,17,0,669.0,94.0,3.3,23.0,383.0,602.92,478.5
2016,5,27,17,15,630.0,88.5,3.15,22.0,332.5,543.21,434.77
2016,5,27,17,30,591.0,83.0,3.0,21.0,282.0,484.58,390.29
2016,5,27,17,45,535.5,75.0,2.85,20.5,232.5,415.32,335.07
2016,5,27,18,0,480.0,67.0,2.7,20.0,183.0,349.68,280.89
2016,5,27,18,15,401.0,57.0,2.35,19.0,138.0,275.06,218.24
2016,5,27,18,30,322.0,47.0,2.0,18.0,93.0,205.38,158.35
2016,5,27,18,45,209.5,33.0,1.7,17.0,58.0,131.24,92.6
2016,5,27,19,0,97.0,19.0,1.4,16.0,23.0,60.69,0.0
2016,5,27,19,15,48.5,9.5,1.3,15.5,11.5,19.77,0.0
2016,5,27,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,112.5,18.5,0.8,14.5,31.0,14.1,1.16
2016,5,28,5,30,225.0,37.0,0.9,15.0,62.0,28.01,18.01
2016,5,28,5,45,317.5,49.0,1.05,15.5,104.0,37.19,26.89
2016,5,28,6,0,410.0,61.0,1.2,16.0,146.0,48.79,37.48
2016,5,28,6,15,472.5,70.0,1.3,16.5,193.5,55.43,43.51
2016,5,28,6,30,535.0,79.0,1.4,17.0,241.0,62.0,49.28
2016,5,28,6,45,582.5,85.5,1.55,17.5,291.5,66.43,53.03
2016,5,28,7,0,630.0,92.0,1.7,18.0,342.0,70.83,56.62
2016,5,28,7,15,663.0,97.5,1.75,18.5,393.0,74.2,59.25
2016,5,28,7,30,696.0,103.0,1.8,19.0,444.0,77.49,61.76
2016,5,28,7,45,722.5,107.0,1.85,20.0,494.0,79.59,63.08
2016,5,28,8,0,749.0,111.0,1.9,21.0,544.0,88.47,70.14
2016,5,28,8,15,768.5,115.0,1.9,21.5,591.0,90.33,71.33
2016,5,28,8,30,788.0,119.0,1.9,22.0,638.0,92.06,72.42
2016,5,28,8,45,803.0,122.0,1.9,22.5,681.5,116.18,72.89
2016,5,28,9,0,818.0,125.0,1.9,23.0,725.0,172.52,99.96
2016,5,28,9,15,830.0,127.5,1.9,23.5,763.5,229.38,139.92
2016,5,28,9,30,842.0,130.0,1.9,24.0,802.0,287.01,186.12
2016,5,28,9,45,850.0,132.5,1.95,25.0,835.0,347.34,235.97
2016,5,28,10,0,858.0,135.0,2.0,26.0,868.0,402.68,281.9
2016,5,28,10,15,865.0,136.5,2.0,26.0,895.0,456.45,326.84
2016,5,28,10,30,872.0,138.0,2.0,26.0,922.0,509.36,369.99
2016,5,28,10,45,875.5,140.0,2.05,26.5,942.0,559.71,409.47
2016,5,28,11,0,879.0,142.0,2.1,27.0,962.0,608.44,446.52
2016,5,28,11,15,882.0,142.5,2.1,27.0,974.5,654.06,480.97
2016,5,28,11,30,885.0,143.0,2.1,27.0,987.0,697.68,513.13
2016,5,28,11,45,885.0,144.0,2.15,27.0,992.0,737.41,542.17
2016,5,28,12,0,885.0,145.0,2.2,27.0,997.0,774.64,568.98
2016,5,28,12,15,884.5,145.0,2.25,27.0,995.0,808.1,592.84
2016,5,28,12,30,884.0,145.0,2.3,27.0,993.0,838.7,613.44
2016,5,28,12,45,873.0,150.5,2.4,27.0,980.5,861.87,629.47
2016,5,28,13,0,862.0,156.0,2.5,27.0,968.0,881.49,643.28
2016,5,28,13,15,858.0,155.0,2.55,27.0,951.0,898.35,655.01
2016,5,28,13,30,854.0,154.0,2.6,27.0,934.0,926.86,674.46
2016,5,28,13,45,846.5,153.0,2.7,27.0,909.5,933.38,679.94
2016,5,28,14,0,839.0,152.0,2.8,27.0,885.0,936.07,683.22
2016,5,28,14,15,700.5,215.0,2.85,26.5,812.5,885.41,651.94
2016,5,28,14,30,562.0,278.0,2.9,26.0,740.0,815.26,604.49
2016,5,28,14,45,680.5,211.0,3.0,26.0,745.0,866.74,644.63
2016,5,28,15,0,799.0,144.0,3.1,26.0,750.0,896.56,666.73
2016,5,28,15,15,784.5,140.5,3.15,25.5,708.5,872.41,653.17
2016,5,28,15,30,770.0,137.0,3.2,25.0,667.0,845.17,637.8
2016,5,28,15,45,752.5,132.5,3.25,25.0,622.0,817.14,620.52
2016,5,28,16,0,735.0,128.0,3.3,25.0,577.0,780.91,597.32
2016,5,28,16,15,657.5,131.5,3.3,24.5,508.0,702.72,544.62
2016,5,28,16,30,580.0,135.0,3.3,24.0,439.0,625.83,490.24
2016,5,28,16,45,594.5,116.0,3.3,23.5,400.0,596.45,471.27
2016,5,28,17,0,609.0,97.0,3.3,23.0,361.0,563.35,448.53
2016,5,28,17,15,542.5,100.0,3.05,22.0,312.5,496.8,398.36
2016,5,28,17,30,476.0,103.0,2.8,21.0,264.0,426.99,344.44
2016,5,28,17,45,429.5,91.0,2.6,20.5,218.0,365.0,294.76
2016,5,28,18,0,383.0,79.0,2.4,20.0,172.0,306.32,246.16
2016,5,28,18,15,333.0,64.5,2.1,19.0,132.0,246.95,195.97
2016,5,28,18,30,283.0,50.0,1.8,18.0,92.0,192.21,148.29
2016,5,28,18,45,181.0,34.5,1.55,17.0,57.5,122.37,86.79
2016,5,28,19,0,79.0,19.0,1.3,16.0,23.0,49.45,0.0
2016,5,28,19,15,39.5,9.5,1.3,15.5,11.5,17.48,0.0
2016,5,28,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.0,2.25,12.5,32.0,14.48,1.8
2016,5,29,5,30,235.0,38.0,2.3,13.0,64.0,28.78,18.84
2016,5,29,5,45,329.0,49.5,2.4,13.5,106.5,37.62,27.48
2016,5,29,6,0,423.0,61.0,2.5,14.0,149.0,48.88,37.86
2016,5,29,6,15,486.5,70.0,2.45,14.5,197.0,55.56,43.98
2016,5,29,6,30,550.0,79.0,2.4,15.0,245.0,62.17,49.84
2016,5,29,6,45,596.5,85.0,2.35,15.5,296.0,66.26,53.31
2016,5,29,7,0,643.0,91.0,2.3,16.0,347.0,70.33,56.65
2016,5,29,7,15,439.5,145.5,2.25,16.5,331.5,99.62,81.86
2016,5,29,7,30,236.0,200.0,2.2,17.0,316.0,129.8,107.32
2016,5,29,7,45,498.0,155.0,2.15,17.5,433.0,104.32,84.92
2016,5,29,8,0,760.0,110.0,2.1,18.0,550.0,88.05,70.6
2016,5,29,8,15,779.0,113.5,2.1,18.5,597.0,89.61,71.59
2016,5,29,8,30,798.0,117.0,2.1,19.0,644.0,91.06,72.47
2016,5,29,8,45,813.0,120.0,2.1,20.0,687.0,114.65,72.64
2016,5,29,9,0,828.0,123.0,2.1,21.0,730.0,171.52,99.76
2016,5,29,9,15,839.0,125.5,2.15,21.0,769.0,228.72,140.51
2016,5,29,9,30,850.0,128.0,2.2,21.0,808.0,286.55,187.81
2016,5,29,9,45,858.0,130.5,2.3,21.5,840.5,347.44,239.36
2016,5,29,10,0,866.0,133.0,2.4,22.0,873.0,403.16,287.07
2016,5,29,10,15,872.5,134.5,2.45,22.0,900.0,457.1,333.23
2016,5,29,10,30,879.0,136.0,2.5,22.0,927.0,510.1,377.59
2016,5,29,10,45,882.0,138.0,2.65,22.5,946.0,560.48,418.37
2016,5,29,11,0,885.0,140.0,2.8,23.0,965.0,609.19,456.72
2016,5,29,11,15,887.5,140.5,2.85,23.0,978.0,654.73,492.31
2016,5,29,11,30,890.0,141.0,2.9,23.0,991.0,698.2,525.58
2016,5,29,11,45,889.0,143.0,2.95,23.5,995.5,738.1,554.5
2016,5,29,12,0,888.0,145.0,3.0,24.0,1000.0,775.44,580.97
2016,5,29,12,15,887.5,145.0,3.0,24.0,998.0,809.01,605.22
2016,5,29,12,30,887.0,145.0,3.0,24.0,996.0,839.7,626.12
2016,5,29,12,45,876.5,150.0,3.05,24.0,984.0,862.99,642.19
2016,5,29,13,0,866.0,155.0,3.1,24.0,972.0,882.74,655.96
2016,5,29,13,15,862.5,154.0,3.15,24.0,955.5,900.12,668.25
2016,5,29,13,30,859.0,153.0,3.2,24.0,939.0,913.92,678.25
2016,5,29,13,45,853.5,151.5,3.25,24.0,915.0,936.96,694.57
2016,5,29,14,0,848.0,150.0,3.3,24.0,891.0,941.06,698.25
2016,5,29,14,15,840.5,148.0,3.3,24.0,861.0,939.03,697.78
2016,5,29,14,30,833.0,146.0,3.3,24.0,831.0,933.24,694.96
2016,5,29,14,45,823.5,142.5,3.3,24.0,795.0,920.42,687.55
2016,5,29,15,0,814.0,139.0,3.3,24.0,759.0,904.03,677.86
2016,5,29,15,15,800.5,136.0,3.25,23.5,717.5,881.15,664.79
2016,5,29,15,30,787.0,133.0,3.2,23.0,676.0,855.11,649.55
2016,5,29,15,45,771.5,128.5,3.15,23.0,631.0,822.88,628.69
2016,5,29,16,0,756.0,124.0,3.1,23.0,586.0,793.14,609.5
2016,5,29,16,15,733.0,119.5,3.05,22.5,537.0,749.81,581.59
2016,5,29,16,30,710.0,115.0,3.0,22.0,488.0,704.86,552.1
2016,5,29,16,45,682.5,109.0,2.95,21.5,438.0,653.64,516.61
2016,5,29,17,0,655.0,103.0,2.9,21.0,388.0,601.8,479.5
2016,5,29,17,15,614.5,96.5,2.75,20.5,336.5,540.54,433.65
2016,5,29,17,30,574.0,90.0,2.6,20.0,285.0,480.49,387.32
2016,5,29,17,45,520.0,81.0,2.5,19.5,235.5,411.82,332.76
2016,5,29,18,0,466.0,72.0,2.4,19.0,186.0,346.62,279.12
2016,5,29,18,15,385.0,61.5,2.25,18.0,141.0,267.85,213.43
2016,5,29,18,30,304.0,51.0,2.1,17.0,96.0,201.94,156.69
2016,5,29,18,45,194.0,35.5,2.0,16.0,60.5,128.06,91.9
2016,5,29,19,0,84.0,20.0,1.9,15.0,25.0,52.38,4.36
2016,5,29,19,15,42.0,10.0,2.0,14.5,12.5,18.5,0.0
2016,5,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,12.5,4.0,1.4,10.5,4.5,0.0,0.0
2016,5,30,5,0,25.0,8.0,1.5,11.0,9.0,6.29,0.0
2016,5,30,5,15,144.5,23.0,1.65,11.5,38.0,17.48,3.82
2016,5,30,5,30,264.0,38.0,1.8,12.0,67.0,28.92,19.1
2016,5,30,5,45,359.0,48.5,1.95,13.0,110.0,39.24,28.98
2016,5,30,6,0,454.0,59.0,2.1,14.0,153.0,47.54,36.68
2016,5,30,6,15,517.0,67.0,2.05,14.5,202.0,53.56,42.21
2016,5,30,6,30,580.0,75.0,2.0,15.0,251.0,59.55,47.52
2016,5,30,6,45,625.0,80.5,2.0,15.5,302.5,63.42,50.8
2016,5,30,7,0,670.0,86.0,2.0,16.0,354.0,67.28,53.97
2016,5,30,7,15,702.5,91.0,2.0,16.5,405.5,70.53,56.53
2016,5,30,7,30,735.0,96.0,2.0,17.0,457.0,73.71,58.98
2016,5,30,7,45,760.0,99.5,2.0,18.0,507.0,81.93,65.61
2016,5,30,8,0,785.0,103.0,2.0,19.0,557.0,83.94,66.83
2016,5,30,8,15,803.5,106.5,2.0,19.5,604.5,85.69,67.97
2016,5,30,8,30,822.0,110.0,2.0,20.0,652.0,87.33,69.02
2016,5,30,8,45,836.0,112.5,2.05,20.5,695.5,110.41,69.09
2016,5,30,9,0,850.0,115.0,2.1,21.0,739.0,168.1,96.35
2016,5,30,9,15,861.0,117.0,2.1,21.5,778.0,232.72,142.39
2016,5,30,9,30,872.0,119.0,2.1,22.0,817.0,290.2,188.84
2016,5,30,9,45,877.5,122.5,2.15,22.5,849.5,347.23,237.36
2016,5,30,10,0,883.0,126.0,2.2,23.0,882.0,403.66,285.48
2016,5,30,10,15,889.0,127.5,2.25,23.5,908.5,458.2,331.28
2016,5,30,10,30,895.0,129.0,2.3,24.0,935.0,511.72,375.05
2016,5,30,10,45,899.5,130.0,2.35,24.5,955.0,562.91,415.75
2016,5,30,11,0,904.0,131.0,2.4,25.0,975.0,612.51,454.0
2016,5,30,11,15,906.5,131.5,2.4,25.0,987.5,658.78,489.44
2016,5,30,11,30,909.0,132.0,2.4,25.0,1000.0,702.92,522.47
2016,5,30,11,45,909.5,132.5,2.45,25.5,1005.0,743.41,551.39
2016,5,30,12,0,910.0,133.0,2.5,26.0,1010.0,781.34,577.87
2016,5,30,12,15,909.5,133.0,2.5,26.0,1007.5,815.43,601.82
2016,5,30,12,30,909.0,133.0,2.5,26.0,1005.0,846.57,622.49
2016,5,30,12,45,904.0,134.0,2.55,26.5,994.5,871.67,638.22
2016,5,30,13,0,899.0,135.0,2.6,27.0,984.0,893.28,651.68
2016,5,30,13,15,895.5,134.0,2.65,27.0,966.5,910.91,663.88
2016,5,30,13,30,892.0,133.0,2.7,27.0,949.0,924.85,673.79
2016,5,30,13,45,887.5,131.0,2.8,27.0,925.0,933.25,680.6
2016,5,30,14,0,883.0,129.0,2.9,27.0,901.0,937.81,685.07
2016,5,30,14,15,875.0,127.5,2.95,27.0,870.5,935.84,685.01
2016,5,30,14,30,867.0,126.0,3.0,27.0,840.0,930.09,682.63
2016,5,30,14,45,858.5,123.0,3.1,27.0,803.5,918.76,677.03
2016,5,30,15,0,850.0,120.0,3.2,27.0,767.0,915.79,677.12
2016,5,30,15,15,837.0,117.5,3.25,26.5,725.5,893.42,665.19
2016,5,30,15,30,824.0,115.0,3.3,26.0,684.0,867.81,651.12
2016,5,30,15,45,809.0,111.0,3.4,26.0,638.5,835.83,631.55
2016,5,30,16,0,794.0,107.0,3.5,26.0,593.0,801.12,609.87
2016,5,30,16,15,772.5,103.5,3.45,25.0,544.0,759.22,584.43
2016,5,30,16,30,751.0,100.0,3.4,24.0,495.0,715.47,557.11
2016,5,30,16,45,724.5,94.5,3.4,23.5,444.5,667.83,525.4
2016,5,30,17,0,698.0,89.0,3.4,23.0,394.0,615.92,488.57
2016,5,30,17,15,660.0,84.0,3.15,22.0,343.0,556.58,444.97
2016,5,30,17,30,622.0,79.0,2.9,21.0,292.0,498.19,400.59
2016,5,30,17,45,570.5,71.5,2.7,20.5,242.0,430.67,346.86
2016,5,30,18,0,519.0,64.0,2.5,20.0,192.0,366.34,293.84
2016,5,30,18,15,440.5,55.0,2.2,19.0,146.0,291.34,231.1
2016,5,30,18,30,362.0,46.0,1.9,18.0,100.0,223.39,172.63
2016,5,30,18,45,246.0,33.5,1.6,17.5,64.0,144.19,103.38
2016,5,30,19,0,130.0,21.0,1.3,17.0,28.0,74.06,13.81
2016,5,30,19,15,65.0,10.5,1.3,16.5,14.0,24.71,0.0
2016,5,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,1.5,12.5,4.5,0.0,0.0
2016,5,31,5,0,30.0,9.0,1.6,13.0,9.0,7.08,0.0
2016,5,31,5,15,154.0,23.0,1.7,13.5,39.0,17.51,4.12
2016,5,31,5,30,278.0,37.0,1.8,14.0,69.0,28.28,18.41
2016,5,31,5,45,371.0,47.5,1.95,14.5,112.0,38.49,28.15
2016,5,31,6,0,464.0,58.0,2.1,15.0,155.0,46.82,35.9
2016,5,31,6,15,526.5,65.5,2.0,15.5,203.5,52.5,41.1
2016,5,31,6,30,589.0,73.0,1.9,16.0,252.0,58.16,46.11
2016,5,31,6,45,633.5,78.5,1.85,16.5,303.5,62.1,49.43
2016,5,31,7,0,678.0,84.0,1.8,17.0,355.0,66.02,52.64
2016,5,31,7,15,709.5,88.5,1.75,18.0,406.5,68.98,54.83
2016,5,31,7,30,741.0,93.0,1.7,19.0,458.0,77.82,62.03
2016,5,31,7,45,765.0,96.5,1.7,20.0,508.0,79.95,63.38
2016,5,31,8,0,789.0,100.0,1.7,21.0,558.0,82.02,64.65
2016,5,31,8,15,807.5,103.5,1.7,21.5,605.5,83.85,65.85
2016,5,31,8,30,826.0,107.0,1.7,22.0,653.0,85.56,66.96
2016,5,31,8,45,840.0,109.5,1.75,22.5,696.0,107.9,66.88
2016,5,31,9,0,854.0,112.0,1.8,23.0,739.0,173.52,99.79
2016,5,31,9,15,864.5,114.0,1.85,23.5,778.0,230.59,139.32
2016,5,31,9,30,875.0,116.0,1.9,24.0,817.0,288.06,185.36
2016,5,31,9,45,885.0,116.5,1.95,24.5,850.5,344.62,232.95
2016,5,31,10,0,895.0,117.0,2.0,25.0,884.0,401.02,280.58
2016,5,31,10,15,901.5,118.5,2.1,25.5,911.0,456.27,326.67
2016,5,31,10,30,908.0,120.0,2.2,26.0,938.0,510.53,370.8
2016,5,31,10,45,912.0,121.0,2.3,26.5,958.0,561.98,411.58
2016,5,31,11,0,916.0,122.0,2.4,27.0,978.0,611.76,449.9
2016,5,31,11,15,918.5,122.5,2.4,27.0,991.0,658.43,485.42
2016,5,31,11,30,921.0,123.0,2.4,27.0,1004.0,702.94,518.49
2016,5,31,11,45,922.0,123.5,2.45,27.5,1009.5,744.11,547.67
2016,5,31,12,0,923.0,124.0,2.5,28.0,1015.0,782.71,574.41
2016,5,31,12,15,923.0,124.0,2.5,28.0,1013.0,817.46,598.41
2016,5,31,12,30,923.0,124.0,2.5,28.0,1011.0,849.23,619.31
2016,5,31,12,45,924.0,121.5,2.5,28.5,1002.0,876.62,636.02
2016,5,31,13,0,925.0,119.0,2.5,29.0,993.0,900.6,650.45
2016,5,31,13,15,922.0,118.5,2.55,29.0,976.5,919.29,663.18
2016,5,31,13,30,919.0,118.0,2.6,29.0,960.0,934.24,673.63
2016,5,31,13,45,914.0,117.0,2.7,29.5,936.0,943.14,679.36
2016,5,31,14,0,909.0,116.0,2.8,30.0,912.0,948.15,682.72
2016,5,31,14,15,902.5,114.5,2.8,29.5,881.5,947.44,684.49
2016,5,31,14,30,896.0,113.0,2.8,29.0,851.0,942.89,683.94
2016,5,31,14,45,886.5,111.0,2.85,29.0,815.0,931.34,677.98
2016,5,31,15,0,877.0,109.0,2.9,29.0,779.0,916.13,669.75
2016,5,31,15,15,865.5,107.0,2.9,28.5,737.5,895.64,659.05
2016,5,31,15,30,854.0,105.0,2.9,28.0,696.0,871.86,646.14
2016,5,31,15,45,838.0,102.5,2.95,28.0,650.0,850.52,633.9
2016,5,31,16,0,822.0,100.0,3.0,28.0,604.0,816.01,612.56
2016,5,31,16,15,802.0,96.5,2.9,27.5,555.0,774.67,586.66
2016,5,31,16,30,782.0,93.0,2.8,27.0,506.0,731.32,558.98
2016,5,31,16,45,754.5,89.0,2.75,26.5,455.0,680.17,525.42
2016,5,31,17,0,727.0,85.0,2.7,26.0,404.0,631.16,491.76
2016,5,31,17,15,690.5,80.0,2.45,25.0,352.0,571.78,449.03
2016,5,31,17,30,654.0,75.0,2.2,24.0,300.0,513.17,405.41
2016,5,31,17,45,602.0,68.5,1.95,23.0,249.5,445.16,352.9
2016,5,31,18,0,550.0,62.0,1.7,22.0,199.0,380.29,300.85
2016,5,31,18,15,471.5,53.5,1.5,21.0,152.0,304.37,238.48
2016,5,31,18,30,393.0,45.0,1.3,20.0,105.0,235.45,180.05
2016,5,31,18,45,272.5,33.0,1.15,19.0,67.5,155.71,111.42
2016,5,31,19,0,152.0,21.0,1.0,18.0,30.0,81.07,20.55
2016,5,31,19,15,76.0,10.5,1.05,17.5,15.0,27.49,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,5.0,2.55,12.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,10.0,2.8,13.0,10.0,7.87,0.0
2016,6,1,5,15,162.0,24.0,2.9,13.5,40.5,18.26,4.85
2016,6,1,5,30,291.0,38.0,3.0,14.0,71.0,31.03,20.75
2016,6,1,5,45,384.0,48.5,3.2,14.5,115.0,39.38,28.92
2016,6,1,6,0,477.0,59.0,3.4,15.0,159.0,47.72,36.68
2016,6,1,6,15,540.0,66.5,3.4,15.5,209.0,53.4,41.89
2016,6,1,6,30,603.0,74.0,3.4,16.0,259.0,59.08,46.91
2016,6,1,6,45,649.0,79.5,3.4,17.0,311.0,63.04,50.16
2016,6,1,7,0,695.0,85.0,3.4,18.0,363.0,66.99,53.28
2016,6,1,7,15,727.0,89.5,3.35,18.5,415.5,69.97,55.59
2016,6,1,7,30,759.0,94.0,3.3,19.0,468.0,78.9,62.99
2016,6,1,7,45,783.5,97.5,3.3,19.5,519.0,81.06,64.49
2016,6,1,8,0,808.0,101.0,3.3,20.0,570.0,83.14,65.92
2016,6,1,8,15,826.0,104.5,3.25,20.5,618.0,84.97,67.12
2016,6,1,8,30,844.0,108.0,3.2,21.0,666.0,86.68,68.23
2016,6,1,8,45,858.0,110.5,3.2,21.5,710.0,108.56,67.92
2016,6,1,9,0,872.0,113.0,3.2,22.0,754.0,175.22,101.24
2016,6,1,9,15,883.0,115.0,3.2,22.5,793.5,233.43,141.8
2016,6,1,9,30,894.0,117.0,3.2,23.0,833.0,292.08,189.2
2016,6,1,9,45,903.5,118.0,3.2,23.5,867.0,349.89,238.4
2016,6,1,10,0,913.0,119.0,3.2,24.0,901.0,407.47,287.63
2016,6,1,10,15,919.0,120.5,3.2,24.0,928.0,463.5,335.55
2016,6,1,10,30,925.0,122.0,3.2,24.0,955.0,518.47,381.52
2016,6,1,10,45,927.0,124.0,3.25,24.5,974.5,570.44,423.35
2016,6,1,11,0,929.0,126.0,3.3,25.0,994.0,620.54,462.46
2016,6,1,11,15,931.5,126.5,3.35,25.0,1007.0,667.86,499.35
2016,6,1,11,30,934.0,127.0,3.4,25.0,1020.0,712.98,533.79
2016,6,1,11,45,932.5,129.0,3.5,25.5,1025.0,754.1,563.74
2016,6,1,12,0,931.0,131.0,3.6,26.0,1030.0,792.5,591.11
2016,6,1,12,15,930.5,131.0,3.65,26.0,1027.5,827.28,616.21
2016,6,1,12,30,930.0,131.0,3.7,26.0,1025.0,859.05,637.96
2016,6,1,12,45,915.5,138.5,3.75,26.0,1011.5,882.12,653.82
2016,6,1,13,0,901.0,146.0,3.8,26.0,998.0,901.36,667.21
2016,6,1,13,15,897.0,145.5,3.8,26.0,981.0,919.32,679.56
2016,6,1,13,30,893.0,145.0,3.8,26.0,964.0,933.59,689.53
2016,6,1,13,45,884.5,145.0,3.8,26.0,938.5,940.49,694.7
2016,6,1,14,0,876.0,145.0,3.8,26.0,913.0,943.56,697.49
2016,6,1,14,15,868.5,143.0,3.75,26.0,882.5,956.21,706.53
2016,6,1,14,30,861.0,141.0,3.7,26.0,852.0,950.52,703.38
2016,6,1,14,45,849.0,139.5,3.7,26.0,814.5,937.47,695.86
2016,6,1,15,0,837.0,138.0,3.7,26.0,777.0,920.81,686.05
2016,6,1,15,15,823.5,135.0,3.65,25.5,735.5,897.84,673.08
2016,6,1,15,30,810.0,132.0,3.6,25.0,694.0,871.63,657.88
2016,6,1,15,45,792.5,128.5,3.55,25.0,647.5,838.47,636.51
2016,6,1,16,0,775.0,125.0,3.5,25.0,601.0,807.78,616.81
2016,6,1,16,15,752.5,120.5,3.35,24.5,552.0,764.56,588.75
2016,6,1,16,30,730.0,116.0,3.2,24.0,503.0,719.61,559.1
2016,6,1,16,45,559.5,132.5,3.1,23.5,411.5,585.4,460.82
2016,6,1,17,0,389.0,149.0,3.0,23.0,320.0,453.62,361.02
2016,6,1,17,15,348.0,140.0,2.8,22.0,278.5,385.44,309.91
2016,6,1,17,30,307.0,131.0,2.6,21.0,237.0,336.88,272.12
2016,6,1,17,45,281.5,112.0,2.45,20.5,197.0,288.73,233.37
2016,6,1,18,0,256.0,93.0,2.3,20.0,157.0,242.13,194.73
2016,6,1,18,15,214.0,74.5,2.05,19.0,120.0,190.1,150.88
