Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,172.0,56.0,1.8,18.0,83.0,141.8,109.32
2016,6,1,18,45,106.5,38.5,1.6,17.0,53.5,90.09,64.32
2016,6,1,19,0,41.0,21.0,1.4,16.0,24.0,35.66,8.28
2016,6,1,19,15,20.5,10.5,1.4,15.5,12.0,13.45,0.0
2016,6,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,20.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,41.0,10.0,1.6,12.0,11.0,7.87,0.0
2016,6,2,5,15,173.0,24.0,1.75,12.5,42.0,18.3,5.2
2016,6,2,5,30,305.0,38.0,1.9,13.0,73.0,31.09,20.94
2016,6,2,5,45,400.5,48.0,2.1,13.5,117.5,39.07,28.8
2016,6,2,6,0,496.0,58.0,2.3,14.0,162.0,47.08,36.29
2016,6,2,6,15,558.5,65.0,2.2,14.5,212.0,52.45,41.23
2016,6,2,6,30,621.0,72.0,2.1,15.0,262.0,57.82,45.99
2016,6,2,6,45,329.0,111.5,2.05,15.5,214.0,78.15,63.78
2016,6,2,7,0,37.0,151.0,2.0,16.0,166.0,104.85,86.78
2016,6,2,7,15,141.0,175.5,1.95,16.5,243.5,118.54,98.12
2016,6,2,7,30,245.0,200.0,1.9,17.0,321.0,129.97,107.36
2016,6,2,7,45,532.5,149.5,1.9,18.0,448.0,101.83,82.59
2016,6,2,8,0,820.0,99.0,1.9,19.0,575.0,82.1,65.22
2016,6,2,8,15,837.5,102.0,1.85,19.5,623.0,83.66,66.24
2016,6,2,8,30,855.0,105.0,1.8,20.0,671.0,85.12,67.14
2016,6,2,8,45,868.5,108.0,1.8,21.0,715.0,115.51,73.88
2016,6,2,9,0,882.0,111.0,1.8,22.0,759.0,174.25,99.99
2016,6,2,9,15,892.0,113.0,1.8,22.5,798.5,232.8,140.36
2016,6,2,9,30,902.0,115.0,1.8,23.0,838.0,291.68,187.48
2016,6,2,9,45,903.5,120.5,1.8,24.0,869.5,350.35,236.55
2016,6,2,10,0,905.0,126.0,1.8,25.0,901.0,407.97,284.61
2016,6,2,10,15,911.0,127.0,1.85,25.5,928.0,463.29,330.5
2016,6,2,10,30,917.0,128.0,1.9,26.0,955.0,517.54,374.3
2016,6,2,10,45,920.0,129.5,1.95,26.5,975.0,569.32,414.94
2016,6,2,11,0,923.0,131.0,2.0,27.0,995.0,619.34,452.98
2016,6,2,11,15,925.5,131.5,2.0,27.0,1007.5,666.42,488.46
2016,6,2,11,30,928.0,132.0,2.0,27.0,1020.0,711.34,521.49
2016,6,2,11,45,928.0,133.0,2.05,27.5,1025.0,752.59,550.46
2016,6,2,12,0,928.0,134.0,2.1,28.0,1030.0,791.22,576.96
2016,6,2,12,15,927.0,133.5,2.15,28.0,1027.0,825.2,600.89
2016,6,2,12,30,926.0,133.0,2.2,28.0,1024.0,856.14,621.44
2016,6,2,12,45,931.0,127.5,2.3,28.5,1016.0,884.73,639.61
2016,6,2,13,0,936.0,122.0,2.4,29.0,1008.0,909.94,655.56
2016,6,2,13,15,932.5,121.5,2.4,29.0,990.5,928.55,667.75
2016,6,2,13,30,929.0,121.0,2.4,29.0,973.0,943.36,677.63
2016,6,2,13,45,923.0,120.0,2.45,29.0,948.5,951.63,683.9
2016,6,2,14,0,917.0,119.0,2.5,29.0,924.0,955.96,687.83
2016,6,2,14,15,909.5,117.5,2.5,29.0,892.5,954.54,687.77
2016,6,2,14,30,902.0,116.0,2.5,29.0,861.0,949.24,685.39
2016,6,2,14,45,892.0,114.0,2.55,29.0,824.0,937.37,679.35
2016,6,2,15,0,882.0,112.0,2.6,29.0,787.0,921.84,671.03
2016,6,2,15,15,869.5,109.5,2.6,28.5,745.0,900.05,659.59
2016,6,2,15,30,857.0,107.0,2.6,28.0,703.0,874.97,645.95
2016,6,2,15,45,841.0,104.5,2.65,28.0,656.5,853.79,633.96
2016,6,2,16,0,825.0,102.0,2.7,28.0,610.0,819.35,612.86
2016,6,2,16,15,804.0,98.5,2.7,27.5,560.5,777.26,587.17
2016,6,2,16,30,783.0,95.0,2.7,27.0,511.0,733.2,559.64
2016,6,2,16,45,755.5,91.0,2.7,26.5,459.5,682.13,526.47
2016,6,2,17,0,728.0,87.0,2.7,26.0,408.0,633.34,493.14
2016,6,2,17,15,691.0,82.0,2.55,25.0,356.0,573.69,450.63
2016,6,2,17,30,654.0,77.0,2.4,24.0,304.0,514.83,407.17
2016,6,2,17,45,602.0,70.5,2.3,23.0,253.0,446.91,355.11
2016,6,2,18,0,550.0,64.0,2.2,22.0,202.0,382.08,303.34
2016,6,2,18,15,473.5,55.0,1.9,21.0,155.0,306.64,241.02
2016,6,2,18,30,397.0,46.0,1.6,20.0,108.0,237.99,182.58
2016,6,2,18,45,281.5,34.0,1.35,19.0,70.0,159.85,115.37
2016,6,2,19,0,166.0,22.0,1.1,18.0,32.0,87.13,31.06
2016,6,2,19,15,83.0,11.0,1.05,17.5,16.0,29.66,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,0.8,15.0,11.0,7.87,0.0
2016,6,3,5,15,184.0,23.0,0.9,15.5,42.0,17.61,4.91
2016,6,3,5,30,316.0,36.0,1.0,16.0,73.0,29.45,19.32
2016,6,3,5,45,406.5,46.0,1.1,16.5,116.5,37.48,27.08
2016,6,3,6,0,497.0,56.0,1.2,17.0,160.0,45.5,34.48
2016,6,3,6,15,557.0,63.0,1.15,17.5,209.5,50.89,39.37
2016,6,3,6,30,617.0,70.0,1.1,18.0,259.0,56.29,44.09
2016,6,3,6,45,657.5,75.5,1.1,18.5,310.5,60.3,47.45
2016,6,3,7,0,698.0,81.0,1.1,19.0,362.0,64.26,50.68
2016,6,3,7,15,728.5,85.5,1.05,19.5,413.5,72.86,57.83
2016,6,3,7,30,759.0,90.0,1.0,20.0,465.0,76.03,60.21
2016,6,3,7,45,781.5,93.5,0.95,21.0,514.5,78.24,61.62
2016,6,3,8,0,804.0,97.0,0.9,22.0,564.0,80.37,62.94
2016,6,3,8,15,821.0,100.0,0.85,23.0,611.0,81.93,63.78
2016,6,3,8,30,838.0,103.0,0.8,24.0,658.0,83.4,64.54
2016,6,3,8,45,851.0,105.5,0.8,25.0,701.5,112.33,70.8
2016,6,3,9,0,864.0,108.0,0.8,26.0,745.0,169.55,95.24
2016,6,3,9,15,874.0,110.0,0.85,27.0,783.0,226.91,133.44
2016,6,3,9,30,884.0,112.0,0.9,28.0,821.0,284.61,178.02
2016,6,3,9,45,899.0,109.5,0.95,29.0,855.5,341.04,223.56
2016,6,3,10,0,914.0,107.0,1.0,30.0,890.0,397.77,269.39
2016,6,3,10,15,919.0,108.0,0.95,30.5,916.5,452.88,313.42
2016,6,3,10,30,924.0,109.0,0.9,31.0,943.0,506.81,355.06
2016,6,3,10,45,926.5,110.5,0.9,31.5,962.5,558.44,393.82
2016,6,3,11,0,929.0,112.0,0.9,32.0,982.0,608.23,429.88
2016,6,3,11,15,712.0,251.0,1.0,32.0,923.5,632.43,447.29
2016,6,3,11,30,495.0,390.0,1.1,32.0,865.0,634.47,448.31
2016,6,3,11,45,713.5,252.5,1.2,32.5,940.5,709.45,501.89
2016,6,3,12,0,932.0,115.0,1.3,33.0,1016.0,778.47,551.1
2016,6,3,12,15,931.5,115.5,1.4,33.0,1014.0,813.37,574.67
2016,6,3,12,30,931.0,116.0,1.5,33.0,1012.0,845.28,595.71
2016,6,3,12,45,915.0,124.5,1.6,33.0,998.0,867.88,610.91
2016,6,3,13,0,899.0,133.0,1.7,33.0,984.0,886.61,623.84
2016,6,3,13,15,895.0,132.0,1.8,33.0,967.0,903.88,635.96
2016,6,3,13,30,891.0,131.0,1.9,33.0,950.0,917.46,645.86
2016,6,3,13,45,885.0,130.0,2.0,33.0,925.5,925.51,652.43
2016,6,3,14,0,879.0,129.0,2.1,33.0,901.0,929.76,656.76
2016,6,3,14,15,871.0,127.5,2.15,32.5,870.5,927.96,658.26
2016,6,3,14,30,863.0,126.0,2.2,32.0,840.0,922.41,657.54
2016,6,3,14,45,722.0,182.5,2.3,32.0,762.0,870.77,626.35
2016,6,3,15,0,581.0,239.0,2.4,32.0,684.0,788.11,572.11
2016,6,3,15,15,699.0,177.5,2.4,31.5,684.5,835.73,609.06
2016,6,3,15,30,817.0,116.0,2.4,31.0,685.0,859.57,627.08
2016,6,3,15,45,800.0,113.0,2.4,31.0,639.0,827.36,607.1
2016,6,3,16,0,783.0,110.0,2.4,31.0,593.0,792.54,585.67
2016,6,3,16,15,761.5,106.0,2.35,30.5,544.5,750.67,560.02
2016,6,3,16,30,740.0,102.0,2.3,30.0,496.0,706.98,532.7
2016,6,3,16,45,711.0,98.0,2.3,29.5,445.5,659.9,502.44
2016,6,3,17,0,682.0,94.0,2.3,29.0,395.0,608.68,467.5
2016,6,3,17,15,644.0,88.0,2.05,28.0,344.5,549.05,425.12
2016,6,3,17,30,606.0,82.0,1.8,27.0,294.0,490.41,382.05
2016,6,3,17,45,553.5,75.0,1.6,26.5,244.5,423.79,330.84
2016,6,3,18,0,501.0,68.0,1.4,26.0,195.0,360.38,280.44
2016,6,3,18,15,426.0,58.5,1.3,25.0,149.5,287.52,221.92
2016,6,3,18,30,351.0,49.0,1.2,24.0,104.0,221.32,167.04
2016,6,3,18,45,244.5,35.5,1.1,23.0,67.5,145.21,103.24
2016,6,3,19,0,138.0,22.0,1.0,22.0,31.0,78.63,30.1
2016,6,3,19,15,69.0,11.0,0.95,21.5,15.5,26.12,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.0,0.9,18.0,2.0,0.0,0.0
2016,6,4,5,0,0.0,4.0,0.9,18.0,4.0,3.15,0.0
2016,6,4,5,15,0.0,16.0,0.85,18.5,16.0,12.19,1.7
2016,6,4,5,30,0.0,28.0,0.8,19.0,28.0,21.39,12.33
2016,6,4,5,45,0.0,45.5,0.75,19.5,45.5,34.22,23.94
2016,6,4,6,0,0.0,63.0,0.7,20.0,63.0,46.84,35.21
2016,6,4,6,15,0.5,82.5,0.95,20.5,82.5,60.67,47.35
2016,6,4,6,30,1.0,102.0,1.2,21.0,102.0,74.4,59.17
2016,6,4,6,45,6.5,120.5,1.45,21.5,123.0,87.48,70.21
2016,6,4,7,0,12.0,139.0,1.7,22.0,144.0,100.5,80.99
2016,6,4,7,15,48.0,172.0,1.7,22.0,195.5,118.3,95.78
2016,6,4,7,30,84.0,205.0,1.7,22.0,247.0,138.36,112.25
2016,6,4,7,45,108.5,230.0,1.7,22.5,289.5,148.02,119.64
2016,6,4,8,0,133.0,255.0,1.7,23.0,332.0,161.68,130.25
2016,6,4,8,15,372.0,217.0,1.7,23.0,458.0,132.71,105.97
2016,6,4,8,30,611.0,179.0,1.7,23.0,584.0,115.0,91.09
2016,6,4,8,45,469.0,248.0,1.7,23.5,571.0,159.28,114.34
2016,6,4,9,0,327.0,317.0,1.7,24.0,558.0,224.29,158.59
2016,6,4,9,15,230.5,350.0,1.75,24.0,524.5,262.37,189.42
2016,6,4,9,30,134.0,383.0,1.8,24.0,491.0,279.43,206.29
2016,6,4,9,45,101.0,387.0,1.9,24.0,470.5,295.07,219.71
2016,6,4,10,0,68.0,391.0,2.0,24.0,450.0,298.01,223.22
2016,6,4,10,15,62.0,398.0,2.05,24.0,453.0,309.63,232.28
2016,6,4,10,30,56.0,405.0,2.1,24.0,456.0,320.45,240.58
2016,6,4,10,45,240.0,397.0,2.15,24.5,621.0,412.85,308.02
2016,6,4,11,0,424.0,389.0,2.2,25.0,786.0,529.09,392.01
2016,6,4,11,15,329.0,432.0,2.25,25.0,743.0,531.31,393.73
2016,6,4,11,30,234.0,475.0,2.3,25.0,700.0,523.01,387.72
2016,6,4,11,45,239.0,477.0,2.4,25.5,707.5,545.74,404.02
2016,6,4,12,0,244.0,479.0,2.5,26.0,715.0,573.61,423.5
2016,6,4,12,15,186.0,480.5,2.5,26.5,660.5,541.31,399.37
2016,6,4,12,30,128.0,482.0,2.5,27.0,606.0,509.86,375.76
2016,6,4,12,45,74.0,408.5,2.5,28.0,480.5,400.77,296.47
2016,6,4,13,0,20.0,335.0,2.5,29.0,355.0,284.15,210.09
2016,6,4,13,15,199.0,368.0,2.45,29.0,552.0,513.94,380.71
2016,6,4,13,30,378.0,401.0,2.4,29.0,749.0,710.73,518.57
2016,6,4,13,45,613.0,269.5,2.4,29.5,816.5,831.54,603.08
2016,6,4,14,0,848.0,138.0,2.4,30.0,884.0,908.89,654.97
2016,6,4,14,15,840.5,136.5,2.35,30.0,854.5,907.62,653.86
2016,6,4,14,30,833.0,135.0,2.3,30.0,825.0,916.11,659.89
2016,6,4,14,45,827.5,130.5,2.3,30.0,790.5,906.1,654.44
2016,6,4,15,0,822.0,126.0,2.3,30.0,756.0,892.45,646.89
2016,6,4,15,15,809.5,123.0,2.3,29.5,715.5,870.66,635.37
2016,6,4,15,30,797.0,120.0,2.3,29.0,675.0,845.71,621.77
2016,6,4,15,45,783.0,116.0,2.3,29.0,631.0,815.46,603.31
2016,6,4,16,0,769.0,112.0,2.3,29.0,587.0,782.51,582.92
2016,6,4,16,15,748.0,108.0,2.3,28.5,539.5,741.48,557.88
2016,6,4,16,30,727.0,104.0,2.3,28.0,492.0,702.38,533.75
2016,6,4,16,45,700.5,98.5,2.3,27.5,442.5,652.35,500.95
2016,6,4,17,0,674.0,93.0,2.3,27.0,393.0,601.62,466.08
2016,6,4,17,15,637.0,87.5,2.25,26.0,342.5,543.62,425.23
2016,6,4,17,30,600.0,82.0,2.2,25.0,292.0,486.52,383.48
2016,6,4,17,45,550.5,74.5,2.15,24.0,243.5,421.41,333.83
2016,6,4,18,0,501.0,67.0,2.1,23.0,195.0,359.29,284.49
2016,6,4,18,15,429.0,57.5,2.0,22.0,150.0,287.95,225.98
2016,6,4,18,30,357.0,48.0,1.9,21.0,105.0,223.0,171.03
2016,6,4,18,45,253.5,35.0,1.85,20.0,68.5,147.68,106.84
2016,6,4,19,0,150.0,22.0,1.8,19.0,32.0,82.57,35.06
2016,6,4,19,15,75.0,11.0,1.95,18.5,16.0,27.66,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,13.0,11.0,7.87,0.0
2016,6,5,5,15,178.0,23.5,1.7,13.5,41.5,17.96,5.53
2016,6,5,5,30,299.0,37.0,1.8,14.0,72.0,30.18,20.14
2016,6,5,5,45,387.5,47.0,1.95,14.5,115.0,38.14,27.88
2016,6,5,6,0,476.0,57.0,2.1,15.0,158.0,46.09,35.27
2016,6,5,6,15,535.5,64.5,2.1,15.5,206.5,51.79,40.48
2016,6,5,6,30,595.0,72.0,2.1,16.0,255.0,57.46,45.49
2016,6,5,6,45,297.5,92.5,2.1,17.0,184.0,65.44,52.26
2016,6,5,7,0,0.0,113.0,2.1,18.0,113.0,83.68,67.79
2016,6,5,7,15,0.0,124.5,2.05,18.5,124.5,92.1,74.69
2016,6,5,7,30,0.0,136.0,2.0,19.0,136.0,100.47,81.44
2016,6,5,7,45,10.0,172.5,2.0,19.5,178.5,125.09,101.88
2016,6,5,8,0,20.0,209.0,2.0,20.0,221.0,149.02,121.38
2016,6,5,8,15,61.0,253.0,2.0,20.5,292.5,167.15,135.76
2016,6,5,8,30,102.0,297.0,2.0,21.0,364.0,191.31,154.9
2016,6,5,8,45,477.0,205.0,2.05,21.5,552.0,136.18,97.11
2016,6,5,9,0,852.0,113.0,2.1,22.0,740.0,169.25,97.74
2016,6,5,9,15,862.5,115.0,2.2,22.5,778.5,225.96,136.5
2016,6,5,9,30,873.0,117.0,2.3,23.0,817.0,283.08,182.21
2016,6,5,9,45,887.5,115.0,2.45,23.5,851.5,339.06,229.52
2016,6,5,10,0,902.0,113.0,2.6,24.0,886.0,395.31,277.54
2016,6,5,10,15,907.5,114.0,2.7,24.5,913.0,449.98,323.82
2016,6,5,10,30,913.0,115.0,2.8,25.0,940.0,503.56,368.09
2016,6,5,10,45,916.0,116.5,2.9,25.5,959.5,554.9,409.41
2016,6,5,11,0,919.0,118.0,3.0,26.0,979.0,604.5,448.17
2016,6,5,11,15,921.5,118.5,3.05,26.0,991.5,651.16,484.49
2016,6,5,11,30,924.0,119.0,3.1,26.0,1004.0,695.67,518.38
2016,6,5,11,45,924.5,120.0,3.15,26.0,1009.5,736.89,549.21
2016,6,5,12,0,925.0,121.0,3.2,26.0,1015.0,775.53,577.66
2016,6,5,12,15,924.5,121.0,3.25,26.0,1013.5,809.94,602.46
2016,6,5,12,30,924.0,121.0,3.3,26.0,1012.0,841.37,623.94
2016,6,5,12,45,916.0,124.5,3.35,26.0,1000.5,866.37,641.07
2016,6,5,13,0,908.0,128.0,3.4,26.0,989.0,887.8,655.89
2016,6,5,13,15,905.0,127.5,3.4,26.0,972.5,906.51,668.67
2016,6,5,13,30,902.0,127.0,3.4,26.0,956.0,921.56,679.09
2016,6,5,13,45,897.5,125.5,3.4,26.0,933.0,930.64,685.67
2016,6,5,14,0,893.0,124.0,3.4,26.0,910.0,935.89,689.86
2016,6,5,14,15,886.5,122.5,3.4,26.0,880.0,935.52,690.46
2016,6,5,14,30,880.0,121.0,3.4,26.0,850.0,931.36,688.7
2016,6,5,14,45,871.5,118.5,3.4,26.0,814.5,920.7,682.74
2016,6,5,15,0,863.0,116.0,3.4,26.0,779.0,906.41,674.49
2016,6,5,15,15,851.0,113.5,3.35,25.5,738.0,885.53,662.87
2016,6,5,15,30,839.0,111.0,3.3,25.0,697.0,872.08,656.36
2016,6,5,15,45,824.5,107.5,3.3,25.0,651.5,841.15,636.82
2016,6,5,16,0,810.0,104.0,3.3,25.0,606.0,807.44,615.32
2016,6,5,16,15,789.5,100.5,3.25,24.5,557.5,766.35,589.32
2016,6,5,16,30,769.0,97.0,3.2,24.0,509.0,723.3,561.53
2016,6,5,16,45,743.5,92.5,3.15,23.5,458.5,673.83,528.49
2016,6,5,17,0,718.0,88.0,3.1,23.0,408.0,626.53,495.21
2016,6,5,17,15,682.0,83.0,2.95,22.0,356.5,568.12,452.88
2016,6,5,17,30,646.0,78.0,2.8,21.0,305.0,510.42,409.59
2016,6,5,17,45,597.0,71.0,2.7,20.5,255.0,444.18,357.35
2016,6,5,18,0,548.0,64.0,2.6,20.0,205.0,380.79,305.49
2016,6,5,18,15,475.0,55.5,2.5,19.0,158.0,307.76,244.74
2016,6,5,18,30,402.0,47.0,2.4,18.0,111.0,241.09,187.43
2016,6,5,18,45,292.5,35.0,2.3,17.5,73.0,164.85,121.1
2016,6,5,19,0,183.0,23.0,2.2,17.0,35.0,94.4,43.73
2016,6,5,19,15,91.5,11.5,2.3,16.5,17.5,32.26,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.0,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,60.0,10.0,2.9,14.0,11.0,7.87,0.0
2016,6,6,5,15,181.0,23.0,2.95,14.0,41.0,17.61,5.4
2016,6,6,5,30,302.0,36.0,3.0,14.0,71.0,29.35,19.43
2016,6,6,5,45,387.5,45.5,3.05,14.5,113.0,36.92,26.8
2016,6,6,6,0,473.0,55.0,3.1,15.0,155.0,44.48,33.84
2016,6,6,6,15,530.0,62.0,3.05,15.5,202.5,49.82,38.73
2016,6,6,6,30,587.0,69.0,3.0,16.0,250.0,55.14,43.43
2016,6,6,6,45,293.5,91.5,3.0,16.5,182.0,64.73,51.75
2016,6,6,7,0,0.0,114.0,3.0,17.0,114.0,84.34,68.66
2016,6,6,7,15,10.0,146.0,2.95,17.5,151.0,106.15,87.18
2016,6,6,7,30,20.0,178.0,2.9,18.0,188.0,127.48,104.97
2016,6,6,7,45,59.0,215.0,2.9,18.5,248.5,144.71,119.0
2016,6,6,8,0,98.0,252.0,2.9,19.0,309.0,166.15,136.37
2016,6,6,8,15,448.5,178.5,2.95,19.5,472.0,113.5,91.47
2016,6,6,8,30,799.0,105.0,3.0,20.0,635.0,83.52,65.78
2016,6,6,8,45,813.0,107.0,3.05,20.5,677.0,99.72,64.21
2016,6,6,9,0,827.0,109.0,3.1,21.0,719.0,163.32,94.76
2016,6,6,9,15,837.5,111.0,3.1,21.5,756.5,218.4,132.52
2016,6,6,9,30,848.0,113.0,3.1,22.0,794.0,273.93,177.27
2016,6,6,9,45,856.0,114.5,3.15,22.5,826.0,328.65,224.08
2016,6,6,10,0,864.0,116.0,3.2,23.0,858.0,383.08,271.03
2016,6,6,10,15,870.0,117.5,3.25,23.0,884.0,436.18,316.95
2016,6,6,10,30,876.0,119.0,3.3,23.0,910.0,488.33,361.16
2016,6,6,10,45,880.0,120.0,3.35,23.5,929.5,537.96,401.61
2016,6,6,11,0,884.0,121.0,3.4,24.0,949.0,586.02,439.65
2016,6,6,11,15,887.0,121.5,3.4,24.0,962.0,631.38,475.37
2016,6,6,11,30,890.0,122.0,3.4,24.0,975.0,674.73,508.75
2016,6,6,11,45,891.0,122.5,3.45,24.5,980.5,714.57,538.02
2016,6,6,12,0,892.0,123.0,3.5,25.0,986.0,751.97,564.88
2016,6,6,12,15,891.5,123.0,3.5,25.0,984.0,785.28,589.21
2016,6,6,12,30,891.0,123.0,3.5,25.0,982.0,815.74,610.06
2016,6,6,12,45,881.5,127.5,3.55,25.0,970.5,839.46,626.53
2016,6,6,13,0,872.0,132.0,3.6,25.0,959.0,859.7,640.71
2016,6,6,13,15,868.5,131.5,3.6,25.0,943.0,877.36,652.97
2016,6,6,13,30,865.0,131.0,3.6,25.0,927.0,891.48,662.91
2016,6,6,13,45,859.5,130.0,3.65,25.0,904.0,899.78,669.32
2016,6,6,14,0,854.0,129.0,3.7,25.0,881.0,904.4,673.41
2016,6,6,14,15,847.0,127.0,3.7,24.5,852.0,903.06,674.66
2016,6,6,14,30,840.0,125.0,3.7,24.0,823.0,898.08,673.58
2016,6,6,14,45,830.0,123.5,3.75,24.0,788.0,887.29,667.63
2016,6,6,15,0,820.0,122.0,3.8,24.0,753.0,885.06,667.7
2016,6,6,15,15,808.0,119.0,3.8,23.5,713.0,863.83,655.71
2016,6,6,15,30,796.0,116.0,3.8,23.0,673.0,839.44,641.6
2016,6,6,15,45,780.0,113.0,3.8,23.0,629.0,808.68,621.7
2016,6,6,16,0,764.0,110.0,3.8,23.0,585.0,775.34,599.85
2016,6,6,16,15,743.5,106.5,3.75,22.0,538.0,735.5,575.15
2016,6,6,16,30,723.0,103.0,3.7,21.0,491.0,697.43,551.25
2016,6,6,16,45,697.0,98.0,3.65,20.5,442.0,648.6,517.35
2016,6,6,17,0,671.0,93.0,3.6,20.0,393.0,599.05,481.42
2016,6,6,17,15,635.0,87.5,3.55,19.5,343.5,541.94,438.52
2016,6,6,17,30,599.0,82.0,3.5,19.0,294.0,485.65,394.88
2016,6,6,17,45,551.5,74.5,3.45,18.5,245.5,421.84,343.73
2016,6,6,18,0,504.0,67.0,3.4,18.0,197.0,360.82,293.06
2016,6,6,18,15,432.0,58.0,3.3,17.5,152.0,289.9,232.78
2016,6,6,18,30,360.0,49.0,3.2,17.0,107.0,225.29,176.42
2016,6,6,18,45,258.5,36.5,3.1,16.5,70.5,151.15,111.75
2016,6,6,19,0,157.0,24.0,3.0,16.0,34.0,87.86,42.92
2016,6,6,19,15,78.5,12.0,3.0,15.5,17.0,29.38,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,22.5,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,45.0,10.0,2.3,14.0,11.0,7.87,0.0
2016,6,7,5,15,157.0,24.0,2.35,14.0,40.5,18.26,5.92
2016,6,7,5,30,269.0,38.0,2.4,14.0,70.0,28.97,19.12
2016,6,7,5,45,360.0,48.0,2.45,14.5,112.0,38.75,28.41
2016,6,7,6,0,451.0,58.0,2.5,15.0,154.0,46.64,35.76
2016,6,7,6,15,510.0,65.5,2.45,15.5,201.5,52.26,40.9
2016,6,7,6,30,569.0,73.0,2.4,16.0,249.0,57.86,45.83
2016,6,7,6,45,284.5,83.5,2.4,16.5,171.5,59.42,47.07
2016,6,7,7,0,0.0,94.0,2.4,17.0,94.0,70.91,56.92
2016,6,7,7,15,3.0,127.0,2.4,17.5,128.5,93.81,76.5
2016,6,7,7,30,6.0,160.0,2.4,18.0,163.0,116.05,95.16
2016,6,7,7,45,17.0,189.5,2.4,18.5,199.0,135.8,111.4
2016,6,7,8,0,28.0,219.0,2.4,19.0,235.0,147.36,120.51
2016,6,7,8,15,74.5,259.5,2.4,19.5,307.5,170.81,139.45
2016,6,7,8,30,121.0,300.0,2.4,20.0,380.0,183.62,149.32
2016,6,7,8,45,158.5,321.5,2.4,20.5,434.0,199.63,152.48
2016,6,7,9,0,196.0,343.0,2.4,21.0,488.0,231.9,171.69
2016,6,7,9,15,523.0,231.0,2.45,21.5,644.5,227.14,152.27
2016,6,7,9,30,850.0,119.0,2.5,22.0,801.0,277.05,179.14
2016,6,7,9,45,863.5,117.5,2.6,22.5,835.0,331.67,225.51
2016,6,7,10,0,877.0,116.0,2.7,23.0,869.0,386.51,272.53
2016,6,7,10,15,883.5,117.5,2.8,23.0,896.0,440.51,319.07
2016,6,7,10,30,890.0,119.0,2.9,23.0,923.0,493.59,363.92
2016,6,7,10,45,891.5,121.5,3.0,23.5,942.0,543.69,404.7
2016,6,7,11,0,893.0,124.0,3.1,24.0,961.0,591.97,442.9
2016,6,7,11,15,896.0,124.5,3.2,24.0,974.0,637.79,479.13
2016,6,7,11,30,899.0,125.0,3.3,24.0,987.0,681.58,513.08
2016,6,7,11,45,900.5,125.5,3.4,24.5,993.0,722.18,543.01
2016,6,7,12,0,902.0,126.0,3.5,25.0,999.0,760.37,570.58
2016,6,7,12,15,902.0,126.0,3.55,24.5,997.5,794.48,596.88
2016,6,7,12,30,902.0,126.0,3.6,24.0,996.0,825.75,619.75
2016,6,7,12,45,901.0,125.5,3.65,24.0,987.5,852.76,638.52
2016,6,7,13,0,900.0,125.0,3.7,24.0,979.0,876.48,655.09
2016,6,7,13,15,897.0,124.0,3.75,24.0,963.0,894.6,667.92
2016,6,7,13,30,894.0,123.0,3.8,24.0,947.0,909.08,678.41
2016,6,7,13,45,886.5,123.5,3.85,24.0,923.5,917.19,684.71
2016,6,7,14,0,879.0,124.0,3.9,24.0,900.0,921.54,688.64
2016,6,7,14,15,872.5,122.5,3.9,23.5,870.5,921.2,690.6
2016,6,7,14,30,866.0,121.0,3.9,23.0,841.0,917.13,690.19
2016,6,7,14,45,853.0,121.0,3.95,22.5,804.5,905.0,684.64
2016,6,7,15,0,840.0,121.0,4.0,22.0,768.0,901.32,685.05
2016,6,7,15,15,828.0,118.5,3.95,21.5,727.5,880.45,673.03
2016,6,7,15,30,816.0,116.0,3.9,21.0,687.0,856.35,658.83
2016,6,7,15,45,797.5,114.0,3.9,21.0,641.5,824.22,637.87
2016,6,7,16,0,779.0,112.0,3.9,21.0,596.0,789.52,614.98
2016,6,7,16,15,758.0,108.0,3.8,20.5,548.5,748.41,587.94
2016,6,7,16,30,737.0,104.0,3.7,20.0,501.0,709.12,561.87
2016,6,7,16,45,706.5,100.5,3.65,19.5,450.5,658.25,526.42
2016,6,7,17,0,676.0,97.0,3.6,19.0,400.0,606.9,489.02
2016,6,7,17,15,638.5,91.5,3.5,18.5,349.5,548.58,445.01
2016,6,7,17,30,601.0,86.0,3.4,18.0,299.0,491.16,400.33
2016,6,7,17,45,545.0,79.5,3.3,17.5,249.5,423.35,345.85
2016,6,7,18,0,489.0,73.0,3.2,17.0,200.0,358.98,292.39
2016,6,7,18,15,415.0,63.0,3.05,16.5,154.5,286.67,230.93
2016,6,7,18,30,341.0,53.0,2.9,16.0,109.0,218.4,171.66
2016,6,7,18,45,234.5,39.5,2.75,15.5,72.0,145.97,108.58
2016,6,7,19,0,128.0,26.0,2.6,15.0,35.0,81.65,41.72
2016,6,7,19,15,64.0,13.0,2.55,14.5,17.5,26.5,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,38.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,77.0,11.0,2.6,13.0,13.0,8.65,0.0
2016,6,8,5,15,205.5,23.5,2.65,13.0,44.5,19.17,6.62
2016,6,8,5,30,334.0,36.0,2.7,13.0,76.0,29.51,19.67
2016,6,8,5,45,423.0,45.0,2.75,13.5,119.0,36.76,26.79
2016,6,8,6,0,512.0,54.0,2.8,14.0,162.0,44.05,33.61
2016,6,8,6,15,268.0,82.5,2.8,14.5,140.5,59.45,47.45
2016,6,8,6,30,24.0,111.0,2.8,15.0,119.0,78.69,64.45
2016,6,8,6,45,29.5,131.0,2.85,15.5,142.0,91.89,75.84
2016,6,8,7,0,35.0,151.0,2.9,16.0,165.0,104.87,86.83
2016,6,8,7,15,86.0,180.0,2.95,16.0,221.0,123.38,102.59
2016,6,8,7,30,137.0,209.0,3.0,16.0,277.0,137.09,114.03
2016,6,8,7,45,270.5,211.0,3.05,16.5,362.5,135.98,112.47
2016,6,8,8,0,404.0,213.0,3.1,17.0,448.0,133.52,109.8
2016,6,8,8,15,620.5,155.5,3.15,17.0,550.5,103.65,84.01
2016,6,8,8,30,837.0,98.0,3.2,17.0,653.0,89.38,71.61
2016,6,8,8,45,848.5,101.0,3.3,17.5,695.5,105.24,70.22
2016,6,8,9,0,860.0,104.0,3.4,18.0,738.0,162.13,94.08
2016,6,8,9,15,870.0,106.0,3.45,18.0,776.5,218.96,133.47
2016,6,8,9,30,880.0,108.0,3.5,18.0,815.0,276.17,180.51
2016,6,8,9,45,877.0,116.0,3.55,18.5,844.5,333.59,230.66
2016,6,8,10,0,874.0,124.0,3.6,19.0,874.0,389.52,279.93
2016,6,8,10,15,880.0,125.5,3.65,19.0,901.0,443.24,327.16
2016,6,8,10,30,886.0,127.0,3.7,19.0,928.0,495.99,372.64
2016,6,8,10,45,886.5,130.5,3.8,19.5,947.0,546.12,414.33
2016,6,8,11,0,887.0,134.0,3.9,20.0,966.0,594.36,453.33
2016,6,8,11,15,890.0,134.5,3.95,20.0,978.5,640.04,490.13
2016,6,8,11,30,893.0,135.0,4.0,20.0,991.0,683.71,524.59
2016,6,8,11,45,891.0,137.0,4.1,20.0,996.0,722.91,555.2
2016,6,8,12,0,889.0,139.0,4.2,20.0,1001.0,759.51,583.39
2016,6,8,12,15,889.0,139.0,4.25,20.0,999.0,793.44,609.09
2016,6,8,12,30,889.0,139.0,4.3,20.0,997.0,824.59,631.66
2016,6,8,12,45,860.5,156.0,4.35,20.0,980.0,842.66,644.55
2016,6,8,13,0,832.0,173.0,4.4,20.0,963.0,872.77,666.18
2016,6,8,13,15,658.5,270.0,4.4,20.0,888.5,838.95,639.55
2016,6,8,13,30,485.0,367.0,4.4,20.0,814.0,786.07,598.73
2016,6,8,13,45,652.0,265.0,4.4,20.0,850.0,859.25,656.01
2016,6,8,14,0,819.0,163.0,4.4,20.0,886.0,917.09,699.29
2016,6,8,14,15,811.0,161.0,4.35,19.5,856.5,915.14,699.48
2016,6,8,14,30,803.0,159.0,4.3,19.0,827.0,909.5,697.67
2016,6,8,14,45,796.0,154.0,4.25,19.0,792.5,898.3,690.76
2016,6,8,15,0,789.0,149.0,4.2,19.0,758.0,883.55,681.49
2016,6,8,15,15,702.5,171.0,4.1,18.5,692.0,829.28,645.19
2016,6,8,15,30,616.0,193.0,4.0,18.0,626.0,766.51,601.13
2016,6,8,15,45,677.5,161.5,3.95,18.0,608.5,776.84,611.67
2016,6,8,16,0,739.0,130.0,3.9,18.0,591.0,779.91,615.31
2016,6,8,16,15,716.5,125.5,3.85,17.5,543.0,738.07,587.25
2016,6,8,16,30,694.0,121.0,3.8,17.0,495.0,694.61,557.52
2016,6,8,16,45,686.0,102.5,3.75,17.0,442.0,645.19,521.66
2016,6,8,17,0,678.0,84.0,3.7,17.0,389.0,593.24,483.01
2016,6,8,17,15,606.5,91.5,3.6,16.5,339.5,527.32,431.88
2016,6,8,17,30,535.0,99.0,3.5,16.0,290.0,463.55,381.14
2016,6,8,17,45,497.0,88.0,3.45,15.5,243.5,404.29,333.19
2016,6,8,18,0,459.0,77.0,3.4,15.0,197.0,347.08,285.19
2016,6,8,18,15,390.5,66.0,3.3,14.5,152.5,274.17,222.84
2016,6,8,18,30,322.0,55.0,3.2,14.0,108.0,212.66,168.67
2016,6,8,18,45,229.5,40.5,3.1,14.0,72.0,145.26,108.98
2016,6,8,19,0,137.0,26.0,3.0,14.0,36.0,84.71,45.18
2016,6,8,19,15,68.5,13.0,2.95,14.0,18.0,27.67,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,18.5,5.5,2.95,13.5,6.0,0.0,0.0
2016,6,9,5,0,37.0,11.0,3.1,14.0,12.0,8.65,0.0
2016,6,9,5,15,144.0,26.0,3.2,14.0,41.5,19.67,6.94
2016,6,9,5,30,251.0,41.0,3.3,14.0,71.0,31.01,20.86
2016,6,9,5,45,344.0,52.0,3.45,14.0,113.5,39.5,29.13
2016,6,9,6,0,437.0,63.0,3.6,14.0,156.0,50.49,39.31
2016,6,9,6,15,218.5,68.5,3.6,14.0,115.0,49.5,38.68
2016,6,9,6,30,0.0,74.0,3.6,14.0,74.0,55.94,44.5
2016,6,9,6,45,0.0,88.5,3.6,14.5,88.5,66.52,53.75
2016,6,9,7,0,0.0,103.0,3.6,15.0,103.0,77.03,62.77
2016,6,9,7,15,7.5,138.0,3.55,15.0,141.5,101.02,83.59
2016,6,9,7,30,15.0,173.0,3.5,15.0,180.0,124.32,103.51
2016,6,9,7,45,9.5,174.0,3.5,15.5,178.5,126.03,104.4
2016,6,9,8,0,4.0,175.0,3.5,16.0,177.0,127.48,105.11
2016,6,9,8,15,52.0,235.5,3.45,16.5,269.5,157.79,130.33
2016,6,9,8,30,100.0,296.0,3.4,17.0,362.0,190.78,157.34
2016,6,9,8,45,122.5,320.0,3.4,17.5,407.0,196.76,152.91
2016,6,9,9,0,145.0,344.0,3.4,18.0,452.0,226.31,171.67
2016,6,9,9,15,498.0,235.0,3.4,18.5,630.5,223.89,152.93
2016,6,9,9,30,851.0,126.0,3.4,19.0,809.0,279.5,183.39
2016,6,9,9,45,865.0,124.5,3.4,19.5,843.5,334.41,230.54
2016,6,9,10,0,879.0,123.0,3.4,20.0,878.0,389.59,278.45
2016,6,9,10,15,885.5,124.0,3.4,20.0,904.5,443.44,325.5
2016,6,9,10,30,892.0,125.0,3.4,20.0,931.0,496.35,370.79
2016,6,9,10,45,900.0,123.5,3.45,20.5,952.0,547.18,412.69
2016,6,9,11,0,908.0,122.0,3.5,21.0,973.0,596.74,452.36
2016,6,9,11,15,910.5,122.5,3.5,21.0,986.0,642.93,489.17
2016,6,9,11,30,913.0,123.0,3.5,21.0,999.0,687.01,523.51
2016,6,9,11,45,916.5,121.5,3.55,21.0,1005.0,728.07,555.12
2016,6,9,12,0,920.0,120.0,3.6,21.0,1011.0,766.75,584.44
2016,6,9,12,15,919.5,120.0,3.65,21.0,1009.0,801.03,610.01
2016,6,9,12,30,919.0,120.0,3.7,21.0,1007.0,832.38,632.01
2016,6,9,12,45,920.0,117.5,3.8,21.0,998.5,859.77,651.51
2016,6,9,13,0,921.0,115.0,3.9,21.0,990.0,883.82,668.76
2016,6,9,13,15,917.5,114.5,3.95,21.0,973.5,902.22,681.94
2016,6,9,13,30,914.0,114.0,4.0,21.0,957.0,916.92,692.71
2016,6,9,13,45,909.5,112.5,4.1,21.0,933.5,926.05,700.05
2016,6,9,14,0,905.0,111.0,4.2,21.0,910.0,931.32,704.91
2016,6,9,14,15,898.0,109.5,4.2,20.5,880.0,930.5,706.56
2016,6,9,14,30,891.0,108.0,4.2,20.0,850.0,925.86,705.74
2016,6,9,14,45,881.5,106.5,4.25,20.0,814.0,915.24,699.81
2016,6,9,15,0,872.0,105.0,4.3,20.0,778.0,901.01,691.48
2016,6,9,15,15,860.5,103.0,4.3,19.5,737.5,881.05,680.26
2016,6,9,15,30,849.0,101.0,4.3,19.0,697.0,857.83,666.73
2016,6,9,15,45,831.5,99.5,4.3,19.0,651.5,836.58,653.32
2016,6,9,16,0,814.0,98.0,4.3,19.0,606.0,802.68,630.71
2016,6,9,16,15,794.5,94.5,4.2,18.5,558.0,762.55,604.18
2016,6,9,16,30,775.0,91.0,4.1,18.0,510.0,720.41,575.81
2016,6,9,16,45,748.0,87.5,4.1,17.5,460.0,671.02,541.76
2016,6,9,17,0,721.0,84.0,4.1,17.0,410.0,620.75,505.36
2016,6,9,17,15,686.5,79.5,4.0,16.5,359.0,566.65,464.11
2016,6,9,17,30,652.0,75.0,3.9,16.0,308.0,510.54,420.01
2016,6,9,17,45,601.0,69.5,3.85,15.5,258.0,444.79,366.73
2016,6,9,18,0,550.0,64.0,3.8,15.0,208.0,381.99,313.99
2016,6,9,18,15,479.5,56.0,3.65,14.5,162.0,310.68,252.58
2016,6,9,18,30,409.0,48.0,3.5,14.0,116.0,245.4,194.78
2016,6,9,18,45,301.0,37.0,3.4,14.0,78.0,170.15,128.07
2016,6,9,19,0,193.0,26.0,3.3,14.0,40.0,102.48,56.9
2016,6,9,19,15,96.5,13.0,3.25,13.5,20.0,34.84,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,47.0,5.5,2.6,12.5,6.5,0.0,0.0
2016,6,10,5,0,94.0,11.0,2.8,13.0,13.0,8.65,0.0
2016,6,10,5,15,224.0,22.5,3.05,13.5,44.5,18.38,6.17
2016,6,10,5,30,354.0,34.0,3.3,14.0,76.0,27.95,18.25
2016,6,10,5,45,438.0,42.5,3.55,14.5,119.0,34.85,24.99
2016,6,10,6,0,522.0,51.0,3.8,15.0,162.0,41.8,31.47
2016,6,10,6,15,577.0,57.0,3.85,15.5,210.0,46.56,35.84
2016,6,10,6,30,632.0,63.0,3.9,16.0,258.0,51.35,40.07
2016,6,10,6,45,669.5,68.0,4.0,16.5,308.0,55.16,43.31
2016,6,10,7,0,707.0,73.0,4.1,17.0,358.0,63.72,50.63
2016,6,10,7,15,735.0,77.0,4.1,17.0,408.0,66.76,53.12
2016,6,10,7,30,763.0,81.0,4.1,17.0,458.0,69.74,55.53
2016,6,10,7,45,782.0,85.0,4.15,17.5,506.5,72.43,57.56
2016,6,10,8,0,801.0,89.0,4.2,18.0,555.0,75.0,59.45
2016,6,10,8,15,817.0,91.5,4.2,18.5,601.0,76.4,60.34
2016,6,10,8,30,833.0,94.0,4.2,19.0,647.0,86.94,69.02
2016,6,10,8,45,844.0,97.5,4.2,19.5,689.0,101.29,67.73
2016,6,10,9,0,855.0,101.0,4.2,20.0,731.0,158.01,90.71
2016,6,10,9,15,865.0,103.0,4.2,20.0,769.0,214.43,129.26
2016,6,10,9,30,875.0,105.0,4.2,20.0,807.0,271.24,175.59
2016,6,10,9,45,884.5,105.0,4.2,20.5,840.0,326.79,223.61
2016,6,10,10,0,894.0,105.0,4.2,21.0,873.0,382.15,272.05
2016,6,10,10,15,900.5,106.5,4.2,21.0,900.0,436.9,320.06
2016,6,10,10,30,907.0,108.0,4.2,21.0,927.0,490.71,366.33
2016,6,10,10,45,911.0,109.0,4.25,21.0,947.5,541.76,409.45
2016,6,10,11,0,915.0,110.0,4.3,21.0,968.0,591.18,450.19
2016,6,10,11,15,918.5,110.5,4.3,21.0,981.5,638.13,487.98
2016,6,10,11,30,922.0,111.0,4.3,21.0,995.0,683.04,523.31
2016,6,10,11,45,923.5,111.0,4.35,21.5,1001.5,724.02,554.07
2016,6,10,12,0,925.0,111.0,4.4,22.0,1008.0,762.48,582.38
2016,6,10,12,15,926.0,111.0,4.4,22.0,1007.5,797.91,608.53
2016,6,10,12,30,927.0,111.0,4.4,22.0,1007.0,830.48,631.28
2016,6,10,12,45,909.5,122.0,4.45,22.0,994.0,854.0,648.01
2016,6,10,13,0,892.0,133.0,4.5,22.0,981.0,873.65,662.16
2016,6,10,13,15,889.5,132.0,4.5,21.5,965.5,892.34,676.73
2016,6,10,13,30,887.0,131.0,4.5,21.0,950.0,907.45,688.95
2016,6,10,13,45,884.0,129.0,4.55,21.0,928.0,917.55,696.86
2016,6,10,14,0,881.0,127.0,4.6,21.0,906.0,923.9,702.33
2016,6,10,14,15,874.5,125.5,4.6,21.0,877.0,923.79,703.11
2016,6,10,14,30,868.0,124.0,4.6,21.0,848.0,919.94,701.46
2016,6,10,14,45,859.5,122.0,4.6,21.0,813.0,910.15,695.81
2016,6,10,15,0,851.0,120.0,4.6,21.0,778.0,896.79,687.8
2016,6,10,15,15,839.0,117.5,4.55,20.5,737.0,887.74,683.94
2016,6,10,15,30,827.0,115.0,4.5,20.0,696.0,863.65,669.45
2016,6,10,15,45,811.0,112.0,4.45,20.0,651.0,832.55,648.7
2016,6,10,16,0,795.0,109.0,4.4,20.0,606.0,798.74,625.94
2016,6,10,16,15,774.5,105.5,4.3,19.5,558.0,758.34,599.15
2016,6,10,16,30,754.0,102.0,4.2,19.0,510.0,716.0,570.67
2016,6,10,16,45,724.5,98.5,4.15,18.5,459.5,668.89,537.99
2016,6,10,17,0,695.0,95.0,4.1,18.0,409.0,617.76,500.53
2016,6,10,17,15,658.5,89.5,3.95,17.5,358.0,559.53,456.25
2016,6,10,17,30,622.0,84.0,3.8,17.0,307.0,502.06,411.24
2016,6,10,17,45,569.0,77.5,3.65,16.5,257.0,435.22,357.22
2016,6,10,18,0,516.0,71.0,3.5,16.0,207.0,371.51,304.01
2016,6,10,18,15,443.5,62.0,3.3,15.5,161.0,299.66,242.61
2016,6,10,18,30,371.0,53.0,3.1,15.0,115.0,234.02,185.07
2016,6,10,18,45,263.0,40.5,2.9,14.5,77.0,157.53,118.41
2016,6,10,19,0,155.0,28.0,2.7,14.0,39.0,93.42,53.07
2016,6,10,19,15,77.5,14.0,2.7,13.5,19.5,30.82,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,16.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,32.0,11.0,0.7,12.0,12.0,8.65,0.0
2016,6,11,5,15,140.5,26.5,0.75,12.5,41.5,20.02,7.32
2016,6,11,5,30,249.0,42.0,0.8,13.0,71.0,31.71,21.62
2016,6,11,5,45,345.0,52.5,0.9,13.5,114.0,39.85,29.56
2016,6,11,6,0,441.0,63.0,1.0,14.0,157.0,50.52,39.39
2016,6,11,6,15,502.5,71.5,1.05,14.5,205.5,56.79,45.11
2016,6,11,6,30,564.0,80.0,1.1,15.0,254.0,63.01,50.59
2016,6,11,6,45,613.5,85.0,1.15,16.0,305.5,66.43,53.34
2016,6,11,7,0,663.0,90.0,1.2,17.0,357.0,69.89,56.01
2016,6,11,7,15,695.0,94.5,1.35,17.5,408.0,72.69,58.15
2016,6,11,7,30,727.0,99.0,1.5,18.0,459.0,75.44,60.21
2016,6,11,7,45,752.5,102.5,1.65,19.0,509.0,83.78,66.91
2016,6,11,8,0,778.0,106.0,1.8,20.0,559.0,85.72,68.06
2016,6,11,8,15,796.0,109.5,1.8,20.5,606.0,87.38,69.1
2016,6,11,8,30,814.0,113.0,1.8,21.0,653.0,88.92,70.05
2016,6,11,8,45,828.0,115.5,1.85,22.0,696.0,101.16,67.55
2016,6,11,9,0,842.0,118.0,1.9,23.0,739.0,157.79,89.82
2016,6,11,9,15,852.5,120.5,1.85,23.5,777.5,221.82,133.07
2016,6,11,9,30,863.0,123.0,1.8,24.0,816.0,278.54,177.51
2016,6,11,9,45,868.5,126.5,1.8,25.0,848.0,334.68,223.95
2016,6,11,10,0,874.0,130.0,1.8,26.0,880.0,390.26,270.11
2016,6,11,10,15,879.5,131.5,1.75,26.0,906.5,443.83,314.93
2016,6,11,10,30,885.0,133.0,1.7,26.0,933.0,496.37,357.84
2016,6,11,10,45,887.5,135.0,1.65,26.5,952.5,546.52,396.94
2016,6,11,11,0,890.0,137.0,1.6,27.0,972.0,594.96,433.37
2016,6,11,11,15,892.5,137.5,1.65,27.0,984.5,640.53,468.03
2016,6,11,11,30,895.0,138.0,1.7,27.0,997.0,684.05,500.41
2016,6,11,11,45,894.5,139.0,1.8,27.5,1002.0,723.72,528.75
2016,6,11,12,0,894.0,140.0,1.9,28.0,1007.0,760.89,554.76
2016,6,11,12,15,893.5,140.0,2.05,28.0,1005.0,794.7,579.57
2016,6,11,12,30,893.0,140.0,2.2,28.0,1003.0,825.71,601.57
2016,6,11,12,45,898.0,134.5,2.35,28.0,996.0,853.85,621.19
2016,6,11,13,0,903.0,129.0,2.5,28.0,989.0,878.77,638.76
2016,6,11,13,15,899.5,128.5,2.55,28.0,972.0,897.21,651.4
2016,6,11,13,30,896.0,128.0,2.6,28.0,955.0,912.01,661.8
2016,6,11,13,45,886.0,129.5,2.7,28.0,930.5,919.11,667.71
2016,6,11,14,0,876.0,131.0,2.8,28.0,906.0,922.42,671.31
2016,6,11,14,15,700.0,214.0,2.8,27.5,820.5,872.03,639.67
2016,6,11,14,30,524.0,297.0,2.8,27.0,735.0,788.67,582.07
2016,6,11,14,45,501.0,287.5,2.85,27.0,691.5,760.39,564.5
2016,6,11,15,0,478.0,278.0,2.9,27.0,648.0,729.72,544.68
2016,6,11,15,15,524.0,244.5,2.95,26.5,630.5,734.65,552.11
2016,6,11,15,30,570.0,211.0,3.0,26.0,613.0,734.89,556.13
2016,6,11,15,45,670.0,164.5,3.15,25.5,606.5,772.67,587.74
2016,6,11,16,0,770.0,118.0,3.3,25.0,600.0,787.35,601.46
2016,6,11,16,15,749.0,114.0,3.35,24.5,552.5,746.68,575.66
2016,6,11,16,30,728.0,110.0,3.4,24.0,505.0,708.34,551.42
2016,6,11,16,45,699.5,105.5,3.5,23.5,455.0,658.28,517.54
2016,6,11,17,0,671.0,101.0,3.6,23.0,405.0,607.59,481.8
2016,6,11,17,15,634.5,95.0,3.6,22.0,354.5,549.71,439.97
