Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,598.0,89.0,3.6,21.0,304.0,492.63,397.17
2016,6,11,17,45,549.5,81.0,3.6,20.5,255.0,427.78,345.86
2016,6,11,18,0,501.0,73.0,3.6,20.0,206.0,365.75,295.01
2016,6,11,18,15,431.5,63.0,3.5,19.0,160.5,295.06,235.99
2016,6,11,18,30,362.0,53.0,3.4,18.0,115.0,227.36,177.97
2016,6,11,18,45,264.0,40.0,3.3,17.5,77.5,157.29,117.11
2016,6,11,19,0,166.0,27.0,3.2,17.0,40.0,95.86,54.96
2016,6,11,19,15,83.0,13.5,3.1,16.5,20.0,31.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,12.0,5.5,3.35,13.0,5.5,0.0,0.0
2016,6,12,5,0,24.0,11.0,3.5,13.0,11.0,8.65,0.0
2016,6,12,5,15,124.5,27.0,3.65,13.5,40.5,20.33,7.41
2016,6,12,5,30,225.0,43.0,3.8,14.0,70.0,32.29,21.94
2016,6,12,5,45,323.5,54.0,3.95,14.5,112.5,40.75,30.15
2016,6,12,6,0,422.0,65.0,4.1,15.0,155.0,51.96,40.44
2016,6,12,6,15,483.5,73.5,4.05,15.5,203.0,58.14,46.08
2016,6,12,6,30,545.0,82.0,4.0,16.0,251.0,64.27,51.49
2016,6,12,6,45,599.5,86.5,4.0,16.5,302.5,67.31,54.01
2016,6,12,7,0,654.0,91.0,4.0,17.0,354.0,70.44,56.51
2016,6,12,7,15,685.5,96.0,3.9,17.5,405.0,73.53,58.91
2016,6,12,7,30,717.0,101.0,3.8,18.0,456.0,76.54,61.2
2016,6,12,7,45,746.0,103.0,3.7,18.5,506.0,83.99,67.27
2016,6,12,8,0,775.0,105.0,3.6,19.0,556.0,84.98,67.75
2016,6,12,8,15,793.0,108.5,3.5,19.5,603.0,86.66,68.83
2016,6,12,8,30,811.0,112.0,3.4,20.0,650.0,88.22,69.8
2016,6,12,8,45,827.0,113.5,3.3,20.5,693.5,99.03,66.9
2016,6,12,9,0,843.0,115.0,3.2,21.0,737.0,155.13,88.78
2016,6,12,9,15,854.0,117.0,3.2,21.5,775.0,219.13,132.45
2016,6,12,9,30,865.0,119.0,3.2,22.0,813.0,275.68,177.46
2016,6,12,9,45,880.5,116.5,3.2,22.5,848.0,331.0,224.31
2016,6,12,10,0,896.0,114.0,3.2,23.0,883.0,386.72,272.11
2016,6,12,10,15,901.5,115.5,3.25,23.0,910.0,441.29,319.34
2016,6,12,10,30,907.0,117.0,3.3,23.0,937.0,494.81,364.77
2016,6,12,10,45,912.0,117.0,3.35,23.5,957.0,545.8,406.39
2016,6,12,11,0,917.0,117.0,3.4,24.0,977.0,595.23,445.57
2016,6,12,11,15,919.5,117.5,3.5,24.0,990.0,641.79,482.56
2016,6,12,11,30,922.0,118.0,3.6,24.0,1003.0,686.23,517.16
2016,6,12,11,45,922.5,118.5,3.7,24.5,1008.5,727.04,547.4
2016,6,12,12,0,923.0,119.0,3.8,25.0,1014.0,765.31,575.14
2016,6,12,12,15,922.5,119.0,3.85,25.0,1012.0,799.75,600.59
2016,6,12,12,30,922.0,119.0,3.9,25.0,1010.0,831.26,622.42
2016,6,12,12,45,913.0,123.0,4.0,25.0,998.5,856.01,639.83
2016,6,12,13,0,904.0,127.0,4.1,25.0,987.0,877.19,654.91
2016,6,12,13,15,900.5,126.0,4.1,25.0,970.5,895.23,667.45
2016,6,12,13,30,897.0,125.0,4.1,25.0,954.0,909.6,677.59
2016,6,12,13,45,892.0,123.5,4.15,25.0,930.5,918.46,684.39
2016,6,12,14,0,887.0,122.0,4.2,25.0,907.0,923.53,688.76
2016,6,12,14,15,879.5,120.5,4.2,24.5,877.5,922.55,690.28
2016,6,12,14,30,872.0,119.0,4.2,24.0,848.0,917.82,689.41
2016,6,12,14,45,862.5,117.0,4.2,24.0,812.0,907.13,683.24
2016,6,12,15,0,853.0,115.0,4.2,24.0,776.0,892.88,674.76
2016,6,12,15,15,841.0,113.0,4.15,23.5,735.5,873.01,663.53
2016,6,12,15,30,829.0,111.0,4.1,23.0,695.0,860.56,657.52
2016,6,12,15,45,813.0,108.0,4.05,23.0,650.0,829.52,637.16
2016,6,12,16,0,797.0,105.0,4.0,23.0,605.0,795.78,614.9
2016,6,12,16,15,777.0,101.5,3.95,22.5,557.5,755.85,589.16
2016,6,12,16,30,757.0,98.0,3.9,22.0,510.0,713.97,561.6
2016,6,12,16,45,730.0,94.0,3.85,22.0,459.5,664.72,527.03
2016,6,12,17,0,703.0,90.0,3.8,22.0,409.0,617.75,492.35
2016,6,12,17,15,668.0,85.0,3.65,21.0,358.5,560.91,450.75
2016,6,12,17,30,633.0,80.0,3.5,20.0,308.0,504.7,408.21
2016,6,12,17,45,582.0,73.5,3.4,19.5,258.5,438.67,355.68
2016,6,12,18,0,531.0,67.0,3.3,19.0,209.0,375.63,303.78
2016,6,12,18,15,462.0,58.5,3.1,18.5,163.0,305.4,244.42
2016,6,12,18,30,393.0,50.0,2.9,18.0,117.0,241.05,188.54
2016,6,12,18,45,289.5,38.5,2.7,17.5,79.0,167.7,125.01
2016,6,12,19,0,186.0,27.0,2.5,17.0,41.0,102.42,59.94
2016,6,12,19,15,93.0,13.5,2.55,16.5,20.5,34.48,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,51.0,11.0,3.0,13.0,12.0,8.65,0.0
2016,6,13,5,15,161.0,25.0,3.0,13.0,41.5,19.0,6.55
2016,6,13,5,30,271.0,39.0,3.0,13.0,71.0,29.69,19.83
2016,6,13,5,45,363.5,48.5,3.05,13.5,113.5,39.18,28.91
2016,6,13,6,0,456.0,58.0,3.1,14.0,156.0,46.69,35.94
2016,6,13,6,15,514.5,66.0,3.05,14.5,203.0,52.7,41.45
2016,6,13,6,30,573.0,74.0,3.0,15.0,250.0,58.66,46.72
2016,6,13,6,45,621.5,78.0,3.0,15.5,301.0,61.53,49.12
2016,6,13,7,0,670.0,82.0,3.0,16.0,352.0,64.47,51.49
2016,6,13,7,15,700.5,86.5,3.0,16.5,402.5,67.45,53.83
2016,6,13,7,30,731.0,91.0,3.0,17.0,453.0,76.15,61.1
2016,6,13,7,45,759.0,93.0,3.05,17.5,503.0,77.38,61.82
2016,6,13,8,0,787.0,95.0,3.1,18.0,553.0,78.62,62.56
2016,6,13,8,15,805.0,98.0,3.2,18.0,599.5,80.23,63.74
2016,6,13,8,30,823.0,101.0,3.3,18.0,646.0,81.74,64.84
2016,6,13,8,45,839.0,102.0,3.4,18.5,690.0,101.07,69.6
2016,6,13,9,0,855.0,103.0,3.5,19.0,734.0,156.53,90.43
2016,6,13,9,15,866.0,105.0,3.6,19.0,772.5,213.08,128.56
2016,6,13,9,30,877.0,107.0,3.7,19.0,811.0,270.14,174.89
2016,6,13,9,45,890.5,106.0,3.8,19.5,845.5,326.27,223.27
2016,6,13,10,0,904.0,105.0,3.9,20.0,880.0,382.65,272.57
2016,6,13,10,15,910.5,106.0,4.0,20.0,908.0,437.6,321.02
2016,6,13,10,30,917.0,107.0,4.1,20.0,936.0,491.59,367.77
2016,6,13,10,45,921.5,108.0,4.25,20.0,957.0,543.4,411.82
2016,6,13,11,0,926.0,109.0,4.4,20.0,978.0,593.62,453.74
2016,6,13,11,15,929.5,109.5,4.55,20.0,992.0,641.09,492.68
2016,6,13,11,30,933.0,110.0,4.7,20.0,1006.0,686.51,529.29
2016,6,13,11,45,933.5,111.5,4.85,20.0,1012.5,728.42,562.64
2016,6,13,12,0,934.0,113.0,5.0,20.0,1019.0,767.78,593.59
2016,6,13,12,15,934.0,113.0,5.05,19.5,1017.5,802.89,621.6
2016,6,13,12,30,934.0,113.0,5.1,19.0,1016.0,835.06,646.09
2016,6,13,12,45,926.5,116.5,5.15,19.0,1005.5,860.9,664.85
2016,6,13,13,0,919.0,120.0,5.2,19.0,995.0,883.2,681.17
2016,6,13,13,15,915.5,119.5,5.15,19.0,978.5,901.86,694.38
2016,6,13,13,30,912.0,119.0,5.1,19.0,962.0,916.83,705.05
2016,6,13,13,45,908.5,117.0,5.05,19.0,939.0,926.68,712.22
2016,6,13,14,0,905.0,115.0,5.0,19.0,916.0,932.69,716.82
2016,6,13,14,15,897.5,113.5,4.95,18.5,886.0,931.71,718.05
2016,6,13,14,30,890.0,112.0,4.9,18.0,856.0,926.93,716.76
2016,6,13,14,45,878.5,111.5,4.9,18.0,819.5,915.8,710.07
2016,6,13,15,0,867.0,111.0,4.9,18.0,783.0,901.12,700.99
2016,6,13,15,15,854.5,109.0,4.85,17.5,742.5,880.65,688.86
2016,6,13,15,30,842.0,107.0,4.8,17.0,702.0,856.96,674.42
2016,6,13,15,45,822.5,106.0,4.8,17.0,656.0,835.29,660.45
2016,6,13,16,0,803.0,105.0,4.8,17.0,610.0,800.68,636.92
2016,6,13,16,15,783.5,101.5,4.7,16.5,562.0,761.05,610.17
2016,6,13,16,30,764.0,98.0,4.6,16.0,514.0,719.41,581.56
2016,6,13,16,45,744.0,92.0,4.6,16.0,465.0,673.0,548.25
2016,6,13,17,0,724.0,86.0,4.6,16.0,416.0,625.25,512.35
2016,6,13,17,15,690.0,81.0,4.55,15.5,365.0,571.03,470.75
2016,6,13,17,30,656.0,76.0,4.5,15.0,314.0,514.62,426.17
2016,6,13,17,45,611.0,70.0,4.45,15.0,264.5,451.67,374.04
2016,6,13,18,0,566.0,64.0,4.4,15.0,215.0,391.09,322.27
2016,6,13,18,15,498.0,56.0,4.25,14.5,168.5,320.22,261.02
2016,6,13,18,30,430.0,48.0,4.1,14.0,122.0,255.07,203.15
2016,6,13,18,45,316.0,38.0,3.95,13.5,82.5,177.27,134.64
2016,6,13,19,0,202.0,28.0,3.8,13.0,43.0,109.06,66.2
2016,6,13,19,15,101.0,14.0,3.8,13.0,21.5,36.99,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,19.0,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,38.0,11.0,3.5,12.0,12.0,8.65,0.0
2016,6,14,5,15,151.0,25.5,3.55,12.5,41.5,19.33,6.72
2016,6,14,5,30,264.0,40.0,3.6,13.0,71.0,30.37,20.39
2016,6,14,5,45,365.5,49.0,3.65,13.5,114.0,39.6,29.27
2016,6,14,6,0,467.0,58.0,3.7,14.0,157.0,46.79,36.03
2016,6,14,6,15,526.0,65.0,3.7,14.0,205.0,52.06,40.97
2016,6,14,6,30,585.0,72.0,3.7,14.0,253.0,57.34,45.74
2016,6,14,6,45,636.5,75.0,3.75,14.5,304.5,59.62,47.63
2016,6,14,7,0,688.0,78.0,3.8,15.0,356.0,62.03,49.55
2016,6,14,7,15,717.5,82.5,3.85,15.5,406.0,70.45,56.69
2016,6,14,7,30,747.0,87.0,3.9,16.0,456.0,73.65,59.17
2016,6,14,7,45,669.5,119.0,3.95,16.5,475.5,85.93,69.51
2016,6,14,8,0,592.0,151.0,4.0,17.0,495.0,102.61,83.48
2016,6,14,8,15,711.5,124.0,4.0,17.0,571.5,87.08,69.88
2016,6,14,8,30,831.0,97.0,4.0,17.0,648.0,88.63,71.02
2016,6,14,8,45,844.0,99.5,4.05,17.5,690.5,99.01,68.74
2016,6,14,9,0,857.0,102.0,4.1,18.0,733.0,155.28,89.96
2016,6,14,9,15,867.0,104.0,4.1,18.0,771.5,211.75,128.08
2016,6,14,9,30,877.0,106.0,4.1,18.0,810.0,268.62,174.44
2016,6,14,9,45,886.5,106.5,4.15,18.5,843.0,324.57,223.02
2016,6,14,10,0,896.0,107.0,4.2,19.0,876.0,380.34,272.17
2016,6,14,10,15,902.0,108.0,4.25,19.0,902.5,434.68,320.36
2016,6,14,10,30,908.0,109.0,4.3,19.0,929.0,488.02,366.82
2016,6,14,10,45,912.0,110.0,4.35,19.5,949.5,539.16,409.69
2016,6,14,11,0,916.0,111.0,4.4,20.0,970.0,588.67,450.04
2016,6,14,11,15,918.5,111.5,4.45,20.0,983.0,635.12,487.89
2016,6,14,11,30,921.0,112.0,4.5,20.0,996.0,679.46,523.28
2016,6,14,11,45,921.5,112.5,4.6,20.0,1001.5,720.18,555.5
2016,6,14,12,0,922.0,113.0,4.7,20.0,1007.0,758.36,585.32
2016,6,14,12,15,921.5,113.0,4.75,20.0,1005.5,792.7,611.57
2016,6,14,12,30,921.0,113.0,4.8,20.0,1004.0,824.12,634.17
2016,6,14,12,45,919.0,113.0,4.85,20.0,995.0,851.21,653.69
2016,6,14,13,0,917.0,113.0,4.9,20.0,986.0,874.94,670.9
2016,6,14,13,15,914.0,112.5,4.95,19.5,970.0,893.87,686.16
2016,6,14,13,30,911.0,112.0,5.0,19.0,954.0,909.14,699.01
2016,6,14,13,45,905.0,111.5,5.05,19.0,931.0,918.03,706.16
2016,6,14,14,0,899.0,111.0,5.1,19.0,908.0,923.1,710.78
2016,6,14,14,15,892.5,109.5,5.05,18.5,878.5,922.97,712.6
2016,6,14,14,30,886.0,108.0,5.0,18.0,849.0,919.06,711.91
2016,6,14,14,45,879.0,105.5,5.0,18.0,814.0,909.98,706.64
2016,6,14,15,0,872.0,103.0,5.0,18.0,779.0,897.26,698.9
2016,6,14,15,15,860.5,101.0,4.9,17.5,739.0,877.55,686.95
2016,6,14,15,30,849.0,99.0,4.8,17.0,699.0,854.58,672.68
2016,6,14,15,45,837.5,95.0,4.75,17.0,655.0,826.41,653.64
2016,6,14,16,0,826.0,91.0,4.7,17.0,611.0,795.31,632.41
2016,6,14,16,15,807.5,88.0,4.65,16.5,563.5,765.28,613.05
2016,6,14,16,30,789.0,85.0,4.6,16.0,516.0,724.37,585.26
2016,6,14,16,45,764.5,82.0,4.6,16.0,466.0,677.23,551.43
2016,6,14,17,0,740.0,79.0,4.6,16.0,416.0,629.0,515.54
2016,6,14,17,15,507.0,105.0,4.55,15.5,323.5,476.06,393.67
2016,6,14,17,30,274.0,131.0,4.5,15.0,231.0,314.64,261.34
2016,6,14,17,45,422.0,96.5,4.5,14.5,223.0,364.83,303.89
2016,6,14,18,0,570.0,62.0,4.5,14.0,215.0,391.25,324.12
2016,6,14,18,15,502.0,54.5,4.35,13.5,169.0,320.78,262.65
2016,6,14,18,30,434.0,47.0,4.2,13.0,123.0,256.02,204.83
2016,6,14,18,45,315.5,37.5,4.05,13.0,83.5,176.83,134.74
2016,6,14,19,0,197.0,28.0,3.9,13.0,44.0,107.79,66.3
2016,6,14,19,15,98.5,14.0,3.85,12.5,22.0,36.41,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,21.5,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,43.0,12.0,3.4,12.0,13.0,9.44,0.0
2016,6,15,5,15,163.5,25.5,3.55,12.0,43.0,19.37,6.68
2016,6,15,5,30,284.0,39.0,3.7,12.0,73.0,29.76,19.95
2016,6,15,5,45,384.0,47.5,3.9,12.5,116.0,38.52,28.44
2016,6,15,6,0,484.0,56.0,4.1,13.0,159.0,45.37,34.91
2016,6,15,6,15,542.5,63.0,4.15,13.5,207.0,50.73,39.85
2016,6,15,6,30,601.0,70.0,4.2,14.0,255.0,56.07,44.61
2016,6,15,6,45,647.5,73.5,4.3,14.5,306.0,58.72,46.83
2016,6,15,7,0,694.0,77.0,4.4,15.0,357.0,61.45,49.03
2016,6,15,7,15,517.0,130.0,4.45,15.5,354.0,91.56,75.21
2016,6,15,7,30,340.0,183.0,4.5,16.0,351.0,122.61,101.73
2016,6,15,7,45,571.0,136.5,4.6,16.5,453.5,95.04,77.38
2016,6,15,8,0,802.0,90.0,4.7,17.0,556.0,75.7,60.3
2016,6,15,8,15,818.5,92.5,4.75,17.0,602.5,77.09,61.32
2016,6,15,8,30,835.0,95.0,4.8,17.0,649.0,87.58,70.15
2016,6,15,8,45,850.5,96.0,4.9,17.5,692.0,96.42,67.18
2016,6,15,9,0,866.0,97.0,5.0,18.0,735.0,152.36,87.59
2016,6,15,9,15,875.5,99.0,5.0,18.0,773.0,209.2,125.92
2016,6,15,9,30,885.0,101.0,5.0,18.0,811.0,266.38,172.69
2016,6,15,9,45,893.0,102.0,5.05,18.0,844.0,322.61,222.26
2016,6,15,10,0,901.0,103.0,5.1,18.0,877.0,378.52,272.53
2016,6,15,10,15,907.0,104.5,5.1,18.0,904.0,433.42,321.68
2016,6,15,10,30,913.0,106.0,5.1,18.0,931.0,487.33,369.09
2016,6,15,10,45,916.5,107.0,5.2,18.5,951.0,538.44,412.63
2016,6,15,11,0,920.0,108.0,5.3,19.0,971.0,587.88,453.64
2016,6,15,11,15,923.0,108.5,5.3,19.0,984.5,634.8,492.28
2016,6,15,11,30,926.0,109.0,5.3,19.0,998.0,679.63,528.42
2016,6,15,11,45,927.0,110.0,5.3,19.0,1004.5,721.25,561.38
2016,6,15,12,0,928.0,111.0,5.3,19.0,1011.0,760.36,591.83
2016,6,15,12,15,928.0,110.5,5.3,19.0,1009.5,794.89,618.27
2016,6,15,12,30,928.0,110.0,5.3,19.0,1008.0,826.49,641.01
2016,6,15,12,45,918.0,116.0,5.3,19.0,997.5,852.23,659.52
2016,6,15,13,0,908.0,122.0,5.3,19.0,987.0,874.41,675.52
2016,6,15,13,15,905.0,121.0,5.25,19.0,971.0,892.98,688.73
2016,6,15,13,30,902.0,120.0,5.2,19.0,955.0,907.9,699.41
2016,6,15,13,45,901.0,117.0,5.2,19.0,933.5,919.06,707.86
2016,6,15,14,0,900.0,114.0,5.2,19.0,912.0,926.41,713.75
2016,6,15,14,15,893.5,112.5,5.15,18.5,882.5,926.41,715.67
2016,6,15,14,30,887.0,111.0,5.1,18.0,853.0,922.61,715.06
2016,6,15,14,45,882.0,107.0,5.05,18.0,818.5,913.96,709.76
2016,6,15,15,0,877.0,103.0,5.0,18.0,784.0,901.56,701.93
2016,6,15,15,15,866.0,101.0,4.9,18.0,744.0,882.29,688.96
2016,6,15,15,30,855.0,99.0,4.8,18.0,704.0,859.73,673.74
2016,6,15,15,45,844.0,95.0,4.75,18.0,660.0,831.92,655.06
2016,6,15,16,0,833.0,91.0,4.7,18.0,616.0,801.15,634.19
2016,6,15,16,15,814.5,88.0,4.6,17.5,568.0,770.98,614.58
2016,6,15,16,30,796.0,85.0,4.5,17.0,520.0,729.91,586.61
2016,6,15,16,45,775.5,80.5,4.4,17.0,470.5,683.83,553.38
2016,6,15,17,0,755.0,76.0,4.3,17.0,421.0,636.38,518.21
2016,6,15,17,15,723.0,72.0,4.1,16.5,370.0,580.79,475.63
2016,6,15,17,30,691.0,68.0,3.9,16.0,319.0,525.4,432.05
2016,6,15,17,45,650.0,62.0,3.75,15.5,269.5,465.35,383.32
2016,6,15,18,0,609.0,56.0,3.6,15.0,220.0,405.26,332.85
2016,6,15,18,15,543.5,49.5,3.2,14.5,173.0,335.31,272.41
2016,6,15,18,30,478.0,43.0,2.8,14.0,126.0,270.8,215.01
2016,6,15,18,45,380.5,34.0,2.4,13.5,86.5,197.7,149.99
2016,6,15,19,0,283.0,25.0,2.0,13.0,47.0,134.17,83.7
2016,6,15,19,15,141.5,12.5,1.8,12.5,23.5,46.41,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.0,5.5,0.65,12.5,6.0,0.0,0.0
2016,6,16,5,0,60.0,11.0,0.6,13.0,12.0,8.65,0.0
2016,6,16,5,15,180.0,23.5,0.6,13.5,42.0,17.97,5.67
2016,6,16,5,30,300.0,36.0,0.6,14.0,72.0,29.35,19.48
2016,6,16,5,45,390.0,45.0,0.6,14.5,114.0,36.54,26.53
2016,6,16,6,0,480.0,54.0,0.6,15.0,156.0,43.77,33.28
2016,6,16,6,15,537.5,60.5,0.55,15.5,203.0,48.78,37.86
2016,6,16,6,30,595.0,67.0,0.5,16.0,250.0,53.79,42.28
2016,6,16,6,45,637.0,72.0,0.45,16.5,300.0,57.5,45.41
2016,6,16,7,0,679.0,77.0,0.4,17.0,350.0,61.2,48.43
2016,6,16,7,15,708.5,81.0,0.4,17.5,400.0,69.19,55.11
2016,6,16,7,30,738.0,85.0,0.4,18.0,450.0,72.06,57.26
2016,6,16,7,45,760.5,88.5,0.4,18.5,498.5,74.35,58.9
2016,6,16,8,0,783.0,92.0,0.4,19.0,547.0,76.55,60.45
2016,6,16,8,15,800.5,95.0,0.5,19.0,593.0,78.21,61.67
2016,6,16,8,30,818.0,98.0,0.6,19.0,639.0,79.77,62.81
2016,6,16,8,45,832.0,100.0,0.75,19.5,681.5,97.18,77.16
2016,6,16,9,0,846.0,102.0,0.9,20.0,724.0,152.5,87.36
2016,6,16,9,15,856.0,104.0,1.05,20.5,762.0,208.28,123.63
2016,6,16,9,30,866.0,106.0,1.2,21.0,800.0,264.48,167.84
2016,6,16,9,45,882.5,102.0,1.35,21.5,835.0,318.84,213.54
2016,6,16,10,0,899.0,98.0,1.5,22.0,870.0,373.68,260.44
2016,6,16,10,15,904.5,99.0,1.65,22.0,896.0,427.87,307.21
2016,6,16,10,30,910.0,100.0,1.8,22.0,922.0,481.03,352.27
2016,6,16,10,45,915.0,100.0,1.95,22.5,942.5,531.96,393.86
2016,6,16,11,0,920.0,100.0,2.1,23.0,963.0,581.35,433.1
2016,6,16,11,15,922.0,100.5,2.25,23.0,976.0,627.59,469.87
2016,6,16,11,30,924.0,101.0,2.4,23.0,989.0,671.65,504.26
2016,6,16,11,45,925.5,101.0,2.55,23.0,994.5,712.67,535.82
2016,6,16,12,0,927.0,101.0,2.7,23.0,1000.0,751.17,565.08
2016,6,16,12,15,926.5,101.0,2.85,23.0,998.5,785.52,590.64
2016,6,16,12,30,926.0,101.0,3.0,23.0,997.0,816.92,612.91
2016,6,16,12,45,925.0,100.5,3.15,23.0,988.5,844.35,632.5
2016,6,16,13,0,924.0,100.0,3.3,23.0,980.0,868.43,649.87
2016,6,16,13,15,921.0,99.0,3.35,23.0,964.0,886.85,662.9
2016,6,16,13,30,918.0,98.0,3.4,23.0,948.0,901.57,673.55
2016,6,16,13,45,915.0,96.5,3.5,23.0,925.5,912.06,681.76
2016,6,16,14,0,912.0,95.0,3.6,23.0,903.0,918.73,687.55
2016,6,16,14,15,906.0,93.5,3.65,23.0,874.5,918.88,688.76
2016,6,16,14,30,900.0,92.0,3.7,23.0,846.0,915.22,687.55
2016,6,16,14,45,893.0,90.0,3.8,23.0,811.5,906.4,683.22
2016,6,16,15,0,886.0,88.0,3.9,23.0,777.0,893.91,676.48
2016,6,16,15,15,876.0,86.0,3.9,22.5,737.5,875.22,666.3
2016,6,16,15,30,866.0,84.0,3.9,22.0,698.0,853.19,653.8
2016,6,16,15,45,854.0,81.5,3.95,22.0,654.0,825.75,636.43
2016,6,16,16,0,842.0,79.0,4.0,22.0,610.0,795.41,616.9
2016,6,16,16,15,825.0,76.5,4.0,21.5,563.0,758.39,593.32
2016,6,16,16,30,808.0,74.0,4.0,21.0,516.0,719.22,567.81
2016,6,16,16,45,786.5,70.5,4.0,21.0,467.0,680.48,541.12
2016,6,16,17,0,765.0,67.0,4.0,21.0,418.0,633.16,507.47
2016,6,16,17,15,735.0,63.5,3.85,20.5,368.0,579.22,467.07
2016,6,16,17,30,705.0,60.0,3.7,20.0,318.0,525.34,425.45
2016,6,16,17,45,663.5,55.5,3.6,19.5,269.0,464.1,376.64
2016,6,16,18,0,622.0,51.0,3.5,19.0,220.0,404.76,327.56
2016,6,16,18,15,560.0,45.5,3.15,18.5,173.5,338.78,271.14
2016,6,16,18,30,498.0,40.0,2.8,18.0,127.0,276.22,216.06
2016,6,16,18,45,400.0,31.5,2.45,17.5,87.5,202.43,151.34
2016,6,16,19,0,302.0,23.0,2.1,17.0,48.0,138.53,85.85
2016,6,16,19,15,151.0,11.5,1.9,16.5,24.0,48.17,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,55.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,110.0,11.0,0.9,14.0,13.0,8.65,0.0
2016,6,17,5,15,237.5,21.0,1.1,14.5,43.5,17.18,4.99
2016,6,17,5,30,365.0,31.0,1.3,15.0,74.0,25.55,16.11
2016,6,17,5,45,446.0,38.5,1.5,16.0,115.5,31.74,22.13
2016,6,17,6,0,527.0,46.0,1.7,17.0,157.0,37.99,27.87
2016,6,17,6,15,580.0,51.5,1.7,17.0,204.0,42.5,32.05
2016,6,17,6,30,633.0,57.0,1.7,17.0,251.0,50.89,39.52
2016,6,17,6,45,391.0,109.0,1.75,17.5,236.0,77.49,62.71
2016,6,17,7,0,149.0,161.0,1.8,18.0,221.0,109.62,90.21
2016,6,17,7,15,455.0,116.5,1.85,18.5,334.0,82.09,66.01
2016,6,17,7,30,761.0,72.0,1.9,19.0,447.0,63.43,49.61
2016,6,17,7,45,781.5,75.0,1.95,19.5,495.0,65.69,51.29
2016,6,17,8,0,802.0,78.0,2.0,20.0,543.0,76.13,59.93
2016,6,17,8,15,818.0,80.0,2.05,20.5,588.5,78.04,61.22
2016,6,17,8,30,834.0,82.0,2.1,21.0,634.0,79.82,62.41
2016,6,17,8,45,847.0,84.0,2.2,21.5,676.0,87.62,68.67
2016,6,17,9,0,860.0,86.0,2.3,22.0,718.0,143.45,79.53
2016,6,17,9,15,869.5,87.5,2.4,22.0,755.5,199.41,116.06
2016,6,17,9,30,879.0,89.0,2.5,22.0,793.0,255.73,160.93
2016,6,17,9,45,469.0,235.5,2.65,22.5,613.0,282.38,199.99
2016,6,17,10,0,59.0,382.0,2.8,23.0,433.0,286.91,216.61
2016,6,17,10,15,56.5,392.0,2.9,23.0,442.0,301.15,227.66
2016,6,17,10,30,54.0,402.0,3.0,23.0,451.0,315.12,238.38
2016,6,17,10,45,55.5,413.5,3.15,23.5,465.0,331.89,250.67
2016,6,17,11,0,57.0,425.0,3.3,24.0,479.0,348.95,263.07
2016,6,17,11,15,59.5,434.0,3.4,24.0,490.5,365.09,275.21
2016,6,17,11,30,62.0,443.0,3.5,24.0,502.0,381.51,287.53
2016,6,17,11,45,182.0,453.5,3.65,24.5,629.5,483.5,363.69
2016,6,17,12,0,302.0,464.0,3.8,25.0,757.0,596.72,446.2
2016,6,17,12,15,176.5,448.5,3.9,25.0,620.0,503.44,377.7
2016,6,17,12,30,51.0,433.0,4.0,25.0,483.0,394.5,296.38
2016,6,17,12,45,166.0,446.0,4.1,25.0,605.0,516.75,389.02
2016,6,17,13,0,281.0,459.0,4.2,25.0,727.0,646.4,484.05
2016,6,17,13,15,225.0,459.5,4.25,24.5,672.0,598.51,449.83
2016,6,17,13,30,169.0,460.0,4.3,24.0,617.0,559.56,422.1
2016,6,17,13,45,149.5,446.5,4.35,24.0,583.0,537.56,406.5
2016,6,17,14,0,130.0,433.0,4.4,24.0,549.0,513.87,389.55
2016,6,17,14,15,113.0,413.5,4.4,23.5,512.0,485.36,369.7
2016,6,17,14,30,96.0,394.0,4.4,23.0,475.0,436.45,334.6
2016,6,17,14,45,57.0,332.0,4.4,23.0,380.0,344.54,265.32
2016,6,17,15,0,18.0,270.0,4.4,23.0,285.0,236.09,181.72
2016,6,17,15,15,9.0,192.5,4.35,22.5,200.0,161.76,124.21
2016,6,17,15,30,0.0,115.0,4.3,22.0,115.0,89.53,66.89
2016,6,17,15,45,151.5,189.0,4.3,22.0,284.5,309.05,245.97
2016,6,17,16,0,303.0,263.0,4.3,22.0,454.0,525.95,414.43
2016,6,17,16,15,196.0,247.5,4.2,21.5,367.5,400.32,317.4
2016,6,17,16,30,89.0,232.0,4.1,21.0,281.0,281.7,223.93
2016,6,17,16,45,122.0,210.5,4.05,20.5,271.0,299.6,240.24
2016,6,17,17,0,155.0,189.0,4.0,20.0,261.0,298.11,240.81
2016,6,17,17,15,78.5,154.5,3.9,19.5,191.0,193.07,155.56
2016,6,17,17,30,2.0,120.0,3.8,19.0,121.0,99.92,78.03
2016,6,17,17,45,1.0,101.5,3.7,18.5,102.0,83.78,64.9
2016,6,17,18,0,0.0,83.0,3.6,18.0,83.0,67.65,51.47
2016,6,17,18,15,0.0,65.5,3.4,17.5,65.5,52.97,39.02
2016,6,17,18,30,0.0,48.0,3.2,17.0,48.0,38.14,26.29
2016,6,17,18,45,0.0,33.0,3.05,16.5,33.0,25.57,15.34
2016,6,17,19,0,0.0,18.0,2.9,16.0,18.0,13.72,4.2
2016,6,17,19,15,0.0,9.0,2.75,15.5,9.0,7.08,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.3,13.0,13.0,7.87,0.0
2016,6,18,5,15,227.5,21.0,1.45,13.5,43.5,17.15,4.87
2016,6,18,5,30,358.0,32.0,1.6,14.0,74.0,26.34,16.84
2016,6,18,5,45,443.0,39.5,1.75,14.5,116.5,32.51,22.95
2016,6,18,6,0,528.0,47.0,1.9,15.0,159.0,38.77,28.8
2016,6,18,6,15,584.0,53.0,1.95,15.5,207.0,43.66,33.28
2016,6,18,6,30,640.0,59.0,2.0,16.0,255.0,52.57,41.17
2016,6,18,6,45,679.0,63.5,2.1,16.5,305.5,56.39,44.41
2016,6,18,7,0,718.0,68.0,2.2,17.0,356.0,60.19,47.54
2016,6,18,7,15,747.5,71.5,2.2,17.5,407.0,63.04,49.78
2016,6,18,7,30,777.0,75.0,2.2,18.0,458.0,65.86,51.94
2016,6,18,7,45,798.5,78.5,2.25,18.5,507.5,68.44,53.88
2016,6,18,8,0,820.0,82.0,2.3,19.0,557.0,79.1,62.72
2016,6,18,8,15,837.5,84.5,2.3,19.5,604.5,81.33,64.28
2016,6,18,8,30,855.0,87.0,2.3,20.0,652.0,83.42,65.73
2016,6,18,8,45,868.5,89.0,2.3,20.5,696.0,90.55,71.42
2016,6,18,9,0,882.0,91.0,2.3,21.0,740.0,147.82,82.77
2016,6,18,9,15,892.5,93.0,2.25,21.5,779.0,205.66,120.17
2016,6,18,9,30,903.0,95.0,2.2,22.0,818.0,263.97,166.05
2016,6,18,9,45,906.5,99.0,2.2,22.5,851.0,321.87,215.1
2016,6,18,10,0,910.0,103.0,2.2,23.0,884.0,379.0,264.09
2016,6,18,10,15,916.5,104.5,2.15,23.0,911.5,434.63,311.65
2016,6,18,10,30,923.0,106.0,2.1,23.0,939.0,489.31,357.35
2016,6,18,10,45,929.0,105.5,2.1,23.5,960.5,541.19,399.07
2016,6,18,11,0,935.0,105.0,2.1,24.0,982.0,591.58,438.3
2016,6,18,11,15,938.0,105.5,2.1,24.0,996.0,639.23,475.19
2016,6,18,11,30,941.0,106.0,2.1,24.0,1010.0,684.77,509.56
2016,6,18,11,45,943.5,106.0,2.15,24.5,1017.0,727.31,540.26
2016,6,18,12,0,946.0,106.0,2.2,25.0,1024.0,767.39,568.5
2016,6,18,12,15,946.0,106.0,2.25,25.0,1023.0,802.96,593.95
2016,6,18,12,30,946.0,106.0,2.3,25.0,1022.0,835.55,615.96
2016,6,18,12,45,947.5,103.5,2.4,25.5,1014.0,864.1,634.41
2016,6,18,13,0,949.0,101.0,2.5,26.0,1006.0,889.26,650.6
2016,6,18,13,15,946.5,100.5,2.55,26.0,990.5,909.21,664.3
2016,6,18,13,30,944.0,100.0,2.6,26.0,975.0,925.4,675.65
2016,6,18,13,45,938.5,100.0,2.65,26.0,952.0,935.59,683.21
2016,6,18,14,0,933.0,100.0,2.7,26.0,929.0,941.88,688.39
2016,6,18,14,15,927.5,98.5,2.7,26.0,900.0,942.82,689.81
2016,6,18,14,30,922.0,97.0,2.7,26.0,871.0,939.86,688.84
2016,6,18,14,45,913.5,96.5,2.7,26.0,835.5,931.38,684.39
2016,6,18,15,0,905.0,96.0,2.7,26.0,800.0,919.21,677.66
2016,6,18,15,15,894.5,94.0,2.7,25.5,759.5,900.12,667.75
2016,6,18,15,30,884.0,92.0,2.7,25.0,719.0,877.63,655.57
2016,6,18,15,45,868.5,90.5,2.7,25.0,674.0,848.2,637.37
2016,6,18,16,0,853.0,89.0,2.7,25.0,629.0,815.96,617.18
2016,6,18,16,15,835.0,86.0,2.7,24.5,580.5,777.52,593.64
2016,6,18,16,30,817.0,83.0,2.7,24.0,532.0,744.55,573.63
2016,6,18,16,45,791.5,80.5,2.7,24.0,481.0,696.49,541.27
2016,6,18,17,0,766.0,78.0,2.7,24.0,430.0,647.31,507.14
2016,6,18,17,15,734.0,73.5,2.55,23.5,378.5,590.78,466.02
2016,6,18,17,30,702.0,69.0,2.4,23.0,327.0,534.42,423.72
2016,6,18,17,45,657.5,64.0,2.3,22.5,276.5,473.12,376.21
2016,6,18,18,0,613.0,59.0,2.2,22.0,226.0,411.96,327.07
2016,6,18,18,15,547.5,52.0,1.95,21.0,178.0,341.12,268.88
2016,6,18,18,30,482.0,45.0,1.7,20.0,130.0,275.67,213.2
2016,6,18,18,45,383.0,35.5,1.5,19.0,90.0,201.04,149.36
2016,6,18,19,0,284.0,26.0,1.3,18.0,50.0,136.8,85.83
2016,6,18,19,15,142.0,13.0,1.25,17.5,25.0,47.23,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,102.0,11.0,0.8,15.0,13.0,8.65,0.0
2016,6,19,5,15,238.5,22.0,0.9,15.5,44.5,18.03,5.15
2016,6,19,5,30,375.0,33.0,1.0,16.0,76.0,27.26,17.45
2016,6,19,5,45,460.0,41.0,1.1,16.5,120.0,33.83,23.9
2016,6,19,6,0,545.0,49.0,1.2,17.0,164.0,40.48,30.06
2016,6,19,6,15,600.0,55.0,1.3,17.5,212.5,45.34,34.48
2016,6,19,6,30,655.0,61.0,1.4,18.0,261.0,50.21,38.76
2016,6,19,6,45,693.0,65.5,1.5,19.0,312.0,58.15,45.49
2016,6,19,7,0,731.0,70.0,1.6,20.0,363.0,61.91,48.44
2016,6,19,7,15,700.0,83.5,1.7,20.5,394.5,65.47,51.26
2016,6,19,7,30,669.0,97.0,1.8,21.0,426.0,72.99,57.41
2016,6,19,7,45,747.0,90.5,1.9,22.0,494.0,75.43,59.04
2016,6,19,8,0,825.0,84.0,2.0,23.0,562.0,72.35,56.0
2016,6,19,8,15,841.5,87.0,1.95,23.0,609.0,82.96,64.74
2016,6,19,8,30,858.0,90.0,1.9,23.0,656.0,85.3,66.48
2016,6,19,8,45,869.0,92.5,1.9,23.5,699.0,91.81,71.57
2016,6,19,9,0,880.0,95.0,1.9,24.0,742.0,149.22,83.09
2016,6,19,9,15,890.0,97.0,1.8,24.5,780.5,206.93,119.69
2016,6,19,9,30,900.0,99.0,1.7,25.0,819.0,265.05,164.6
2016,6,19,9,45,915.0,95.5,1.6,25.5,854.0,321.13,210.93
2016,6,19,10,0,930.0,92.0,1.5,26.0,889.0,377.53,258.09
2016,6,19,10,15,935.5,93.0,1.4,26.5,916.5,433.41,304.23
2016,6,19,10,30,941.0,94.0,1.3,27.0,944.0,488.2,348.03
2016,6,19,10,45,942.5,96.5,1.25,27.5,964.0,540.77,388.8
2016,6,19,11,0,944.0,99.0,1.2,28.0,984.0,591.45,426.6
2016,6,19,11,15,946.5,99.5,1.2,28.0,997.5,639.19,462.23
2016,6,19,11,30,949.0,100.0,1.2,28.0,1011.0,684.73,495.32
2016,6,19,11,45,946.0,103.0,1.3,28.5,1016.0,726.12,524.62
2016,6,19,12,0,943.0,106.0,1.4,29.0,1021.0,764.68,551.34
2016,6,19,12,15,943.0,106.0,1.55,29.0,1019.5,800.19,577.01
2016,6,19,12,30,943.0,106.0,1.7,29.0,1018.0,832.73,599.35
2016,6,19,12,45,930.5,112.5,1.9,29.0,1006.5,857.43,617.11
2016,6,19,13,0,918.0,119.0,2.1,29.0,995.0,878.4,632.56
2016,6,19,13,15,915.0,118.5,2.2,29.0,979.0,897.74,646.14
2016,6,19,13,30,912.0,118.0,2.3,29.0,963.0,913.42,657.46
2016,6,19,13,45,912.0,114.0,2.45,29.0,941.5,924.85,666.61
2016,6,19,14,0,912.0,110.0,2.6,29.0,920.0,932.41,673.37
2016,6,19,14,15,906.0,108.5,2.7,28.5,890.5,933.05,676.73
2016,6,19,14,30,900.0,107.0,2.8,28.0,861.0,929.87,677.75
2016,6,19,14,45,642.5,215.0,2.9,28.0,742.0,824.18,608.09
2016,6,19,15,0,385.0,323.0,3.0,28.0,623.0,669.92,498.85
2016,6,19,15,15,626.0,210.0,3.05,27.5,667.5,797.85,596.22
2016,6,19,15,30,867.0,97.0,3.1,27.0,712.0,868.33,647.68
2016,6,19,15,45,662.0,159.0,3.2,27.0,611.0,760.18,574.76
2016,6,19,16,0,457.0,221.0,3.3,27.0,510.0,629.87,480.77
2016,6,19,16,15,630.5,153.5,3.3,26.5,519.0,698.42,536.3
2016,6,19,16,30,804.0,86.0,3.3,26.0,528.0,738.26,568.18
2016,6,19,16,45,778.0,83.0,3.3,26.0,477.5,689.69,534.81
2016,6,19,17,0,752.0,80.0,3.3,26.0,427.0,640.07,500.12
2016,6,19,17,15,720.0,76.0,3.15,25.0,376.0,584.64,460.71
2016,6,19,17,30,688.0,72.0,3.0,24.0,325.0,531.77,421.74
2016,6,19,17,45,642.0,67.0,2.95,23.5,274.5,468.09,372.44
2016,6,19,18,0,596.0,62.0,2.9,23.0,224.0,406.77,323.14
2016,6,19,18,15,530.5,54.5,2.6,22.0,177.0,336.12,265.01
2016,6,19,18,30,465.0,47.0,2.3,21.0,130.0,270.86,209.48
2016,6,19,18,45,367.0,37.0,2.0,20.0,90.0,196.88,146.21
2016,6,19,19,0,269.0,27.0,1.7,19.0,50.0,133.39,84.03
2016,6,19,19,15,134.5,13.5,1.6,18.5,25.0,45.77,0.0
2016,6,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,54.5,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,109.0,11.0,1.5,13.0,14.0,8.65,0.0
2016,6,20,5,15,252.0,22.0,1.65,13.5,46.5,18.08,5.04
2016,6,20,5,30,395.0,33.0,1.8,14.0,79.0,27.36,17.67
2016,6,20,5,45,485.5,40.5,2.0,15.0,124.0,33.62,23.84
2016,6,20,6,0,576.0,48.0,2.2,16.0,169.0,39.98,29.73
2016,6,20,6,15,631.5,53.5,2.2,16.5,219.0,48.27,37.2
2016,6,20,6,30,687.0,59.0,2.2,17.0,269.0,53.19,41.54
2016,6,20,6,45,727.0,62.5,2.2,17.5,321.0,56.35,44.19
2016,6,20,7,0,767.0,66.0,2.2,18.0,373.0,59.54,46.78
2016,6,20,7,15,794.0,69.5,2.25,18.5,425.0,62.49,49.1
2016,6,20,7,30,821.0,73.0,2.3,19.0,477.0,65.39,51.33
2016,6,20,7,45,842.5,75.5,2.4,20.0,527.5,75.04,59.22
2016,6,20,8,0,864.0,78.0,2.5,21.0,578.0,77.65,60.98
2016,6,20,8,15,879.0,80.5,2.5,21.5,625.5,79.95,62.61
2016,6,20,8,30,894.0,83.0,2.5,22.0,673.0,82.11,64.1
2016,6,20,8,45,906.5,84.0,2.55,22.5,716.5,87.3,68.14
2016,6,20,9,0,919.0,85.0,2.6,23.0,760.0,146.07,79.93
2016,6,20,9,15,927.0,87.0,2.6,23.5,798.5,205.67,117.93
2016,6,20,9,30,935.0,89.0,2.6,24.0,837.0,265.41,164.67
2016,6,20,9,45,927.0,98.5,2.65,24.5,866.5,325.59,215.74
2016,6,20,10,0,919.0,108.0,2.7,25.0,896.0,383.7,265.7
2016,6,20,10,15,924.0,109.0,2.7,25.5,922.5,439.02,312.47
2016,6,20,10,30,929.0,110.0,2.7,26.0,949.0,493.2,357.17
2016,6,20,10,45,932.5,111.0,2.75,26.5,969.0,545.3,399.07
2016,6,20,11,0,936.0,112.0,2.8,27.0,989.0,595.7,438.38
2016,6,20,11,15,938.0,112.5,2.8,27.0,1002.5,642.98,474.99
2016,6,20,11,30,940.0,113.0,2.8,27.0,1016.0,688.05,509.07
2016,6,20,11,45,942.0,112.5,2.85,27.5,1022.0,730.03,539.35
2016,6,20,12,0,944.0,112.0,2.9,28.0,1028.0,769.5,567.16
2016,6,20,12,15,943.5,112.0,2.95,28.0,1026.5,804.83,592.63
2016,6,20,12,30,943.0,112.0,3.0,28.0,1025.0,837.18,614.45
2016,6,20,12,45,946.5,108.5,3.15,28.0,1018.0,866.68,634.97
2016,6,20,13,0,950.0,105.0,3.3,28.0,1011.0,892.85,653.32
2016,6,20,13,15,947.5,104.5,3.4,28.0,995.0,913.02,667.48
2016,6,20,13,30,945.0,104.0,3.5,28.0,979.0,929.44,679.3
2016,6,20,13,45,940.5,103.0,3.6,28.0,956.5,939.79,687.24
2016,6,20,14,0,936.0,102.0,3.7,28.0,934.0,946.22,692.75
2016,6,20,14,15,930.5,101.0,3.75,27.5,905.0,947.82,696.3
2016,6,20,14,30,925.0,100.0,3.8,27.0,876.0,945.52,697.43
2016,6,20,14,45,915.5,99.5,3.85,27.0,840.5,936.29,692.69
2016,6,20,15,0,906.0,99.0,3.9,27.0,805.0,923.37,685.6
2016,6,20,15,15,896.0,97.0,3.9,26.5,764.5,904.87,675.9
2016,6,20,15,30,886.0,95.0,3.9,26.0,724.0,882.94,663.88
2016,6,20,15,45,872.0,93.0,3.9,25.5,679.5,854.34,647.21
2016,6,20,16,0,858.0,91.0,3.9,25.0,635.0,822.85,628.38
2016,6,20,16,15,517.5,163.5,3.8,24.5,484.5,608.6,474.4
2016,6,20,16,30,177.0,236.0,3.7,24.0,334.0,370.58,291.11
2016,6,20,16,45,151.0,213.5,3.6,23.5,291.5,324.37,256.87
2016,6,20,17,0,125.0,191.0,3.5,23.0,249.0,279.21,222.14
2016,6,20,17,15,104.5,167.5,3.35,22.0,212.0,237.98,190.32
2016,6,20,17,30,84.0,144.0,3.2,21.0,175.0,185.47,148.66
2016,6,20,17,45,75.0,123.5,3.05,20.5,148.0,157.89,126.31
2016,6,20,18,0,66.0,103.0,2.9,20.0,121.0,130.82,103.85
2016,6,20,18,15,281.0,74.0,2.6,19.0,127.5,232.29,186.35
2016,6,20,18,30,496.0,45.0,2.3,18.0,134.0,282.47,221.34
2016,6,20,18,45,394.0,36.0,2.0,17.5,93.0,206.35,154.79
2016,6,20,19,0,292.0,27.0,1.7,17.0,52.0,141.12,90.2
2016,6,20,19,15,146.0,13.5,1.7,16.5,26.0,48.89,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,46.5,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,93.0,11.0,1.6,14.0,13.0,8.65,0.0
2016,6,21,5,15,229.5,22.0,1.75,14.5,44.0,18.02,4.71
2016,6,21,5,30,366.0,33.0,1.9,15.0,75.0,27.23,17.44
2016,6,21,5,45,459.5,40.5,2.05,15.5,119.5,33.44,23.62
2016,6,21,6,0,553.0,48.0,2.2,16.0,164.0,39.78,29.55
2016,6,21,6,15,609.0,53.5,2.2,16.5,213.0,44.32,33.71
2016,6,21,6,30,665.0,59.0,2.2,17.0,262.0,52.91,41.29
2016,6,21,6,45,708.5,62.5,2.2,18.0,314.0,56.07,43.86
2016,6,21,7,0,752.0,66.0,2.2,19.0,366.0,59.28,46.36
2016,6,21,7,15,779.0,69.5,2.2,19.5,417.0,62.21,48.65
2016,6,21,7,30,806.0,73.0,2.2,20.0,468.0,65.08,50.86
2016,6,21,7,45,828.0,75.0,2.25,21.0,518.0,74.38,58.41
2016,6,21,8,0,850.0,77.0,2.3,22.0,568.0,76.66,59.89
2016,6,21,8,15,865.0,79.5,2.3,22.5,615.0,78.95,61.51
2016,6,21,8,30,880.0,82.0,2.3,23.0,662.0,81.11,63.0
2016,6,21,8,45,891.5,83.5,2.35,23.5,705.0,85.71,66.53
2016,6,21,9,0,903.0,85.0,2.4,24.0,748.0,143.77,78.53
2016,6,21,9,15,911.5,87.0,2.4,24.5,786.5,202.48,115.63
2016,6,21,9,30,920.0,89.0,2.4,25.0,825.0,261.42,161.43
2016,6,21,9,45,921.0,93.5,2.45,25.5,856.5,319.94,210.63
2016,6,21,10,0,922.0,98.0,2.5,26.0,888.0,377.41,259.66
2016,6,21,10,15,927.0,99.0,2.5,26.5,914.5,432.78,306.31
2016,6,21,10,30,932.0,100.0,2.5,27.0,941.0,487.02,350.88
2016,6,21,10,45,934.0,101.5,2.5,27.5,961.0,538.79,392.25
2016,6,21,11,0,936.0,103.0,2.5,28.0,981.0,588.72,430.87
2016,6,21,11,15,938.5,103.5,2.5,28.5,994.0,636.2,466.47
2016,6,21,11,30,941.0,104.0,2.5,29.0,1007.0,681.52,499.42
2016,6,21,11,45,940.5,105.0,2.55,29.5,1013.0,722.88,528.92
2016,6,21,12,0,940.0,106.0,2.6,30.0,1019.0,761.58,555.87
2016,6,21,12,15,940.0,106.0,2.65,30.0,1017.5,797.06,581.07
2016,6,21,12,30,940.0,106.0,2.7,30.0,1016.0,829.6,602.78
2016,6,21,12,45,934.5,108.0,2.8,30.5,1006.5,856.24,619.66
2016,6,21,13,0,929.0,110.0,2.9,31.0,997.0,879.37,634.26
2016,6,21,13,15,926.0,109.5,2.95,31.0,981.0,898.84,647.48
2016,6,21,13,30,923.0,109.0,3.0,31.0,965.0,914.61,658.4
