Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,918.5,108.0,3.15,31.0,942.0,924.84,666.53
2016,6,21,14,0,914.0,107.0,3.3,31.0,919.0,931.22,672.3
2016,6,21,14,15,907.5,105.5,3.4,30.5,890.0,931.47,675.25
2016,6,21,14,30,901.0,104.0,3.5,30.0,861.0,927.88,675.84
2016,6,21,14,45,893.0,102.5,3.6,30.0,826.0,919.17,671.8
2016,6,21,15,0,885.0,101.0,3.7,30.0,791.0,906.81,665.43
2016,6,21,15,15,874.5,99.0,3.75,29.0,751.0,888.17,657.29
2016,6,21,15,30,864.0,97.0,3.8,28.0,711.0,866.19,646.83
2016,6,21,15,45,850.5,94.5,3.9,27.5,667.0,837.96,630.92
2016,6,21,16,0,837.0,92.0,4.0,27.0,623.0,806.86,612.82
2016,6,21,16,15,819.5,89.0,3.95,26.0,575.5,777.72,596.4
2016,6,21,16,30,802.0,86.0,3.9,25.0,528.0,737.52,571.72
2016,6,21,16,45,779.5,82.5,3.9,24.5,478.0,691.1,541.1
2016,6,21,17,0,757.0,79.0,3.9,24.0,428.0,643.39,508.43
2016,6,21,17,15,726.0,75.0,3.8,23.0,377.5,588.49,469.04
2016,6,21,17,30,695.0,71.0,3.7,22.0,327.0,533.63,428.24
2016,6,21,17,45,651.5,65.5,3.6,21.5,277.0,472.79,380.33
2016,6,21,18,0,608.0,60.0,3.5,21.0,227.0,411.82,330.61
2016,6,21,18,15,544.0,53.0,3.35,20.0,179.5,341.85,272.5
2016,6,21,18,30,480.0,46.0,3.2,19.0,132.0,277.09,216.75
2016,6,21,18,45,379.5,37.0,3.05,18.0,91.5,202.27,152.05
2016,6,21,19,0,279.0,28.0,2.9,17.0,51.0,138.12,88.94
2016,6,21,19,15,139.5,14.0,2.9,16.5,25.5,47.7,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,52.0,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,104.0,11.0,3.5,13.0,13.0,8.65,0.0
2016,6,22,5,15,248.5,22.0,3.6,13.5,45.0,18.09,4.48
2016,6,22,5,30,393.0,33.0,3.7,14.0,77.0,27.37,17.59
2016,6,22,5,45,476.5,41.0,3.85,14.5,121.5,33.97,24.15
2016,6,22,6,0,560.0,49.0,4.0,15.0,166.0,40.62,30.39
2016,6,22,6,15,616.5,54.5,4.0,15.0,215.5,45.15,34.65
2016,6,22,6,30,673.0,60.0,4.0,15.0,265.0,53.82,42.43
2016,6,22,6,45,710.5,64.5,4.0,15.5,316.5,57.65,45.7
2016,6,22,7,0,748.0,69.0,4.0,16.0,368.0,61.46,48.86
2016,6,22,7,15,776.0,73.0,4.0,16.5,419.5,64.68,51.43
2016,6,22,7,30,804.0,77.0,4.0,17.0,471.0,67.84,53.9
2016,6,22,7,45,827.0,79.0,4.0,17.5,521.5,69.44,54.99
2016,6,22,8,0,850.0,81.0,4.0,18.0,572.0,79.19,63.09
2016,6,22,8,15,865.5,83.5,4.0,18.5,619.5,81.44,64.68
2016,6,22,8,30,881.0,86.0,4.0,19.0,667.0,83.55,66.15
2016,6,22,8,45,895.0,87.0,4.05,19.5,711.0,87.12,68.87
2016,6,22,9,0,909.0,88.0,4.1,20.0,755.0,145.4,81.26
2016,6,22,9,15,918.5,89.5,4.1,20.0,794.0,204.37,119.28
2016,6,22,9,30,928.0,91.0,4.1,20.0,833.0,263.67,166.69
2016,6,22,9,45,936.0,91.5,4.1,20.5,866.5,321.99,216.86
2016,6,22,10,0,944.0,92.0,4.1,21.0,900.0,379.95,267.63
2016,6,22,10,15,949.0,93.0,4.05,21.0,927.5,436.48,317.39
2016,6,22,10,30,954.0,94.0,4.0,21.0,955.0,491.86,365.19
2016,6,22,10,45,958.5,94.5,4.0,21.5,976.0,545.25,409.52
2016,6,22,11,0,963.0,95.0,4.0,22.0,997.0,596.97,451.16
2016,6,22,11,15,965.5,95.5,4.0,22.0,1010.5,645.65,490.19
2016,6,22,11,30,968.0,96.0,4.0,22.0,1024.0,692.1,526.58
2016,6,22,11,45,969.0,96.0,4.0,22.0,1030.5,734.75,559.38
2016,6,22,12,0,970.0,96.0,4.0,22.0,1037.0,774.72,589.57
2016,6,22,12,15,970.0,96.0,4.0,22.0,1036.0,811.12,616.14
2016,6,22,12,30,970.0,96.0,4.0,22.0,1035.0,844.45,639.23
2016,6,22,12,45,960.0,101.5,4.0,22.0,1024.0,871.14,657.66
2016,6,22,13,0,950.0,107.0,4.0,22.0,1013.0,894.1,673.57
2016,6,22,13,15,947.0,106.5,4.0,22.0,997.0,914.0,687.45
2016,6,22,13,30,944.0,106.0,4.0,22.0,981.0,930.13,698.83
2016,6,22,13,45,939.0,105.5,4.0,22.0,958.0,940.65,706.51
2016,6,22,14,0,934.0,105.0,4.0,22.0,935.0,947.25,711.68
2016,6,22,14,15,928.0,104.0,4.0,21.5,906.0,948.56,714.78
2016,6,22,14,30,922.0,103.0,4.0,21.0,877.0,945.98,715.4
2016,6,22,14,45,912.5,101.5,4.0,21.0,841.0,935.91,709.65
2016,6,22,15,0,903.0,100.0,4.0,21.0,805.0,922.11,701.48
2016,6,22,15,15,892.5,98.5,4.0,20.5,764.5,903.84,691.65
2016,6,22,15,30,882.0,97.0,4.0,20.0,724.0,882.17,679.45
2016,6,22,15,45,868.0,94.5,4.0,19.5,679.0,853.23,662.05
2016,6,22,16,0,854.0,92.0,4.0,19.0,634.0,821.38,642.43
2016,6,22,16,15,836.0,89.0,4.0,18.5,585.5,791.44,623.99
2016,6,22,16,30,818.0,86.0,4.0,18.0,537.0,750.4,597.09
2016,6,22,16,45,794.5,82.5,4.0,18.0,486.5,702.74,563.72
2016,6,22,17,0,771.0,79.0,4.0,18.0,436.0,653.81,528.45
2016,6,22,17,15,738.5,75.0,3.95,17.5,384.0,597.37,486.22
2016,6,22,17,30,706.0,71.0,3.9,17.0,332.0,541.05,442.69
2016,6,22,17,45,659.5,66.0,3.85,16.5,281.0,478.56,392.6
2016,6,22,18,0,613.0,61.0,3.8,16.0,230.0,416.15,340.79
2016,6,22,18,15,547.5,54.0,3.7,15.5,182.0,345.14,280.18
2016,6,22,18,30,482.0,47.0,3.6,15.0,134.0,279.46,222.26
2016,6,22,18,45,374.5,38.0,3.5,14.5,93.0,201.75,153.98
2016,6,22,19,0,267.0,29.0,3.4,14.0,52.0,135.4,88.67
2016,6,22,19,15,133.5,14.5,3.35,13.5,26.0,59.26,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,53.0,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,106.0,10.0,3.1,12.0,13.0,7.87,0.0
2016,6,23,5,15,250.5,21.0,3.2,12.5,44.5,17.26,3.74
2016,6,23,5,30,395.0,32.0,3.3,13.0,76.0,26.56,16.96
2016,6,23,5,45,486.5,39.0,3.45,13.5,121.0,32.44,22.92
2016,6,23,6,0,578.0,46.0,3.6,14.0,166.0,38.46,28.61
2016,6,23,6,15,633.0,51.5,3.65,14.5,215.5,46.65,36.06
2016,6,23,6,30,688.0,57.0,3.7,15.0,265.0,51.62,40.48
2016,6,23,6,45,729.0,60.5,3.75,15.5,317.5,54.84,43.22
2016,6,23,7,0,770.0,64.0,3.8,16.0,370.0,58.1,45.9
2016,6,23,7,15,797.5,67.0,3.75,16.5,422.0,60.76,48.0
2016,6,23,7,30,825.0,70.0,3.7,17.0,474.0,70.38,56.11
2016,6,23,7,45,847.0,72.0,3.7,17.5,524.5,72.83,57.92
2016,6,23,8,0,869.0,74.0,3.7,18.0,575.0,75.18,59.63
2016,6,23,8,15,884.0,76.5,3.65,18.5,623.0,77.56,61.36
2016,6,23,8,30,899.0,79.0,3.6,19.0,671.0,79.8,62.96
2016,6,23,8,45,911.5,80.5,3.6,20.0,715.0,83.02,65.25
2016,6,23,9,0,924.0,82.0,3.6,21.0,759.0,142.35,78.18
2016,6,23,9,15,933.0,83.5,3.6,21.5,798.0,202.07,116.11
2016,6,23,9,30,942.0,85.0,3.6,22.0,837.0,262.05,163.37
2016,6,23,9,45,944.0,89.0,3.6,22.5,869.5,321.81,214.43
2016,6,23,10,0,946.0,93.0,3.6,23.0,902.0,380.6,265.5
2016,6,23,10,15,950.0,94.0,3.6,23.0,928.5,436.91,314.64
2016,6,23,10,30,954.0,95.0,3.6,23.0,955.0,491.95,361.76
2016,6,23,10,45,956.0,96.0,3.65,23.5,974.5,544.52,405.11
2016,6,23,11,0,958.0,97.0,3.7,24.0,994.0,595.19,445.66
2016,6,23,11,15,959.0,97.5,3.75,24.0,1006.5,642.83,483.67
2016,6,23,11,30,960.0,98.0,3.8,24.0,1019.0,688.11,519.02
2016,6,23,11,45,959.5,98.0,3.9,24.5,1023.5,729.49,549.9
2016,6,23,12,0,959.0,98.0,4.0,25.0,1028.0,768.11,578.08
2016,6,23,12,15,957.5,98.0,4.05,25.0,1025.5,803.08,603.69
2016,6,23,12,30,956.0,98.0,4.1,25.0,1023.0,834.94,625.77
2016,6,23,12,45,952.5,98.0,4.2,25.0,1013.5,861.9,644.7
2016,6,23,13,0,949.0,98.0,4.3,25.0,1004.0,885.31,661.26
2016,6,23,13,15,945.5,97.5,4.35,25.0,987.5,904.6,674.88
2016,6,23,13,30,942.0,97.0,4.4,25.0,971.0,920.11,686.03
2016,6,23,13,45,938.0,96.0,4.45,25.0,948.0,930.87,694.09
2016,6,23,14,0,934.0,95.0,4.5,25.0,925.0,937.73,699.59
2016,6,23,14,15,928.5,93.5,4.5,24.5,896.5,938.84,702.57
2016,6,23,14,30,923.0,92.0,4.5,24.0,868.0,936.05,703.06
2016,6,23,14,45,917.5,89.5,4.55,24.0,833.5,928.38,699.35
2016,6,23,15,0,912.0,87.0,4.6,24.0,799.0,916.91,693.15
2016,6,23,15,15,902.5,85.5,4.6,23.5,759.0,899.26,683.78
2016,6,23,15,30,893.0,84.0,4.6,23.0,719.0,878.17,672.03
2016,6,23,15,45,883.5,80.5,4.65,22.5,675.5,851.58,656.69
2016,6,23,16,0,874.0,77.0,4.7,22.0,632.0,821.83,638.94
2016,6,23,16,15,856.5,74.5,4.65,21.5,583.5,783.83,614.39
2016,6,23,16,30,839.0,72.0,4.6,21.0,535.0,743.57,587.88
2016,6,23,16,45,817.5,69.0,4.55,20.5,485.0,697.79,556.81
2016,6,23,17,0,796.0,66.0,4.5,20.0,435.0,656.93,528.84
2016,6,23,17,15,766.0,62.5,4.35,19.5,383.5,601.91,487.64
2016,6,23,17,30,736.0,59.0,4.2,19.0,332.0,546.84,444.95
2016,6,23,17,45,691.0,55.5,4.1,18.5,281.0,483.37,394.26
2016,6,23,18,0,646.0,52.0,4.0,18.0,230.0,421.97,343.39
2016,6,23,18,15,584.5,46.5,3.8,17.5,182.5,352.87,284.45
2016,6,23,18,30,523.0,41.0,3.6,17.0,135.0,291.01,229.66
2016,6,23,18,45,417.0,33.5,3.45,16.5,93.5,213.49,161.66
2016,6,23,19,0,311.0,26.0,3.3,16.0,52.0,147.2,95.91
2016,6,23,19,15,155.5,13.0,3.25,15.5,26.0,63.69,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,52.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,105.0,10.0,2.7,13.0,12.0,7.87,0.0
2016,6,24,5,15,252.0,20.5,2.8,13.5,44.0,16.85,3.12
2016,6,24,5,30,399.0,31.0,2.9,14.0,76.0,25.76,16.17
2016,6,24,5,45,484.5,38.5,3.05,14.5,120.0,32.04,22.45
2016,6,24,6,0,570.0,46.0,3.2,15.0,164.0,38.4,28.42
2016,6,24,6,15,627.0,51.5,3.15,15.5,214.0,46.59,35.85
2016,6,24,6,30,684.0,57.0,3.1,16.0,264.0,51.57,40.27
2016,6,24,6,45,720.5,62.0,3.1,16.5,315.5,55.87,43.95
2016,6,24,7,0,757.0,67.0,3.1,17.0,367.0,60.12,47.49
2016,6,24,7,15,491.0,133.0,3.05,17.5,338.0,93.01,75.88
2016,6,24,7,30,225.0,199.0,3.0,18.0,309.0,129.05,106.4
2016,6,24,7,45,234.0,221.0,2.95,18.5,346.0,140.58,115.57
2016,6,24,8,0,243.0,243.0,2.9,19.0,383.0,151.57,124.2
2016,6,24,8,15,565.0,165.0,2.85,19.0,526.5,108.51,87.48
2016,6,24,8,30,887.0,87.0,2.8,19.0,670.0,84.32,66.76
2016,6,24,8,45,898.0,89.5,2.8,19.5,714.0,87.19,68.9
2016,6,24,9,0,909.0,92.0,2.8,20.0,758.0,146.34,82.35
2016,6,24,9,15,918.5,94.0,2.8,20.5,797.5,205.73,119.94
2016,6,24,9,30,928.0,96.0,2.8,21.0,837.0,265.46,166.82
2016,6,24,9,45,935.5,97.0,2.85,21.5,870.5,324.09,216.67
2016,6,24,10,0,943.0,98.0,2.9,22.0,904.0,382.32,267.08
2016,6,24,10,15,948.0,99.0,2.9,22.5,931.5,438.95,315.7
2016,6,24,10,30,953.0,100.0,2.9,23.0,959.0,494.42,362.17
2016,6,24,10,45,956.0,101.5,2.95,23.5,979.5,547.88,405.83
2016,6,24,11,0,959.0,103.0,3.0,24.0,1000.0,599.56,446.76
2016,6,24,11,15,961.0,103.5,3.05,24.5,1013.5,647.96,484.03
2016,6,24,11,30,963.0,104.0,3.1,25.0,1027.0,694.1,518.57
2016,6,24,11,45,963.0,104.5,3.15,25.5,1033.0,736.47,549.52
2016,6,24,12,0,963.0,105.0,3.2,26.0,1039.0,776.14,577.79
2016,6,24,12,15,962.5,105.0,3.3,26.0,1037.5,812.19,604.16
2016,6,24,12,30,962.0,105.0,3.4,26.0,1036.0,845.19,626.94
2016,6,24,12,45,952.5,109.5,3.5,26.5,1025.0,871.44,643.89
2016,6,24,13,0,943.0,114.0,3.6,27.0,1014.0,894.0,658.38
2016,6,24,13,15,940.0,113.5,3.7,27.0,998.0,914.03,672.55
2016,6,24,13,30,937.0,113.0,3.8,27.0,982.0,930.31,684.32
2016,6,24,13,45,932.5,111.5,3.9,27.0,959.0,940.52,692.18
2016,6,24,14,0,928.0,110.0,4.0,27.0,936.0,946.81,697.6
2016,6,24,14,15,921.5,109.0,4.0,26.5,906.5,947.85,700.49
2016,6,24,14,30,915.0,108.0,4.0,26.0,877.0,945.0,700.95
2016,6,24,14,45,906.0,106.5,4.05,26.0,841.5,935.59,696.03
2016,6,24,15,0,897.0,105.0,4.1,26.0,806.0,922.47,688.73
2016,6,24,15,15,886.5,103.0,4.1,25.5,765.5,903.92,678.9
2016,6,24,15,30,876.0,101.0,4.1,25.0,725.0,881.96,666.75
2016,6,24,15,45,861.0,98.5,4.1,25.0,679.5,852.41,648.0
2016,6,24,16,0,846.0,96.0,4.1,25.0,634.0,829.1,633.59
2016,6,24,16,15,828.0,93.0,4.05,24.5,586.0,790.57,609.27
2016,6,24,16,30,810.0,90.0,4.0,24.0,538.0,749.81,583.07
2016,6,24,16,45,785.0,87.0,3.95,23.5,487.0,701.87,551.15
2016,6,24,17,0,760.0,84.0,3.9,23.0,436.0,652.73,517.17
2016,6,24,17,15,727.5,79.5,3.75,22.0,384.5,596.1,476.36
2016,6,24,17,30,695.0,75.0,3.6,21.0,333.0,542.33,436.21
2016,6,24,17,45,649.0,69.5,3.45,20.5,281.5,477.65,385.27
2016,6,24,18,0,603.0,64.0,3.3,20.0,230.0,415.29,334.39
2016,6,24,18,15,535.5,57.0,3.0,19.0,182.0,343.62,274.75
2016,6,24,18,30,468.0,50.0,2.7,18.0,134.0,277.4,217.77
2016,6,24,18,45,365.0,39.5,2.45,17.5,93.0,200.37,151.09
2016,6,24,19,0,262.0,29.0,2.2,17.0,52.0,134.39,87.35
2016,6,24,19,15,131.0,14.5,2.1,16.5,26.0,58.99,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,34.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,69.0,10.0,1.3,13.0,11.0,7.87,0.0
2016,6,25,5,15,210.0,22.0,1.5,13.5,42.0,18.01,3.29
2016,6,25,5,30,351.0,34.0,1.7,14.0,73.0,28.03,18.08
2016,6,25,5,45,445.0,42.0,1.9,15.0,117.0,34.58,24.63
2016,6,25,6,0,539.0,50.0,2.1,16.0,161.0,41.24,30.8
2016,6,25,6,15,597.5,56.5,2.05,16.5,210.5,46.47,35.6
2016,6,25,6,30,656.0,63.0,2.0,17.0,260.0,51.71,40.23
2016,6,25,6,45,698.5,67.0,2.0,17.5,312.0,59.43,46.9
2016,6,25,7,0,741.0,71.0,2.0,18.0,364.0,62.86,49.69
2016,6,25,7,15,770.0,75.0,2.05,19.0,416.0,66.04,52.09
2016,6,25,7,30,799.0,79.0,2.1,20.0,468.0,69.16,54.38
2016,6,25,7,45,822.0,81.5,2.15,21.0,519.0,71.04,55.57
2016,6,25,8,0,845.0,84.0,2.2,22.0,570.0,80.93,63.52
2016,6,25,8,15,861.5,87.0,2.3,22.5,618.0,83.47,65.32
2016,6,25,8,30,878.0,90.0,2.4,23.0,666.0,85.85,66.99
2016,6,25,8,45,891.5,91.5,2.5,24.0,710.5,87.44,67.84
2016,6,25,9,0,905.0,93.0,2.6,25.0,755.0,145.88,80.64
2016,6,25,9,15,915.0,95.0,2.65,25.5,794.5,205.13,117.26
2016,6,25,9,30,925.0,97.0,2.7,26.0,834.0,264.79,163.09
2016,6,25,9,45,928.0,101.0,2.75,26.5,867.0,324.02,212.5
2016,6,25,10,0,931.0,105.0,2.8,27.0,900.0,382.4,262.05
2016,6,25,10,15,936.5,106.0,2.85,27.5,928.0,438.68,309.4
2016,6,25,10,30,942.0,107.0,2.9,28.0,956.0,493.88,354.78
2016,6,25,10,45,946.0,108.0,2.95,29.0,977.0,547.04,396.51
2016,6,25,11,0,950.0,109.0,3.0,30.0,998.0,598.54,435.51
2016,6,25,11,15,952.5,109.5,3.05,30.0,1012.0,646.93,472.81
2016,6,25,11,30,955.0,110.0,3.1,30.0,1026.0,693.14,507.63
2016,6,25,11,45,956.0,110.5,3.15,30.0,1032.5,736.0,539.34
2016,6,25,12,0,957.0,111.0,3.2,30.0,1039.0,776.26,568.61
2016,6,25,12,15,956.5,111.0,3.25,30.0,1037.5,812.27,594.45
2016,6,25,12,30,956.0,111.0,3.3,30.0,1036.0,845.25,616.57
2016,6,25,12,45,956.0,109.5,3.4,30.0,1028.0,874.19,636.26
2016,6,25,13,0,956.0,108.0,3.5,30.0,1020.0,899.7,653.74
2016,6,25,13,15,953.0,107.5,3.55,30.0,1004.0,919.92,667.53
2016,6,25,13,30,950.0,107.0,3.6,30.0,988.0,936.34,678.94
2016,6,25,13,45,945.0,106.0,3.7,30.0,965.0,946.67,686.79
2016,6,25,14,0,940.0,105.0,3.8,30.0,942.0,953.03,692.21
2016,6,25,14,15,934.0,104.0,3.85,29.5,912.5,954.54,695.7
2016,6,25,14,30,928.0,103.0,3.9,29.0,883.0,952.13,696.76
2016,6,25,14,45,919.5,101.5,3.95,29.0,847.0,943.1,692.19
2016,6,25,15,0,911.0,100.0,4.0,29.0,811.0,930.3,685.24
2016,6,25,15,15,900.5,98.0,3.95,28.5,770.5,911.57,675.22
2016,6,25,15,30,890.0,96.0,3.9,28.0,730.0,889.38,662.91
2016,6,25,15,45,876.5,93.5,3.9,27.5,684.5,860.82,646.45
2016,6,25,16,0,863.0,91.0,3.9,27.0,639.0,829.29,627.81
2016,6,25,16,15,845.0,88.0,3.85,26.5,590.5,790.85,603.88
2016,6,25,16,30,827.0,85.0,3.8,26.0,542.0,757.97,583.59
2016,6,25,16,45,804.0,81.5,3.75,25.5,491.0,710.46,552.36
2016,6,25,17,0,781.0,78.0,3.7,25.0,440.0,661.6,519.38
2016,6,25,17,15,749.5,74.0,3.5,24.0,388.0,605.47,479.27
2016,6,25,17,30,718.0,70.0,3.3,23.0,336.0,549.35,437.77
2016,6,25,17,45,674.0,65.0,3.15,22.5,285.0,487.63,389.6
2016,6,25,18,0,630.0,60.0,3.0,22.0,234.0,425.84,339.68
2016,6,25,18,15,565.0,53.0,2.7,21.0,185.5,354.13,280.56
2016,6,25,18,30,500.0,46.0,2.4,20.0,137.0,287.68,223.8
2016,6,25,18,45,398.0,37.0,2.15,19.0,95.0,210.89,157.95
2016,6,25,19,0,296.0,28.0,1.9,18.0,53.0,144.9,93.99
2016,6,25,19,15,148.0,14.0,1.95,17.5,26.5,63.21,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,38.0,4.5,1.8,13.5,5.5,0.0,0.0
2016,6,26,5,0,76.0,9.0,2.0,14.0,11.0,7.08,0.0
2016,6,26,5,15,214.0,21.0,2.1,14.5,41.5,17.19,2.36
2016,6,26,5,30,352.0,33.0,2.2,15.0,72.0,27.22,17.25
2016,6,26,5,45,442.5,41.0,2.3,15.5,115.0,33.77,23.85
2016,6,26,6,0,533.0,49.0,2.4,16.0,158.0,40.41,30.07
2016,6,26,6,15,590.0,55.0,2.3,16.5,207.0,45.26,34.53
2016,6,26,6,30,647.0,61.0,2.2,17.0,256.0,50.14,38.84
2016,6,26,6,45,688.5,65.5,2.15,17.5,307.0,58.12,45.75
2016,6,26,7,0,730.0,70.0,2.1,18.0,358.0,61.93,48.88
2016,6,26,7,15,758.5,73.5,2.1,19.0,409.0,64.74,50.96
2016,6,26,7,30,787.0,77.0,2.1,20.0,460.0,67.51,52.96
2016,6,26,7,45,809.0,80.0,2.1,21.0,510.0,69.74,54.46
2016,6,26,8,0,831.0,83.0,2.1,22.0,560.0,79.95,62.7
2016,6,26,8,15,847.0,85.5,2.1,22.5,607.0,82.17,64.23
2016,6,26,8,30,863.0,88.0,2.1,23.0,654.0,84.24,65.63
2016,6,26,8,45,876.0,90.0,2.15,23.5,697.5,85.78,66.59
2016,6,26,9,0,889.0,92.0,2.2,24.0,741.0,143.16,79.51
2016,6,26,9,15,898.0,93.5,2.2,24.5,780.0,200.99,115.15
2016,6,26,9,30,907.0,95.0,2.2,25.0,819.0,259.11,159.85
2016,6,26,9,45,916.0,95.5,2.25,25.5,852.5,316.64,207.76
2016,6,26,10,0,925.0,96.0,2.3,26.0,886.0,373.95,256.38
2016,6,26,10,15,930.0,97.0,2.35,26.5,913.0,429.62,303.34
2016,6,26,10,30,935.0,98.0,2.4,27.0,940.0,484.17,348.28
2016,6,26,10,45,937.5,99.5,2.45,27.5,960.0,536.52,390.25
2016,6,26,11,0,940.0,101.0,2.5,28.0,980.0,587.08,429.55
2016,6,26,11,15,942.0,101.5,2.55,28.0,993.5,634.64,466.41
2016,6,26,11,30,944.0,102.0,2.6,28.0,1007.0,680.0,500.76
2016,6,26,11,45,943.5,102.5,2.65,28.5,1012.5,721.31,530.47
2016,6,26,12,0,943.0,103.0,2.7,29.0,1018.0,759.93,557.57
2016,6,26,12,15,942.0,103.0,2.75,29.5,1016.5,794.96,581.45
2016,6,26,12,30,941.0,103.0,2.8,30.0,1015.0,826.97,601.69
2016,6,26,12,45,926.5,111.0,2.9,30.5,1002.0,851.58,617.26
2016,6,26,13,0,912.0,119.0,3.0,31.0,989.0,872.39,630.37
2016,6,26,13,15,908.5,118.5,3.1,31.0,973.0,891.55,643.75
2016,6,26,13,30,905.0,118.0,3.2,31.0,957.0,907.05,654.84
2016,6,26,13,45,899.5,117.0,3.3,31.0,934.0,916.62,662.19
2016,6,26,14,0,894.0,116.0,3.4,31.0,911.0,922.38,667.2
2016,6,26,14,15,887.0,114.5,3.5,30.5,881.5,922.52,670.03
2016,6,26,14,30,880.0,113.0,3.6,30.0,852.0,918.88,670.52
2016,6,26,14,45,870.0,111.5,3.7,30.0,817.0,908.83,665.52
2016,6,26,15,0,860.0,110.0,3.8,30.0,782.0,895.2,658.24
2016,6,26,15,15,848.5,108.0,3.85,29.5,742.0,876.31,648.52
2016,6,26,15,30,837.0,106.0,3.9,29.0,702.0,854.17,636.58
2016,6,26,15,45,821.5,103.5,3.95,29.0,658.0,834.91,625.31
2016,6,26,16,0,806.0,101.0,4.0,29.0,614.0,802.54,604.92
2016,6,26,16,15,787.0,98.0,3.95,28.0,566.5,764.27,582.19
2016,6,26,16,30,768.0,95.0,3.9,27.0,519.0,723.94,557.53
2016,6,26,16,45,743.0,91.0,3.9,26.5,469.5,676.24,526.08
2016,6,26,17,0,718.0,87.0,3.9,26.0,420.0,627.48,492.42
2016,6,26,17,15,685.0,82.5,3.75,25.0,370.0,574.94,454.83
2016,6,26,17,30,652.0,78.0,3.6,24.0,320.0,520.05,414.2
2016,6,26,17,45,607.0,72.0,3.45,23.0,270.5,457.21,365.86
2016,6,26,18,0,562.0,66.0,3.3,22.0,221.0,396.7,317.47
2016,6,26,18,15,497.5,58.0,3.1,21.0,175.0,327.3,260.19
2016,6,26,18,30,433.0,50.0,2.9,20.0,129.0,263.19,205.47
2016,6,26,18,45,338.0,39.5,2.7,19.5,89.5,190.91,143.12
2016,6,26,19,0,243.0,29.0,2.5,19.0,50.0,128.84,83.39
2016,6,26,19,15,121.5,14.5,2.5,18.5,25.0,54.79,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,179.5,15.5,1.7,14.5,35.0,12.51,0.0
2016,6,27,5,30,359.0,31.0,1.7,15.0,70.0,25.6,15.86
2016,6,27,5,45,445.5,39.5,1.75,15.5,113.0,32.59,22.82
2016,6,27,6,0,532.0,48.0,1.8,16.0,156.0,39.63,29.38
2016,6,27,6,15,588.5,54.0,1.75,16.5,204.5,44.5,33.86
2016,6,27,6,30,645.0,60.0,1.7,17.0,253.0,49.39,38.19
2016,6,27,6,45,684.0,64.5,1.7,17.5,303.5,57.28,45.02
2016,6,27,7,0,723.0,69.0,1.7,18.0,354.0,61.06,48.13
2016,6,27,7,15,751.5,73.0,1.7,19.0,404.5,64.25,50.54
2016,6,27,7,30,780.0,77.0,1.7,20.0,455.0,67.37,52.84
2016,6,27,7,45,800.5,80.0,1.7,21.0,504.5,69.55,54.3
2016,6,27,8,0,821.0,83.0,1.7,22.0,554.0,71.66,55.67
2016,6,27,8,15,837.5,86.0,1.8,23.0,601.0,82.22,64.14
2016,6,27,8,30,854.0,89.0,1.9,24.0,648.0,84.59,65.64
2016,6,27,8,45,866.0,91.5,2.05,25.0,691.5,86.36,66.66
2016,6,27,9,0,878.0,94.0,2.2,26.0,735.0,142.74,79.08
2016,6,27,9,15,888.0,95.5,2.3,26.5,773.5,200.12,114.03
2016,6,27,9,30,898.0,97.0,2.4,27.0,812.0,257.91,158.11
2016,6,27,9,45,892.0,106.0,2.5,28.0,842.0,316.4,206.47
2016,6,27,10,0,886.0,115.0,2.6,29.0,872.0,373.1,253.99
2016,6,27,10,15,892.5,116.5,2.65,29.5,899.5,427.79,299.49
2016,6,27,10,30,899.0,118.0,2.7,30.0,927.0,481.6,343.25
2016,6,27,10,45,902.5,119.5,2.8,30.5,947.5,532.85,384.02
2016,6,27,11,0,906.0,121.0,2.9,31.0,968.0,582.49,422.38
2016,6,27,11,15,909.0,121.5,2.9,31.5,982.0,629.36,457.33
2016,6,27,11,30,912.0,122.0,2.9,32.0,996.0,674.21,489.77
2016,6,27,11,45,913.0,122.5,2.95,32.5,1002.5,715.56,519.1
2016,6,27,12,0,914.0,123.0,3.0,33.0,1009.0,754.46,546.03
2016,6,27,12,15,914.0,123.0,3.05,33.0,1008.0,789.64,571.05
2016,6,27,12,30,914.0,123.0,3.1,33.0,1007.0,822.0,592.92
2016,6,27,12,45,915.5,120.5,3.2,33.0,1000.0,850.53,612.15
2016,6,27,13,0,917.0,118.0,3.3,33.0,993.0,875.81,629.31
2016,6,27,13,15,914.5,117.5,3.4,32.5,978.0,895.96,644.51
2016,6,27,13,30,912.0,117.0,3.5,32.0,963.0,912.48,657.52
2016,6,27,13,45,908.5,115.5,3.6,32.0,941.0,923.49,665.76
2016,6,27,14,0,905.0,114.0,3.7,32.0,919.0,930.69,671.66
2016,6,27,14,15,898.5,112.5,3.75,31.5,890.5,931.35,674.52
2016,6,27,14,30,892.0,111.0,3.8,31.0,862.0,928.19,675.03
2016,6,27,14,45,885.5,108.5,3.85,31.0,827.5,920.29,671.19
2016,6,27,15,0,879.0,106.0,3.9,31.0,793.0,908.7,665.03
2016,6,27,15,15,868.0,104.0,3.9,30.5,753.0,890.03,655.29
2016,6,27,15,30,857.0,102.0,3.9,30.0,713.0,868.03,643.34
2016,6,27,15,45,844.5,99.0,3.95,30.0,669.0,840.54,626.57
2016,6,27,16,0,832.0,96.0,4.0,30.0,625.0,819.27,614.02
2016,6,27,16,15,813.5,93.0,3.95,29.5,577.5,780.77,590.16
2016,6,27,16,30,795.0,90.0,3.9,29.0,530.0,740.1,564.5
2016,6,27,16,45,773.5,85.5,3.85,28.5,480.0,693.62,534.21
2016,6,27,17,0,752.0,81.0,3.8,28.0,430.0,645.78,501.97
2016,6,27,17,15,720.0,77.0,3.65,27.0,379.0,590.38,462.86
2016,6,27,17,30,688.0,73.0,3.5,26.0,328.0,537.6,424.25
2016,6,27,17,45,646.5,67.0,3.35,25.0,278.0,475.25,376.85
2016,6,27,18,0,605.0,61.0,3.2,24.0,228.0,414.86,329.06
2016,6,27,18,15,540.5,54.0,2.9,23.0,180.5,344.51,271.39
2016,6,27,18,30,476.0,47.0,2.6,22.0,133.0,279.38,216.11
2016,6,27,18,45,379.5,37.5,2.3,21.0,92.5,205.24,152.81
2016,6,27,19,0,283.0,28.0,2.0,20.0,52.0,141.38,91.22
2016,6,27,19,15,141.5,14.0,2.0,19.5,26.0,61.84,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,144.0,17.0,2.2,14.5,32.5,13.66,0.0
2016,6,28,5,30,288.0,34.0,2.2,15.0,65.0,27.79,17.62
2016,6,28,5,45,378.0,44.0,2.25,15.5,107.0,35.8,25.58
2016,6,28,6,0,468.0,54.0,2.3,16.0,149.0,43.81,33.03
2016,6,28,6,15,527.5,61.0,2.25,16.5,196.0,49.18,37.97
2016,6,28,6,30,587.0,68.0,2.2,17.0,243.0,54.54,42.72
2016,6,28,6,45,631.5,73.5,2.15,17.5,293.5,58.6,46.17
2016,6,28,7,0,676.0,79.0,2.1,18.0,344.0,62.63,49.5
2016,6,28,7,15,706.5,83.5,2.05,19.0,394.5,65.69,51.8
2016,6,28,7,30,737.0,88.0,2.0,20.0,445.0,74.31,58.82
2016,6,28,7,45,761.5,91.0,2.0,21.0,494.5,76.23,60.0
2016,6,28,8,0,786.0,94.0,2.0,22.0,544.0,78.11,61.14
2016,6,28,8,15,804.0,97.0,2.0,22.5,591.0,79.75,62.2
2016,6,28,8,30,822.0,100.0,2.0,23.0,638.0,81.3,63.17
2016,6,28,8,45,836.5,102.0,2.05,23.5,681.5,91.49,71.35
2016,6,28,9,0,851.0,104.0,2.1,24.0,725.0,145.63,83.03
2016,6,28,9,15,861.5,106.5,2.1,24.5,763.5,202.25,117.68
2016,6,28,9,30,872.0,109.0,2.1,25.0,802.0,259.39,161.33
2016,6,28,9,45,882.5,109.0,2.15,25.5,836.5,315.25,207.62
2016,6,28,10,0,893.0,109.0,2.2,26.0,871.0,371.09,254.81
2016,6,28,10,15,899.5,110.0,2.3,26.5,898.5,425.8,300.89
2016,6,28,10,30,906.0,111.0,2.4,27.0,926.0,479.62,345.22
2016,6,28,10,45,910.0,112.0,2.5,27.5,947.0,531.09,386.61
2016,6,28,11,0,914.0,113.0,2.6,28.0,968.0,580.99,425.56
2016,6,28,11,15,917.0,113.5,2.7,28.0,981.5,628.18,462.35
2016,6,28,11,30,920.0,114.0,2.8,28.0,995.0,673.32,496.82
2016,6,28,11,45,921.0,114.5,2.9,28.5,1001.5,714.93,527.05
2016,6,28,12,0,922.0,115.0,3.0,29.0,1008.0,754.06,554.84
2016,6,28,12,15,922.0,115.0,3.1,29.0,1007.5,789.43,580.67
2016,6,28,12,30,922.0,115.0,3.2,29.0,1007.0,821.93,603.06
2016,6,28,12,45,911.0,121.0,3.3,29.0,996.5,847.4,620.58
2016,6,28,13,0,900.0,127.0,3.4,29.0,986.0,869.29,635.81
2016,6,28,13,15,897.0,126.0,3.45,28.5,970.5,888.48,650.35
2016,6,28,13,30,894.0,125.0,3.5,28.0,955.0,904.05,662.63
2016,6,28,13,45,890.0,123.5,3.55,28.0,933.0,914.61,670.41
2016,6,28,14,0,886.0,122.0,3.6,28.0,911.0,921.4,675.85
2016,6,28,14,15,879.5,120.5,3.55,27.5,882.5,922.17,678.18
2016,6,28,14,30,873.0,119.0,3.5,27.0,854.0,919.18,678.18
2016,6,28,14,45,866.0,116.5,3.5,27.0,819.5,911.07,673.86
2016,6,28,15,0,859.0,114.0,3.5,27.0,785.0,899.33,667.24
2016,6,28,15,15,847.5,112.0,3.45,26.5,745.5,880.59,657.0
2016,6,28,15,30,836.0,110.0,3.4,26.0,706.0,869.22,651.86
2016,6,28,15,45,823.5,106.0,3.35,26.0,662.5,840.64,633.63
2016,6,28,16,0,811.0,102.0,3.3,26.0,619.0,809.13,613.43
2016,6,28,16,15,792.0,99.0,3.25,25.0,571.5,770.78,590.61
2016,6,28,16,30,773.0,96.0,3.2,24.0,524.0,730.32,565.86
2016,6,28,16,45,751.5,91.0,3.15,23.5,474.5,684.0,535.21
2016,6,28,17,0,730.0,86.0,3.1,23.0,425.0,636.35,502.38
2016,6,28,17,15,697.5,81.5,3.0,22.0,374.5,583.59,464.71
2016,6,28,17,30,665.0,77.0,2.9,21.0,324.0,528.48,423.93
2016,6,28,17,45,623.0,70.5,2.85,20.5,274.5,466.22,375.37
2016,6,28,18,0,581.0,64.0,2.8,20.0,225.0,405.99,326.59
2016,6,28,18,15,516.0,56.5,2.75,19.0,178.0,335.89,268.7
2016,6,28,18,30,451.0,49.0,2.7,18.0,131.0,271.08,213.19
2016,6,28,18,45,354.5,39.0,2.65,17.5,91.0,197.59,149.39
2016,6,28,19,0,258.0,29.0,2.6,17.0,51.0,134.41,87.89
2016,6,28,19,15,129.0,14.5,2.6,16.5,25.5,59.17,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.5,35.0,12.54,0.0
2016,6,29,5,30,365.0,31.0,3.4,14.0,70.0,25.65,15.84
2016,6,29,5,45,456.0,39.0,3.45,14.5,114.0,32.28,22.59
2016,6,29,6,0,547.0,47.0,3.5,15.0,158.0,39.0,28.91
2016,6,29,6,15,605.0,53.0,3.5,15.0,207.0,43.93,33.54
2016,6,29,6,30,663.0,59.0,3.5,15.0,256.0,52.92,41.63
2016,6,29,6,45,422.0,106.5,3.55,15.5,240.5,76.46,62.34
2016,6,29,7,0,181.0,154.0,3.6,16.0,225.0,106.06,87.98
2016,6,29,7,15,491.0,114.5,3.6,16.5,344.0,81.67,66.28
2016,6,29,7,30,801.0,75.0,3.6,17.0,463.0,66.41,52.67
2016,6,29,7,45,824.0,77.5,3.6,17.5,513.5,68.4,54.11
2016,6,29,8,0,847.0,80.0,3.6,18.0,564.0,78.43,62.46
2016,6,29,8,15,863.5,82.5,3.6,18.5,612.0,80.74,64.1
2016,6,29,8,30,880.0,85.0,3.6,19.0,660.0,82.91,65.62
2016,6,29,8,45,893.0,87.0,3.65,19.5,704.0,84.53,66.68
2016,6,29,9,0,906.0,89.0,3.7,20.0,748.0,141.03,79.25
2016,6,29,9,15,915.5,90.5,3.7,20.5,788.0,200.0,115.92
2016,6,29,9,30,925.0,92.0,3.7,21.0,828.0,259.32,162.38
2016,6,29,9,45,927.5,96.5,3.75,21.5,860.5,318.84,213.24
2016,6,29,10,0,930.0,101.0,3.8,22.0,893.0,377.48,264.34
2016,6,29,10,15,935.5,102.5,3.8,22.0,921.5,434.16,313.91
2016,6,29,10,30,941.0,104.0,3.8,22.0,950.0,489.78,361.67
2016,6,29,10,45,945.5,104.5,3.85,22.0,971.5,542.94,406.46
2016,6,29,11,0,950.0,105.0,3.9,22.0,993.0,594.48,448.82
2016,6,29,11,15,953.0,105.5,3.9,22.0,1007.0,643.32,487.95
2016,6,29,11,30,956.0,106.0,3.9,22.0,1021.0,690.02,524.5
2016,6,29,11,45,957.5,106.0,3.95,22.5,1028.0,733.03,556.63
2016,6,29,12,0,959.0,106.0,4.0,23.0,1035.0,773.46,586.12
2016,6,29,12,15,959.0,106.0,4.05,22.5,1034.5,810.03,614.45
2016,6,29,12,30,959.0,106.0,4.1,22.0,1034.0,843.6,639.12
2016,6,29,12,45,951.0,110.5,4.15,22.0,1024.0,871.27,658.49
2016,6,29,13,0,943.0,115.0,4.2,22.0,1014.0,895.33,675.42
2016,6,29,13,15,940.5,114.0,4.2,21.5,999.0,915.65,690.93
2016,6,29,13,30,938.0,113.0,4.2,21.0,984.0,932.21,704.01
2016,6,29,13,45,933.5,112.5,4.25,21.0,961.5,943.63,712.61
2016,6,29,14,0,929.0,112.0,4.3,21.0,939.0,951.15,718.71
2016,6,29,14,15,923.0,110.5,4.25,20.5,910.0,952.47,721.55
2016,6,29,14,30,917.0,109.0,4.2,20.0,881.0,949.87,721.88
2016,6,29,14,45,909.0,107.5,4.2,20.0,845.5,941.61,717.35
2016,6,29,15,0,901.0,106.0,4.2,20.0,810.0,929.61,710.37
2016,6,29,15,15,890.5,104.0,4.15,19.5,769.5,911.24,700.14
2016,6,29,15,30,880.0,102.0,4.1,19.0,729.0,889.43,687.55
2016,6,29,15,45,866.0,99.0,4.05,19.0,684.0,860.31,668.47
2016,6,29,16,0,852.0,96.0,4.0,19.0,639.0,837.41,653.83
2016,6,29,16,15,834.0,93.5,3.95,18.5,590.5,799.41,629.39
2016,6,29,16,30,816.0,91.0,3.9,18.0,542.0,759.12,603.01
2016,6,29,16,45,792.5,87.0,3.85,17.5,491.0,711.04,570.35
2016,6,29,17,0,769.0,83.0,3.8,17.0,440.0,661.64,535.76
2016,6,29,17,15,736.5,78.5,3.75,16.5,388.0,604.64,493.19
2016,6,29,17,30,704.0,74.0,3.7,16.0,336.0,550.38,451.3
2016,6,29,17,45,659.0,68.5,3.65,15.5,285.0,485.78,399.69
2016,6,29,18,0,614.0,63.0,3.6,15.0,234.0,423.37,347.95
2016,6,29,18,15,547.5,56.0,3.5,14.5,185.5,351.4,286.54
2016,6,29,18,30,481.0,49.0,3.4,14.0,137.0,284.77,227.78
2016,6,29,18,45,379.0,39.0,3.35,13.5,95.0,207.46,159.55
2016,6,29,19,0,277.0,29.0,3.3,13.0,53.0,141.01,93.81
2016,6,29,19,15,138.5,14.5,3.25,13.0,26.5,61.93,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,152.5,17.0,2.9,13.5,33.0,13.71,0.0
2016,6,30,5,30,305.0,34.0,2.9,14.0,66.0,27.91,17.67
2016,6,30,5,45,401.0,43.5,2.95,14.5,109.0,35.58,25.46
2016,6,30,6,0,497.0,53.0,3.0,15.0,152.0,43.3,32.69
2016,6,30,6,15,558.5,60.0,2.9,15.0,201.0,48.77,37.83
2016,6,30,6,30,620.0,67.0,2.8,15.0,250.0,54.25,42.81
2016,6,30,6,45,324.0,104.5,2.75,15.5,202.0,73.75,59.95
2016,6,30,7,0,28.0,142.0,2.7,16.0,154.0,99.22,81.98
2016,6,30,7,15,397.0,114.0,2.6,16.5,305.0,79.62,64.49
2016,6,30,7,30,766.0,86.0,2.5,17.0,456.0,73.5,58.84
2016,6,30,7,45,540.0,156.5,2.45,18.0,431.5,106.4,86.71
2016,6,30,8,0,314.0,227.0,2.4,19.0,407.0,145.07,118.76
2016,6,30,8,15,579.5,164.0,2.3,19.5,529.5,108.64,87.41
2016,6,30,8,30,845.0,101.0,2.2,20.0,652.0,82.6,65.04
2016,6,30,8,45,856.0,105.0,2.1,20.5,695.5,93.75,74.15
2016,6,30,9,0,867.0,109.0,2.0,21.0,739.0,148.83,86.4
2016,6,30,9,15,877.5,111.0,1.95,21.5,779.0,206.28,121.57
2016,6,30,9,30,888.0,113.0,1.9,22.0,819.0,264.21,166.09
2016,6,30,9,45,897.5,114.0,1.9,23.0,853.5,321.52,213.47
2016,6,30,10,0,907.0,115.0,1.9,24.0,888.0,378.69,261.45
2016,6,30,10,15,913.0,116.5,1.95,24.0,916.0,434.51,309.05
2016,6,30,10,30,919.0,118.0,2.0,24.0,944.0,489.35,354.93
2016,6,30,10,45,923.0,119.5,2.1,24.5,965.0,542.04,397.44
2016,6,30,11,0,927.0,121.0,2.2,25.0,986.0,593.14,437.47
2016,6,30,11,15,929.5,121.5,2.3,25.0,1000.0,640.87,474.84
2016,6,30,11,30,932.0,122.0,2.4,25.0,1014.0,686.49,509.82
2016,6,30,11,45,933.0,122.5,2.5,25.5,1021.0,728.85,540.71
2016,6,30,12,0,934.0,123.0,2.6,26.0,1028.0,768.69,569.13
2016,6,30,12,15,934.0,123.0,2.65,26.0,1027.0,804.75,595.25
2016,6,30,12,30,934.0,123.0,2.7,26.0,1026.0,837.92,617.99
2016,6,30,12,45,923.0,128.5,2.8,26.5,1015.0,863.55,634.45
2016,6,30,13,0,912.0,134.0,2.9,27.0,1004.0,885.52,648.52
2016,6,30,13,15,908.5,133.5,2.95,27.0,988.0,905.23,662.09
2016,6,30,13,30,905.0,133.0,3.0,27.0,972.0,921.28,673.35
2016,6,30,13,45,899.5,131.5,3.15,27.0,949.0,930.95,681.24
2016,6,30,14,0,894.0,130.0,3.3,27.0,926.0,936.76,686.73
2016,6,30,14,15,887.0,128.5,3.35,27.0,896.5,937.38,688.27
2016,6,30,14,30,880.0,127.0,3.4,27.0,867.0,934.2,687.45
2016,6,30,14,45,870.0,125.5,3.45,27.0,831.5,924.56,682.47
2016,6,30,15,0,860.0,124.0,3.5,27.0,796.0,911.32,675.2
2016,6,30,15,15,847.5,121.5,3.45,26.5,755.5,903.12,672.17
2016,6,30,15,30,835.0,119.0,3.4,26.0,715.0,879.42,658.65
2016,6,30,15,45,819.0,116.0,3.4,25.5,669.5,849.04,640.87
2016,6,30,16,0,803.0,113.0,3.4,25.0,624.0,815.85,620.99
2016,6,30,16,15,782.5,109.5,3.35,24.5,575.5,775.93,595.85
2016,6,30,16,30,762.0,106.0,3.3,24.0,527.0,733.97,568.88
2016,6,30,16,45,734.5,101.5,3.3,23.5,476.5,687.69,538.48
2016,6,30,17,0,707.0,97.0,3.3,23.0,426.0,636.86,502.91
2016,6,30,17,15,671.5,92.0,3.2,22.0,374.5,579.58,461.9
2016,6,30,17,30,636.0,87.0,3.1,21.0,323.0,522.82,419.82
2016,6,30,17,45,587.5,80.0,3.05,20.5,272.5,457.22,368.59
2016,6,30,18,0,539.0,73.0,3.0,20.0,222.0,394.22,317.61
2016,6,30,18,15,469.5,64.0,2.95,19.0,175.0,321.97,258.02
2016,6,30,18,30,400.0,55.0,2.9,18.0,128.0,255.49,201.32
2016,6,30,18,45,297.5,43.0,2.85,17.5,88.0,177.88,134.63
2016,6,30,19,0,195.0,31.0,2.8,17.0,48.0,115.1,75.02
2016,6,30,19,15,97.5,15.5,2.85,16.5,24.0,50.14,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,129.0,17.5,3.35,13.5,31.0,13.39,0.0
2016,7,1,5,30,258.0,35.0,3.4,14.0,62.0,26.7,16.58
2016,7,1,5,45,354.0,45.5,3.5,14.5,104.0,36.95,26.62
2016,7,1,6,0,450.0,56.0,3.6,15.0,146.0,45.31,34.45
2016,7,1,6,15,513.0,64.0,3.6,15.5,194.0,51.39,40.06
2016,7,1,6,30,576.0,72.0,3.6,16.0,242.0,57.44,45.45
2016,7,1,6,45,622.5,77.5,3.65,16.5,292.5,61.4,48.83
2016,7,1,7,0,669.0,83.0,3.7,17.0,343.0,65.35,52.1
2016,7,1,7,15,701.0,88.0,3.65,17.5,394.5,68.67,54.73
2016,7,1,7,30,733.0,93.0,3.6,18.0,446.0,71.91,57.25
2016,7,1,7,45,758.5,96.5,3.55,18.5,496.0,80.05,63.95
2016,7,1,8,0,784.0,100.0,3.5,19.0,546.0,82.15,65.4
2016,7,1,8,15,803.0,103.0,3.5,19.5,593.5,83.68,66.36
2016,7,1,8,30,822.0,106.0,3.5,20.0,641.0,85.12,67.24
2016,7,1,8,45,837.0,108.5,3.5,20.5,685.5,86.04,67.69
2016,7,1,9,0,852.0,111.0,3.5,21.0,730.0,148.16,86.68
2016,7,1,9,15,863.0,113.0,3.45,21.5,769.5,204.85,121.49
2016,7,1,9,30,874.0,115.0,3.4,22.0,809.0,262.09,165.79
2016,7,1,9,45,883.0,116.5,3.4,22.5,843.0,318.82,213.59
