Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,0,892.0,118.0,3.4,23.0,877.0,375.4,262.28
2016,7,1,10,15,898.5,119.5,3.4,23.0,905.0,430.65,310.17
2016,7,1,10,30,905.0,121.0,3.4,23.0,933.0,485.02,356.44
2016,7,1,10,45,909.5,122.0,3.45,23.5,954.5,536.98,399.09
2016,7,1,11,0,914.0,123.0,3.5,24.0,976.0,587.41,439.27
2016,7,1,11,15,916.5,124.0,3.55,24.0,990.0,634.96,477.06
2016,7,1,11,30,919.0,125.0,3.6,24.0,1004.0,680.45,512.42
2016,7,1,11,45,920.5,125.0,3.7,24.5,1011.0,722.33,543.56
2016,7,1,12,0,922.0,125.0,3.8,25.0,1018.0,761.77,572.24
2016,7,1,12,15,922.0,125.0,3.85,25.0,1017.5,797.5,598.69
2016,7,1,12,30,922.0,125.0,3.9,25.0,1017.0,830.37,621.84
2016,7,1,12,45,917.5,126.5,4.0,25.0,1008.0,857.78,641.04
2016,7,1,13,0,913.0,128.0,4.1,25.0,999.0,881.78,657.99
2016,7,1,13,15,909.5,127.5,4.1,25.0,983.0,901.43,671.57
2016,7,1,13,30,906.0,127.0,4.1,25.0,967.0,917.42,682.76
2016,7,1,13,45,901.5,125.5,4.15,25.0,944.5,927.9,690.6
2016,7,1,14,0,897.0,124.0,4.2,25.0,922.0,934.55,696.01
2016,7,1,14,15,890.0,122.5,4.2,24.5,893.0,935.11,698.56
2016,7,1,14,30,883.0,121.0,4.2,24.0,864.0,931.86,698.69
2016,7,1,14,45,874.0,119.0,4.25,24.0,828.5,922.58,693.74
2016,7,1,15,0,865.0,117.0,4.3,24.0,793.0,909.65,686.43
2016,7,1,15,15,853.0,114.5,4.25,23.5,752.5,890.04,675.42
2016,7,1,15,30,841.0,112.0,4.2,23.0,712.0,877.96,669.71
2016,7,1,15,45,825.5,109.5,4.2,22.5,667.5,848.43,651.97
2016,7,1,16,0,810.0,107.0,4.2,22.0,623.0,816.09,632.15
2016,7,1,16,15,790.5,103.5,4.15,21.0,574.5,776.84,608.07
2016,7,1,16,30,771.0,100.0,4.1,20.0,526.0,735.48,582.0
2016,7,1,16,45,744.5,96.0,4.05,19.5,475.5,686.53,548.59
2016,7,1,17,0,718.0,92.0,4.0,19.0,425.0,639.85,515.39
2016,7,1,17,15,683.5,87.0,3.9,18.5,374.0,582.86,472.76
2016,7,1,17,30,649.0,82.0,3.8,18.0,323.0,526.33,429.19
2016,7,1,17,45,601.5,75.5,3.7,17.5,272.5,461.35,377.42
2016,7,1,18,0,554.0,69.0,3.6,17.0,222.0,398.88,325.9
2016,7,1,18,15,486.0,61.0,3.5,16.5,175.0,327.72,265.65
2016,7,1,18,30,418.0,53.0,3.4,16.0,128.0,262.12,208.41
2016,7,1,18,45,315.5,41.5,3.3,16.0,88.0,186.18,141.95
2016,7,1,19,0,213.0,30.0,3.2,16.0,48.0,120.1,78.52
2016,7,1,19,15,106.5,15.0,3.1,15.5,24.0,52.1,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,125.0,17.0,3.15,13.5,29.5,13.01,0.0
2016,7,2,5,30,250.0,34.0,3.3,14.0,59.0,25.95,15.87
2016,7,2,5,45,338.0,45.5,3.45,14.5,100.0,36.87,26.53
2016,7,2,6,0,426.0,57.0,3.6,15.0,141.0,45.94,34.99
2016,7,2,6,15,488.0,65.5,3.6,15.5,188.0,52.32,40.87
2016,7,2,6,30,550.0,74.0,3.6,16.0,235.0,58.65,46.51
2016,7,2,6,45,591.0,81.0,3.65,16.5,284.5,63.51,50.69
2016,7,2,7,0,632.0,88.0,3.7,17.0,334.0,68.28,54.67
2016,7,2,7,15,665.0,93.5,3.7,17.5,384.0,71.76,57.44
2016,7,2,7,30,698.0,99.0,3.7,18.0,434.0,75.16,60.07
2016,7,2,7,45,720.5,104.5,3.7,18.5,483.0,78.22,62.38
2016,7,2,8,0,743.0,110.0,3.7,19.0,532.0,81.14,64.54
2016,7,2,8,15,762.5,113.5,3.65,19.5,579.0,89.54,71.36
2016,7,2,8,30,782.0,117.0,3.6,20.0,626.0,90.99,72.23
2016,7,2,8,45,795.0,121.0,3.55,20.5,669.0,92.46,73.11
2016,7,2,9,0,808.0,125.0,3.5,21.0,712.0,144.24,85.08
2016,7,2,9,15,820.0,128.0,3.5,21.5,751.0,200.24,119.71
2016,7,2,9,30,832.0,131.0,3.5,22.0,790.0,257.11,163.66
2016,7,2,9,45,840.5,133.5,3.55,22.5,823.5,313.37,210.96
2016,7,2,10,0,849.0,136.0,3.6,23.0,857.0,372.28,261.2
2016,7,2,10,15,856.0,137.5,3.6,23.5,885.0,425.61,306.79
2016,7,2,10,30,863.0,139.0,3.6,24.0,913.0,478.17,350.78
2016,7,2,10,45,867.0,140.5,3.65,24.5,934.0,528.3,391.82
2016,7,2,11,0,871.0,142.0,3.7,25.0,955.0,576.96,430.52
2016,7,2,11,15,874.5,143.0,3.75,25.0,969.0,623.36,467.33
2016,7,2,11,30,878.0,144.0,3.8,25.0,983.0,667.91,501.9
2016,7,2,11,45,879.0,144.5,3.9,25.0,990.0,708.44,533.04
2016,7,2,12,0,880.0,145.0,4.0,25.0,997.0,746.66,561.96
2016,7,2,12,15,880.0,145.5,4.05,25.0,996.5,781.68,587.98
2016,7,2,12,30,880.0,146.0,4.1,25.0,996.0,814.03,611.51
2016,7,2,12,45,884.0,141.5,4.2,25.5,990.0,842.9,630.58
2016,7,2,13,0,888.0,137.0,4.3,26.0,984.0,868.66,647.48
2016,7,2,13,15,885.0,136.0,4.35,25.5,968.5,888.03,662.41
2016,7,2,13,30,882.0,135.0,4.4,25.0,953.0,903.82,675.07
2016,7,2,13,45,877.0,134.0,4.45,25.0,931.0,914.19,682.86
2016,7,2,14,0,872.0,133.0,4.5,25.0,909.0,920.82,688.21
2016,7,2,14,15,865.0,131.5,4.5,24.5,880.0,921.45,690.82
2016,7,2,14,30,858.0,130.0,4.5,24.0,851.0,918.35,691.06
2016,7,2,14,45,849.0,127.5,4.55,24.0,816.5,908.84,686.01
2016,7,2,15,0,840.0,125.0,4.6,24.0,782.0,908.02,687.12
2016,7,2,15,15,828.0,122.5,4.55,23.5,742.5,888.37,675.86
2016,7,2,15,30,816.0,120.0,4.5,23.0,703.0,865.43,662.43
2016,7,2,15,45,801.0,117.0,4.5,22.5,658.5,836.28,644.89
2016,7,2,16,0,786.0,114.0,4.5,22.0,614.0,804.35,625.22
2016,7,2,16,15,766.5,110.0,4.4,21.5,566.5,765.15,599.46
2016,7,2,16,30,747.0,106.0,4.3,21.0,519.0,723.91,572.01
2016,7,2,16,45,721.5,101.5,4.25,20.5,469.5,679.63,542.04
2016,7,2,17,0,696.0,97.0,4.2,20.0,420.0,630.67,506.8
2016,7,2,17,15,662.0,91.0,4.1,19.5,369.5,573.66,464.22
2016,7,2,17,30,628.0,85.0,4.0,19.0,319.0,517.13,420.71
2016,7,2,17,45,582.0,78.0,3.9,18.5,269.5,453.31,369.94
2016,7,2,18,0,536.0,71.0,3.8,18.0,220.0,391.91,319.38
2016,7,2,18,15,470.0,62.0,3.65,17.5,173.5,321.47,259.84
2016,7,2,18,30,404.0,53.0,3.5,17.0,127.0,256.49,203.3
2016,7,2,18,45,309.5,41.0,3.4,16.5,87.5,183.84,139.94
2016,7,2,19,0,215.0,29.0,3.3,16.0,48.0,119.81,78.1
2016,7,2,19,15,107.5,14.5,3.15,15.5,24.0,51.86,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.65,13.5,29.5,12.65,0.0
2016,7,3,5,30,259.0,33.0,2.8,14.0,59.0,26.94,16.6
2016,7,3,5,45,350.5,44.0,2.95,14.5,100.5,35.74,25.53
2016,7,3,6,0,442.0,55.0,3.1,15.0,142.0,44.5,33.71
2016,7,3,6,15,504.0,63.0,3.1,15.5,189.0,50.57,39.32
2016,7,3,6,30,566.0,71.0,3.1,16.0,236.0,56.61,44.72
2016,7,3,6,45,374.5,111.5,3.1,16.5,229.0,79.05,64.36
2016,7,3,7,0,183.0,152.0,3.1,17.0,222.0,104.85,86.58
2016,7,3,7,15,450.5,123.0,3.1,17.5,330.0,86.25,70.01
2016,7,3,7,30,718.0,94.0,3.1,18.0,438.0,72.3,57.58
2016,7,3,7,45,741.5,98.5,3.15,19.0,487.5,81.12,64.75
2016,7,3,8,0,765.0,103.0,3.2,20.0,537.0,83.77,66.53
2016,7,3,8,15,784.0,106.5,3.2,20.5,584.0,85.52,67.66
2016,7,3,8,30,803.0,110.0,3.2,21.0,631.0,87.17,68.71
2016,7,3,8,45,816.5,113.0,3.2,21.5,674.5,88.23,69.26
2016,7,3,9,0,830.0,116.0,3.2,22.0,718.0,140.15,80.91
2016,7,3,9,15,841.5,118.5,3.2,22.5,757.0,197.03,115.8
2016,7,3,9,30,853.0,121.0,3.2,23.0,796.0,260.6,164.75
2016,7,3,9,45,880.0,112.5,3.25,23.5,835.0,314.92,209.77
2016,7,3,10,0,907.0,104.0,3.3,24.0,874.0,370.73,257.28
2016,7,3,10,15,913.0,105.0,3.3,24.0,902.0,426.22,305.34
2016,7,3,10,30,919.0,106.0,3.3,24.0,930.0,480.74,351.7
2016,7,3,10,45,922.5,107.0,3.35,24.5,951.0,532.87,394.43
2016,7,3,11,0,926.0,108.0,3.4,25.0,972.0,583.34,434.59
2016,7,3,11,15,928.5,109.0,3.45,25.0,986.0,631.39,472.65
2016,7,3,11,30,931.0,110.0,3.5,25.0,1000.0,677.33,508.23
2016,7,3,11,45,932.0,110.5,3.55,25.5,1006.5,719.64,539.38
2016,7,3,12,0,933.0,111.0,3.6,26.0,1013.0,759.41,567.98
2016,7,3,12,15,933.0,111.0,3.65,26.0,1012.5,795.38,594.47
2016,7,3,12,30,933.0,111.0,3.7,26.0,1012.0,828.43,617.2
2016,7,3,12,45,915.5,120.5,3.75,26.5,999.0,852.05,632.23
2016,7,3,13,0,898.0,130.0,3.8,27.0,986.0,871.76,644.66
2016,7,3,13,15,895.0,129.5,3.85,27.0,971.0,891.66,658.55
2016,7,3,13,30,892.0,129.0,3.9,27.0,956.0,907.97,670.1
2016,7,3,13,45,887.0,127.5,3.95,27.0,933.5,917.94,677.54
2016,7,3,14,0,882.0,126.0,4.0,27.0,911.0,924.13,682.6
2016,7,3,14,15,875.5,124.5,4.0,26.5,882.0,925.18,685.44
2016,7,3,14,30,869.0,123.0,4.0,26.0,853.0,922.47,685.92
2016,7,3,14,45,860.5,120.5,4.0,26.0,818.5,913.29,680.82
2016,7,3,15,0,852.0,118.0,4.0,26.0,784.0,900.49,673.4
2016,7,3,15,15,840.0,115.5,3.95,25.5,744.0,881.08,662.62
2016,7,3,15,30,828.0,113.0,3.9,25.0,704.0,869.34,657.18
2016,7,3,15,45,814.0,110.0,3.9,25.0,660.0,840.83,639.06
2016,7,3,16,0,800.0,107.0,3.9,25.0,616.0,809.47,618.96
2016,7,3,16,15,780.5,103.5,3.85,24.5,568.5,770.48,594.24
2016,7,3,16,30,761.0,100.0,3.8,24.0,521.0,729.41,567.68
2016,7,3,16,45,737.0,95.0,3.75,23.5,471.5,681.57,535.67
2016,7,3,17,0,713.0,90.0,3.7,23.0,422.0,635.7,503.77
2016,7,3,17,15,679.5,85.0,3.6,22.0,371.0,579.56,463.41
2016,7,3,17,30,646.0,80.0,3.5,21.0,320.0,523.81,421.93
2016,7,3,17,45,601.5,73.5,3.4,20.5,270.5,460.68,372.31
2016,7,3,18,0,557.0,67.0,3.3,20.0,221.0,399.81,322.74
2016,7,3,18,15,491.5,59.0,3.15,19.0,174.5,329.66,264.51
2016,7,3,18,30,426.0,51.0,3.0,18.0,128.0,264.87,208.86
2016,7,3,18,45,330.5,39.5,2.9,17.5,88.0,191.07,144.76
2016,7,3,19,0,235.0,28.0,2.8,17.0,48.0,127.72,82.82
2016,7,3,19,15,117.5,14.0,2.8,16.5,24.0,43.29,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.0,12.5,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,60.0,25.41,15.23
2016,7,4,5,45,383.5,40.5,3.05,14.5,101.5,33.1,23.21
2016,7,4,6,0,479.0,50.0,3.2,15.0,143.0,40.84,30.48
2016,7,4,6,15,540.0,57.0,3.2,15.5,190.5,46.34,35.57
2016,7,4,6,30,601.0,64.0,3.2,16.0,238.0,51.84,40.49
2016,7,4,6,45,348.5,108.5,3.2,16.5,214.0,76.76,62.36
2016,7,4,7,0,96.0,153.0,3.2,17.0,190.0,103.92,85.79
2016,7,4,7,15,425.5,117.0,3.15,17.5,316.0,82.09,66.41
2016,7,4,7,30,755.0,81.0,3.1,18.0,442.0,69.77,55.39
2016,7,4,7,45,780.5,83.5,3.1,18.5,492.5,71.58,56.66
2016,7,4,8,0,806.0,86.0,3.1,19.0,543.0,73.36,57.88
2016,7,4,8,15,823.5,89.0,3.1,19.5,590.5,75.22,59.16
2016,7,4,8,30,841.0,92.0,3.1,20.0,638.0,86.01,68.01
2016,7,4,8,45,856.5,93.5,3.15,21.0,682.0,87.26,68.59
2016,7,4,9,0,872.0,95.0,3.2,22.0,726.0,139.28,79.06
2016,7,4,9,15,882.5,97.0,3.25,22.5,766.0,196.96,114.09
2016,7,4,9,30,893.0,99.0,3.3,23.0,806.0,255.15,158.97
2016,7,4,9,45,889.5,107.5,3.35,23.5,837.0,314.05,208.85
2016,7,4,10,0,886.0,116.0,3.4,24.0,868.0,371.48,258.44
2016,7,4,10,15,892.5,117.5,3.5,24.0,896.0,426.54,306.14
2016,7,4,10,30,899.0,119.0,3.6,24.0,924.0,480.72,352.33
2016,7,4,10,45,902.5,120.5,3.7,24.5,945.0,532.37,394.79
2016,7,4,11,0,906.0,122.0,3.8,25.0,966.0,582.42,434.78
2016,7,4,11,15,909.0,123.0,3.9,25.0,980.5,630.05,472.75
2016,7,4,11,30,912.0,124.0,4.0,25.0,995.0,675.69,508.37
2016,7,4,11,45,912.0,125.5,4.1,25.0,1001.5,717.53,540.52
2016,7,4,12,0,912.0,127.0,4.2,25.0,1008.0,756.87,570.28
2016,7,4,12,15,912.0,127.0,4.25,25.0,1007.5,792.45,596.77
2016,7,4,12,30,912.0,127.0,4.3,25.0,1007.0,825.2,620.0
2016,7,4,12,45,917.0,122.0,4.35,25.0,1001.0,854.95,640.7
2016,7,4,13,0,922.0,117.0,4.4,25.0,995.0,881.5,659.2
2016,7,4,13,15,919.0,116.0,4.4,25.0,980.0,901.24,672.89
2016,7,4,13,30,916.0,115.0,4.4,25.0,965.0,917.29,684.17
2016,7,4,13,45,912.0,114.0,4.45,25.0,942.5,928.67,692.64
2016,7,4,14,0,908.0,113.0,4.5,25.0,920.0,936.23,698.6
2016,7,4,14,15,901.5,111.5,4.45,24.5,891.5,937.22,701.26
2016,7,4,14,30,895.0,110.0,4.4,24.0,863.0,934.35,701.41
2016,7,4,14,45,886.5,108.5,4.4,24.0,828.0,925.89,696.76
2016,7,4,15,0,878.0,107.0,4.4,24.0,793.0,913.77,689.74
2016,7,4,15,15,866.5,105.0,4.35,23.5,753.0,894.9,679.25
2016,7,4,15,30,855.0,103.0,4.3,23.0,713.0,872.7,666.49
2016,7,4,15,45,840.5,100.5,4.25,23.0,668.0,844.23,648.02
2016,7,4,16,0,826.0,98.0,4.2,23.0,623.0,822.31,634.18
2016,7,4,16,15,807.5,94.5,4.15,22.5,575.0,783.48,609.34
2016,7,4,16,30,789.0,91.0,4.1,22.0,527.0,742.46,582.64
2016,7,4,16,45,763.5,87.5,4.05,21.5,477.0,694.27,550.15
2016,7,4,17,0,738.0,84.0,4.0,21.0,427.0,644.96,515.91
2016,7,4,17,15,705.0,79.5,3.85,20.0,376.0,591.33,476.93
2016,7,4,17,30,672.0,75.0,3.7,19.0,325.0,535.48,434.91
2016,7,4,17,45,624.0,69.5,3.6,18.5,274.0,470.29,383.24
2016,7,4,18,0,576.0,64.0,3.5,18.0,223.0,407.63,331.78
2016,7,4,18,15,510.5,56.5,3.4,17.5,176.0,337.1,272.24
2016,7,4,18,30,445.0,49.0,3.3,17.0,129.0,271.9,215.39
2016,7,4,18,45,342.5,38.5,3.2,16.5,89.0,195.27,148.6
2016,7,4,19,0,240.0,28.0,3.1,16.0,49.0,129.75,84.22
2016,7,4,19,15,120.0,14.0,3.0,15.5,24.5,44.1,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,140.5,15.5,2.95,13.5,29.5,12.5,0.0
2016,7,5,5,30,281.0,31.0,3.0,14.0,59.0,25.4,15.11
2016,7,5,5,45,380.5,40.5,3.1,14.5,100.5,33.11,23.19
2016,7,5,6,0,480.0,50.0,3.2,15.0,142.0,40.87,30.49
2016,7,5,6,15,541.0,56.5,3.2,15.5,189.5,45.98,35.25
2016,7,5,6,30,602.0,63.0,3.2,16.0,237.0,51.12,39.86
2016,7,5,6,45,314.5,101.0,3.2,16.5,193.5,71.44,57.69
2016,7,5,7,0,27.0,139.0,3.2,17.0,150.0,97.28,80.02
2016,7,5,7,15,77.5,168.5,3.15,17.5,205.0,116.22,95.99
2016,7,5,7,30,128.0,198.0,3.1,18.0,260.0,130.78,107.94
2016,7,5,7,45,467.0,142.0,3.1,18.5,400.5,96.37,77.95
2016,7,5,8,0,806.0,86.0,3.1,19.0,541.0,73.38,57.88
2016,7,5,8,15,824.0,88.5,3.1,19.0,588.5,74.93,59.03
2016,7,5,8,30,842.0,91.0,3.1,19.0,636.0,85.44,67.81
2016,7,5,8,45,857.0,92.5,3.1,19.5,680.0,86.7,68.54
2016,7,5,9,0,872.0,94.0,3.1,20.0,724.0,138.32,79.05
2016,7,5,9,15,883.0,96.0,3.15,20.5,764.0,196.1,114.31
2016,7,5,9,30,894.0,98.0,3.2,21.0,804.0,254.46,159.6
2016,7,5,9,45,904.0,98.5,3.3,21.5,838.5,311.93,208.32
2016,7,5,10,0,914.0,99.0,3.4,22.0,873.0,369.34,258.14
2016,7,5,10,15,920.0,100.0,3.5,22.0,901.5,425.27,307.15
2016,7,5,10,30,926.0,101.0,3.6,22.0,930.0,480.23,354.51
2016,7,5,10,45,930.0,102.5,3.7,22.5,951.5,533.38,398.59
2016,7,5,11,0,934.0,104.0,3.8,23.0,973.0,584.92,440.13
2016,7,5,11,15,937.0,104.5,3.9,23.0,987.5,633.36,479.09
2016,7,5,11,30,940.0,105.0,4.0,23.0,1002.0,679.69,515.58
2016,7,5,11,45,940.0,106.0,4.15,23.0,1009.0,722.14,548.64
2016,7,5,12,0,940.0,107.0,4.3,23.0,1016.0,761.96,579.21
2016,7,5,12,15,940.0,107.0,4.35,22.5,1015.5,798.22,607.46
2016,7,5,12,30,940.0,107.0,4.4,22.0,1015.0,831.53,632.04
2016,7,5,12,45,932.0,111.5,4.5,22.0,1005.5,858.99,651.82
2016,7,5,13,0,924.0,116.0,4.6,22.0,996.0,882.91,669.21
2016,7,5,13,15,921.0,115.0,4.6,22.0,980.5,902.72,683.17
2016,7,5,13,30,918.0,114.0,4.6,22.0,965.0,918.82,694.65
2016,7,5,13,45,914.0,113.0,4.65,22.0,943.0,930.26,703.42
2016,7,5,14,0,910.0,112.0,4.7,22.0,921.0,937.87,709.69
2016,7,5,14,15,903.5,110.5,4.7,21.5,892.0,938.88,712.62
2016,7,5,14,30,897.0,109.0,4.7,21.0,863.0,936.04,713.06
2016,7,5,14,45,889.0,107.0,4.7,21.0,828.5,927.55,708.3
2016,7,5,15,0,881.0,105.0,4.7,21.0,794.0,915.35,701.11
2016,7,5,15,15,870.5,103.0,4.65,20.5,754.0,897.34,690.95
2016,7,5,15,30,860.0,101.0,4.6,20.0,714.0,875.95,678.45
2016,7,5,15,45,846.5,98.0,4.6,19.5,670.0,847.71,661.37
2016,7,5,16,0,833.0,95.0,4.6,19.0,626.0,825.81,648.77
2016,7,5,16,15,815.5,92.0,4.55,18.5,578.0,788.18,624.21
2016,7,5,16,30,798.0,89.0,4.5,18.0,530.0,748.28,597.72
2016,7,5,16,45,776.0,85.0,4.45,18.0,480.5,701.88,564.8
2016,7,5,17,0,754.0,81.0,4.4,18.0,431.0,654.1,530.33
2016,7,5,17,15,722.0,77.0,4.3,17.5,380.0,598.45,488.4
2016,7,5,17,30,690.0,73.0,4.2,17.0,329.0,545.52,447.25
2016,7,5,17,45,646.0,67.5,4.15,16.5,278.5,481.88,396.34
2016,7,5,18,0,602.0,62.0,4.1,16.0,228.0,420.37,345.32
2016,7,5,18,15,537.0,55.0,4.0,15.5,180.0,349.33,284.67
2016,7,5,18,30,472.0,48.0,3.9,15.0,132.0,283.5,226.57
2016,7,5,18,45,365.0,38.0,3.8,14.5,91.0,204.07,156.65
2016,7,5,19,0,258.0,28.0,3.7,14.0,50.0,136.08,88.76
2016,7,5,19,15,129.0,14.0,3.6,13.5,25.0,46.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,6,5,15,122.5,16.0,3.65,14.0,28.0,12.25,0.0
2016,7,6,5,30,245.0,32.0,3.7,14.0,56.0,24.46,14.21
2016,7,6,5,45,340.0,43.0,3.75,14.0,96.5,34.94,24.8
2016,7,6,6,0,435.0,54.0,3.8,14.0,137.0,43.72,33.11
2016,7,6,6,15,498.5,61.5,3.8,14.5,184.0,49.42,38.44
2016,7,6,6,30,562.0,69.0,3.8,15.0,231.0,55.13,43.57
2016,7,6,6,45,609.0,74.5,3.8,15.5,281.0,59.13,47.03
2016,7,6,7,0,656.0,80.0,3.8,16.0,331.0,63.13,50.38
2016,7,6,7,15,688.0,84.5,3.75,16.5,381.0,66.15,52.78
2016,7,6,7,30,720.0,89.0,3.7,17.0,431.0,74.84,60.07
2016,7,6,7,45,747.5,91.5,3.65,17.5,481.0,76.43,61.1
2016,7,6,8,0,775.0,94.0,3.6,18.0,531.0,78.01,62.13
2016,7,6,8,15,793.0,97.0,3.55,18.0,578.0,79.64,63.33
2016,7,6,8,30,811.0,100.0,3.5,18.0,625.0,81.18,64.45
2016,7,6,8,45,829.0,101.0,3.5,18.5,669.5,90.76,72.29
2016,7,6,9,0,847.0,102.0,3.5,19.0,714.0,140.6,82.13
2016,7,6,9,15,858.0,104.0,3.55,19.5,753.0,197.05,116.67
2016,7,6,9,30,869.0,106.0,3.6,20.0,792.0,254.09,161.09
2016,7,6,9,45,876.5,108.0,3.65,20.5,825.5,310.56,209.22
2016,7,6,10,0,884.0,110.0,3.7,21.0,859.0,366.76,258.22
2016,7,6,10,15,890.5,111.5,3.75,21.0,887.0,421.73,306.5
2016,7,6,10,30,897.0,113.0,3.8,21.0,915.0,475.86,353.24
2016,7,6,10,45,904.5,112.0,3.85,21.5,937.0,527.68,396.37
2016,7,6,11,0,912.0,111.0,3.9,22.0,959.0,578.24,437.24
2016,7,6,11,15,915.0,111.5,3.95,22.0,973.5,625.79,475.58
2016,7,6,11,30,918.0,112.0,4.0,22.0,988.0,671.3,511.48
2016,7,6,11,45,922.0,110.5,4.05,22.0,996.0,713.79,544.44
2016,7,6,12,0,926.0,109.0,4.1,22.0,1004.0,753.95,575.08
2016,7,6,12,15,926.0,109.0,4.15,22.0,1003.5,789.8,602.01
2016,7,6,12,30,926.0,109.0,4.2,22.0,1003.0,822.75,625.19
2016,7,6,12,45,921.5,110.5,4.3,22.0,994.0,850.23,644.75
2016,7,6,13,0,917.0,112.0,4.4,22.0,985.0,874.28,661.99
2016,7,6,13,15,914.0,111.0,4.45,21.5,969.5,893.89,677.39
2016,7,6,13,30,911.0,110.0,4.5,21.0,954.0,909.82,690.5
2016,7,6,13,45,905.5,109.5,4.55,21.0,931.5,920.24,698.59
2016,7,6,14,0,900.0,109.0,4.6,21.0,909.0,926.84,704.2
2016,7,6,14,15,893.5,107.5,4.6,21.0,880.0,927.77,705.65
2016,7,6,14,30,887.0,106.0,4.6,21.0,851.0,924.87,704.63
2016,7,6,14,45,877.0,105.0,4.6,21.0,816.0,915.56,699.29
2016,7,6,15,0,867.0,104.0,4.6,21.0,781.0,902.63,691.57
2016,7,6,15,15,855.5,102.0,4.5,20.5,741.0,883.87,680.48
2016,7,6,15,30,844.0,100.0,4.4,20.0,701.0,861.81,667.11
2016,7,6,15,45,828.5,97.5,4.35,19.5,656.5,832.65,649.0
2016,7,6,16,0,813.0,95.0,4.3,19.0,612.0,810.01,635.61
2016,7,6,16,15,794.5,92.0,4.2,18.5,565.0,772.06,610.67
2016,7,6,16,30,776.0,89.0,4.1,18.0,518.0,731.98,583.91
2016,7,6,16,45,752.0,85.5,4.05,17.5,468.5,685.32,551.92
2016,7,6,17,0,728.0,82.0,4.0,17.0,419.0,637.48,518.26
2016,7,6,17,15,695.5,77.5,3.9,16.5,369.0,581.9,476.35
2016,7,6,17,30,663.0,73.0,3.8,16.0,319.0,529.19,435.33
2016,7,6,17,45,618.5,67.5,3.7,15.5,269.5,466.41,384.86
2016,7,6,18,0,574.0,62.0,3.6,15.0,220.0,405.87,334.43
2016,7,6,18,15,509.0,54.5,3.5,14.5,173.5,335.59,274.33
2016,7,6,18,30,444.0,47.0,3.4,14.0,127.0,270.64,216.97
2016,7,6,18,45,345.0,37.0,3.35,14.0,87.5,195.77,150.41
2016,7,6,19,0,246.0,27.0,3.3,14.0,48.0,131.35,85.05
2016,7,6,19,15,123.0,13.5,3.25,13.5,24.0,44.8,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,14.0,3.3,14.0,28.0,11.3,0.0
2016,7,7,5,30,296.0,28.0,3.3,14.0,56.0,22.99,12.89
2016,7,7,5,45,392.5,36.5,3.35,14.5,97.0,29.97,20.41
2016,7,7,6,0,489.0,45.0,3.4,15.0,138.0,37.02,27.07
2016,7,7,6,15,549.5,51.5,3.35,15.0,185.0,42.28,32.03
2016,7,7,6,30,610.0,58.0,3.3,15.0,232.0,47.55,36.85
2016,7,7,6,45,372.5,104.5,3.3,15.5,217.5,74.57,60.69
2016,7,7,7,0,135.0,151.0,3.3,16.0,203.0,103.34,85.65
2016,7,7,7,15,260.5,157.5,3.35,16.5,275.0,106.79,88.21
2016,7,7,7,30,386.0,164.0,3.4,17.0,347.0,109.07,89.72
2016,7,7,7,45,355.0,192.5,3.45,17.5,375.0,128.05,105.52
2016,7,7,8,0,324.0,221.0,3.5,18.0,403.0,142.27,117.04
2016,7,7,8,15,576.0,155.0,3.55,18.0,513.0,103.41,83.63
2016,7,7,8,30,828.0,89.0,3.6,18.0,623.0,83.86,66.73
2016,7,7,8,45,845.0,89.5,3.65,18.5,667.5,84.6,67.06
2016,7,7,9,0,862.0,90.0,3.7,19.0,712.0,134.45,76.82
2016,7,7,9,15,872.5,92.0,3.75,19.0,751.0,191.58,112.0
2016,7,7,9,30,883.0,94.0,3.8,19.0,790.0,249.26,157.42
2016,7,7,9,45,890.5,95.5,3.9,19.5,823.5,306.11,206.26
2016,7,7,10,0,898.0,97.0,4.0,20.0,857.0,362.68,256.01
2016,7,7,10,15,904.0,98.5,4.05,20.0,885.0,418.14,305.12
2016,7,7,10,30,910.0,100.0,4.1,20.0,913.0,472.69,352.61
2016,7,7,10,45,913.5,101.0,4.2,20.5,934.0,524.51,396.23
2016,7,7,11,0,917.0,102.0,4.3,21.0,955.0,574.72,437.29
2016,7,7,11,15,920.0,103.0,4.3,21.0,969.5,622.81,476.23
2016,7,7,11,30,923.0,104.0,4.3,21.0,984.0,668.86,512.72
2016,7,7,11,45,923.5,104.5,4.35,21.0,990.5,710.65,545.39
2016,7,7,12,0,924.0,105.0,4.4,21.0,997.0,749.89,575.63
2016,7,7,12,15,924.0,105.0,4.35,21.0,997.0,785.65,602.16
2016,7,7,12,30,924.0,105.0,4.3,21.0,997.0,818.5,625.05
2016,7,7,12,45,912.5,111.5,4.3,21.0,986.5,844.41,643.2
2016,7,7,13,0,901.0,118.0,4.3,21.0,976.0,866.68,658.85
2016,7,7,13,15,898.0,117.5,4.2,20.5,961.0,886.56,673.73
2016,7,7,13,30,895.0,117.0,4.1,20.0,946.0,902.84,686.18
2016,7,7,13,45,892.0,115.0,4.1,20.0,924.5,914.09,694.45
2016,7,7,14,0,889.0,113.0,4.1,20.0,903.0,921.55,700.26
2016,7,7,14,15,882.5,111.5,4.05,20.0,874.5,922.52,701.47
2016,7,7,14,30,876.0,110.0,4.0,20.0,846.0,919.72,700.24
2016,7,7,14,45,869.0,107.5,4.0,20.0,812.0,911.75,695.85
2016,7,7,15,0,862.0,105.0,4.0,20.0,778.0,900.12,689.06
2016,7,7,15,15,851.0,103.0,4.0,19.5,738.5,881.89,679.05
2016,7,7,15,30,840.0,101.0,4.0,19.0,699.0,860.35,666.74
2016,7,7,15,45,827.5,97.5,4.0,19.0,655.5,832.81,648.86
2016,7,7,16,0,815.0,94.0,4.0,19.0,612.0,811.62,635.53
2016,7,7,16,15,797.0,91.0,4.0,18.5,565.0,774.02,611.33
2016,7,7,16,30,779.0,88.0,4.0,18.0,518.0,734.25,585.24
2016,7,7,16,45,756.5,84.0,4.05,17.5,469.0,688.04,553.98
2016,7,7,17,0,734.0,80.0,4.1,17.0,420.0,640.56,521.02
2016,7,7,17,15,702.5,75.5,4.05,16.5,370.0,585.42,479.6
2016,7,7,17,30,671.0,71.0,4.0,16.0,320.0,532.87,438.78
2016,7,7,17,45,629.0,65.5,3.95,15.5,270.5,471.19,389.22
2016,7,7,18,0,587.0,60.0,3.9,15.0,221.0,411.52,339.46
2016,7,7,18,15,522.5,53.0,3.75,14.5,174.5,341.37,279.26
2016,7,7,18,30,458.0,46.0,3.6,14.0,128.0,276.48,221.74
2016,7,7,18,45,360.0,36.0,3.5,13.5,88.0,201.16,154.85
2016,7,7,19,0,262.0,26.0,3.4,13.0,48.0,135.97,87.82
2016,7,7,19,15,131.0,13.0,3.35,13.0,24.0,46.78,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,148.5,13.5,3.2,14.0,27.5,10.89,0.0
2016,7,8,5,30,297.0,27.0,3.3,14.0,55.0,22.18,12.09
2016,7,8,5,45,396.5,35.0,3.45,14.5,95.5,28.79,19.36
2016,7,8,6,0,496.0,43.0,3.6,15.0,136.0,35.52,25.73
2016,7,8,6,15,555.0,49.0,3.55,15.0,183.0,40.45,30.39
2016,7,8,6,30,614.0,55.0,3.5,15.0,230.0,45.4,34.93
2016,7,8,6,45,641.5,62.5,3.5,15.5,277.0,51.0,39.83
2016,7,8,7,0,669.0,70.0,3.5,16.0,324.0,61.04,48.55
2016,7,8,7,15,699.5,74.5,3.45,16.5,373.5,64.5,51.34
2016,7,8,7,30,730.0,79.0,3.4,17.0,423.0,67.89,54.02
2016,7,8,7,45,755.0,81.5,3.35,17.5,472.0,69.69,55.28
2016,7,8,8,0,780.0,84.0,3.3,18.0,521.0,71.47,56.51
2016,7,8,8,15,797.0,86.5,3.25,18.5,567.0,73.0,57.52
2016,7,8,8,30,814.0,89.0,3.2,19.0,613.0,83.48,66.16
2016,7,8,8,45,833.5,88.0,3.2,19.5,657.0,83.39,65.75
2016,7,8,9,0,853.0,87.0,3.2,20.0,701.0,131.62,74.59
2016,7,8,9,15,863.0,89.0,3.2,20.5,739.5,188.14,108.96
2016,7,8,9,30,873.0,91.0,3.2,21.0,778.0,245.14,153.24
2016,7,8,9,45,883.0,90.5,3.25,21.5,811.5,300.76,200.51
2016,7,8,10,0,893.0,90.0,3.3,22.0,845.0,356.33,248.89
2016,7,8,10,15,899.0,91.0,3.35,22.0,872.5,411.14,296.98
2016,7,8,10,30,905.0,92.0,3.4,22.0,900.0,465.03,343.44
2016,7,8,10,45,910.0,92.0,3.45,22.5,921.5,516.56,386.26
2016,7,8,11,0,915.0,92.0,3.5,23.0,943.0,566.6,426.61
2016,7,8,11,15,918.0,92.5,3.55,23.0,957.0,614.15,464.79
2016,7,8,11,30,921.0,93.0,3.6,23.0,971.0,659.65,500.52
2016,7,8,11,45,922.5,93.5,3.65,23.5,978.0,701.92,532.08
2016,7,8,12,0,924.0,94.0,3.7,24.0,985.0,741.7,561.08
2016,7,8,12,15,924.0,94.0,3.75,24.0,985.0,777.3,587.16
2016,7,8,12,30,924.0,94.0,3.8,24.0,985.0,809.98,609.93
2016,7,8,12,45,916.5,98.0,3.9,24.0,976.0,836.92,628.95
2016,7,8,13,0,909.0,102.0,4.0,24.0,967.0,860.37,645.62
2016,7,8,13,15,906.0,101.5,4.05,24.0,952.0,880.1,659.6
2016,7,8,13,30,903.0,101.0,4.1,24.0,937.0,896.21,671.2
2016,7,8,13,45,899.5,100.0,4.15,24.0,915.5,907.71,679.78
2016,7,8,14,0,896.0,99.0,4.2,24.0,894.0,915.45,685.94
2016,7,8,14,15,890.0,97.5,4.2,23.5,866.0,916.65,688.89
2016,7,8,14,30,884.0,96.0,4.2,23.0,838.0,914.06,689.41
2016,7,8,14,45,876.0,94.5,4.25,23.0,804.5,905.92,685.17
2016,7,8,15,0,868.0,93.0,4.3,23.0,771.0,894.16,678.56
2016,7,8,15,15,857.5,91.0,4.3,22.5,732.0,876.12,668.74
2016,7,8,15,30,847.0,89.0,4.3,22.0,693.0,854.76,656.62
2016,7,8,15,45,834.5,87.0,4.3,22.0,649.5,828.53,639.77
2016,7,8,16,0,822.0,85.0,4.3,22.0,606.0,799.43,620.83
2016,7,8,16,15,804.5,82.0,4.2,21.5,559.5,762.46,596.86
2016,7,8,16,30,787.0,79.0,4.1,21.0,513.0,731.19,576.81
2016,7,8,16,45,765.5,75.5,4.1,21.0,464.5,686.06,545.39
2016,7,8,17,0,744.0,72.0,4.1,21.0,416.0,639.6,512.49
2016,7,8,17,15,713.5,68.0,3.9,20.5,366.5,585.37,472.4
2016,7,8,17,30,683.0,64.0,3.7,20.0,317.0,531.21,430.72
2016,7,8,17,45,642.5,59.0,3.55,19.5,268.0,470.36,382.45
2016,7,8,18,0,602.0,54.0,3.4,19.0,219.0,413.46,335.52
2016,7,8,18,15,539.0,48.0,3.2,18.5,172.5,344.55,277.22
2016,7,8,18,30,476.0,42.0,3.0,18.0,126.0,280.77,221.43
2016,7,8,18,45,380.5,33.0,2.9,17.5,87.0,206.54,156.3
2016,7,8,19,0,285.0,24.0,2.8,17.0,48.0,141.88,89.36
2016,7,8,19,15,142.5,12.0,2.75,16.5,24.0,49.35,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,171.0,12.0,1.9,15.5,27.5,9.71,0.0
2016,7,9,5,30,342.0,24.0,2.0,16.0,55.0,19.89,10.0
2016,7,9,5,45,432.0,31.5,2.15,16.5,95.5,26.21,16.95
2016,7,9,6,0,522.0,39.0,2.3,17.0,136.0,35.38,25.39
2016,7,9,6,15,579.5,44.0,2.4,17.5,182.5,39.98,29.66
2016,7,9,6,30,637.0,49.0,2.5,18.0,229.0,44.64,33.82
2016,7,9,6,45,675.5,53.0,2.6,18.5,278.0,48.3,36.98
2016,7,9,7,0,714.0,57.0,2.7,19.0,327.0,51.96,40.03
2016,7,9,7,15,742.5,60.5,2.8,19.5,377.0,55.06,42.52
2016,7,9,7,30,771.0,64.0,2.9,20.0,427.0,58.11,44.93
2016,7,9,7,45,791.5,66.5,3.0,20.5,475.0,67.68,52.89
2016,7,9,8,0,812.0,69.0,3.1,21.0,523.0,70.34,54.86
2016,7,9,8,15,828.0,71.5,3.2,21.5,569.5,72.78,56.63
2016,7,9,8,30,844.0,74.0,3.3,22.0,616.0,75.08,58.28
2016,7,9,8,45,856.0,76.0,3.4,22.5,659.0,76.82,59.46
2016,7,9,9,0,868.0,78.0,3.5,23.0,702.0,127.09,69.73
2016,7,9,9,15,878.0,79.5,3.6,23.0,741.0,184.1,104.18
2016,7,9,9,30,888.0,81.0,3.7,23.0,780.0,241.6,148.86
2016,7,9,9,45,890.0,86.0,3.8,23.5,812.0,299.58,198.12
2016,7,9,10,0,892.0,91.0,3.9,24.0,844.0,356.73,247.77
2016,7,9,10,15,898.5,92.0,4.0,24.0,872.0,411.75,295.86
2016,7,9,10,30,905.0,93.0,4.1,24.0,900.0,465.91,342.44
2016,7,9,10,45,909.5,93.5,4.2,24.5,921.5,517.64,385.37
2016,7,9,11,0,914.0,94.0,4.3,25.0,943.0,567.85,425.86
2016,7,9,11,15,917.0,94.5,4.35,25.0,957.5,615.45,464.05
2016,7,9,11,30,920.0,95.0,4.4,25.0,972.0,661.0,499.8
2016,7,9,11,45,923.0,94.5,4.5,25.0,979.5,703.56,532.84
2016,7,9,12,0,926.0,94.0,4.6,25.0,987.0,743.71,563.63
2016,7,9,12,15,926.5,94.0,4.7,24.5,987.0,779.82,591.71
2016,7,9,12,30,927.0,94.0,4.8,24.0,987.0,813.03,616.66
2016,7,9,12,45,924.5,94.5,4.9,24.0,979.5,841.16,636.89
2016,7,9,13,0,922.0,95.0,5.0,24.0,972.0,865.9,654.83
2016,7,9,13,15,919.5,94.5,5.05,24.0,957.0,886.23,669.49
2016,7,9,13,30,917.0,94.0,5.1,24.0,942.0,902.91,681.73
2016,7,9,13,45,915.0,92.0,5.15,24.0,921.0,914.87,690.84
2016,7,9,14,0,913.0,90.0,5.2,24.0,900.0,923.01,697.44
2016,7,9,14,15,907.0,88.5,5.2,23.5,872.0,924.15,700.44
2016,7,9,14,30,901.0,87.0,5.2,23.0,844.0,921.44,700.93
2016,7,9,14,45,895.5,84.5,5.2,23.0,810.0,914.34,697.1
2016,7,9,15,0,890.0,82.0,5.2,23.0,776.0,903.49,690.79
2016,7,9,15,15,880.5,80.5,5.15,22.5,737.0,886.49,681.31
2016,7,9,15,30,871.0,79.0,5.1,22.0,698.0,866.08,669.46
2016,7,9,15,45,859.0,76.5,5.1,21.5,655.0,839.14,653.2
2016,7,9,16,0,847.0,74.0,5.1,21.0,612.0,809.21,634.67
2016,7,9,16,15,831.5,72.0,5.0,20.5,566.0,774.23,611.73
2016,7,9,16,30,816.0,70.0,4.9,20.0,520.0,736.94,586.84
2016,7,9,16,45,794.5,67.5,4.85,20.0,471.0,692.46,555.3
2016,7,9,17,0,773.0,65.0,4.8,20.0,422.0,653.22,527.3
2016,7,9,17,15,746.0,61.5,4.7,19.0,373.0,600.88,489.82
2016,7,9,17,30,719.0,58.0,4.6,18.0,324.0,548.25,449.83
2016,7,9,17,45,677.5,54.5,4.5,17.5,274.5,487.01,400.53
2016,7,9,18,0,636.0,51.0,4.4,17.0,225.0,427.51,350.83
2016,7,9,18,15,578.0,45.5,4.2,16.5,178.5,359.65,292.41
2016,7,9,18,30,520.0,40.0,4.0,16.0,132.0,298.89,238.02
2016,7,9,18,45,417.0,32.0,3.8,15.5,91.0,220.39,168.3
2016,7,9,19,0,314.0,24.0,3.6,15.0,50.0,151.89,95.72
2016,7,9,19,15,157.0,12.0,3.5,14.5,25.0,53.58,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,162.5,13.5,3.05,13.5,28.0,10.95,0.0
2016,7,10,5,30,325.0,27.0,3.2,14.0,56.0,22.33,11.85
2016,7,10,5,45,423.0,35.0,3.4,14.5,98.0,28.98,19.46
2016,7,10,6,0,521.0,43.0,3.6,15.0,140.0,35.74,25.9
2016,7,10,6,15,582.5,49.0,3.55,15.5,188.0,40.73,30.56
2016,7,10,6,30,644.0,55.0,3.5,16.0,236.0,49.54,38.45
2016,7,10,6,45,684.5,60.0,3.5,16.5,287.0,53.87,42.2
2016,7,10,7,0,725.0,65.0,3.5,17.0,338.0,58.16,45.82
2016,7,10,7,15,755.0,68.5,3.5,17.5,389.5,61.11,48.18
2016,7,10,7,30,785.0,72.0,3.5,18.0,441.0,64.03,50.46
2016,7,10,7,45,807.5,75.0,3.5,18.5,491.0,66.4,52.22
2016,7,10,8,0,830.0,78.0,3.5,19.0,541.0,76.61,60.72
2016,7,10,8,15,847.5,80.5,3.5,19.5,589.5,78.99,62.42
2016,7,10,8,30,865.0,83.0,3.5,20.0,638.0,81.23,64.0
2016,7,10,8,45,879.5,84.5,3.55,20.5,682.5,82.65,64.88
2016,7,10,9,0,894.0,86.0,3.6,21.0,727.0,134.05,75.14
2016,7,10,9,15,904.5,88.0,3.65,21.5,767.5,193.26,110.92
2016,7,10,9,30,915.0,90.0,3.7,22.0,808.0,252.98,157.16
2016,7,10,9,45,924.0,91.0,3.75,22.5,843.0,311.94,207.11
2016,7,10,10,0,933.0,92.0,3.8,23.0,878.0,370.73,258.09
2016,7,10,10,15,939.0,93.0,3.85,23.0,907.0,427.97,308.14
2016,7,10,10,30,945.0,94.0,3.9,23.0,936.0,484.22,356.47
2016,7,10,10,45,949.0,95.0,3.95,23.5,958.0,538.27,401.17
2016,7,10,11,0,953.0,96.0,4.0,24.0,980.0,590.67,443.21
2016,7,10,11,15,956.0,96.5,4.05,24.0,995.0,640.25,482.84
2016,7,10,11,30,959.0,97.0,4.1,24.0,1010.0,687.68,519.9
2016,7,10,11,45,960.0,97.5,4.2,24.5,1017.5,731.44,552.56
2016,7,10,12,0,961.0,98.0,4.3,25.0,1025.0,772.55,582.57
2016,7,10,12,15,961.5,98.0,4.35,25.0,1025.0,810.08,609.86
2016,7,10,12,30,962.0,98.0,4.4,25.0,1025.0,844.59,633.79
2016,7,10,12,45,954.5,102.5,4.5,25.0,1015.5,873.26,653.87
2016,7,10,13,0,947.0,107.0,4.6,25.0,1006.0,898.3,671.79
2016,7,10,13,15,944.5,106.0,4.6,25.0,991.0,919.07,686.17
2016,7,10,13,30,942.0,105.0,4.6,25.0,976.0,936.07,698.07
2016,7,10,13,45,939.5,103.0,4.6,25.0,954.5,948.26,706.84
2016,7,10,14,0,937.0,101.0,4.6,25.0,933.0,956.52,713.09
2016,7,10,14,15,931.5,100.0,4.55,25.0,904.0,959.05,715.21
2016,7,10,14,30,926.0,99.0,4.5,25.0,875.0,957.64,714.93
2016,7,10,14,45,919.5,97.0,4.5,25.0,840.5,950.4,711.17
2016,7,10,15,0,913.0,95.0,4.5,25.0,806.0,939.32,704.95
2016,7,10,15,15,903.0,93.0,4.4,24.5,766.0,921.36,695.02
2016,7,10,15,30,893.0,91.0,4.3,24.0,726.0,899.88,682.72
2016,7,10,15,45,881.0,88.5,4.25,24.0,681.5,872.77,665.43
2016,7,10,16,0,869.0,86.0,4.2,24.0,637.0,842.57,645.96
2016,7,10,16,15,852.0,83.0,4.1,23.5,588.5,804.83,622.05
2016,7,10,16,30,835.0,80.0,4.0,23.0,540.0,764.73,596.15
2016,7,10,16,45,812.5,77.0,3.95,23.0,489.0,725.76,569.75
2016,7,10,17,0,790.0,74.0,3.9,23.0,438.0,677.41,535.99
2016,7,10,17,15,759.0,70.0,3.75,22.5,386.0,620.95,495.36
2016,7,10,17,30,728.0,66.0,3.6,22.0,334.0,564.42,452.69
2016,7,10,17,45,684.5,61.0,3.5,21.5,282.5,499.58,402.13
2016,7,10,18,0,641.0,56.0,3.4,21.0,231.0,436.61,351.11
2016,7,10,18,15,575.5,49.5,3.05,20.0,182.0,366.24,292.48
2016,7,10,18,30,510.0,43.0,2.7,19.0,133.0,298.6,234.18
2016,7,10,18,45,403.5,34.5,2.35,18.0,91.5,218.44,164.64
2016,7,10,19,0,297.0,26.0,2.0,17.0,50.0,148.2,91.35
2016,7,10,19,15,148.5,13.0,2.0,16.5,25.0,52.14,0.0
2016,7,10,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,154.5,13.0,1.2,13.5,26.5,10.23,0.0
2016,7,11,5,30,309.0,26.0,1.3,14.0,53.0,21.45,10.97
2016,7,11,5,45,407.0,35.0,1.45,15.0,94.5,28.9,19.35
2016,7,11,6,0,505.0,44.0,1.6,16.0,136.0,36.41,26.39
2016,7,11,6,15,567.5,50.0,1.55,16.5,184.0,41.35,31.0
2016,7,11,6,30,630.0,56.0,1.5,17.0,232.0,46.34,35.49
2016,7,11,6,45,672.5,61.0,1.5,18.0,283.0,54.49,42.51
2016,7,11,7,0,715.0,66.0,1.5,19.0,334.0,58.76,45.98
2016,7,11,7,15,745.0,69.5,1.6,19.5,385.0,61.67,48.27
2016,7,11,7,30,775.0,73.0,1.7,20.0,436.0,64.55,50.49
2016,7,11,7,45,798.0,76.0,1.8,21.0,486.0,66.88,52.1
2016,7,11,8,0,821.0,79.0,1.9,22.0,536.0,77.02,60.31
2016,7,11,8,15,837.5,82.0,1.95,22.5,583.5,79.66,62.2
2016,7,11,8,30,854.0,85.0,2.0,23.0,631.0,82.15,63.95
2016,7,11,8,45,867.5,86.5,2.15,24.0,675.5,83.49,64.63
2016,7,11,9,0,881.0,88.0,2.3,25.0,720.0,134.07,74.28
2016,7,11,9,15,891.0,90.0,2.35,25.5,759.5,192.5,108.9
2016,7,11,9,30,901.0,92.0,2.4,26.0,799.0,251.41,153.57
2016,7,11,9,45,900.0,98.5,2.5,26.5,830.5,310.6,202.9
