Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,0,899.0,105.0,2.6,27.0,862.0,368.59,252.23
2016,7,11,10,15,905.0,106.5,2.65,27.0,890.5,424.5,299.87
2016,7,11,10,30,911.0,108.0,2.7,27.0,919.0,479.48,345.85
2016,7,11,10,45,915.0,109.0,2.75,27.5,940.0,532.0,388.1
2016,7,11,11,0,919.0,110.0,2.8,28.0,961.0,582.93,427.84
2016,7,11,11,15,921.5,111.0,2.85,28.0,976.0,631.22,465.35
2016,7,11,11,30,924.0,112.0,2.9,28.0,991.0,677.42,500.43
2016,7,11,11,45,925.0,112.5,2.95,28.0,998.0,719.99,532.17
2016,7,11,12,0,926.0,113.0,3.0,28.0,1005.0,760.04,561.52
2016,7,11,12,15,926.5,113.0,3.05,28.0,1005.0,796.65,587.91
2016,7,11,12,30,927.0,113.0,3.1,28.0,1005.0,830.37,610.71
2016,7,11,12,45,930.5,109.5,3.2,28.0,999.0,860.54,631.39
2016,7,11,13,0,934.0,106.0,3.3,28.0,993.0,887.45,649.93
2016,7,11,13,15,932.0,105.0,3.4,28.0,978.5,908.38,664.59
2016,7,11,13,30,930.0,104.0,3.5,28.0,964.0,925.61,676.92
2016,7,11,13,45,926.5,103.0,3.6,28.0,942.5,937.69,685.99
2016,7,11,14,0,923.0,102.0,3.7,28.0,921.0,945.9,692.65
2016,7,11,14,15,918.0,100.5,3.75,27.5,893.0,948.35,696.75
2016,7,11,14,30,913.0,99.0,3.8,27.0,865.0,946.9,698.42
2016,7,11,14,45,906.0,97.5,3.85,27.0,831.0,939.76,695.07
2016,7,11,15,0,899.0,96.0,3.9,27.0,797.0,928.85,689.33
2016,7,11,15,15,890.0,94.0,3.9,26.5,757.5,911.95,680.73
2016,7,11,15,30,881.0,92.0,3.9,26.0,718.0,891.55,669.78
2016,7,11,15,45,869.5,89.5,3.95,26.0,674.5,865.1,653.61
2016,7,11,16,0,858.0,87.0,4.0,26.0,631.0,835.57,635.24
2016,7,11,16,15,842.0,84.0,3.95,25.5,583.0,798.93,612.5
2016,7,11,16,30,826.0,81.0,3.9,25.0,535.0,767.91,593.49
2016,7,11,16,45,806.0,77.5,3.85,24.5,485.5,722.58,563.79
2016,7,11,17,0,786.0,74.0,3.8,24.0,436.0,675.66,532.35
2016,7,11,17,15,755.5,70.0,3.65,23.0,384.5,619.64,493.21
2016,7,11,17,30,725.0,66.0,3.5,22.0,333.0,563.53,451.84
2016,7,11,17,45,684.5,61.0,3.4,21.5,282.0,500.55,402.76
2016,7,11,18,0,644.0,56.0,3.3,21.0,231.0,439.16,352.99
2016,7,11,18,15,579.0,49.5,3.15,20.0,182.0,368.85,294.67
2016,7,11,18,30,514.0,43.0,3.0,19.0,133.0,301.15,236.41
2016,7,11,18,45,410.5,34.0,2.85,18.0,91.0,221.3,166.93
2016,7,11,19,0,307.0,25.0,2.7,17.0,49.0,150.79,91.77
2016,7,11,19,15,153.5,12.5,2.75,16.5,24.5,53.32,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.3,14.0,26.5,9.83,0.0
2016,7,12,5,30,335.0,25.0,3.4,14.0,53.0,20.73,10.14
2016,7,12,5,45,432.0,32.5,3.55,14.5,94.5,27.03,17.71
2016,7,12,6,0,529.0,40.0,3.7,15.0,136.0,33.47,23.86
2016,7,12,6,15,589.0,46.0,3.7,15.5,184.0,41.74,31.44
2016,7,12,6,30,649.0,52.0,3.7,16.0,232.0,47.19,36.36
2016,7,12,6,45,689.5,56.0,3.7,16.5,282.5,50.82,39.51
2016,7,12,7,0,730.0,60.0,3.7,17.0,333.0,54.46,42.58
2016,7,12,7,15,759.5,63.5,3.7,17.0,384.0,57.54,45.16
2016,7,12,7,30,789.0,67.0,3.7,17.0,435.0,60.58,47.66
2016,7,12,7,45,810.5,70.0,3.75,17.5,485.0,70.38,55.91
2016,7,12,8,0,832.0,73.0,3.8,18.0,535.0,73.4,58.2
2016,7,12,8,15,849.0,75.5,3.8,18.5,583.0,75.84,59.99
2016,7,12,8,30,866.0,78.0,3.8,19.0,631.0,78.16,61.65
2016,7,12,8,45,878.5,80.5,3.8,19.5,675.5,80.21,63.09
2016,7,12,9,0,891.0,83.0,3.8,20.0,720.0,131.74,73.77
2016,7,12,9,15,902.0,84.5,3.8,20.0,760.0,190.59,109.63
2016,7,12,9,30,913.0,86.0,3.8,20.0,800.0,250.03,156.22
2016,7,12,9,45,920.5,87.5,3.8,20.5,835.0,308.88,206.58
2016,7,12,10,0,928.0,89.0,3.8,21.0,870.0,367.41,257.81
2016,7,12,10,15,934.5,90.0,3.8,21.0,899.0,424.66,308.21
2016,7,12,10,30,941.0,91.0,3.8,21.0,928.0,480.99,356.89
2016,7,12,10,45,945.5,92.0,3.85,21.5,950.5,535.18,402.03
2016,7,12,11,0,950.0,93.0,3.9,22.0,973.0,587.78,444.54
2016,7,12,11,15,953.5,93.5,3.9,22.0,988.5,637.62,484.5
2016,7,12,11,30,957.0,94.0,3.9,22.0,1004.0,685.35,521.87
2016,7,12,11,45,959.0,94.5,3.95,22.0,1012.0,729.79,556.14
2016,7,12,12,0,961.0,95.0,4.0,22.0,1020.0,771.66,587.87
2016,7,12,12,15,962.0,95.5,4.0,22.0,1021.0,810.04,615.64
2016,7,12,12,30,963.0,96.0,4.0,22.0,1022.0,845.45,640.15
2016,7,12,12,45,954.0,101.5,4.0,22.5,1013.0,873.86,658.46
2016,7,12,13,0,945.0,107.0,4.0,23.0,1004.0,898.57,674.2
2016,7,12,13,15,943.0,106.5,4.05,23.0,989.5,920.27,689.47
2016,7,12,13,30,941.0,106.0,4.1,23.0,975.0,938.23,702.3
2016,7,12,13,45,938.5,104.5,4.15,23.0,953.5,950.99,711.72
2016,7,12,14,0,936.0,103.0,4.2,23.0,932.0,959.82,718.64
2016,7,12,14,15,930.5,101.5,4.2,22.5,903.5,961.95,722.3
2016,7,12,14,30,925.0,100.0,4.2,22.0,875.0,960.12,723.45
2016,7,12,14,45,918.0,98.5,4.25,22.0,840.5,953.0,720.03
2016,7,12,15,0,911.0,97.0,4.3,22.0,806.0,942.06,714.13
2016,7,12,15,15,900.5,95.0,4.2,21.5,765.5,923.72,703.82
2016,7,12,15,30,890.0,93.0,4.1,21.0,725.0,901.87,691.13
2016,7,12,15,45,877.5,90.5,4.1,21.0,680.0,874.41,673.68
2016,7,12,16,0,865.0,88.0,4.1,21.0,635.0,843.87,654.03
2016,7,12,16,15,847.5,85.0,4.0,20.5,586.5,805.81,629.62
2016,7,12,16,30,830.0,82.0,3.9,20.0,538.0,773.5,609.12
2016,7,12,16,45,807.5,78.5,3.8,20.0,487.0,726.1,576.06
2016,7,12,17,0,785.0,75.0,3.7,20.0,436.0,677.26,541.47
2016,7,12,17,15,753.5,71.0,3.55,19.5,384.0,620.53,500.27
2016,7,12,17,30,722.0,67.0,3.4,19.0,332.0,563.77,457.0
2016,7,12,17,45,679.0,62.0,3.25,18.5,280.5,499.32,406.13
2016,7,12,18,0,636.0,57.0,3.1,18.0,229.0,439.49,356.93
2016,7,12,18,15,569.5,50.0,2.85,17.5,180.0,365.5,294.47
2016,7,12,18,30,503.0,43.0,2.6,17.0,131.0,296.93,234.57
2016,7,12,18,45,396.0,34.0,2.35,16.5,89.5,216.14,163.64
2016,7,12,19,0,289.0,25.0,2.1,16.0,48.0,144.71,86.77
2016,7,12,19,15,144.5,12.5,2.1,15.5,24.0,50.93,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.5,12.5,2.3,13.5,26.0,9.83,0.0
2016,7,13,5,30,319.0,25.0,2.4,14.0,52.0,20.69,9.85
2016,7,13,5,45,420.5,34.0,2.5,14.5,94.5,28.19,18.69
2016,7,13,6,0,522.0,43.0,2.6,15.0,137.0,35.78,25.89
2016,7,13,6,15,585.5,49.0,2.55,15.5,185.5,40.78,30.59
2016,7,13,6,30,649.0,55.0,2.5,16.0,234.0,49.62,38.52
2016,7,13,6,45,692.0,59.5,2.45,17.0,286.0,53.6,41.89
2016,7,13,7,0,735.0,64.0,2.4,18.0,338.0,57.57,45.13
2016,7,13,7,15,765.5,68.0,2.35,18.5,390.0,60.95,47.85
2016,7,13,7,30,796.0,72.0,2.3,19.0,442.0,64.27,50.47
2016,7,13,7,45,819.0,75.0,2.25,19.5,493.0,66.67,52.25
2016,7,13,8,0,842.0,78.0,2.2,20.0,544.0,76.85,60.68
2016,7,13,8,15,859.0,80.5,2.15,21.0,592.5,79.25,62.25
2016,7,13,8,30,876.0,83.0,2.1,22.0,641.0,81.51,63.7
2016,7,13,8,45,889.0,85.0,2.05,23.0,686.0,83.21,64.67
2016,7,13,9,0,902.0,87.0,2.0,24.0,731.0,135.07,74.77
2016,7,13,9,15,912.0,89.0,2.0,24.5,771.0,194.92,110.27
2016,7,13,9,30,922.0,91.0,2.0,25.0,811.0,255.23,156.04
2016,7,13,9,45,916.5,100.0,2.0,25.5,842.5,316.25,206.94
2016,7,13,10,0,911.0,109.0,2.0,26.0,874.0,375.55,257.25
2016,7,13,10,15,917.5,110.0,1.95,26.5,903.0,432.2,304.51
2016,7,13,10,30,924.0,111.0,1.9,27.0,932.0,487.95,349.76
2016,7,13,10,45,928.5,112.0,1.85,28.0,954.0,541.59,391.18
2016,7,13,11,0,933.0,113.0,1.8,29.0,976.0,593.68,429.73
2016,7,13,11,15,936.0,113.5,1.85,29.5,991.0,642.76,466.09
2016,7,13,11,30,939.0,114.0,1.9,30.0,1006.0,689.76,499.89
2016,7,13,11,45,940.5,114.5,2.0,30.5,1013.5,733.48,530.84
2016,7,13,12,0,942.0,115.0,2.1,31.0,1021.0,774.67,559.35
2016,7,13,12,15,942.0,115.0,2.2,31.0,1020.5,811.65,585.5
2016,7,13,12,30,942.0,115.0,2.3,31.0,1020.0,845.65,608.19
2016,7,13,12,45,941.5,114.0,2.45,31.0,1012.5,875.26,628.42
2016,7,13,13,0,941.0,113.0,2.6,31.0,1005.0,901.46,646.52
2016,7,13,13,15,938.0,112.5,2.7,31.0,990.0,922.39,660.92
2016,7,13,13,30,935.0,112.0,2.8,31.0,975.0,939.55,673.04
2016,7,13,13,45,930.5,111.0,2.9,31.0,952.5,951.06,681.66
2016,7,13,14,0,926.0,110.0,3.0,31.0,930.0,958.65,687.91
2016,7,13,14,15,919.5,108.5,3.05,31.0,900.5,959.98,689.93
2016,7,13,14,30,913.0,107.0,3.1,31.0,871.0,957.36,689.57
2016,7,13,14,45,904.0,105.5,3.2,31.0,835.5,948.58,685.71
2016,7,13,15,0,895.0,104.0,3.3,31.0,800.0,936.03,679.51
2016,7,13,15,15,884.0,102.0,3.3,30.5,759.5,917.52,670.17
2016,7,13,15,30,873.0,100.0,3.3,30.0,719.0,895.56,658.56
2016,7,13,15,45,858.0,98.0,3.35,29.5,674.0,866.84,642.68
2016,7,13,16,0,843.0,96.0,3.4,29.0,629.0,844.77,631.17
2016,7,13,16,15,824.5,92.5,3.35,28.5,580.0,805.38,607.03
2016,7,13,16,30,806.0,89.0,3.3,28.0,531.0,763.72,581.03
2016,7,13,16,45,781.5,85.5,3.3,27.5,480.5,715.49,550.09
2016,7,13,17,0,757.0,82.0,3.3,27.0,430.0,665.99,517.49
2016,7,13,17,15,724.0,77.5,3.15,26.0,378.0,608.58,477.6
2016,7,13,17,30,691.0,73.0,3.0,25.0,326.0,554.23,438.1
2016,7,13,17,45,645.5,67.5,2.95,24.5,274.5,489.11,388.26
2016,7,13,18,0,600.0,62.0,2.9,24.0,223.0,426.24,338.21
2016,7,13,18,15,531.0,54.5,2.55,23.0,175.0,351.95,277.47
2016,7,13,18,30,462.0,47.0,2.2,22.0,127.0,283.33,219.34
2016,7,13,18,45,355.5,36.5,1.9,21.0,86.0,203.08,150.81
2016,7,13,19,0,249.0,26.0,1.6,20.0,45.0,131.83,75.92
2016,7,13,19,15,124.5,13.0,1.7,19.5,22.5,45.77,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,141.5,13.0,1.95,14.5,24.5,10.23,0.0
2016,7,14,5,30,283.0,26.0,2.1,15.0,49.0,21.43,10.01
2016,7,14,5,45,391.5,35.0,2.3,16.0,91.0,28.87,19.1
2016,7,14,6,0,500.0,44.0,2.5,17.0,133.0,36.42,26.2
2016,7,14,6,15,565.0,51.0,2.45,17.5,181.5,42.12,31.49
2016,7,14,6,30,630.0,58.0,2.4,18.0,230.0,47.85,36.63
2016,7,14,6,45,677.0,62.0,2.35,19.0,282.0,55.37,43.09
2016,7,14,7,0,724.0,66.0,2.3,20.0,334.0,58.93,45.94
2016,7,14,7,15,755.0,70.0,2.3,20.5,386.5,62.24,48.58
2016,7,14,7,30,786.0,74.0,2.3,21.0,439.0,65.5,51.12
2016,7,14,7,45,810.5,77.0,2.35,22.0,490.0,67.87,52.75
2016,7,14,8,0,835.0,80.0,2.4,23.0,541.0,77.95,60.87
2016,7,14,8,15,852.5,82.5,2.35,23.5,590.0,80.33,62.53
2016,7,14,8,30,870.0,85.0,2.3,24.0,639.0,82.57,64.07
2016,7,14,8,45,884.0,87.0,2.3,25.0,684.0,84.26,65.02
2016,7,14,9,0,898.0,89.0,2.3,26.0,729.0,135.97,75.02
2016,7,14,9,15,908.5,91.0,2.3,26.5,769.5,195.75,110.25
2016,7,14,9,30,919.0,93.0,2.3,27.0,810.0,256.06,155.74
2016,7,14,9,45,926.0,95.0,2.35,28.0,845.0,315.73,204.57
2016,7,14,10,0,933.0,97.0,2.4,29.0,880.0,375.02,253.92
2016,7,14,10,15,939.0,98.0,2.4,29.5,909.0,432.64,301.85
2016,7,14,10,30,945.0,99.0,2.4,30.0,938.0,489.26,347.79
2016,7,14,10,45,949.0,100.0,2.4,30.5,960.0,543.69,390.67
2016,7,14,11,0,953.0,101.0,2.4,31.0,982.0,596.46,430.87
2016,7,14,11,15,956.0,102.0,2.45,31.0,997.0,646.79,469.14
2016,7,14,11,30,959.0,103.0,2.5,31.0,1012.0,694.98,504.92
2016,7,14,11,45,960.5,103.5,2.6,31.5,1019.5,739.46,536.5
2016,7,14,12,0,962.0,104.0,2.7,32.0,1027.0,781.32,565.57
2016,7,14,12,15,961.5,104.0,2.8,32.0,1027.0,818.5,591.56
2016,7,14,12,30,961.0,104.0,2.9,32.0,1027.0,852.59,614.34
2016,7,14,12,45,952.5,108.5,3.0,32.0,1017.5,880.7,633.21
2016,7,14,13,0,944.0,113.0,3.1,32.0,1008.0,905.12,649.77
2016,7,14,13,15,941.0,112.5,3.2,32.0,992.5,926.15,664.23
2016,7,14,13,30,938.0,112.0,3.3,32.0,977.0,943.41,676.35
2016,7,14,13,45,932.5,111.0,3.4,32.0,954.0,954.1,684.38
2016,7,14,14,0,927.0,110.0,3.5,32.0,931.0,960.82,690.01
2016,7,14,14,15,920.5,109.0,3.55,31.5,901.5,962.67,693.73
2016,7,14,14,30,914.0,108.0,3.6,31.0,872.0,960.58,695.06
2016,7,14,14,45,904.5,106.5,3.65,30.5,836.5,951.37,691.87
2016,7,14,15,0,895.0,105.0,3.7,30.0,801.0,938.38,686.32
2016,7,14,15,15,884.0,103.0,3.7,29.5,760.0,919.89,676.88
2016,7,14,15,30,873.0,101.0,3.7,29.0,719.0,897.94,665.16
2016,7,14,15,45,858.0,98.5,3.7,29.0,673.5,868.69,647.15
2016,7,14,16,0,843.0,96.0,3.7,29.0,628.0,846.09,633.65
2016,7,14,16,15,824.0,93.0,3.65,28.0,579.5,806.83,610.73
2016,7,14,16,30,805.0,90.0,3.6,27.0,531.0,765.32,585.84
2016,7,14,16,45,780.0,86.0,3.6,26.5,479.5,716.12,553.94
2016,7,14,17,0,755.0,82.0,3.6,26.0,428.0,665.69,520.4
2016,7,14,17,15,721.5,77.5,3.5,25.0,376.0,607.95,480.16
2016,7,14,17,30,688.0,73.0,3.4,24.0,324.0,553.36,440.29
2016,7,14,17,45,641.0,67.5,3.35,23.0,272.5,487.39,390.12
2016,7,14,18,0,594.0,62.0,3.3,22.0,221.0,423.81,339.66
2016,7,14,18,15,524.5,54.5,3.2,21.0,173.0,349.46,278.48
2016,7,14,18,30,455.0,47.0,3.1,20.0,125.0,280.82,219.84
2016,7,14,18,45,348.0,36.5,3.05,19.0,84.5,200.61,150.48
2016,7,14,19,0,241.0,26.0,3.0,18.0,44.0,129.01,73.21
2016,7,14,19,15,120.5,13.0,3.0,17.5,22.0,44.76,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,145.0,12.5,3.0,13.5,24.0,9.83,0.0
2016,7,15,5,30,290.0,25.0,3.1,14.0,48.0,20.63,9.1
2016,7,15,5,45,394.5,34.0,3.25,14.5,89.5,28.08,18.5
2016,7,15,6,0,499.0,43.0,3.4,15.0,131.0,35.63,25.71
2016,7,15,6,15,564.0,49.5,3.35,15.5,179.5,40.97,30.73
2016,7,15,6,30,629.0,56.0,3.3,16.0,228.0,46.36,35.61
2016,7,15,6,45,329.5,95.0,3.3,16.5,187.0,67.94,54.63
2016,7,15,7,0,30.0,134.0,3.3,17.0,146.0,93.95,77.19
2016,7,15,7,15,406.0,103.5,3.2,17.5,290.0,73.53,59.03
2016,7,15,7,30,782.0,73.0,3.1,18.0,434.0,64.72,51.08
2016,7,15,7,45,806.5,76.0,3.05,19.0,485.0,67.1,52.75
2016,7,15,8,0,831.0,79.0,3.0,20.0,536.0,77.2,61.0
2016,7,15,8,15,848.5,81.5,2.95,20.5,584.5,79.59,62.7
2016,7,15,8,30,866.0,84.0,2.9,21.0,633.0,81.84,64.28
2016,7,15,8,45,880.0,86.0,2.9,21.5,678.5,83.55,65.39
2016,7,15,9,0,894.0,88.0,2.9,22.0,724.0,135.08,75.72
2016,7,15,9,15,904.5,89.5,2.9,22.5,764.5,194.36,111.27
2016,7,15,9,30,915.0,91.0,2.9,23.0,805.0,254.15,157.25
2016,7,15,9,45,920.5,94.5,2.95,24.0,839.5,314.23,207.44
2016,7,15,10,0,926.0,98.0,3.0,25.0,874.0,373.8,258.05
2016,7,15,10,15,932.5,99.0,3.05,25.0,903.0,431.3,307.58
2016,7,15,10,30,939.0,100.0,3.1,25.0,932.0,487.88,355.42
2016,7,15,10,45,944.0,100.5,3.2,25.5,954.5,542.21,399.7
2016,7,15,11,0,949.0,101.0,3.3,26.0,977.0,594.98,441.45
2016,7,15,11,15,952.0,101.5,3.4,26.0,992.5,644.83,480.77
2016,7,15,11,30,955.0,102.0,3.5,26.0,1008.0,692.52,517.58
2016,7,15,11,45,957.5,102.0,3.6,26.5,1016.0,737.17,550.36
2016,7,15,12,0,960.0,102.0,3.7,27.0,1024.0,779.27,580.57
2016,7,15,12,15,960.5,102.0,3.75,27.0,1024.0,817.16,607.57
2016,7,15,12,30,961.0,102.0,3.8,27.0,1024.0,852.01,631.33
2016,7,15,12,45,954.0,105.5,3.85,27.0,1015.0,880.51,650.77
2016,7,15,13,0,947.0,109.0,3.9,27.0,1006.0,905.37,667.81
2016,7,15,13,15,944.0,108.5,3.9,27.0,990.5,926.42,682.1
2016,7,15,13,30,941.0,108.0,3.9,27.0,975.0,943.68,693.94
2016,7,15,13,45,938.0,106.0,3.9,27.0,953.0,955.66,702.4
2016,7,15,14,0,935.0,104.0,3.9,27.0,931.0,963.68,708.38
2016,7,15,14,15,929.0,102.5,3.9,27.0,902.0,965.44,710.36
2016,7,15,14,30,923.0,101.0,3.9,27.0,873.0,963.22,709.88
2016,7,15,14,45,914.5,100.0,3.95,27.0,837.5,955.3,706.05
2016,7,15,15,0,906.0,99.0,4.0,27.0,802.0,943.59,699.81
2016,7,15,15,15,895.0,97.0,4.0,26.5,761.0,924.88,690.06
2016,7,15,15,30,884.0,95.0,4.0,26.0,720.0,902.68,677.97
2016,7,15,15,45,868.0,93.5,4.0,26.0,674.5,873.35,659.62
2016,7,15,16,0,852.0,92.0,4.0,26.0,629.0,841.14,639.22
2016,7,15,16,15,833.5,89.0,3.95,25.5,580.0,811.43,621.45
2016,7,15,16,30,815.0,86.0,3.9,25.0,531.0,770.02,595.08
2016,7,15,16,45,787.0,83.5,3.85,24.5,479.5,719.89,561.97
2016,7,15,17,0,759.0,81.0,3.8,24.0,428.0,668.68,527.35
2016,7,15,17,15,725.0,76.5,3.7,23.0,375.5,610.38,486.42
2016,7,15,17,30,691.0,72.0,3.6,22.0,323.0,555.21,445.72
2016,7,15,17,45,638.0,67.5,3.55,21.5,271.0,486.58,392.18
2016,7,15,18,0,585.0,63.0,3.5,21.0,219.0,420.82,338.93
2016,7,15,18,15,514.0,55.5,3.4,20.0,171.0,346.0,277.03
2016,7,15,18,30,443.0,48.0,3.3,19.0,123.0,277.01,217.8
2016,7,15,18,45,329.5,37.0,3.25,18.5,82.5,194.16,145.79
2016,7,15,19,0,216.0,26.0,3.2,18.0,42.0,120.23,66.0
2016,7,15,19,15,108.0,13.0,3.2,17.5,21.0,41.29,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.0,13.0,3.6,14.5,22.5,10.23,0.0
2016,7,16,5,30,248.0,26.0,3.7,15.0,45.0,21.37,9.11
2016,7,16,5,45,360.0,35.5,3.85,15.5,86.0,29.15,19.27
2016,7,16,6,0,472.0,45.0,4.0,16.0,127.0,37.04,26.8
2016,7,16,6,15,539.0,52.0,3.9,16.5,175.0,42.67,32.08
2016,7,16,6,30,606.0,59.0,3.8,17.0,223.0,48.34,37.2
2016,7,16,6,45,368.5,101.5,3.75,17.5,207.5,72.73,58.6
2016,7,16,7,0,131.0,144.0,3.7,18.0,192.0,99.0,81.29
2016,7,16,7,15,447.0,110.5,3.65,18.5,310.0,78.67,63.27
2016,7,16,7,30,763.0,77.0,3.6,19.0,428.0,67.23,53.05
2016,7,16,7,45,790.5,79.0,3.55,19.5,479.5,68.85,54.16
2016,7,16,8,0,818.0,81.0,3.5,20.0,531.0,70.48,55.25
2016,7,16,8,15,836.0,83.5,3.5,20.5,579.0,80.51,63.51
2016,7,16,8,30,854.0,86.0,3.5,21.0,627.0,82.73,65.05
2016,7,16,8,45,870.5,87.0,3.5,21.5,672.5,83.87,65.69
2016,7,16,9,0,887.0,88.0,3.5,22.0,718.0,134.6,75.57
2016,7,16,9,15,898.0,90.0,3.5,22.5,758.5,193.91,111.3
2016,7,16,9,30,909.0,92.0,3.5,23.0,799.0,253.83,157.5
2016,7,16,9,45,914.5,95.0,3.55,23.5,833.5,313.3,207.78
2016,7,16,10,0,920.0,98.0,3.6,24.0,868.0,372.27,258.73
2016,7,16,10,15,926.5,99.0,3.65,24.0,897.0,429.51,308.45
2016,7,16,10,30,933.0,100.0,3.7,24.0,926.0,485.84,356.51
2016,7,16,10,45,937.5,101.0,3.75,24.5,948.0,540.04,400.99
2016,7,16,11,0,942.0,102.0,3.8,25.0,970.0,592.67,442.89
2016,7,16,11,15,945.0,102.5,3.85,25.0,985.5,642.26,482.22
2016,7,16,11,30,948.0,103.0,3.9,25.0,1001.0,689.73,519.02
2016,7,16,11,45,949.5,103.5,4.0,25.5,1009.0,733.87,551.7
2016,7,16,12,0,951.0,104.0,4.1,26.0,1017.0,775.43,581.78
2016,7,16,12,15,951.5,104.5,4.15,26.0,1017.0,813.49,609.18
2016,7,16,12,30,952.0,105.0,4.2,26.0,1017.0,848.56,633.32
2016,7,16,12,45,947.0,107.5,4.3,26.0,1009.0,877.68,653.59
2016,7,16,13,0,942.0,110.0,4.4,26.0,1001.0,903.25,671.51
2016,7,16,13,15,939.5,109.0,4.4,25.5,986.0,924.23,687.27
2016,7,16,13,30,937.0,108.0,4.4,25.0,971.0,941.44,700.63
2016,7,16,13,45,933.5,107.0,4.45,25.0,949.5,953.88,709.79
2016,7,16,14,0,930.0,106.0,4.5,25.0,928.0,962.4,716.47
2016,7,16,14,15,924.5,105.0,4.45,25.0,899.0,965.14,718.88
2016,7,16,14,30,919.0,104.0,4.4,25.0,870.0,963.95,718.81
2016,7,16,14,45,910.5,102.5,4.4,25.0,835.0,955.58,714.32
2016,7,16,15,0,902.0,101.0,4.4,25.0,800.0,943.42,707.4
2016,7,16,15,15,891.5,99.0,4.35,24.5,760.0,925.23,697.6
2016,7,16,15,30,881.0,97.0,4.3,24.0,720.0,903.55,685.44
2016,7,16,15,45,866.5,95.0,4.25,24.0,674.5,875.05,667.22
2016,7,16,16,0,852.0,93.0,4.2,24.0,629.0,843.59,646.9
2016,7,16,16,15,834.0,90.0,4.1,23.5,580.5,814.35,629.06
2016,7,16,16,30,816.0,87.0,4.0,23.0,532.0,773.29,602.51
2016,7,16,16,45,791.5,83.5,3.95,22.5,480.5,724.61,570.19
2016,7,16,17,0,767.0,80.0,3.9,22.0,429.0,674.62,536.2
2016,7,16,17,15,733.5,75.5,3.8,21.0,377.0,616.3,495.07
2016,7,16,17,30,700.0,71.0,3.7,20.0,325.0,558.13,451.83
2016,7,16,17,45,654.0,65.5,3.6,19.5,273.5,494.94,401.98
2016,7,16,18,0,608.0,60.0,3.5,19.0,222.0,431.2,349.82
2016,7,16,18,15,537.5,53.0,3.4,18.5,173.5,356.03,286.57
2016,7,16,18,30,467.0,46.0,3.3,18.0,125.0,286.64,226.11
2016,7,16,18,45,357.0,35.5,3.2,17.5,84.0,204.33,153.8
2016,7,16,19,0,247.0,25.0,3.1,17.0,43.0,130.02,69.25
2016,7,16,19,15,123.5,12.5,3.05,16.5,21.5,45.49,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,148.5,12.0,3.55,14.0,23.0,9.44,0.0
2016,7,17,5,30,297.0,24.0,3.6,14.0,46.0,19.86,7.63
2016,7,17,5,45,408.0,32.0,3.7,14.5,87.5,26.55,17.09
2016,7,17,6,0,519.0,40.0,3.8,15.0,129.0,33.42,23.73
2016,7,17,6,15,583.5,46.5,3.8,15.5,178.0,42.14,31.73
2016,7,17,6,30,648.0,53.0,3.8,16.0,227.0,48.01,37.06
2016,7,17,6,45,682.5,59.5,3.8,16.5,277.0,53.49,41.88
2016,7,17,7,0,717.0,66.0,3.8,17.0,327.0,58.85,46.45
2016,7,17,7,15,748.5,70.0,3.8,17.0,379.0,62.15,49.23
2016,7,17,7,30,780.0,74.0,3.8,17.0,431.0,65.41,51.92
2016,7,17,7,45,807.0,75.5,3.8,17.5,482.5,66.78,52.82
2016,7,17,8,0,834.0,77.0,3.8,18.0,534.0,75.95,60.45
2016,7,17,8,15,851.0,79.5,3.85,18.5,582.5,78.37,62.19
2016,7,17,8,30,868.0,82.0,3.9,19.0,631.0,80.65,63.82
2016,7,17,8,45,884.5,82.5,3.95,19.5,676.0,81.57,64.28
2016,7,17,9,0,901.0,83.0,4.0,20.0,721.0,132.82,74.31
2016,7,17,9,15,910.5,85.0,4.0,20.0,761.5,192.77,111.04
2016,7,17,9,30,920.0,87.0,4.0,20.0,802.0,253.13,158.55
2016,7,17,9,45,915.5,95.5,4.05,20.5,833.5,314.29,211.27
2016,7,17,10,0,911.0,104.0,4.1,21.0,865.0,373.84,263.64
2016,7,17,10,15,917.0,105.0,4.1,21.0,894.0,430.55,313.56
2016,7,17,10,30,923.0,106.0,4.1,21.0,923.0,486.3,361.76
2016,7,17,10,45,926.0,108.0,4.2,21.5,944.0,540.1,406.63
2016,7,17,11,0,929.0,110.0,4.3,22.0,965.0,592.23,448.85
2016,7,17,11,15,931.5,110.5,4.35,22.0,980.0,641.09,488.24
2016,7,17,11,30,934.0,111.0,4.4,22.0,995.0,687.81,525.14
2016,7,17,11,45,934.5,112.0,4.5,22.0,1002.0,731.25,559.07
2016,7,17,12,0,935.0,113.0,4.6,22.0,1009.0,772.09,590.52
2016,7,17,12,15,934.5,113.0,4.6,22.0,1008.5,808.63,617.5
2016,7,17,12,30,934.0,113.0,4.6,22.0,1008.0,842.16,640.93
2016,7,17,12,45,928.5,115.0,4.7,22.0,998.5,870.09,661.05
2016,7,17,13,0,923.0,117.0,4.8,22.0,989.0,894.5,678.8
2016,7,17,13,15,919.5,116.5,4.8,21.5,974.0,914.82,694.51
2016,7,17,13,30,916.0,116.0,4.8,21.0,959.0,931.42,707.78
2016,7,17,13,45,913.5,113.5,4.85,21.0,937.0,943.27,716.88
2016,7,17,14,0,911.0,111.0,4.9,21.0,915.0,951.23,723.44
2016,7,17,14,15,904.0,109.5,4.9,20.5,885.5,952.09,726.31
2016,7,17,14,30,897.0,108.0,4.9,20.0,856.0,949.05,726.65
2016,7,17,14,45,890.5,105.0,4.95,20.0,821.5,941.12,722.66
2016,7,17,15,0,884.0,102.0,5.0,20.0,787.0,929.38,716.13
2016,7,17,15,15,872.5,100.0,4.95,19.5,746.5,910.47,705.32
2016,7,17,15,30,861.0,98.0,4.9,19.0,706.0,888.15,692.14
2016,7,17,15,45,848.0,95.0,4.85,19.0,661.5,860.22,673.57
2016,7,17,16,0,835.0,92.0,4.8,19.0,617.0,829.31,652.84
2016,7,17,16,15,816.5,89.0,4.7,18.5,568.5,800.03,634.16
2016,7,17,16,30,798.0,86.0,4.6,18.0,520.0,759.03,606.59
2016,7,17,16,45,775.5,81.5,4.6,17.5,469.5,711.27,574.04
2016,7,17,17,0,753.0,77.0,4.6,17.0,419.0,662.15,539.71
2016,7,17,17,15,720.0,73.0,4.5,16.5,368.0,605.26,497.38
2016,7,17,17,30,687.0,69.0,4.4,16.0,317.0,548.53,453.06
2016,7,17,17,45,642.0,63.5,4.35,16.0,266.5,486.28,402.04
2016,7,17,18,0,597.0,58.0,4.3,16.0,216.0,423.65,349.03
2016,7,17,18,15,528.0,51.0,4.15,15.5,168.5,349.76,285.56
2016,7,17,18,30,459.0,44.0,4.0,15.0,121.0,281.6,225.06
2016,7,17,18,45,347.5,34.0,3.9,14.5,81.0,199.58,151.86
2016,7,17,19,0,236.0,24.0,3.8,14.0,41.0,125.24,64.42
2016,7,17,19,15,118.0,12.0,3.7,13.5,20.5,43.64,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,120.5,12.5,3.35,13.0,21.0,9.83,0.0
2016,7,18,5,30,241.0,25.0,3.4,13.0,42.0,20.56,7.54
2016,7,18,5,45,359.0,33.5,3.5,13.5,82.5,27.55,17.97
2016,7,18,6,0,477.0,42.0,3.6,14.0,123.0,34.72,24.95
2016,7,18,6,15,542.5,49.0,3.55,14.5,170.5,40.42,30.33
2016,7,18,6,30,608.0,56.0,3.5,15.0,218.0,46.14,35.55
2016,7,18,6,45,653.5,60.5,3.5,15.5,268.0,53.9,42.42
2016,7,18,7,0,699.0,65.0,3.5,16.0,318.0,57.81,45.73
2016,7,18,7,15,729.5,69.0,3.45,16.5,369.0,61.09,48.4
2016,7,18,7,30,760.0,73.0,3.4,17.0,420.0,64.32,50.96
2016,7,18,7,45,784.5,75.5,3.35,17.5,470.0,66.31,52.41
2016,7,18,8,0,809.0,78.0,3.3,18.0,520.0,68.28,53.82
2016,7,18,8,15,826.0,80.5,3.25,18.0,567.0,78.36,62.32
2016,7,18,8,30,843.0,83.0,3.2,18.0,614.0,80.59,64.02
2016,7,18,8,45,858.5,84.0,3.2,18.5,658.5,81.73,64.67
2016,7,18,9,0,874.0,85.0,3.2,19.0,703.0,132.01,74.7
2016,7,18,9,15,884.0,86.5,3.2,19.5,742.5,190.16,110.19
2016,7,18,9,30,894.0,88.0,3.2,20.0,782.0,248.79,156.03
2016,7,18,9,45,899.0,91.0,3.25,20.5,815.5,307.35,206.16
2016,7,18,10,0,904.0,94.0,3.3,21.0,849.0,365.36,256.89
2016,7,18,10,15,910.0,95.5,3.35,21.0,877.5,421.94,306.58
2016,7,18,10,30,916.0,97.0,3.4,21.0,906.0,477.61,354.57
2016,7,18,10,45,920.5,97.5,3.45,21.5,927.5,530.66,398.62
2016,7,18,11,0,925.0,98.0,3.5,22.0,949.0,582.16,440.1
2016,7,18,11,15,928.0,98.5,3.6,22.0,963.5,631.01,479.41
2016,7,18,11,30,931.0,99.0,3.7,22.0,978.0,677.78,516.23
2016,7,18,11,45,932.0,99.5,3.8,22.5,985.5,720.92,548.59
2016,7,18,12,0,933.0,100.0,3.9,23.0,993.0,761.48,578.34
2016,7,18,12,15,933.0,100.0,3.95,23.0,993.0,798.12,604.94
2016,7,18,12,30,933.0,100.0,4.0,23.0,993.0,831.77,628.42
2016,7,18,12,45,935.5,97.5,4.1,23.0,986.5,862.15,649.83
2016,7,18,13,0,938.0,95.0,4.2,23.0,980.0,889.2,669.0
2016,7,18,13,15,935.5,94.0,4.25,22.5,965.5,909.8,684.88
2016,7,18,13,30,933.0,93.0,4.3,22.0,951.0,926.63,698.37
2016,7,18,13,45,931.0,91.0,4.4,22.0,929.5,939.1,707.92
2016,7,18,14,0,929.0,89.0,4.5,22.0,908.0,947.65,715.1
2016,7,18,14,15,923.5,88.0,4.45,22.0,880.0,950.05,717.16
2016,7,18,14,30,918.0,87.0,4.4,22.0,852.0,948.53,716.87
2016,7,18,14,45,913.0,84.5,4.4,22.0,818.0,942.0,713.55
2016,7,18,15,0,908.0,82.0,4.4,22.0,784.0,931.61,707.73
2016,7,18,15,15,898.5,80.5,4.35,21.5,744.5,914.45,698.44
2016,7,18,15,30,889.0,79.0,4.3,21.0,705.0,893.79,686.77
2016,7,18,15,45,878.5,76.0,4.25,21.0,661.5,867.19,669.61
2016,7,18,16,0,868.0,73.0,4.2,21.0,618.0,837.41,650.19
2016,7,18,16,15,851.5,71.0,4.1,20.5,570.0,800.87,626.8
2016,7,18,16,30,835.0,69.0,4.0,20.0,522.0,761.97,601.41
2016,7,18,16,45,815.5,65.5,3.95,20.0,472.5,716.87,570.12
2016,7,18,17,0,796.0,62.0,3.9,20.0,423.0,670.18,537.13
2016,7,18,17,15,766.5,59.0,3.75,19.5,371.5,622.15,503.09
2016,7,18,17,30,737.0,56.0,3.6,19.0,320.0,567.18,461.11
2016,7,18,17,45,696.0,51.5,3.5,18.5,269.5,503.6,410.8
2016,7,18,18,0,655.0,47.0,3.4,18.0,219.0,441.75,359.83
2016,7,18,18,15,591.5,41.5,3.2,17.5,171.5,369.39,298.23
2016,7,18,18,30,528.0,36.0,3.0,17.0,124.0,301.97,238.63
2016,7,18,18,45,419.5,28.0,2.9,16.5,83.0,219.37,164.88
2016,7,18,19,0,311.0,20.0,2.8,16.0,42.0,147.33,71.24
2016,7,18,19,15,155.5,10.0,2.75,15.5,21.0,53.09,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,5,15,164.0,10.5,2.2,13.0,22.0,8.26,0.0
2016,7,19,5,30,328.0,21.0,2.4,13.0,44.0,17.46,4.96
2016,7,19,5,45,436.0,28.5,2.6,13.5,85.5,25.94,16.55
2016,7,19,6,0,544.0,36.0,2.8,14.0,127.0,33.02,23.45
2016,7,19,6,15,606.5,41.5,2.75,14.5,175.5,38.18,28.34
2016,7,19,6,30,669.0,47.0,2.7,15.0,224.0,43.39,33.11
2016,7,19,6,45,710.5,51.0,2.7,15.5,275.0,47.19,36.47
2016,7,19,7,0,752.0,55.0,2.7,16.0,326.0,51.01,39.74
2016,7,19,7,15,781.0,58.0,2.7,16.5,378.0,53.89,42.08
2016,7,19,7,30,810.0,61.0,2.7,17.0,430.0,63.33,50.11
2016,7,19,7,45,831.0,63.5,2.7,17.5,480.0,66.27,52.38
2016,7,19,8,0,852.0,66.0,2.7,18.0,530.0,69.1,54.53
2016,7,19,8,15,868.0,68.5,2.7,18.5,578.0,71.69,56.46
2016,7,19,8,30,884.0,71.0,2.7,19.0,626.0,74.15,58.27
2016,7,19,8,45,895.0,73.0,2.75,19.5,670.5,76.03,59.57
2016,7,19,9,0,906.0,75.0,2.8,20.0,715.0,128.62,70.59
2016,7,19,9,15,915.0,76.5,2.85,20.5,754.5,188.49,107.06
2016,7,19,9,30,924.0,78.0,2.9,21.0,794.0,248.72,154.08
2016,7,19,9,45,924.5,84.0,2.95,21.5,827.0,309.89,206.32
2016,7,19,10,0,925.0,90.0,3.0,22.0,860.0,370.01,258.66
2016,7,19,10,15,930.5,91.0,3.05,22.0,888.5,427.28,308.71
2016,7,19,10,30,936.0,92.0,3.1,22.0,917.0,483.53,356.93
2016,7,19,10,45,938.0,94.0,3.15,22.5,938.5,537.53,401.43
2016,7,19,11,0,940.0,96.0,3.2,23.0,960.0,589.71,443.11
2016,7,19,11,15,942.5,96.5,3.25,23.0,974.5,639.05,482.34
2016,7,19,11,30,945.0,97.0,3.3,23.0,989.0,686.21,518.97
2016,7,19,11,45,947.0,96.5,3.4,23.5,996.5,729.89,551.43
2016,7,19,12,0,949.0,96.0,3.5,24.0,1004.0,770.97,581.29
2016,7,19,12,15,949.0,96.0,3.55,24.0,1004.0,808.18,607.79
2016,7,19,12,30,949.0,96.0,3.6,24.0,1004.0,842.34,631.36
2016,7,19,12,45,941.0,100.5,3.7,24.0,994.5,870.61,651.13
2016,7,19,13,0,933.0,105.0,3.8,24.0,985.0,895.24,668.49
2016,7,19,13,15,930.0,104.5,3.85,24.0,970.0,916.01,683.06
2016,7,19,13,30,927.0,104.0,3.9,24.0,955.0,933.04,695.19
2016,7,19,13,45,925.0,101.5,3.95,24.0,933.5,945.24,704.21
2016,7,19,14,0,923.0,99.0,4.0,24.0,912.0,953.52,710.74
2016,7,19,14,15,917.0,97.5,4.0,24.0,883.0,955.15,712.66
2016,7,19,14,30,911.0,96.0,4.0,24.0,854.0,952.83,712.1
2016,7,19,14,45,905.0,93.5,4.05,24.0,819.5,945.6,708.64
2016,7,19,15,0,899.0,91.0,4.1,24.0,785.0,934.52,702.72
2016,7,19,15,15,888.5,89.0,4.1,23.5,745.0,916.15,692.99
2016,7,19,15,30,878.0,87.0,4.1,23.0,705.0,894.3,680.91
2016,7,19,15,45,868.0,83.5,4.1,22.5,661.0,867.9,665.6
2016,7,19,16,0,858.0,80.0,4.1,22.0,617.0,838.32,647.95
2016,7,19,16,15,840.5,77.5,4.05,21.5,569.0,800.68,624.11
2016,7,19,16,30,823.0,75.0,4.0,21.0,521.0,760.74,598.29
2016,7,19,16,45,804.0,71.0,4.0,21.0,471.5,723.37,572.99
2016,7,19,17,0,785.0,67.0,4.0,21.0,422.0,676.32,540.0
2016,7,19,17,15,754.5,63.5,3.9,20.5,370.5,620.51,500.32
2016,7,19,17,30,724.0,60.0,3.8,20.0,319.0,564.62,457.79
2016,7,19,17,45,684.0,55.0,3.7,19.5,268.5,501.48,407.93
2016,7,19,18,0,644.0,50.0,3.6,19.0,218.0,439.97,357.33
2016,7,19,18,15,578.5,44.0,3.35,18.0,170.0,366.32,295.36
2016,7,19,18,30,513.0,38.0,3.1,17.0,122.0,301.09,237.93
2016,7,19,18,45,407.0,29.5,2.9,16.5,81.5,220.0,165.08
2016,7,19,19,0,301.0,21.0,2.7,16.0,41.0,144.86,65.02
2016,7,19,19,15,150.5,10.5,2.6,15.5,20.5,52.19,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,165.0,10.0,2.1,13.5,21.5,7.87,0.0
2016,7,20,5,30,330.0,20.0,2.3,14.0,43.0,18.13,4.57
2016,7,20,5,45,435.0,27.5,2.55,14.5,84.0,25.06,15.66
2016,7,20,6,0,540.0,35.0,2.8,15.0,125.0,32.14,22.55
2016,7,20,6,15,603.0,40.5,2.8,15.5,173.0,37.31,27.44
2016,7,20,6,30,666.0,46.0,2.8,16.0,221.0,42.54,32.22
2016,7,20,6,45,708.5,50.0,2.8,16.5,272.0,46.38,35.6
2016,7,20,7,0,751.0,54.0,2.8,17.0,323.0,50.24,38.89
2016,7,20,7,15,780.0,57.0,2.75,17.5,375.0,59.03,46.41
2016,7,20,7,30,809.0,60.0,2.7,18.0,427.0,62.58,49.26
2016,7,20,7,45,831.0,62.5,2.65,18.5,477.5,65.55,51.56
2016,7,20,8,0,853.0,65.0,2.6,19.0,528.0,68.42,53.74
2016,7,20,8,15,869.5,67.0,2.55,19.5,576.5,70.72,55.41
2016,7,20,8,30,886.0,69.0,2.5,20.0,625.0,72.91,56.98
2016,7,20,8,45,898.5,71.0,2.5,20.5,669.5,74.86,58.34
2016,7,20,9,0,911.0,73.0,2.5,21.0,714.0,128.04,69.58
2016,7,20,9,15,920.5,74.5,2.5,21.5,754.5,188.34,106.21
2016,7,20,9,30,930.0,76.0,2.5,22.0,795.0,249.06,153.37
2016,7,20,9,45,927.5,83.5,2.5,23.0,828.0,310.89,205.53
2016,7,20,10,0,925.0,91.0,2.5,24.0,861.0,371.33,257.17
2016,7,20,10,15,931.0,92.0,2.55,24.0,890.0,428.89,306.82
2016,7,20,10,30,937.0,93.0,2.6,24.0,919.0,485.48,354.67
2016,7,20,10,45,942.5,93.0,2.65,24.5,941.5,539.89,398.85
2016,7,20,11,0,948.0,93.0,2.7,25.0,964.0,592.78,440.47
2016,7,20,11,15,951.0,93.5,2.75,25.0,979.0,642.84,479.65
2016,7,20,11,30,954.0,94.0,2.8,25.0,994.0,690.74,516.27
2016,7,20,11,45,957.0,93.5,2.85,25.5,1002.0,735.5,548.77
2016,7,20,12,0,960.0,93.0,2.9,26.0,1010.0,777.71,578.68
2016,7,20,12,15,960.5,93.0,2.95,26.0,1010.5,815.71,605.08
2016,7,20,12,30,961.0,93.0,3.0,26.0,1011.0,850.64,628.73
2016,7,20,12,45,959.5,93.0,3.15,26.5,1003.5,880.68,648.42
2016,7,20,13,0,958.0,93.0,3.3,27.0,996.0,907.2,665.76
2016,7,20,13,15,955.5,92.5,3.4,27.0,981.0,928.72,680.84
2016,7,20,13,30,953.0,92.0,3.5,27.0,966.0,946.43,693.51
2016,7,20,13,45,950.0,91.0,3.6,27.0,944.0,959.29,703.13
2016,7,20,14,0,947.0,90.0,3.7,27.0,922.0,968.17,710.29
2016,7,20,14,15,941.0,89.0,3.75,26.5,893.5,970.28,714.22
2016,7,20,14,30,935.0,88.0,3.8,26.0,865.0,968.38,715.68
2016,7,20,14,45,928.0,86.5,3.9,26.0,830.0,961.06,712.58
2016,7,20,15,0,921.0,85.0,4.0,26.0,795.0,949.87,706.99
2016,7,20,15,15,911.0,83.0,4.05,25.5,754.5,931.61,697.82
2016,7,20,15,30,901.0,81.0,4.1,25.0,714.0,909.78,686.22
2016,7,20,15,45,888.5,79.0,4.15,24.5,669.0,882.34,670.69
2016,7,20,16,0,876.0,77.0,4.2,24.0,624.0,851.79,652.84
2016,7,20,16,15,859.0,74.5,4.15,23.5,575.5,814.02,629.22
2016,7,20,16,30,842.0,72.0,4.1,23.0,527.0,773.87,603.55
2016,7,20,16,45,820.0,69.0,4.1,22.5,476.0,727.16,572.81
2016,7,20,17,0,798.0,66.0,4.1,22.0,425.0,685.96,545.46
2016,7,20,17,15,767.0,62.5,4.0,21.0,373.0,629.23,506.29
2016,7,20,17,30,736.0,59.0,3.9,20.0,321.0,572.43,464.17
2016,7,20,17,45,693.0,54.5,3.85,19.5,270.0,507.43,412.93
2016,7,20,18,0,650.0,50.0,3.8,19.0,219.0,444.28,361.04
2016,7,20,18,15,583.5,44.0,3.65,18.0,170.5,369.68,298.31
2016,7,20,18,30,517.0,38.0,3.5,17.0,122.0,303.72,240.18
2016,7,20,18,45,407.0,29.5,3.35,16.5,81.0,220.66,165.32
2016,7,20,19,0,297.0,21.0,3.2,16.0,40.0,143.34,58.37
2016,7,20,19,15,148.5,10.5,3.1,15.5,20.0,51.76,0.0
2016,7,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,155.0,10.5,2.5,13.5,20.5,8.26,0.0
2016,7,21,5,30,310.0,21.0,2.7,14.0,41.0,17.44,3.32
2016,7,21,5,45,420.0,29.0,2.95,14.5,82.5,24.21,14.87
2016,7,21,6,0,530.0,37.0,3.2,15.0,124.0,33.8,23.97
2016,7,21,6,15,594.5,42.5,3.2,15.5,172.0,38.9,28.83
