Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,30,659.0,48.0,3.2,16.0,220.0,44.08,33.57
2016,7,21,6,45,357.5,92.0,3.25,16.5,188.0,66.46,53.32
2016,7,21,7,0,56.0,136.0,3.3,17.0,156.0,95.08,78.21
2016,7,21,7,15,258.0,137.0,3.3,17.5,251.0,94.79,77.59
2016,7,21,7,30,460.0,138.0,3.3,18.0,346.0,95.35,77.68
2016,7,21,7,45,654.0,103.0,3.3,18.5,436.5,76.5,61.01
2016,7,21,8,0,848.0,68.0,3.3,19.0,527.0,70.3,55.35
2016,7,21,8,15,864.0,70.5,3.3,19.5,575.0,72.86,57.25
2016,7,21,8,30,880.0,73.0,3.3,20.0,623.0,75.29,59.02
2016,7,21,8,45,892.0,74.5,3.3,20.5,667.5,76.86,60.05
2016,7,21,9,0,904.0,76.0,3.3,21.0,712.0,129.71,71.09
2016,7,21,9,15,913.5,77.5,3.3,21.5,752.0,189.72,107.73
2016,7,21,9,30,923.0,79.0,3.3,22.0,792.0,250.15,154.87
2016,7,21,9,45,929.5,81.0,3.35,22.5,826.0,310.3,206.1
2016,7,21,10,0,936.0,83.0,3.4,23.0,860.0,370.03,258.01
2016,7,21,10,15,941.5,84.0,3.4,23.0,889.0,427.99,308.59
2016,7,21,10,30,947.0,85.0,3.4,23.0,918.0,484.92,357.28
2016,7,21,10,45,952.0,85.0,3.45,23.5,940.5,539.57,402.27
2016,7,21,11,0,957.0,85.0,3.5,24.0,963.0,592.63,444.61
2016,7,21,11,15,960.0,85.5,3.6,24.0,978.0,643.08,484.79
2016,7,21,11,30,963.0,86.0,3.7,24.0,993.0,691.35,522.4
2016,7,21,11,45,965.0,86.0,3.8,24.5,1001.0,736.15,555.63
2016,7,21,12,0,967.0,86.0,3.9,25.0,1009.0,778.3,586.2
2016,7,21,12,15,967.5,86.0,4.0,25.0,1009.5,816.47,613.15
2016,7,21,12,30,968.0,86.0,4.1,25.0,1010.0,851.54,637.55
2016,7,21,12,45,957.5,92.5,4.25,25.0,1000.5,880.04,657.68
2016,7,21,13,0,947.0,99.0,4.4,25.0,991.0,904.72,675.29
2016,7,21,13,15,944.5,98.5,4.45,24.5,976.5,926.17,691.68
2016,7,21,13,30,942.0,98.0,4.5,24.0,962.0,943.83,705.66
2016,7,21,13,45,941.0,95.5,4.6,24.0,940.5,957.05,715.94
2016,7,21,14,0,940.0,93.0,4.7,24.0,919.0,966.3,723.69
2016,7,21,14,15,934.5,92.0,4.65,23.5,890.5,968.9,727.35
2016,7,21,14,30,929.0,91.0,4.6,23.0,862.0,967.51,728.47
2016,7,21,14,45,925.5,87.5,4.6,23.0,828.0,961.39,725.48
2016,7,21,15,0,922.0,84.0,4.6,23.0,794.0,951.28,719.92
2016,7,21,15,15,912.5,82.5,4.5,22.5,754.0,933.99,710.17
2016,7,21,15,30,903.0,81.0,4.4,22.0,714.0,913.12,698.14
2016,7,21,15,45,894.0,77.0,4.35,22.0,670.0,886.41,681.08
2016,7,21,16,0,885.0,73.0,4.3,22.0,626.0,856.37,661.65
2016,7,21,16,15,869.0,71.0,4.15,21.5,577.0,819.69,638.2
2016,7,21,16,30,853.0,69.0,4.0,21.0,528.0,780.56,612.72
2016,7,21,16,45,834.0,65.0,3.9,20.5,477.5,734.51,581.94
2016,7,21,17,0,815.0,61.0,3.8,20.0,427.0,686.74,549.28
2016,7,21,17,15,785.5,58.0,3.65,19.5,375.0,637.83,514.77
2016,7,21,17,30,756.0,55.0,3.5,19.0,323.0,581.86,472.46
2016,7,21,17,45,715.0,50.5,3.4,18.5,271.5,517.17,421.4
2016,7,21,18,0,674.0,46.0,3.3,18.0,220.0,454.16,369.52
2016,7,21,18,15,609.0,40.5,3.05,17.5,171.0,379.76,306.14
2016,7,21,18,30,544.0,35.0,2.8,17.0,122.0,310.43,244.72
2016,7,21,18,45,432.5,27.0,2.6,16.5,81.0,225.34,167.87
2016,7,21,19,0,321.0,19.0,2.4,16.0,40.0,146.56,52.14
2016,7,21,19,15,160.5,9.5,2.35,15.5,20.0,54.66,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,159.5,10.0,2.0,13.5,20.0,7.87,0.0
2016,7,22,5,30,319.0,20.0,2.3,14.0,40.0,18.13,2.61
2016,7,22,5,45,428.0,28.0,2.6,15.0,81.0,25.49,15.84
2016,7,22,6,0,537.0,36.0,2.9,16.0,122.0,32.99,23.13
2016,7,22,6,15,602.5,41.5,2.9,16.5,171.0,38.14,28.02
2016,7,22,6,30,668.0,47.0,2.9,17.0,220.0,43.37,32.79
2016,7,22,6,45,711.0,51.0,2.9,17.5,271.5,47.18,36.15
2016,7,22,7,0,754.0,55.0,2.9,18.0,323.0,51.02,39.42
2016,7,22,7,15,784.5,58.5,2.85,18.5,375.5,54.29,42.1
2016,7,22,7,30,815.0,62.0,2.8,19.0,428.0,64.02,50.32
2016,7,22,7,45,837.0,64.5,2.8,19.5,479.5,66.99,52.6
2016,7,22,8,0,859.0,67.0,2.8,20.0,531.0,69.86,54.76
2016,7,22,8,15,876.0,69.0,2.8,20.5,580.0,72.16,56.42
2016,7,22,8,30,893.0,71.0,2.8,21.0,629.0,74.35,57.98
2016,7,22,8,45,905.5,73.0,2.85,22.0,674.5,76.29,59.21
2016,7,22,9,0,918.0,75.0,2.9,23.0,720.0,130.63,70.67
2016,7,22,9,15,928.0,77.0,2.9,23.5,761.0,191.98,107.95
2016,7,22,9,30,938.0,79.0,2.9,24.0,802.0,253.82,155.77
2016,7,22,9,45,933.0,87.5,2.95,24.5,834.5,316.34,208.75
2016,7,22,10,0,928.0,96.0,3.0,25.0,867.0,377.17,261.19
2016,7,22,10,15,934.5,97.5,3.0,25.5,896.0,435.69,310.85
2016,7,22,10,30,941.0,99.0,3.0,26.0,925.0,493.3,358.51
2016,7,22,10,45,946.5,99.0,3.05,26.5,948.0,548.18,402.8
2016,7,22,11,0,952.0,99.0,3.1,27.0,971.0,601.54,444.53
2016,7,22,11,15,955.0,99.5,3.1,27.0,986.0,652.04,483.67
2016,7,22,11,30,958.0,100.0,3.1,27.0,1001.0,700.37,520.19
2016,7,22,11,45,960.0,99.5,3.15,27.5,1009.0,744.88,552.28
2016,7,22,12,0,962.0,99.0,3.2,28.0,1017.0,786.73,581.75
2016,7,22,12,15,962.0,99.0,3.25,28.0,1017.0,824.66,607.98
2016,7,22,12,30,962.0,99.0,3.3,28.0,1017.0,859.46,631.42
2016,7,22,12,45,960.0,99.0,3.35,28.5,1009.0,889.33,650.24
2016,7,22,13,0,958.0,99.0,3.4,29.0,1001.0,915.65,666.67
2016,7,22,13,15,955.0,98.5,3.45,29.0,985.0,936.94,681.16
2016,7,22,13,30,952.0,98.0,3.5,29.0,969.0,954.37,693.24
2016,7,22,13,45,948.0,97.0,3.55,29.0,946.5,966.49,701.97
2016,7,22,14,0,944.0,96.0,3.6,29.0,924.0,974.59,708.25
2016,7,22,14,15,937.5,95.0,3.6,28.5,894.5,976.35,711.64
2016,7,22,14,30,931.0,94.0,3.6,28.0,865.0,974.1,712.59
2016,7,22,14,45,922.5,92.5,3.65,28.0,829.5,965.51,708.43
2016,7,22,15,0,914.0,91.0,3.7,28.0,794.0,953.05,701.85
2016,7,22,15,15,903.5,89.0,3.7,27.5,753.0,934.48,692.37
2016,7,22,15,30,893.0,87.0,3.7,27.0,712.0,912.36,680.53
2016,7,22,15,45,877.0,86.0,3.7,26.5,666.0,883.12,663.8
2016,7,22,16,0,861.0,85.0,3.7,26.0,620.0,850.97,644.94
2016,7,22,16,15,843.0,82.0,3.65,25.5,571.5,812.19,620.96
2016,7,22,16,30,825.0,79.0,3.6,25.0,523.0,779.41,600.91
2016,7,22,16,45,799.0,76.5,3.6,24.5,471.5,730.13,568.79
2016,7,22,17,0,773.0,74.0,3.6,24.0,420.0,679.64,535.07
2016,7,22,17,15,740.0,70.0,3.45,23.0,367.5,621.62,495.06
2016,7,22,17,30,707.0,66.0,3.3,22.0,315.0,563.71,452.34
2016,7,22,17,45,658.0,61.0,3.2,21.5,263.5,498.24,401.17
2016,7,22,18,0,609.0,56.0,3.1,21.0,212.0,432.78,348.03
2016,7,22,18,15,537.5,49.0,2.9,20.0,163.5,356.47,284.65
2016,7,22,18,30,466.0,42.0,2.7,19.0,115.0,286.16,223.9
2016,7,22,18,45,345.0,31.5,2.5,18.5,75.0,198.78,146.46
2016,7,22,19,0,224.0,21.0,2.3,18.0,35.0,117.23,33.3
2016,7,22,19,15,112.0,10.5,2.3,17.5,17.5,41.3,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,112.5,10.5,1.45,14.5,17.5,8.26,0.0
2016,7,23,5,30,225.0,21.0,1.6,15.0,35.0,17.25,0.97
2016,7,23,5,45,344.5,31.0,1.75,15.5,75.0,25.53,15.76
2016,7,23,6,0,464.0,41.0,1.9,16.0,115.0,33.91,23.93
2016,7,23,6,15,535.5,48.5,1.75,16.5,163.0,40.03,29.69
2016,7,23,6,30,607.0,56.0,1.6,17.0,211.0,46.18,35.29
2016,7,23,6,45,657.5,60.5,1.5,18.0,263.0,54.02,42.1
2016,7,23,7,0,708.0,65.0,1.4,19.0,315.0,58.0,45.35
2016,7,23,7,15,741.0,69.0,1.35,20.0,367.5,61.33,47.94
2016,7,23,7,30,774.0,73.0,1.3,21.0,420.0,64.63,50.43
2016,7,23,7,45,799.5,76.0,1.3,22.0,471.5,67.03,52.08
2016,7,23,8,0,825.0,79.0,1.3,23.0,523.0,69.38,53.66
2016,7,23,8,15,843.0,82.0,1.45,23.5,572.0,79.67,62.02
2016,7,23,8,30,861.0,85.0,1.6,24.0,621.0,82.26,63.85
2016,7,23,8,45,874.0,87.5,1.75,25.0,666.0,84.26,65.06
2016,7,23,9,0,887.0,90.0,1.9,26.0,711.0,137.86,76.2
2016,7,23,9,15,897.5,92.0,2.05,26.5,751.5,197.73,112.11
2016,7,23,9,30,908.0,94.0,2.2,27.0,792.0,258.15,158.08
2016,7,23,9,45,917.0,94.5,2.35,28.0,827.5,317.47,206.85
2016,7,23,10,0,926.0,95.0,2.5,29.0,863.0,376.62,256.27
2016,7,23,10,15,932.0,96.5,2.6,29.5,892.0,434.91,304.95
2016,7,23,10,30,938.0,98.0,2.7,30.0,921.0,492.24,351.67
2016,7,23,10,45,934.5,103.5,2.85,31.0,941.0,546.56,394.19
2016,7,23,11,0,931.0,109.0,3.0,32.0,961.0,598.56,433.45
2016,7,23,11,15,934.0,110.0,3.05,32.0,976.0,648.63,471.57
2016,7,23,11,30,937.0,111.0,3.1,32.0,991.0,696.61,507.24
2016,7,23,11,45,933.5,114.5,3.2,32.5,997.0,739.79,537.86
2016,7,23,12,0,930.0,118.0,3.3,33.0,1003.0,780.07,565.78
2016,7,23,12,15,930.5,118.0,3.4,33.0,1003.5,817.61,592.04
2016,7,23,12,30,931.0,118.0,3.5,33.0,1004.0,852.2,615.21
2016,7,23,12,45,927.0,119.0,3.6,33.0,995.5,880.77,634.42
2016,7,23,13,0,923.0,120.0,3.7,33.0,987.0,905.83,651.41
2016,7,23,13,15,920.5,119.5,3.75,32.5,972.5,927.26,667.2
2016,7,23,13,30,918.0,119.0,3.8,32.0,958.0,944.98,680.73
2016,7,23,13,45,914.5,117.5,3.85,32.0,936.0,957.06,689.37
2016,7,23,14,0,911.0,116.0,3.9,32.0,914.0,965.24,695.63
2016,7,23,14,15,905.0,114.5,3.9,31.5,885.5,967.17,699.11
2016,7,23,14,30,899.0,113.0,3.9,31.0,857.0,965.17,700.21
2016,7,23,14,45,896.5,108.0,3.95,31.0,823.0,959.01,697.62
2016,7,23,15,0,894.0,103.0,4.0,31.0,789.0,948.87,692.56
2016,7,23,15,15,883.0,101.0,3.95,30.5,748.5,930.23,682.8
2016,7,23,15,30,872.0,99.0,3.9,30.0,708.0,908.1,670.78
2016,7,23,15,45,863.0,94.5,3.9,29.5,664.0,881.71,656.12
2016,7,23,16,0,854.0,90.0,3.9,29.0,620.0,852.05,639.12
2016,7,23,16,15,836.0,87.0,3.8,28.5,571.0,822.54,621.6
2016,7,23,16,30,818.0,84.0,3.7,28.0,522.0,781.09,595.48
2016,7,23,16,45,796.0,79.5,3.65,27.5,471.0,732.69,564.22
2016,7,23,17,0,774.0,75.0,3.6,27.0,420.0,682.83,531.19
2016,7,23,17,15,741.0,71.0,3.45,26.0,367.5,624.67,491.62
2016,7,23,17,30,708.0,67.0,3.3,25.0,315.0,566.58,449.32
2016,7,23,17,45,660.0,61.5,3.15,24.0,263.5,501.14,399.46
2016,7,23,18,0,612.0,56.0,3.0,23.0,212.0,435.44,347.24
2016,7,23,18,15,539.0,49.0,2.85,22.0,163.5,358.07,283.6
2016,7,23,18,30,466.0,42.0,2.7,21.0,115.0,286.84,222.57
2016,7,23,18,45,342.0,31.5,2.55,20.0,74.5,198.09,144.49
2016,7,23,19,0,218.0,21.0,2.4,19.0,34.0,114.77,23.57
2016,7,23,19,15,109.0,10.5,2.45,18.5,17.0,40.52,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,94.5,10.5,2.4,14.5,16.5,8.26,0.0
2016,7,24,5,30,189.0,21.0,2.5,15.0,33.0,17.19,0.0
2016,7,24,5,45,307.5,32.5,2.6,15.5,72.0,26.64,16.56
2016,7,24,6,0,426.0,44.0,2.7,16.0,111.0,36.11,25.79
2016,7,24,6,15,500.5,52.0,2.65,16.5,158.5,42.49,31.81
2016,7,24,6,30,575.0,60.0,2.6,17.0,206.0,48.89,37.64
2016,7,24,6,45,628.0,65.0,2.6,18.0,258.0,52.81,41.02
2016,7,24,7,0,681.0,70.0,2.6,19.0,310.0,56.79,44.3
2016,7,24,7,15,716.0,74.5,2.6,19.5,362.0,65.06,51.29
2016,7,24,7,30,751.0,79.0,2.6,20.0,414.0,68.58,54.06
2016,7,24,7,45,778.0,82.5,2.65,21.0,466.0,71.16,55.86
2016,7,24,8,0,805.0,86.0,2.7,22.0,518.0,73.69,57.58
2016,7,24,8,15,824.5,89.0,2.7,22.5,567.0,75.64,58.91
2016,7,24,8,30,844.0,92.0,2.7,23.0,616.0,77.49,60.16
2016,7,24,8,45,858.0,94.5,2.7,24.0,661.0,87.95,68.46
2016,7,24,9,0,872.0,97.0,2.7,25.0,706.0,141.32,79.65
2016,7,24,9,15,883.5,99.0,2.65,25.5,747.0,200.63,115.53
2016,7,24,9,30,895.0,101.0,2.6,26.0,788.0,260.61,161.38
2016,7,24,9,45,897.0,106.5,2.6,26.5,822.0,320.75,211.5
2016,7,24,10,0,899.0,112.0,2.6,27.0,856.0,380.03,261.7
2016,7,24,10,15,906.0,113.5,2.6,27.5,885.0,437.48,309.75
2016,7,24,10,30,913.0,115.0,2.6,28.0,914.0,494.13,355.9
2016,7,24,10,45,909.5,121.0,2.65,28.5,934.5,547.65,398.48
2016,7,24,11,0,906.0,127.0,2.7,29.0,955.0,598.91,437.96
2016,7,24,11,15,909.5,128.0,2.75,29.5,970.0,648.4,474.91
2016,7,24,11,30,913.0,129.0,2.8,30.0,985.0,695.9,509.36
2016,7,24,11,45,907.5,134.0,2.85,30.5,991.0,738.04,539.09
2016,7,24,12,0,902.0,139.0,2.9,31.0,997.0,777.24,566.07
2016,7,24,12,15,902.0,139.0,2.9,31.0,996.5,813.82,591.71
2016,7,24,12,30,902.0,139.0,2.9,31.0,996.0,847.52,613.81
2016,7,24,12,45,900.0,138.5,2.9,31.5,988.5,876.09,631.19
2016,7,24,13,0,898.0,138.0,2.9,32.0,981.0,901.31,646.31
2016,7,24,13,15,894.5,137.0,2.95,31.5,965.5,921.28,661.07
2016,7,24,13,30,891.0,136.0,3.0,31.0,950.0,937.56,673.62
2016,7,24,13,45,880.5,138.0,3.1,31.0,925.5,946.37,680.5
2016,7,24,14,0,870.0,140.0,3.2,31.0,901.0,951.33,685.07
2016,7,24,14,15,862.5,138.0,3.25,30.5,871.5,951.59,687.8
2016,7,24,14,30,855.0,136.0,3.3,30.0,842.0,962.19,697.43
2016,7,24,14,45,848.0,132.0,3.35,30.0,807.0,952.96,692.81
2016,7,24,15,0,841.0,128.0,3.4,30.0,772.0,939.94,685.94
2016,7,24,15,15,827.5,125.5,3.45,29.5,731.0,918.86,675.19
2016,7,24,15,30,814.0,123.0,3.5,29.0,690.0,894.43,662.19
2016,7,24,15,45,805.0,116.5,3.55,29.0,646.5,866.56,645.47
2016,7,24,16,0,796.0,110.0,3.6,29.0,603.0,835.53,626.49
2016,7,24,16,15,775.0,106.0,3.6,28.0,554.0,794.16,602.31
2016,7,24,16,30,754.0,102.0,3.6,27.0,505.0,750.71,576.15
2016,7,24,16,45,733.5,95.0,3.6,26.5,455.0,706.63,547.75
2016,7,24,17,0,713.0,88.0,3.6,26.0,405.0,657.05,514.63
2016,7,24,17,15,676.0,83.0,3.55,25.0,353.0,597.19,472.74
2016,7,24,17,30,639.0,78.0,3.5,24.0,301.0,537.98,429.36
2016,7,24,17,45,593.0,70.0,3.45,23.0,250.5,470.9,378.03
2016,7,24,18,0,547.0,62.0,3.4,22.0,200.0,406.3,326.37
2016,7,24,18,15,471.5,53.5,3.35,21.0,153.0,328.86,262.24
2016,7,24,18,30,396.0,45.0,3.3,20.0,106.0,257.92,201.27
2016,7,24,18,45,282.0,32.5,3.25,19.0,68.0,174.91,127.45
2016,7,24,19,0,168.0,20.0,3.2,18.0,30.0,95.87,9.89
2016,7,24,19,15,84.0,10.0,3.2,17.5,15.0,32.82,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,73.5,10.0,2.6,13.5,14.0,7.87,0.0
2016,7,25,5,30,147.0,20.0,2.7,14.0,28.0,15.26,0.0
2016,7,25,5,45,254.0,34.0,2.85,14.5,65.5,25.98,15.97
2016,7,25,6,0,361.0,48.0,3.0,15.0,103.0,39.01,28.39
2016,7,25,6,15,435.0,58.0,3.0,15.5,150.0,46.72,35.65
2016,7,25,6,30,509.0,68.0,3.0,16.0,197.0,54.37,42.63
2016,7,25,6,45,560.5,76.0,3.0,16.5,247.5,60.15,47.75
2016,7,25,7,0,612.0,84.0,3.0,17.0,298.0,65.85,52.64
2016,7,25,7,15,650.0,90.5,2.95,17.5,350.0,70.17,56.19
2016,7,25,7,30,688.0,97.0,2.9,18.0,402.0,74.4,59.57
2016,7,25,7,45,711.5,103.5,2.9,19.0,452.5,78.2,62.4
2016,7,25,8,0,735.0,110.0,2.9,20.0,503.0,81.83,65.04
2016,7,25,8,15,757.0,114.0,2.9,20.5,552.0,83.7,66.27
2016,7,25,8,30,779.0,118.0,2.9,21.0,601.0,92.65,73.49
2016,7,25,8,45,789.0,124.5,2.95,22.0,644.5,95.67,75.5
2016,7,25,9,0,799.0,131.0,3.0,23.0,688.0,148.86,88.43
2016,7,25,9,15,812.5,134.0,3.0,23.5,729.0,206.1,123.73
2016,7,25,9,30,826.0,137.0,3.0,24.0,770.0,264.49,168.61
2016,7,25,9,45,848.5,133.0,3.0,25.0,809.0,321.47,215.31
2016,7,25,10,0,871.0,129.0,3.0,26.0,848.0,382.64,265.94
2016,7,25,10,15,878.5,130.5,3.0,26.5,877.5,439.03,313.29
2016,7,25,10,30,886.0,132.0,3.0,27.0,907.0,494.69,358.89
2016,7,25,10,45,888.5,134.5,3.05,27.5,928.5,547.59,401.21
2016,7,25,11,0,891.0,137.0,3.1,28.0,950.0,598.84,440.95
2016,7,25,11,15,894.5,138.0,3.15,28.5,965.5,647.81,477.81
2016,7,25,11,30,898.0,139.0,3.2,29.0,981.0,694.85,512.22
2016,7,25,11,45,899.0,140.0,3.25,29.5,988.5,738.06,543.04
2016,7,25,12,0,900.0,141.0,3.3,30.0,996.0,778.8,571.4
2016,7,25,12,15,900.0,141.0,3.35,30.0,996.0,815.39,597.56
2016,7,25,12,30,900.0,141.0,3.4,30.0,996.0,849.1,620.22
2016,7,25,12,45,900.0,139.5,3.45,30.0,988.5,878.54,639.97
2016,7,25,13,0,900.0,138.0,3.5,30.0,981.0,904.69,657.59
2016,7,25,13,15,896.5,137.0,3.55,30.0,966.0,924.72,671.24
2016,7,25,13,30,893.0,136.0,3.6,30.0,951.0,941.06,682.6
2016,7,25,13,45,887.0,135.5,3.65,30.0,928.0,951.78,690.42
2016,7,25,14,0,881.0,135.0,3.7,30.0,905.0,958.65,695.89
2016,7,25,14,15,874.0,133.0,3.75,29.5,875.5,959.34,698.88
2016,7,25,14,30,867.0,131.0,3.8,29.0,846.0,956.18,699.5
2016,7,25,14,45,861.5,126.5,3.85,29.0,811.5,948.17,695.67
2016,7,25,15,0,856.0,122.0,3.9,29.0,777.0,949.15,697.97
2016,7,25,15,15,843.5,119.5,3.9,28.5,736.0,928.78,687.17
2016,7,25,15,30,831.0,117.0,3.9,28.0,695.0,904.98,674.2
2016,7,25,15,45,823.5,110.5,3.9,28.0,651.5,878.02,657.7
2016,7,25,16,0,816.0,104.0,3.9,28.0,608.0,847.78,638.9
2016,7,25,16,15,795.5,100.5,3.85,27.0,558.5,806.83,614.71
2016,7,25,16,30,775.0,97.0,3.8,26.0,509.0,763.73,588.52
2016,7,25,16,45,757.0,90.0,3.75,25.5,459.5,716.9,557.9
2016,7,25,17,0,739.0,83.0,3.7,25.0,410.0,668.39,525.34
2016,7,25,17,15,703.5,78.0,3.6,24.0,357.5,611.81,486.07
2016,7,25,17,30,668.0,73.0,3.5,23.0,305.0,552.45,442.38
2016,7,25,17,45,624.0,65.5,3.4,22.5,254.0,485.83,390.44
2016,7,25,18,0,580.0,58.0,3.3,22.0,203.0,421.47,338.17
2016,7,25,18,15,504.5,50.0,3.15,21.0,155.0,342.93,273.08
2016,7,25,18,30,429.0,42.0,3.0,20.0,107.0,270.94,211.03
2016,7,25,18,45,311.5,30.5,2.85,19.5,68.5,185.63,134.14
2016,7,25,19,0,194.0,19.0,2.7,19.0,30.0,103.81,0.0
2016,7,25,19,15,97.0,9.5,2.65,18.5,15.0,36.38,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,80.0,9.5,1.2,15.5,14.0,7.47,0.0
2016,7,26,5,30,160.0,19.0,1.4,16.0,28.0,15.48,0.0
2016,7,26,5,45,270.0,32.0,1.65,16.5,65.5,26.13,15.83
2016,7,26,6,0,380.0,45.0,1.9,17.0,103.0,36.7,26.14
2016,7,26,6,15,454.0,55.0,1.8,18.0,150.0,44.52,33.36
2016,7,26,6,30,528.0,65.0,1.7,19.0,197.0,52.28,40.28
2016,7,26,6,45,578.5,72.5,1.6,20.0,247.5,57.79,45.02
2016,7,26,7,0,629.0,80.0,1.5,21.0,298.0,63.24,49.51
2016,7,26,7,15,666.0,85.5,1.4,22.0,350.0,66.97,52.4
2016,7,26,7,30,703.0,91.0,1.3,23.0,402.0,70.64,55.14
2016,7,26,7,45,728.5,96.0,1.25,24.0,452.5,73.68,57.28
2016,7,26,8,0,754.0,101.0,1.2,25.0,503.0,82.96,64.6
2016,7,26,8,15,774.5,105.0,1.15,26.0,552.0,85.15,65.91
2016,7,26,8,30,795.0,109.0,1.1,27.0,601.0,87.22,67.13
2016,7,26,8,45,809.0,113.0,1.1,28.0,645.5,89.0,68.09
2016,7,26,9,0,823.0,117.0,1.1,29.0,690.0,142.56,80.24
2016,7,26,9,15,835.5,120.0,1.1,29.5,730.5,201.09,115.31
2016,7,26,9,30,848.0,123.0,1.1,30.0,771.0,260.61,159.6
2016,7,26,9,45,859.5,123.5,1.1,31.0,807.0,323.06,208.91
2016,7,26,10,0,871.0,124.0,1.1,32.0,843.0,380.42,254.89
2016,7,26,10,15,878.0,126.0,1.1,32.5,872.0,436.95,300.09
2016,7,26,10,30,885.0,128.0,1.1,33.0,901.0,492.71,343.38
2016,7,26,10,45,888.5,130.0,1.1,34.0,923.0,545.75,382.52
2016,7,26,11,0,892.0,132.0,1.1,35.0,945.0,597.23,418.93
2016,7,26,11,15,895.5,133.0,1.2,35.0,960.0,646.26,454.89
2016,7,26,11,30,899.0,134.0,1.3,35.0,975.0,693.34,488.68
2016,7,26,11,45,899.5,134.5,1.45,35.5,982.0,735.86,518.17
2016,7,26,12,0,900.0,135.0,1.6,36.0,989.0,775.85,545.38
2016,7,26,12,15,900.0,135.0,1.75,36.0,989.0,812.37,570.88
2016,7,26,12,30,900.0,135.0,1.9,36.0,989.0,846.0,593.23
2016,7,26,12,45,897.0,135.5,2.05,36.0,981.0,874.47,612.34
2016,7,26,13,0,894.0,136.0,2.2,36.0,973.0,899.57,629.42
2016,7,26,13,15,891.0,135.0,2.3,36.0,957.5,919.88,643.15
2016,7,26,13,30,888.0,134.0,2.4,36.0,942.0,936.52,654.73
2016,7,26,13,45,883.5,132.5,2.5,36.0,920.0,947.59,662.96
2016,7,26,14,0,879.0,131.0,2.6,36.0,898.0,954.83,668.96
2016,7,26,14,15,871.5,129.0,2.65,35.5,868.5,954.95,671.62
2016,7,26,14,30,864.0,127.0,2.7,35.0,839.0,951.22,672.04
2016,7,26,14,45,856.5,124.0,2.75,35.0,804.0,942.72,668.19
2016,7,26,15,0,849.0,121.0,2.8,35.0,769.0,943.26,670.26
2016,7,26,15,15,836.0,118.0,2.8,34.5,728.0,921.91,659.34
2016,7,26,15,30,823.0,115.0,2.8,34.0,687.0,897.16,646.37
2016,7,26,15,45,809.0,111.0,2.85,34.0,642.0,867.23,628.97
2016,7,26,16,0,795.0,107.0,2.9,34.0,597.0,834.37,609.51
2016,7,26,16,15,774.0,103.5,2.9,33.5,548.0,793.45,585.31
2016,7,26,16,30,753.0,100.0,2.9,33.0,499.0,750.45,559.27
2016,7,26,16,45,726.5,95.0,2.9,32.5,448.5,703.84,530.14
2016,7,26,17,0,700.0,90.0,2.9,32.0,398.0,652.26,496.73
2016,7,26,17,15,663.0,84.0,2.75,31.0,346.0,591.52,455.18
2016,7,26,17,30,626.0,78.0,2.6,30.0,294.0,531.49,412.31
2016,7,26,17,45,574.0,71.0,2.5,29.0,243.5,462.19,360.75
2016,7,26,18,0,522.0,64.0,2.4,28.0,193.0,395.89,309.23
2016,7,26,18,15,446.5,54.0,2.05,26.5,146.5,317.77,246.6
2016,7,26,18,30,371.0,44.0,1.7,25.0,100.0,246.38,187.15
2016,7,26,18,45,258.0,31.0,1.4,24.0,62.5,164.52,115.22
2016,7,26,19,0,145.0,18.0,1.1,23.0,25.0,83.04,0.0
2016,7,26,19,15,72.5,9.0,1.1,22.5,12.5,28.76,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,37.0,7.5,2.0,17.5,9.5,5.9,0.0
2016,7,27,5,30,74.0,15.0,2.1,18.0,19.0,11.4,0.0
2016,7,27,5,45,157.5,32.5,2.25,18.5,52.5,24.46,14.16
2016,7,27,6,0,241.0,50.0,2.4,19.0,86.0,37.36,26.42
2016,7,27,6,15,307.0,64.5,2.3,19.5,128.5,47.91,36.05
2016,7,27,6,30,373.0,79.0,2.2,20.0,171.0,58.32,45.33
2016,7,27,6,45,431.0,89.0,2.15,21.0,219.5,65.5,51.49
2016,7,27,7,0,489.0,99.0,2.1,22.0,268.0,72.61,57.37
2016,7,27,7,15,528.0,107.5,2.05,23.0,317.0,80.39,63.65
2016,7,27,7,30,567.0,116.0,2.0,24.0,366.0,85.38,67.41
2016,7,27,7,45,603.0,120.5,2.0,25.0,415.5,87.41,68.61
2016,7,27,8,0,639.0,125.0,2.0,26.0,465.0,89.44,69.78
2016,7,27,8,15,662.0,130.5,2.0,26.5,512.0,91.75,71.31
2016,7,27,8,30,685.0,136.0,2.0,27.0,559.0,93.91,72.71
2016,7,27,8,45,706.0,139.5,2.0,28.0,603.0,94.71,72.84
2016,7,27,9,0,727.0,143.0,2.0,29.0,647.0,144.21,84.5
2016,7,27,9,15,741.5,146.5,2.0,29.5,686.5,198.69,117.72
2016,7,27,9,30,756.0,150.0,2.0,30.0,726.0,260.01,163.62
2016,7,27,9,45,752.0,160.5,2.05,31.0,756.5,315.67,208.46
2016,7,27,10,0,748.0,171.0,2.1,32.0,787.0,370.13,252.67
2016,7,27,10,15,756.5,174.0,2.15,32.5,815.5,422.94,295.19
2016,7,27,10,30,765.0,177.0,2.2,33.0,844.0,475.53,336.51
2016,7,27,10,45,773.5,177.5,2.25,33.5,866.5,525.87,375.08
2016,7,27,11,0,782.0,178.0,2.3,34.0,889.0,575.48,411.94
2016,7,27,11,15,786.0,179.0,2.4,34.0,904.0,621.79,446.57
2016,7,27,11,30,790.0,180.0,2.5,34.0,919.0,666.5,479.32
2016,7,27,11,45,795.5,178.5,2.65,34.5,927.5,708.52,508.85
2016,7,27,12,0,801.0,177.0,2.8,35.0,936.0,748.6,536.48
2016,7,27,12,15,801.0,177.0,2.9,35.0,936.0,783.5,561.04
2016,7,27,12,30,801.0,177.0,3.0,35.0,936.0,815.7,583.53
2016,7,27,12,45,810.5,169.5,3.1,35.0,932.0,846.44,604.6
2016,7,27,13,0,820.0,162.0,3.2,35.0,928.0,874.27,623.27
2016,7,27,13,15,816.0,161.0,3.3,34.5,913.5,893.0,637.43
2016,7,27,13,30,812.0,160.0,3.4,34.0,899.0,908.13,649.47
2016,7,27,13,45,811.0,156.0,3.55,34.0,878.0,919.52,658.21
2016,7,27,14,0,810.0,152.0,3.7,34.0,857.0,927.21,664.68
2016,7,27,14,15,801.5,150.0,3.75,33.5,828.5,926.12,666.41
2016,7,27,14,30,793.0,148.0,3.8,33.0,800.0,921.32,665.89
2016,7,27,14,45,789.5,141.5,3.9,33.0,767.0,913.0,662.1
2016,7,27,15,0,786.0,135.0,4.0,33.0,734.0,901.01,655.98
2016,7,27,15,15,772.0,132.0,4.0,32.5,694.0,879.38,644.35
2016,7,27,15,30,758.0,129.0,4.0,32.0,654.0,854.58,630.59
2016,7,27,15,45,749.0,122.0,4.0,31.5,611.5,827.1,614.93
2016,7,27,16,0,740.0,115.0,4.0,31.0,569.0,796.64,597.07
2016,7,27,16,15,718.0,110.5,3.95,30.0,521.5,759.79,575.49
2016,7,27,16,30,696.0,106.0,3.9,29.0,474.0,716.43,548.85
2016,7,27,16,45,676.5,98.5,3.85,28.5,426.0,670.12,518.4
2016,7,27,17,0,657.0,91.0,3.8,28.0,378.0,622.54,486.3
2016,7,27,17,15,619.0,85.0,3.65,27.0,328.0,562.68,443.65
2016,7,27,17,30,581.0,79.0,3.5,26.0,278.0,503.74,400.15
2016,7,27,17,45,537.5,70.5,3.4,25.5,230.5,439.94,350.54
2016,7,27,18,0,494.0,62.0,3.3,25.0,183.0,378.55,300.9
2016,7,27,18,15,420.5,52.5,3.15,24.0,138.5,303.35,238.97
2016,7,27,18,30,347.0,43.0,3.0,23.0,94.0,234.72,180.41
2016,7,27,18,45,244.0,30.0,2.9,22.0,59.0,158.25,111.06
2016,7,27,19,0,141.0,17.0,2.8,21.0,24.0,80.11,0.0
2016,7,27,19,15,70.5,8.5,2.75,20.5,12.0,27.84,0.0
2016,7,27,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,81.5,8.5,2.3,15.5,12.5,6.69,0.0
2016,7,28,5,30,163.0,17.0,2.3,16.0,25.0,13.84,0.0
2016,7,28,5,45,274.0,29.0,2.3,16.5,61.0,23.7,13.53
2016,7,28,6,0,385.0,41.0,2.3,17.0,97.0,33.53,23.32
2016,7,28,6,15,457.5,49.0,2.25,17.5,142.5,39.86,29.31
2016,7,28,6,30,530.0,57.0,2.2,18.0,188.0,46.21,35.11
2016,7,28,6,45,288.5,93.0,2.2,18.5,166.5,66.36,52.79
2016,7,28,7,0,47.0,129.0,2.2,19.0,145.0,90.47,73.6
2016,7,28,7,15,67.0,153.5,2.15,20.0,180.5,106.27,86.69
2016,7,28,7,30,87.0,178.0,2.1,21.0,216.0,121.79,99.26
2016,7,28,7,45,87.5,200.5,2.1,22.0,242.5,135.6,110.11
2016,7,28,8,0,88.0,223.0,2.1,23.0,269.0,149.08,120.49
2016,7,28,8,15,438.5,159.0,2.1,23.5,424.5,104.19,82.54
2016,7,28,8,30,789.0,95.0,2.1,24.0,580.0,78.08,60.39
2016,7,28,8,45,803.0,98.0,2.1,25.0,623.5,79.54,61.2
2016,7,28,9,0,817.0,101.0,2.1,26.0,667.0,141.33,80.37
2016,7,28,9,15,828.5,103.5,2.15,26.5,706.5,197.97,115.1
2016,7,28,9,30,840.0,106.0,2.2,27.0,746.0,255.33,159.01
2016,7,28,9,45,849.5,107.5,2.25,28.0,780.0,311.99,205.52
2016,7,28,10,0,859.0,109.0,2.3,29.0,814.0,368.65,252.6
2016,7,28,10,15,865.5,110.5,2.4,29.5,842.5,423.9,298.61
2016,7,28,10,30,872.0,112.0,2.5,30.0,871.0,478.36,342.87
2016,7,28,10,45,871.5,115.5,2.6,30.5,891.0,529.7,383.6
2016,7,28,11,0,871.0,119.0,2.7,31.0,911.0,579.14,421.64
2016,7,28,11,15,874.0,120.0,2.8,31.0,925.5,626.78,458.18
2016,7,28,11,30,877.0,121.0,2.9,31.0,940.0,672.47,492.47
2016,7,28,11,45,874.0,124.5,3.05,31.5,945.5,713.8,522.13
2016,7,28,12,0,871.0,128.0,3.2,32.0,951.0,752.44,549.29
2016,7,28,12,15,870.5,128.0,3.3,32.0,951.0,787.45,574.17
2016,7,28,12,30,870.0,128.0,3.4,32.0,951.0,819.6,595.95
2016,7,28,12,45,863.5,130.0,3.5,32.0,942.0,845.39,613.53
2016,7,28,13,0,857.0,132.0,3.6,32.0,933.0,867.77,628.93
2016,7,28,13,15,853.5,131.5,3.65,32.0,918.0,887.15,642.18
2016,7,28,13,30,850.0,131.0,3.7,32.0,903.0,903.0,653.22
2016,7,28,13,45,843.5,130.5,3.75,32.0,880.5,912.51,660.22
2016,7,28,14,0,837.0,130.0,3.8,32.0,858.0,918.32,664.96
2016,7,28,14,15,829.5,128.0,3.85,31.5,829.5,918.09,667.24
2016,7,28,14,30,822.0,126.0,3.9,31.0,801.0,914.17,667.24
2016,7,28,14,45,813.5,123.0,3.95,31.0,766.5,917.88,671.11
2016,7,28,15,0,805.0,120.0,4.0,31.0,732.0,904.49,663.68
2016,7,28,15,15,792.5,117.5,3.95,30.5,692.5,884.46,652.81
2016,7,28,15,30,780.0,115.0,3.9,30.0,653.0,861.21,639.78
2016,7,28,15,45,767.5,110.0,3.9,29.5,610.0,832.17,622.98
2016,7,28,16,0,755.0,105.0,3.9,29.0,567.0,800.29,604.05
2016,7,28,16,15,734.0,101.0,3.8,28.5,520.0,759.69,578.36
2016,7,28,16,30,713.0,97.0,3.7,28.0,473.0,717.19,550.95
2016,7,28,16,45,690.0,91.0,3.65,27.5,424.5,673.06,522.03
2016,7,28,17,0,667.0,85.0,3.6,27.0,376.0,624.09,488.86
2016,7,28,17,15,630.0,79.5,3.5,26.0,326.0,565.11,447.2
2016,7,28,17,30,593.0,74.0,3.4,25.0,276.0,506.97,404.27
2016,7,28,17,45,545.5,66.5,3.3,24.5,228.0,441.26,352.94
2016,7,28,18,0,498.0,59.0,3.2,24.0,180.0,378.33,301.84
2016,7,28,18,15,424.5,50.0,3.1,23.0,135.5,303.45,239.89
2016,7,28,18,30,351.0,41.0,3.0,22.0,91.0,235.18,181.25
2016,7,28,18,45,244.5,28.5,2.9,21.5,56.5,157.47,109.46
2016,7,28,19,0,138.0,16.0,2.8,21.0,22.0,79.79,0.0
2016,7,28,19,15,69.0,8.0,2.8,20.5,11.0,27.07,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,7.0,2.3,16.0,8.5,5.51,0.0
2016,7,29,5,30,73.0,14.0,2.3,16.0,17.0,10.66,0.0
2016,7,29,5,45,150.5,31.0,2.3,16.5,49.0,23.35,13.06
2016,7,29,6,0,228.0,48.0,2.3,17.0,81.0,35.88,25.3
2016,7,29,6,15,294.0,63.0,2.3,17.5,123.0,46.78,35.32
2016,7,29,6,30,360.0,78.0,2.3,18.0,165.0,57.52,44.99
2016,7,29,6,45,200.5,102.5,2.3,19.0,153.0,72.58,58.09
2016,7,29,7,0,41.0,127.0,2.3,20.0,141.0,89.18,72.19
2016,7,29,7,15,81.5,153.0,2.3,20.5,186.5,106.15,86.44
2016,7,29,7,30,122.0,179.0,2.3,21.0,232.0,119.68,97.5
2016,7,29,7,45,184.5,198.0,2.3,22.0,290.0,132.07,107.2
2016,7,29,8,0,247.0,217.0,2.3,23.0,348.0,138.83,112.03
2016,7,29,8,15,451.0,180.5,2.3,23.5,447.0,116.86,93.17
2016,7,29,8,30,655.0,144.0,2.3,24.0,546.0,98.18,77.19
2016,7,29,8,45,679.5,146.0,2.3,25.0,590.5,97.96,76.48
2016,7,29,9,0,704.0,148.0,2.3,26.0,635.0,146.62,87.91
2016,7,29,9,15,718.5,152.0,2.35,26.5,674.0,200.24,121.4
2016,7,29,9,30,733.0,156.0,2.4,27.0,713.0,255.26,163.32
2016,7,29,9,45,764.5,147.5,2.45,28.0,752.5,312.24,208.72
2016,7,29,10,0,796.0,139.0,2.5,29.0,792.0,366.21,252.69
2016,7,29,10,15,804.0,141.0,2.55,29.5,820.5,420.68,297.61
2016,7,29,10,30,812.0,143.0,2.6,30.0,849.0,474.73,341.08
2016,7,29,10,45,819.5,143.5,2.7,30.5,871.5,526.74,381.94
2016,7,29,11,0,827.0,144.0,2.8,31.0,894.0,573.64,418.05
2016,7,29,11,15,831.0,144.5,2.85,31.0,909.0,619.81,453.31
2016,7,29,11,30,835.0,145.0,2.9,31.0,924.0,664.24,486.47
2016,7,29,11,45,839.0,144.5,3.0,31.5,932.0,706.02,516.28
2016,7,29,12,0,843.0,144.0,3.1,32.0,940.0,745.7,543.99
2016,7,29,12,15,843.0,144.0,3.15,32.0,940.5,780.4,568.68
2016,7,29,12,30,843.0,144.0,3.2,32.0,941.0,812.37,590.23
2016,7,29,12,45,853.0,136.0,3.3,32.0,937.0,843.3,611.2
2016,7,29,13,0,863.0,128.0,3.4,32.0,933.0,871.28,630.24
2016,7,29,13,15,860.0,127.5,3.45,32.0,918.0,891.16,643.75
2016,7,29,13,30,857.0,127.0,3.5,32.0,903.0,907.51,655.08
2016,7,29,13,45,852.0,125.5,3.6,32.0,881.5,917.49,662.67
2016,7,29,14,0,847.0,124.0,3.7,32.0,860.0,923.75,667.99
2016,7,29,14,15,840.0,122.5,3.75,31.5,831.5,924.4,670.86
2016,7,29,14,30,833.0,121.0,3.8,31.0,803.0,921.34,671.47
2016,7,29,14,45,823.5,118.5,3.85,31.0,768.5,911.3,666.23
2016,7,29,15,0,814.0,116.0,3.9,31.0,734.0,910.23,667.11
2016,7,29,15,15,801.5,113.5,3.9,30.5,694.5,890.04,656.35
2016,7,29,15,30,789.0,111.0,3.9,30.0,655.0,866.6,643.48
2016,7,29,15,45,772.5,108.0,3.9,29.5,611.0,835.96,625.62
2016,7,29,16,0,756.0,105.0,3.9,29.0,567.0,802.63,605.74
2016,7,29,16,15,734.5,101.5,3.85,28.5,519.5,762.06,580.3
2016,7,29,16,30,713.0,98.0,3.8,28.0,472.0,723.59,555.96
2016,7,29,16,45,683.0,94.0,3.8,27.5,422.5,672.46,522.12
2016,7,29,17,0,653.0,90.0,3.8,27.0,373.0,620.77,487.05
2016,7,29,17,15,615.0,84.0,3.7,26.0,323.0,560.88,444.37
2016,7,29,17,30,577.0,78.0,3.6,25.0,273.0,501.92,400.69
2016,7,29,17,45,520.5,71.0,3.5,24.0,224.0,431.69,346.32
2016,7,29,18,0,464.0,64.0,3.4,23.0,175.0,364.99,292.56
2016,7,29,18,15,390.0,53.0,3.25,22.0,131.0,289.16,229.51
2016,7,29,18,30,316.0,42.0,3.1,21.0,87.0,220.18,170.1
2016,7,29,18,45,210.0,28.5,3.0,20.5,53.0,140.72,96.51
2016,7,29,19,0,104.0,15.0,2.9,20.0,19.0,63.81,0.0
2016,7,29,19,15,52.0,7.5,2.85,19.5,9.5,21.61,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,62.0,7.5,2.2,15.5,10.5,5.9,0.0
2016,7,30,5,30,124.0,15.0,2.2,16.0,21.0,11.49,0.0
2016,7,30,5,45,232.5,28.5,2.25,16.5,56.0,23.18,12.72
2016,7,30,6,0,341.0,42.0,2.3,17.0,91.0,34.15,23.78
2016,7,30,6,15,416.0,52.0,2.3,17.5,135.5,41.96,31.11
2016,7,30,6,30,491.0,62.0,2.3,18.0,180.0,49.72,38.16
2016,7,30,6,45,245.5,84.5,2.3,19.0,143.5,61.85,48.74
2016,7,30,7,0,0.0,107.0,2.3,20.0,107.0,78.34,62.84
2016,7,30,7,15,0.0,119.0,2.3,20.5,119.0,87.21,70.2
2016,7,30,7,30,0.0,131.0,2.3,21.0,131.0,96.0,77.37
2016,7,30,7,45,12.5,162.5,2.3,22.0,169.5,117.32,94.83
2016,7,30,8,0,25.0,194.0,2.3,23.0,208.0,138.22,111.57
2016,7,30,8,15,397.5,149.5,2.3,23.5,391.5,97.84,77.29
2016,7,30,8,30,770.0,105.0,2.3,24.0,575.0,84.15,65.5
2016,7,30,8,45,786.5,108.0,2.35,25.0,620.0,85.42,66.11
2016,7,30,9,0,803.0,111.0,2.4,26.0,665.0,139.87,79.31
2016,7,30,9,15,816.0,113.5,2.5,26.5,705.0,197.19,115.07
2016,7,30,9,30,829.0,116.0,2.6,27.0,745.0,255.56,159.98
2016,7,30,9,45,850.0,112.0,2.75,28.0,783.0,317.04,209.96
2016,7,30,10,0,871.0,108.0,2.9,29.0,821.0,374.16,257.38
2016,7,30,10,15,878.0,109.5,3.05,29.0,850.0,430.47,305.11
2016,7,30,10,30,885.0,111.0,3.2,29.0,879.0,486.01,351.29
2016,7,30,10,45,886.5,114.5,3.35,29.5,900.5,539.21,393.87
2016,7,30,11,0,888.0,118.0,3.5,30.0,922.0,590.68,433.86
2016,7,30,11,15,891.5,118.5,3.65,30.0,937.0,639.22,471.57
2016,7,30,11,30,895.0,119.0,3.8,30.0,952.0,685.8,507.03
2016,7,30,11,45,891.5,123.0,3.95,30.0,958.5,728.05,538.67
2016,7,30,12,0,888.0,127.0,4.1,30.0,965.0,767.52,567.81
2016,7,30,12,15,888.0,127.0,4.15,30.0,965.0,803.61,593.38
2016,7,30,12,30,888.0,127.0,4.2,30.0,965.0,836.81,615.95
2016,7,30,12,45,874.5,134.5,4.3,30.0,954.0,861.88,633.24
2016,7,30,13,0,861.0,142.0,4.4,30.0,943.0,883.23,648.13
2016,7,30,13,15,857.5,141.5,4.4,30.0,928.0,902.93,661.57
2016,7,30,13,30,854.0,141.0,4.4,30.0,913.0,919.07,672.72
2016,7,30,13,45,849.5,139.0,4.4,30.0,891.5,929.32,680.06
2016,7,30,14,0,845.0,137.0,4.4,30.0,870.0,935.82,685.07
2016,7,30,14,15,838.0,135.5,4.4,29.5,841.5,951.09,697.46
2016,7,30,14,30,831.0,134.0,4.4,29.0,813.0,948.08,697.77
2016,7,30,14,45,828.0,128.0,4.4,29.0,779.5,940.35,693.79
2016,7,30,15,0,825.0,122.0,4.4,29.0,746.0,928.79,687.39
2016,7,30,15,15,812.5,119.5,4.3,28.5,706.0,908.5,676.07
2016,7,30,15,30,800.0,117.0,4.2,28.0,666.0,884.88,662.54
2016,7,30,15,45,794.0,109.5,4.15,27.5,624.0,858.46,647.29
2016,7,30,16,0,788.0,102.0,4.1,27.0,582.0,828.77,629.67
2016,7,30,16,15,767.5,98.5,4.05,26.5,533.5,788.18,604.16
2016,7,30,16,30,747.0,95.0,4.0,26.0,485.0,745.52,576.81
2016,7,30,16,45,731.5,87.0,3.95,25.5,436.5,700.06,546.87
2016,7,30,17,0,716.0,79.0,3.9,25.0,388.0,652.84,514.93
2016,7,30,17,15,680.0,74.0,3.8,24.0,337.0,596.25,475.54
2016,7,30,17,30,644.0,69.0,3.7,23.0,286.0,537.16,431.65
2016,7,30,17,45,603.0,61.5,3.6,22.5,237.0,473.02,381.19
2016,7,30,18,0,562.0,54.0,3.5,22.0,188.0,410.97,330.24
2016,7,30,18,15,486.0,46.0,3.4,21.0,141.5,332.57,264.72
2016,7,30,18,30,410.0,38.0,3.3,20.0,95.0,260.96,202.25
2016,7,30,18,45,295.5,26.5,3.25,19.0,58.5,177.63,121.22
2016,7,30,19,0,181.0,15.0,3.2,18.0,22.0,76.46,0.0
2016,7,30,19,15,90.5,7.5,3.15,17.5,11.0,5.9,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
