Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,72.5,7.5,1.85,14.5,10.5,5.9,0.0
2016,7,31,5,30,145.0,15.0,2.0,15.0,21.0,12.19,0.0
2016,7,31,5,45,259.0,27.5,2.15,15.5,56.5,22.48,12.0
2016,7,31,6,0,373.0,40.0,2.3,16.0,92.0,32.74,22.62
2016,7,31,6,15,448.5,49.5,2.25,16.5,138.0,40.27,29.74
2016,7,31,6,30,524.0,59.0,2.2,17.0,184.0,47.76,36.59
2016,7,31,6,45,275.0,90.5,2.2,17.5,157.5,64.61,51.47
2016,7,31,7,0,26.0,122.0,2.2,18.0,131.0,85.96,69.98
2016,7,31,7,15,64.5,149.0,2.15,18.5,176.0,103.51,84.87
2016,7,31,7,30,103.0,176.0,2.1,19.0,221.0,117.64,96.54
2016,7,31,7,45,148.5,199.0,2.1,20.0,272.0,131.75,107.79
2016,7,31,8,0,194.0,222.0,2.1,21.0,323.0,145.57,118.57
2016,7,31,8,15,486.0,163.5,2.1,21.5,451.0,108.1,86.54
2016,7,31,8,30,778.0,105.0,2.1,22.0,579.0,84.4,66.24
2016,7,31,8,45,783.5,112.5,2.15,23.0,621.0,88.24,69.01
2016,7,31,9,0,789.0,120.0,2.2,24.0,663.0,145.26,84.45
2016,7,31,9,15,802.0,123.0,2.25,24.5,703.0,202.24,120.4
2016,7,31,9,30,815.0,126.0,2.3,25.0,743.0,260.3,165.35
2016,7,31,9,45,794.0,145.0,2.4,26.0,769.0,320.78,216.04
2016,7,31,10,0,773.0,164.0,2.5,27.0,795.0,378.12,264.23
2016,7,31,10,15,781.5,166.0,2.6,27.0,824.0,431.96,309.39
2016,7,31,10,30,790.0,168.0,2.7,27.0,853.0,485.49,353.43
2016,7,31,10,45,784.0,177.0,2.8,27.5,871.0,536.22,393.61
2016,7,31,11,0,778.0,186.0,2.9,28.0,889.0,584.81,430.94
2016,7,31,11,15,782.0,187.5,2.95,28.0,904.5,631.7,466.76
2016,7,31,11,30,786.0,189.0,3.0,28.0,920.0,677.0,500.61
2016,7,31,11,45,781.5,193.5,3.15,28.5,925.0,716.9,529.3
2016,7,31,12,0,777.0,198.0,3.3,29.0,930.0,754.23,555.6
2016,7,31,12,15,777.0,198.5,3.35,29.0,930.5,789.16,580.6
2016,7,31,12,30,777.0,199.0,3.4,29.0,931.0,821.44,603.47
2016,7,31,12,45,823.5,168.5,3.5,29.0,938.5,863.58,633.29
2016,7,31,13,0,870.0,138.0,3.6,29.0,946.0,889.52,651.1
2016,7,31,13,15,866.5,137.0,3.65,29.0,931.0,908.91,664.46
2016,7,31,13,30,863.0,136.0,3.7,29.0,916.0,924.69,675.55
2016,7,31,13,45,855.5,136.0,3.8,29.0,892.5,933.99,682.79
2016,7,31,14,0,848.0,136.0,3.9,29.0,869.0,939.53,687.71
2016,7,31,14,15,840.0,134.0,3.95,28.5,840.0,938.97,689.83
2016,7,31,14,30,832.0,132.0,4.0,28.0,811.0,948.75,699.05
2016,7,31,14,45,822.5,129.5,4.05,28.0,776.0,938.52,693.59
2016,7,31,15,0,813.0,127.0,4.1,28.0,741.0,924.63,685.91
2016,7,31,15,15,799.5,124.0,4.1,27.5,700.5,902.96,674.12
2016,7,31,15,30,786.0,121.0,4.1,27.0,660.0,878.01,660.11
2016,7,31,15,45,773.0,116.0,4.15,26.5,616.0,848.29,642.92
2016,7,31,16,0,760.0,111.0,4.2,26.0,572.0,815.68,623.53
2016,7,31,16,15,737.5,107.0,4.15,25.0,523.5,773.41,597.74
2016,7,31,16,30,715.0,103.0,4.1,24.0,475.0,733.96,573.48
2016,7,31,16,45,693.5,96.0,4.05,23.5,426.0,685.71,541.05
2016,7,31,17,0,672.0,89.0,4.0,23.0,377.0,636.29,507.0
2016,7,31,17,15,633.5,83.0,3.9,22.0,326.0,575.1,462.92
2016,7,31,17,30,595.0,77.0,3.8,21.0,275.0,514.83,417.53
2016,7,31,17,45,550.0,68.0,3.7,20.5,226.5,448.48,364.75
2016,7,31,18,0,505.0,59.0,3.6,20.0,178.0,384.72,311.92
2016,7,31,18,15,427.0,49.5,3.45,19.0,132.5,306.17,245.65
2016,7,31,18,30,349.0,40.0,3.3,18.0,87.0,234.75,183.0
2016,7,31,18,45,239.5,27.0,3.15,17.5,53.0,155.18,103.88
2016,7,31,19,0,130.0,14.0,3.0,17.0,19.0,57.57,0.0
2016,7,31,19,15,65.0,7.0,2.9,16.5,9.5,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.0,1.65,14.5,10.5,5.51,0.0
2016,8,1,5,30,181.0,14.0,1.8,15.0,21.0,11.02,0.0
2016,8,1,5,45,305.0,24.0,1.95,15.5,57.5,19.76,9.63
2016,8,1,6,0,429.0,34.0,2.1,16.0,94.0,28.2,18.68
2016,8,1,6,15,503.5,41.5,2.1,16.5,140.0,34.42,24.6
2016,8,1,6,30,578.0,49.0,2.1,17.0,186.0,40.68,30.35
2016,8,1,6,45,291.5,80.5,2.1,17.5,150.0,58.21,45.85
2016,8,1,7,0,5.0,112.0,2.1,18.0,114.0,81.47,66.08
2016,8,1,7,15,23.0,138.0,2.05,18.5,148.0,99.37,81.3
2016,8,1,7,30,41.0,164.0,2.0,19.0,182.0,113.06,92.63
2016,8,1,7,45,97.5,193.5,2.0,20.0,242.5,131.81,107.85
2016,8,1,8,0,154.0,223.0,2.0,21.0,303.0,145.14,118.2
2016,8,1,8,15,200.0,242.0,2.0,21.5,357.0,156.63,127.11
2016,8,1,8,30,246.0,261.0,2.0,22.0,411.0,160.13,129.33
2016,8,1,8,45,554.0,172.0,2.0,22.5,542.5,110.46,87.6
2016,8,1,9,0,862.0,83.0,2.0,23.0,674.0,137.29,75.82
2016,8,1,9,15,873.0,84.5,2.05,23.5,714.0,196.07,113.06
2016,8,1,9,30,884.0,86.0,2.1,24.0,754.0,255.47,159.62
2016,8,1,9,45,884.5,92.5,2.2,25.0,787.0,315.79,210.29
2016,8,1,10,0,885.0,99.0,2.3,26.0,820.0,375.11,260.5
2016,8,1,10,15,891.5,100.0,2.4,26.5,849.0,431.72,308.21
2016,8,1,10,30,898.0,101.0,2.5,27.0,878.0,487.47,354.04
2016,8,1,10,45,903.0,102.0,2.6,27.5,900.0,541.36,397.1
2016,8,1,11,0,908.0,103.0,2.7,28.0,922.0,593.78,437.72
2016,8,1,11,15,911.0,103.5,2.8,28.0,937.0,642.91,475.73
2016,8,1,11,30,914.0,104.0,2.9,28.0,952.0,689.96,511.34
2016,8,1,11,45,916.0,104.5,3.0,28.5,960.0,734.03,543.04
2016,8,1,12,0,918.0,105.0,3.1,29.0,968.0,775.57,572.27
2016,8,1,12,15,918.0,105.0,3.15,29.0,968.0,812.44,597.29
2016,8,1,12,30,918.0,105.0,3.2,29.0,968.0,846.27,620.04
2016,8,1,12,45,914.5,106.0,3.3,29.0,959.5,874.84,639.56
2016,8,1,13,0,911.0,107.0,3.4,29.0,951.0,899.92,656.84
2016,8,1,13,15,908.0,106.5,3.5,29.0,936.0,920.45,671.21
2016,8,1,13,30,905.0,106.0,3.6,29.0,921.0,937.26,683.25
2016,8,1,13,45,902.5,103.5,3.7,29.0,899.5,948.8,691.96
2016,8,1,14,0,900.0,101.0,3.8,29.0,878.0,956.43,698.27
2016,8,1,14,15,893.5,100.0,3.85,28.5,849.0,957.88,701.76
2016,8,1,14,30,887.0,99.0,3.9,28.0,820.0,955.45,702.88
2016,8,1,14,45,881.0,96.0,3.95,28.0,786.0,947.54,699.1
2016,8,1,15,0,875.0,93.0,4.0,28.0,752.0,935.82,692.92
2016,8,1,15,15,864.0,91.0,4.0,27.5,711.5,916.82,683.03
2016,8,1,15,30,853.0,89.0,4.0,27.0,671.0,894.41,670.85
2016,8,1,15,45,840.5,86.0,4.05,26.5,627.0,866.27,654.93
2016,8,1,16,0,828.0,83.0,4.1,26.0,583.0,835.14,636.76
2016,8,1,16,15,809.0,80.0,4.1,25.0,534.5,804.83,619.93
2016,8,1,16,30,790.0,77.0,4.1,24.0,486.0,762.72,594.24
2016,8,1,16,45,766.0,73.0,4.1,23.5,436.0,713.55,561.65
2016,8,1,17,0,742.0,69.0,4.1,23.0,386.0,663.17,527.34
2016,8,1,17,15,707.5,65.0,4.0,22.0,334.5,604.42,486.31
2016,8,1,17,30,673.0,61.0,3.9,21.0,283.0,546.03,442.89
2016,8,1,17,45,624.0,55.5,3.85,20.0,233.0,480.65,391.55
2016,8,1,18,0,575.0,50.0,3.8,19.0,183.0,415.36,337.9
2016,8,1,18,15,497.5,42.5,3.7,18.0,137.0,335.99,270.49
2016,8,1,18,30,420.0,35.0,3.6,17.0,91.0,263.67,206.1
2016,8,1,18,45,293.0,24.0,3.5,16.5,55.0,173.8,113.91
2016,8,1,19,0,166.0,13.0,3.4,16.0,19.0,69.83,0.0
2016,8,1,19,15,83.0,6.5,3.3,15.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,84.0,7.0,2.0,13.5,10.0,5.51,0.0
2016,8,2,5,30,168.0,14.0,2.2,14.0,20.0,11.02,0.0
2016,8,2,5,45,297.5,25.0,2.4,14.5,57.0,20.59,10.01
2016,8,2,6,0,427.0,36.0,2.6,15.0,94.0,29.83,20.13
2016,8,2,6,15,505.5,43.5,2.6,15.5,141.0,36.02,26.09
2016,8,2,6,30,584.0,51.0,2.6,16.0,188.0,42.27,31.87
2016,8,2,6,45,356.0,90.0,2.6,16.5,180.0,65.3,52.28
2016,8,2,7,0,128.0,129.0,2.6,17.0,172.0,89.61,73.47
2016,8,2,7,15,99.0,150.0,2.6,17.5,186.5,102.19,84.1
2016,8,2,7,30,70.0,171.0,2.6,18.0,201.0,117.32,96.72
2016,8,2,7,45,192.0,186.5,2.6,19.0,283.0,126.0,103.42
2016,8,2,8,0,314.0,202.0,2.6,20.0,365.0,132.34,108.01
2016,8,2,8,15,587.0,141.5,2.6,20.5,483.0,97.45,77.96
2016,8,2,8,30,860.0,81.0,2.6,21.0,601.0,79.66,62.54
2016,8,2,8,45,876.0,83.0,2.6,21.5,648.0,81.76,64.01
2016,8,2,9,0,892.0,85.0,2.6,22.0,695.0,142.19,78.88
2016,8,2,9,15,903.5,86.5,2.6,22.5,736.5,203.08,117.83
2016,8,2,9,30,915.0,88.0,2.6,23.0,778.0,264.62,166.41
2016,8,2,9,45,919.0,92.5,2.65,24.0,813.0,326.56,218.66
2016,8,2,10,0,923.0,97.0,2.7,25.0,848.0,387.83,270.71
2016,8,2,10,15,930.0,98.0,2.75,25.0,878.0,446.91,321.28
2016,8,2,10,30,937.0,99.0,2.8,25.0,908.0,505.12,370.0
2016,8,2,10,45,941.5,100.5,2.85,25.5,931.0,561.31,415.07
2016,8,2,11,0,946.0,102.0,2.9,26.0,954.0,615.89,457.45
2016,8,2,11,15,949.0,102.5,2.95,26.0,970.0,666.97,496.95
2016,8,2,11,30,952.0,103.0,3.0,26.0,986.0,715.85,533.88
2016,8,2,11,45,953.0,104.0,3.05,26.5,993.5,761.35,566.46
2016,8,2,12,0,954.0,105.0,3.1,27.0,1001.0,804.12,596.33
2016,8,2,12,15,954.0,105.0,3.15,27.0,1001.0,842.38,622.14
2016,8,2,12,30,954.0,105.0,3.2,27.0,1001.0,877.47,645.76
2016,8,2,12,45,947.5,108.0,3.25,27.5,991.5,906.41,663.93
2016,8,2,13,0,941.0,111.0,3.3,28.0,982.0,931.61,679.62
2016,8,2,13,15,937.5,110.0,3.35,28.0,966.0,952.03,693.57
2016,8,2,13,30,934.0,109.0,3.4,28.0,950.0,968.55,705.1
2016,8,2,13,45,929.0,108.0,3.45,28.0,926.5,979.72,713.27
2016,8,2,14,0,924.0,107.0,3.5,28.0,903.0,986.88,719.0
2016,8,2,14,15,916.5,105.5,3.5,27.5,872.5,987.14,721.48
2016,8,2,14,30,909.0,104.0,3.5,27.0,842.0,983.38,721.51
2016,8,2,14,45,901.0,101.5,3.5,27.0,806.0,974.16,716.68
2016,8,2,15,0,893.0,99.0,3.5,27.0,770.0,961.05,709.43
2016,8,2,15,15,880.5,97.0,3.5,26.5,728.0,940.54,698.74
2016,8,2,15,30,868.0,95.0,3.5,26.0,686.0,916.57,685.74
2016,8,2,15,45,852.5,92.5,3.5,26.0,639.5,886.07,666.91
2016,8,2,16,0,837.0,90.0,3.5,26.0,593.0,862.64,652.9
2016,8,2,16,15,816.5,86.5,3.45,25.5,543.5,820.55,626.73
2016,8,2,16,30,796.0,83.0,3.4,25.0,494.0,776.29,598.69
2016,8,2,16,45,767.0,79.5,3.4,24.5,441.5,723.43,564.07
2016,8,2,17,0,738.0,76.0,3.4,24.0,389.0,669.64,527.85
2016,8,2,17,15,700.5,71.5,3.35,23.0,336.5,608.05,485.4
2016,8,2,17,30,663.0,67.0,3.3,22.0,284.0,550.7,443.07
2016,8,2,17,45,605.0,61.0,3.25,21.5,232.5,476.57,384.77
2016,8,2,18,0,547.0,55.0,3.2,21.0,181.0,406.05,326.95
2016,8,2,18,15,463.5,46.5,3.15,20.0,134.0,323.44,257.79
2016,8,2,18,30,380.0,38.0,3.1,19.0,87.0,248.44,192.02
2016,8,2,18,45,242.5,25.5,3.1,18.5,52.0,153.55,95.85
2016,8,2,19,0,105.0,13.0,3.1,18.0,17.0,48.01,0.0
2016,8,2,19,15,52.5,6.5,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.5,7.0,2.05,14.5,9.0,0.0,0.0
2016,8,3,5,30,105.0,14.0,2.2,15.0,18.0,11.02,0.0
2016,8,3,5,45,236.0,27.0,2.4,15.5,53.5,22.09,10.71
2016,8,3,6,0,367.0,40.0,2.6,16.0,89.0,32.81,22.54
2016,8,3,6,15,450.0,49.0,2.55,16.5,135.5,39.98,29.41
2016,8,3,6,30,533.0,58.0,2.5,17.0,182.0,47.16,36.03
2016,8,3,6,45,361.5,91.5,2.45,17.5,185.0,66.38,53.0
2016,8,3,7,0,190.0,125.0,2.4,18.0,188.0,86.34,70.33
2016,8,3,7,15,457.5,103.0,2.35,18.5,289.0,74.46,59.72
2016,8,3,7,30,725.0,81.0,2.3,19.0,390.0,69.8,55.4
2016,8,3,7,45,754.0,85.0,2.25,20.0,442.0,72.68,57.48
2016,8,3,8,0,783.0,89.0,2.2,21.0,494.0,75.51,59.45
2016,8,3,8,15,804.0,92.0,2.2,21.5,543.5,77.39,60.72
2016,8,3,8,30,825.0,95.0,2.2,22.0,593.0,79.21,61.93
2016,8,3,8,45,840.5,98.0,2.2,23.0,639.0,81.87,63.71
2016,8,3,9,0,856.0,101.0,2.2,24.0,685.0,149.75,85.13
2016,8,3,9,15,868.5,103.5,2.2,24.5,726.5,209.58,123.26
2016,8,3,9,30,881.0,106.0,2.2,25.0,768.0,270.24,170.56
2016,8,3,9,45,894.0,105.5,2.25,25.5,805.0,329.62,220.23
2016,8,3,10,0,907.0,105.0,2.3,26.0,842.0,389.29,270.72
2016,8,3,10,15,914.0,106.5,2.4,26.5,872.0,448.01,319.96
2016,8,3,10,30,921.0,108.0,2.5,27.0,902.0,505.89,367.23
2016,8,3,10,45,920.5,112.5,2.6,27.5,923.0,561.06,411.08
2016,8,3,11,0,920.0,117.0,2.7,28.0,944.0,614.2,452.0
2016,8,3,11,15,923.5,117.5,2.85,28.0,959.5,664.61,490.93
2016,8,3,11,30,927.0,118.0,3.0,28.0,975.0,712.93,527.49
2016,8,3,11,45,924.5,121.0,3.15,28.5,982.0,756.74,559.01
2016,8,3,12,0,922.0,124.0,3.3,29.0,989.0,797.68,587.86
2016,8,3,12,15,922.5,124.0,3.45,29.0,989.0,835.54,614.33
2016,8,3,12,30,923.0,124.0,3.6,29.0,989.0,870.38,638.26
2016,8,3,12,45,921.0,124.0,3.75,29.0,981.0,899.93,658.68
2016,8,3,13,0,919.0,124.0,3.9,29.0,973.0,925.99,676.87
2016,8,3,13,15,916.0,123.0,4.0,28.5,957.5,946.64,692.69
2016,8,3,13,30,913.0,122.0,4.1,28.0,942.0,963.49,706.18
2016,8,3,13,45,908.0,121.0,4.2,27.5,919.0,974.62,716.07
2016,8,3,14,0,903.0,120.0,4.3,27.0,896.0,981.79,723.55
2016,8,3,14,15,896.0,118.5,4.35,26.5,866.0,982.63,726.7
2016,8,3,14,30,889.0,117.0,4.4,26.0,836.0,979.51,727.41
2016,8,3,14,45,884.0,112.5,4.45,26.0,801.0,971.33,723.43
2016,8,3,15,0,879.0,108.0,4.5,26.0,766.0,959.23,716.94
2016,8,3,15,15,866.5,105.5,4.45,25.0,724.5,938.41,706.92
2016,8,3,15,30,854.0,103.0,4.4,24.0,683.0,914.16,694.52
2016,8,3,15,45,844.5,97.5,4.35,23.5,638.0,896.83,685.54
2016,8,3,16,0,835.0,92.0,4.3,23.0,593.0,864.83,666.18
2016,8,3,16,15,814.0,89.0,4.2,22.0,543.0,822.87,640.6
2016,8,3,16,30,793.0,86.0,4.1,21.0,493.0,778.75,612.96
2016,8,3,16,45,770.0,80.5,4.05,20.5,441.5,728.3,579.04
2016,8,3,17,0,747.0,75.0,4.0,20.0,390.0,676.51,543.28
2016,8,3,17,15,709.0,70.5,3.85,19.5,337.0,614.11,498.06
2016,8,3,17,30,671.0,66.0,3.7,19.0,284.0,555.94,453.32
2016,8,3,17,45,619.0,59.5,3.6,18.5,232.5,484.49,396.17
2016,8,3,18,0,567.0,53.0,3.5,18.0,181.0,416.12,339.09
2016,8,3,18,15,483.5,44.5,3.35,17.5,134.0,332.45,267.41
2016,8,3,18,30,400.0,36.0,3.2,17.0,87.0,256.46,199.26
2016,8,3,18,45,261.0,24.0,3.1,16.5,51.5,159.13,95.49
2016,8,3,19,0,122.0,12.0,3.0,16.0,16.0,53.45,0.0
2016,8,3,19,15,61.0,6.0,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.0,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,132.0,13.0,2.5,14.0,17.0,10.23,0.0
2016,8,4,5,45,268.0,25.0,2.7,14.5,53.0,20.54,9.19
2016,8,4,6,0,404.0,37.0,2.9,15.0,89.0,30.57,20.66
2016,8,4,6,15,485.5,45.0,2.9,15.5,136.0,37.08,26.97
2016,8,4,6,30,567.0,53.0,2.9,16.0,183.0,43.66,33.07
2016,8,4,6,45,283.5,68.5,2.9,16.5,133.5,50.14,38.9
2016,8,4,7,0,0.0,84.0,2.9,17.0,84.0,63.01,50.17
2016,8,4,7,15,0.0,97.0,2.9,17.0,97.0,72.54,58.44
2016,8,4,7,30,0.0,110.0,2.9,17.0,110.0,82.02,66.54
2016,8,4,7,45,8.5,146.0,2.95,17.5,151.0,106.6,87.45
2016,8,4,8,0,17.0,182.0,3.0,18.0,192.0,130.46,107.37
2016,8,4,8,15,22.0,204.0,3.05,18.5,217.0,145.3,119.34
2016,8,4,8,30,27.0,226.0,3.1,19.0,242.0,151.52,123.95
2016,8,4,8,45,92.0,269.0,3.15,19.5,330.5,176.98,144.57
2016,8,4,9,0,157.0,312.0,3.2,20.0,419.0,209.49,157.76
2016,8,4,9,15,524.5,203.5,3.25,20.5,592.0,209.05,139.65
2016,8,4,9,30,892.0,95.0,3.3,21.0,765.0,266.67,170.78
2016,8,4,9,45,898.5,97.5,3.4,21.5,799.5,326.82,222.61
2016,8,4,10,0,905.0,100.0,3.5,22.0,834.0,386.57,274.72
2016,8,4,10,15,911.0,101.5,3.55,22.0,862.5,444.78,325.46
2016,8,4,10,30,917.0,103.0,3.6,22.0,891.0,502.05,374.29
2016,8,4,10,45,918.0,105.5,3.65,22.5,912.0,556.31,418.78
2016,8,4,11,0,919.0,108.0,3.7,23.0,933.0,608.68,460.35
2016,8,4,11,15,921.5,108.5,3.75,23.0,948.0,658.34,499.63
2016,8,4,11,30,924.0,109.0,3.8,23.0,963.0,705.82,536.34
2016,8,4,11,45,923.0,111.0,3.85,23.0,969.5,749.68,569.59
2016,8,4,12,0,922.0,113.0,3.9,23.0,976.0,790.76,600.22
2016,8,4,12,15,922.0,113.0,3.95,22.5,975.5,828.05,627.5
2016,8,4,12,30,922.0,113.0,4.0,22.0,975.0,862.26,652.55
2016,8,4,12,45,914.0,116.0,4.1,22.0,965.0,889.09,671.52
2016,8,4,13,0,906.0,119.0,4.2,22.0,955.0,912.22,688.03
2016,8,4,13,15,902.5,118.5,4.3,21.5,939.5,932.46,704.03
2016,8,4,13,30,899.0,118.0,4.4,21.0,924.0,948.95,717.63
2016,8,4,13,45,895.5,116.0,4.5,21.0,901.5,960.2,726.65
2016,8,4,14,0,892.0,114.0,4.6,21.0,879.0,967.54,733.26
2016,8,4,14,15,885.0,112.5,4.6,20.5,849.5,968.14,736.03
2016,8,4,14,30,878.0,111.0,4.6,20.0,820.0,964.84,736.31
2016,8,4,14,45,872.5,107.0,4.6,20.0,785.5,956.53,731.83
2016,8,4,15,0,867.0,103.0,4.6,20.0,751.0,944.37,724.82
2016,8,4,15,15,855.0,100.5,4.55,19.5,710.0,923.99,713.2
2016,8,4,15,30,843.0,98.0,4.5,19.0,669.0,900.21,699.22
2016,8,4,15,45,832.5,93.5,4.45,19.0,624.5,882.95,688.55
2016,8,4,16,0,822.0,89.0,4.4,19.0,580.0,851.39,667.61
2016,8,4,16,15,802.0,86.0,4.35,18.5,531.0,810.54,641.13
2016,8,4,16,30,782.0,83.0,4.3,18.0,482.0,767.53,612.68
2016,8,4,16,45,758.5,78.0,4.25,17.5,431.5,717.54,578.41
2016,8,4,17,0,735.0,73.0,4.2,17.0,381.0,666.29,542.44
2016,8,4,17,15,698.5,68.5,4.1,16.5,329.0,605.38,497.72
2016,8,4,17,30,662.0,64.0,4.0,16.0,277.0,548.44,453.39
2016,8,4,17,45,611.0,57.5,3.9,16.0,226.5,477.96,395.3
2016,8,4,18,0,560.0,51.0,3.8,16.0,176.0,410.52,337.52
2016,8,4,18,15,477.5,42.5,3.65,15.5,129.5,327.68,265.69
2016,8,4,18,30,395.0,34.0,3.5,15.0,83.0,252.57,197.29
2016,8,4,18,45,257.0,22.5,3.4,14.5,48.5,155.24,87.89
2016,8,4,19,0,119.0,11.0,3.3,14.0,14.0,51.68,0.0
2016,8,4,19,15,59.5,5.5,3.3,14.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,52.5,6.0,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,105.0,12.0,2.8,14.0,16.0,9.44,0.0
2016,8,5,5,45,240.0,25.0,2.9,14.5,51.0,20.48,8.64
2016,8,5,6,0,375.0,38.0,3.0,15.0,86.0,31.27,21.2
2016,8,5,6,15,459.0,47.0,3.0,15.0,133.0,38.5,28.25
2016,8,5,6,30,543.0,56.0,3.0,15.0,180.0,45.76,35.06
2016,8,5,6,45,271.5,75.0,3.0,15.5,137.0,54.37,42.8
2016,8,5,7,0,0.0,94.0,3.0,16.0,94.0,69.62,56.21
2016,8,5,7,15,14.0,125.0,2.9,16.5,131.0,90.91,74.65
2016,8,5,7,30,28.0,156.0,2.8,17.0,168.0,108.1,89.2
2016,8,5,7,45,67.0,187.0,2.75,17.5,220.5,127.43,105.32
2016,8,5,8,0,106.0,218.0,2.7,18.0,273.0,146.28,120.78
2016,8,5,8,15,158.5,240.0,2.65,18.5,331.0,154.49,127.03
2016,8,5,8,30,211.0,262.0,2.6,19.0,389.0,167.32,137.1
2016,8,5,8,45,539.5,179.0,2.55,19.5,537.0,117.75,94.91
2016,8,5,9,0,868.0,96.0,2.5,20.0,685.0,149.88,85.69
2016,8,5,9,15,879.5,98.0,2.45,20.5,726.5,210.11,125.25
2016,8,5,9,30,891.0,100.0,2.4,21.0,768.0,271.01,173.86
2016,8,5,9,45,891.0,107.0,2.4,21.5,801.5,332.44,226.49
2016,8,5,10,0,891.0,114.0,2.4,22.0,835.0,392.79,278.54
2016,8,5,10,15,898.0,115.0,2.45,22.5,864.5,450.56,327.62
2016,8,5,10,30,905.0,116.0,2.5,23.0,894.0,507.48,374.7
2016,8,5,10,45,911.0,116.5,2.55,23.5,916.5,562.46,418.84
2016,8,5,11,0,917.0,117.0,2.6,24.0,939.0,616.02,460.47
2016,8,5,11,15,920.5,117.5,2.65,24.0,954.5,666.41,499.47
2016,8,5,11,30,924.0,118.0,2.7,24.0,970.0,714.72,536.01
2016,8,5,11,45,925.5,118.5,2.75,24.5,977.5,759.35,568.03
2016,8,5,12,0,927.0,119.0,2.8,25.0,985.0,801.36,597.45
2016,8,5,12,15,927.0,119.0,2.9,25.0,985.0,838.98,623.44
2016,8,5,12,30,927.0,119.0,3.0,25.0,985.0,873.52,647.14
2016,8,5,12,45,926.0,118.0,3.1,25.5,977.0,903.09,666.2
2016,8,5,13,0,925.0,117.0,3.2,26.0,969.0,929.14,682.93
2016,8,5,13,15,921.5,116.0,3.3,26.0,953.0,949.31,697.16
2016,8,5,13,30,918.0,115.0,3.4,26.0,937.0,965.63,709.0
2016,8,5,13,45,911.5,115.0,3.5,26.0,913.0,976.2,717.2
2016,8,5,14,0,905.0,115.0,3.6,26.0,889.0,982.79,722.96
2016,8,5,14,15,897.5,113.5,3.65,25.5,859.0,982.99,725.75
2016,8,5,14,30,890.0,112.0,3.7,25.0,829.0,979.22,726.09
2016,8,5,14,45,878.0,111.0,3.8,25.0,792.0,967.8,720.36
2016,8,5,15,0,866.0,110.0,3.9,25.0,755.0,952.65,712.24
2016,8,5,15,15,853.0,107.5,3.9,24.5,713.0,931.41,700.84
2016,8,5,15,30,840.0,105.0,3.9,24.0,671.0,918.38,695.11
2016,8,5,15,45,820.0,103.0,3.95,23.5,624.0,884.28,675.01
2016,8,5,16,0,800.0,101.0,4.0,23.0,577.0,847.44,652.83
2016,8,5,16,15,777.0,97.5,3.95,22.5,527.0,803.87,625.03
2016,8,5,16,30,754.0,94.0,3.9,22.0,477.0,758.32,595.33
2016,8,5,16,45,718.0,90.5,3.85,21.5,424.0,705.08,559.3
2016,8,5,17,0,682.0,87.0,3.8,21.0,371.0,647.54,519.13
2016,8,5,17,15,640.0,81.5,3.65,20.0,319.0,583.49,472.84
2016,8,5,17,30,598.0,76.0,3.5,19.0,267.0,520.6,424.92
2016,8,5,17,45,530.5,69.0,3.4,18.5,215.5,441.58,361.43
2016,8,5,18,0,463.0,62.0,3.3,18.0,164.0,367.05,299.22
2016,8,5,18,15,375.0,51.0,3.15,17.0,119.0,282.9,227.64
2016,8,5,18,30,287.0,40.0,3.0,16.0,74.0,206.03,159.34
2016,8,5,18,45,164.0,24.5,2.9,15.5,42.0,115.75,58.44
2016,8,5,19,0,41.0,9.0,2.8,15.0,10.0,21.94,0.0
2016,8,5,19,15,20.5,4.5,2.7,14.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,27.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,55.0,11.0,2.8,13.0,13.0,8.65,0.0
2016,8,6,5,45,182.0,26.0,2.85,13.5,46.5,19.8,7.64
2016,8,6,6,0,309.0,41.0,2.9,14.0,80.0,33.48,23.12
2016,8,6,6,15,395.0,52.0,2.9,14.5,125.5,42.11,31.45
2016,8,6,6,30,481.0,63.0,2.9,15.0,171.0,50.69,39.41
2016,8,6,6,45,240.5,68.5,2.9,15.5,122.5,49.67,38.62
2016,8,6,7,0,0.0,74.0,2.9,16.0,74.0,56.11,44.29
2016,8,6,7,15,0.0,95.0,2.9,16.5,95.0,71.13,57.34
2016,8,6,7,30,0.0,116.0,2.9,17.0,116.0,85.94,69.98
2016,8,6,7,45,2.0,139.0,2.9,17.5,140.5,101.89,83.4
2016,8,6,8,0,4.0,162.0,2.9,18.0,165.0,117.64,96.44
2016,8,6,8,15,9.5,184.5,2.95,18.5,191.0,132.96,108.93
2016,8,6,8,30,15.0,207.0,3.0,19.0,217.0,148.11,121.12
2016,8,6,8,45,33.0,245.0,3.05,19.5,267.5,163.06,133.0
2016,8,6,9,0,51.0,283.0,3.1,20.0,318.0,192.79,148.27
2016,8,6,9,15,67.5,311.0,3.15,20.0,360.0,220.13,168.24
2016,8,6,9,30,84.0,339.0,3.2,20.0,402.0,250.31,190.89
2016,8,6,9,45,178.0,356.5,3.25,20.5,498.0,294.06,221.44
2016,8,6,10,0,272.0,374.0,3.3,21.0,594.0,351.4,263.58
2016,8,6,10,15,580.5,246.5,3.4,21.5,737.5,413.54,307.58
2016,8,6,10,30,889.0,119.0,3.5,22.0,881.0,503.91,376.23
2016,8,6,10,45,894.0,120.5,3.6,22.5,903.5,558.35,420.51
2016,8,6,11,0,899.0,122.0,3.7,23.0,926.0,611.33,462.47
2016,8,6,11,15,902.0,122.5,3.75,23.0,941.0,660.66,501.37
2016,8,6,11,30,905.0,123.0,3.8,23.0,956.0,707.91,537.8
2016,8,6,11,45,906.0,123.5,3.9,23.0,963.0,751.48,570.98
2016,8,6,12,0,907.0,124.0,4.0,23.0,970.0,792.45,601.73
2016,8,6,12,15,907.0,124.0,4.05,23.0,970.0,829.44,627.79
2016,8,6,12,30,907.0,124.0,4.1,23.0,970.0,863.42,651.4
2016,8,6,12,45,900.5,127.0,4.2,23.0,960.5,891.25,671.0
2016,8,6,13,0,894.0,130.0,4.3,23.0,951.0,915.5,688.23
2016,8,6,13,15,891.0,129.0,4.3,22.5,936.0,935.68,703.63
2016,8,6,13,30,888.0,128.0,4.3,22.0,921.0,952.15,716.66
2016,8,6,13,45,885.0,126.0,4.35,22.0,899.0,963.89,725.5
2016,8,6,14,0,882.0,124.0,4.4,22.0,877.0,971.76,731.88
2016,8,6,14,15,875.0,122.0,4.45,21.5,847.5,971.93,734.6
2016,8,6,14,30,868.0,120.0,4.5,21.0,818.0,968.2,735.04
2016,8,6,14,45,860.5,117.0,4.55,21.0,783.0,959.14,730.51
2016,8,6,15,0,853.0,114.0,4.6,21.0,748.0,946.31,723.51
2016,8,6,15,15,840.5,111.5,4.6,20.5,706.5,938.0,720.8
2016,8,6,15,30,828.0,109.0,4.6,20.0,665.0,913.51,706.78
2016,8,6,15,45,815.0,104.5,4.6,19.5,620.0,883.07,688.53
2016,8,6,16,0,802.0,100.0,4.6,19.0,575.0,849.61,667.94
2016,8,6,16,15,780.5,96.5,4.55,18.5,526.0,807.19,640.2
2016,8,6,16,30,759.0,93.0,4.5,18.0,477.0,762.7,610.5
2016,8,6,16,45,735.0,87.0,4.5,18.0,426.0,711.68,574.41
2016,8,6,17,0,711.0,81.0,4.5,18.0,375.0,663.5,539.72
2016,8,6,17,15,671.0,76.0,4.4,17.5,322.5,600.32,492.89
2016,8,6,17,30,631.0,71.0,4.3,17.0,270.0,538.11,443.98
2016,8,6,17,45,575.5,63.5,4.2,16.5,219.5,464.62,384.07
2016,8,6,18,0,520.0,56.0,4.1,16.0,169.0,394.6,324.63
2016,8,6,18,15,430.0,46.0,3.95,15.5,122.5,307.68,249.25
2016,8,6,18,30,340.0,36.0,3.8,15.0,76.0,229.33,177.74
2016,8,6,18,45,198.5,22.5,3.65,14.5,43.0,129.02,57.57
2016,8,6,19,0,57.0,9.0,3.5,14.0,10.0,27.78,0.0
2016,8,6,19,15,28.5,4.5,3.45,13.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,51.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,103.0,11.0,3.3,13.0,14.0,8.65,0.0
2016,8,7,5,45,249.0,23.5,3.4,13.5,49.0,19.31,6.62
2016,8,7,6,0,395.0,36.0,3.5,14.0,84.0,29.79,19.88
2016,8,7,6,15,481.5,44.0,3.5,14.5,131.5,36.32,26.34
2016,8,7,6,30,568.0,52.0,3.5,15.0,179.0,42.94,32.53
2016,8,7,6,45,626.5,57.5,3.5,15.5,231.5,47.45,36.65
2016,8,7,7,0,685.0,63.0,3.5,16.0,284.0,56.27,44.43
2016,8,7,7,15,722.5,67.5,3.45,16.5,337.0,60.06,47.6
2016,8,7,7,30,760.0,72.0,3.4,17.0,390.0,63.81,50.66
2016,8,7,7,45,789.5,75.0,3.4,17.5,442.5,66.28,52.54
2016,8,7,8,0,819.0,78.0,3.4,18.0,495.0,68.74,54.38
2016,8,7,8,15,838.5,80.5,3.35,18.5,545.0,78.36,62.36
2016,8,7,8,30,858.0,83.0,3.3,19.0,595.0,80.78,64.1
2016,8,7,8,45,875.0,84.5,3.3,19.5,642.0,87.45,69.44
2016,8,7,9,0,892.0,86.0,3.3,20.0,689.0,148.18,83.05
2016,8,7,9,15,903.5,88.0,3.3,20.5,730.5,209.93,124.29
2016,8,7,9,30,915.0,90.0,3.3,21.0,772.0,272.35,174.7
2016,8,7,9,45,918.5,94.0,3.3,21.5,807.0,334.3,228.24
2016,8,7,10,0,922.0,98.0,3.3,22.0,842.0,395.5,281.53
2016,8,7,10,15,929.0,99.5,3.3,22.0,871.5,455.34,333.37
2016,8,7,10,30,936.0,101.0,3.3,22.0,901.0,514.31,383.25
2016,8,7,10,45,942.0,101.0,3.35,22.5,924.0,570.52,428.94
2016,8,7,11,0,948.0,101.0,3.4,23.0,947.0,625.21,472.01
2016,8,7,11,15,951.0,101.5,3.45,23.0,962.5,676.7,512.38
2016,8,7,11,30,954.0,102.0,3.5,23.0,978.0,725.96,550.12
2016,8,7,11,45,956.5,102.0,3.55,23.5,986.0,772.03,583.61
2016,8,7,12,0,959.0,102.0,3.6,24.0,994.0,815.42,613.87
2016,8,7,12,15,959.0,102.0,3.6,24.0,994.0,853.97,640.06
2016,8,7,12,30,959.0,102.0,3.6,24.0,994.0,889.29,663.95
2016,8,7,12,45,959.0,100.5,3.65,24.0,986.5,919.85,684.85
2016,8,7,13,0,959.0,99.0,3.7,24.0,979.0,946.8,703.35
2016,8,7,13,15,956.5,98.5,3.7,24.0,963.5,968.69,718.24
2016,8,7,13,30,954.0,98.0,3.7,24.0,948.0,986.66,730.61
2016,8,7,13,45,951.5,96.0,3.75,24.0,925.5,999.12,739.78
2016,8,7,14,0,949.0,94.0,3.8,24.0,903.0,1007.47,746.42
2016,8,7,14,15,943.0,93.0,3.8,23.5,873.0,1009.39,750.08
2016,8,7,14,30,937.0,92.0,3.8,23.0,843.0,1007.21,751.21
2016,8,7,14,45,929.5,90.0,3.8,23.0,806.5,998.45,746.66
2016,8,7,15,0,922.0,88.0,3.8,23.0,770.0,985.71,739.6
2016,8,7,15,15,910.5,86.0,3.75,22.5,728.0,965.34,728.6
2016,8,7,15,30,899.0,84.0,3.7,22.0,686.0,941.35,715.18
2016,8,7,15,45,884.5,82.0,3.65,22.0,639.5,911.23,696.14
2016,8,7,16,0,870.0,80.0,3.6,22.0,593.0,878.05,674.93
2016,8,7,16,15,850.0,77.0,3.5,21.5,542.5,836.13,648.36
2016,8,7,16,30,830.0,74.0,3.4,21.0,492.0,800.7,626.1
2016,8,7,16,45,802.5,71.0,3.35,20.5,439.0,748.07,591.06
2016,8,7,17,0,775.0,68.0,3.3,20.0,386.0,694.33,554.37
2016,8,7,17,15,737.5,63.5,3.15,19.5,332.5,630.84,508.74
2016,8,7,17,30,700.0,59.0,3.0,19.0,279.0,567.88,461.29
2016,8,7,17,45,642.0,54.0,2.9,18.5,226.5,492.32,401.04
2016,8,7,18,0,584.0,49.0,2.8,18.0,174.0,424.54,344.19
2016,8,7,18,15,494.0,40.5,2.6,17.0,126.0,336.17,269.03
2016,8,7,18,30,404.0,32.0,2.4,16.0,78.0,256.42,196.28
2016,8,7,18,45,202.0,16.0,2.25,15.5,39.0,122.26,43.48
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,53.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,106.0,10.0,2.3,14.0,13.0,7.87,0.0
2016,8,8,5,45,253.0,21.5,2.55,14.5,47.0,17.66,4.79
2016,8,8,6,0,400.0,33.0,2.8,15.0,81.0,27.36,17.66
2016,8,8,6,15,485.0,41.0,2.75,15.5,128.0,33.97,24.15
2016,8,8,6,30,570.0,49.0,2.7,16.0,175.0,40.66,30.38
2016,8,8,6,45,621.5,55.0,2.65,16.5,225.5,45.54,34.81
2016,8,8,7,0,673.0,61.0,2.6,17.0,276.0,54.54,42.72
2016,8,8,7,15,431.5,114.0,2.55,17.5,261.0,81.17,65.89
2016,8,8,7,30,190.0,167.0,2.5,18.0,246.0,113.94,93.91
2016,8,8,7,45,197.5,190.0,2.5,19.0,281.5,127.62,104.88
2016,8,8,8,0,205.0,213.0,2.5,20.0,317.0,140.86,115.29
2016,8,8,8,15,523.0,148.0,2.5,20.5,449.5,100.45,80.56
2016,8,8,8,30,841.0,83.0,2.5,21.0,582.0,80.34,63.17
2016,8,8,8,45,855.5,85.5,2.55,21.5,628.0,88.51,69.77
2016,8,8,9,0,870.0,88.0,2.6,22.0,674.0,148.52,83.1
2016,8,8,9,15,882.0,90.0,2.65,22.5,715.0,209.1,123.43
2016,8,8,9,30,894.0,92.0,2.7,23.0,756.0,270.42,172.55
2016,8,8,9,45,903.0,93.5,2.8,23.5,792.0,331.04,224.35
2016,8,8,10,0,912.0,95.0,2.9,24.0,828.0,391.52,276.44
2016,8,8,10,15,918.5,96.0,2.95,24.0,857.5,450.25,326.97
2016,8,8,10,30,925.0,97.0,3.0,24.0,887.0,508.04,375.54
2016,8,8,10,45,929.0,98.5,3.15,24.5,909.5,563.75,420.63
2016,8,8,11,0,933.0,100.0,3.3,25.0,932.0,617.81,463.09
2016,8,8,11,15,936.0,101.0,3.4,25.0,947.0,668.99,503.04
2016,8,8,11,30,939.0,102.0,3.5,25.0,962.0,717.99,540.46
2016,8,8,11,45,939.0,103.0,3.65,25.0,969.5,762.49,574.12
2016,8,8,12,0,939.0,104.0,3.8,25.0,977.0,804.17,604.72
2016,8,8,12,15,939.5,104.0,3.9,25.0,977.0,842.42,631.25
2016,8,8,12,30,940.0,104.0,4.0,25.0,977.0,877.54,655.58
2016,8,8,12,45,938.5,104.0,4.15,25.0,969.0,907.65,676.75
2016,8,8,13,0,937.0,104.0,4.3,25.0,961.0,934.2,695.59
2016,8,8,13,15,934.0,103.5,4.35,25.0,945.5,955.23,710.3
2016,8,8,13,30,931.0,103.0,4.4,25.0,930.0,972.39,722.53
2016,8,8,13,45,928.0,101.5,4.45,25.0,907.5,984.63,731.59
2016,8,8,14,0,925.0,100.0,4.5,25.0,885.0,992.85,738.14
2016,8,8,14,15,918.5,98.5,4.5,24.5,855.5,993.7,741.08
2016,8,8,14,30,912.0,97.0,4.5,24.0,826.0,990.5,741.46
2016,8,8,14,45,904.5,95.0,4.55,24.0,790.5,981.83,737.34
2016,8,8,15,0,897.0,93.0,4.6,24.0,755.0,969.28,730.72
2016,8,8,15,15,885.5,91.0,4.55,23.5,713.0,949.18,719.67
2016,8,8,15,30,874.0,89.0,4.5,23.0,671.0,925.57,706.24
2016,8,8,15,45,860.5,85.5,4.45,23.0,625.0,895.08,686.61
2016,8,8,16,0,847.0,82.0,4.4,23.0,579.0,861.52,664.91
2016,8,8,16,15,826.5,79.5,4.3,22.0,529.0,829.69,646.56
2016,8,8,16,30,806.0,77.0,4.2,21.0,479.0,785.82,619.08
2016,8,8,16,45,781.5,72.5,4.1,20.5,427.5,734.43,584.28
2016,8,8,17,0,757.0,68.0,4.0,20.0,376.0,681.8,547.7
2016,8,8,17,15,718.5,63.5,3.9,19.0,323.0,618.19,502.54
2016,8,8,17,30,680.0,59.0,3.8,18.0,270.0,555.25,455.39
2016,8,8,17,45,626.5,53.0,3.7,17.5,219.0,482.21,396.27
2016,8,8,18,0,573.0,47.0,3.6,17.0,168.0,416.48,340.29
2016,8,8,18,15,482.5,39.0,3.5,16.5,121.0,328.97,264.48
2016,8,8,18,30,392.0,31.0,3.4,16.0,74.0,250.19,190.9
2016,8,8,18,45,196.0,15.5,3.35,15.5,37.0,118.52,28.63
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,7.87,0.0
2016,8,9,5,45,260.5,21.0,3.1,14.5,46.0,17.29,3.68
2016,8,9,6,0,411.0,32.0,3.2,15.0,80.0,26.61,16.95
2016,8,9,6,15,496.0,39.5,3.1,15.5,127.0,32.88,23.16
2016,8,9,6,30,581.0,47.0,3.0,16.0,174.0,39.24,29.1
2016,8,9,6,45,290.5,75.5,2.95,16.5,139.5,54.98,43.14
2016,8,9,7,0,0.0,104.0,2.9,17.0,105.0,75.85,61.45
2016,8,9,7,15,4.5,122.5,2.75,17.5,125.0,88.94,72.66
2016,8,9,7,30,9.0,141.0,2.6,18.0,145.0,101.96,83.58
2016,8,9,7,45,29.0,171.0,2.5,18.5,185.5,117.69,96.63
2016,8,9,8,0,49.0,201.0,2.4,19.0,226.0,135.88,111.54
2016,8,9,8,15,446.5,141.5,2.25,19.5,403.5,94.92,76.17
2016,8,9,8,30,844.0,82.0,2.1,20.0,581.0,79.78,62.95
2016,8,9,8,45,861.5,83.0,1.95,20.5,627.5,88.31,69.87
2016,8,9,9,0,879.0,84.0,1.8,21.0,674.0,148.09,82.39
2016,8,9,9,15,890.0,85.5,1.75,21.5,715.0,208.76,123.02
2016,8,9,9,30,901.0,87.0,1.7,22.0,756.0,270.04,172.16
2016,8,9,9,45,911.5,88.0,1.65,23.0,792.0,331.17,223.58
2016,8,9,10,0,922.0,89.0,1.6,24.0,828.0,392.32,274.95
2016,8,9,10,15,928.5,90.0,1.6,24.5,857.5,451.62,324.43
2016,8,9,10,30,935.0,91.0,1.6,25.0,887.0,509.96,371.6
2016,8,9,10,45,939.5,91.5,1.6,25.5,909.5,565.69,415.17
2016,8,9,11,0,944.0,92.0,1.6,26.0,932.0,619.76,455.94
2016,8,9,11,15,946.5,92.5,1.65,26.5,947.0,670.71,493.4
2016,8,9,11,30,949.0,93.0,1.7,27.0,962.0,719.37,528.12
2016,8,9,11,45,949.0,94.5,1.8,27.5,969.0,764.62,559.93
2016,8,9,12,0,949.0,96.0,1.9,28.0,976.0,807.03,588.28
2016,8,9,12,15,949.0,96.0,2.05,28.0,975.5,845.12,614.21
2016,8,9,12,30,949.0,96.0,2.2,28.0,975.0,880.0,638.04
2016,8,9,12,45,938.0,101.5,2.35,28.5,964.5,907.11,655.54
2016,8,9,13,0,927.0,107.0,2.5,29.0,954.0,930.29,670.55
2016,8,9,13,15,924.0,106.5,2.65,29.0,938.0,951.14,685.48
2016,8,9,13,30,921.0,106.0,2.8,29.0,922.0,968.15,698.05
2016,8,9,13,45,915.5,105.0,3.0,29.0,898.5,978.42,706.82
2016,8,9,14,0,910.0,104.0,3.2,29.0,875.0,984.67,713.13
2016,8,9,14,15,903.0,103.0,3.3,28.5,845.0,985.49,716.74
2016,8,9,14,30,896.0,102.0,3.4,28.0,815.0,982.34,717.93
2016,8,9,14,45,886.0,100.5,3.5,28.0,778.5,971.88,713.03
2016,8,9,15,0,876.0,99.0,3.6,28.0,742.0,957.64,705.74
2016,8,9,15,15,863.5,96.5,3.65,27.5,700.5,936.29,694.85
2016,8,9,15,30,851.0,94.0,3.7,27.0,659.0,911.51,681.63
2016,8,9,15,45,834.5,91.5,3.75,26.5,613.0,890.57,670.95
2016,8,9,16,0,818.0,89.0,3.8,26.0,567.0,855.61,650.43
2016,8,9,16,15,796.5,85.5,3.75,25.5,517.5,812.5,623.45
2016,8,9,16,30,775.0,82.0,3.7,25.0,468.0,767.34,594.54
2016,8,9,16,45,745.5,78.5,3.7,24.5,416.0,714.04,559.25
2016,8,9,17,0,716.0,75.0,3.7,24.0,364.0,659.88,522.34
2016,8,9,17,15,676.0,70.0,3.55,23.0,312.0,599.77,480.2
2016,8,9,17,30,636.0,65.0,3.4,22.0,260.0,537.18,433.29
2016,8,9,17,45,574.5,58.5,3.25,21.5,209.0,460.64,372.21
2016,8,9,18,0,513.0,52.0,3.1,21.0,158.0,388.18,311.92
2016,8,9,18,15,420.0,42.5,2.95,20.0,113.0,300.34,237.65
2016,8,9,18,30,327.0,33.0,2.8,19.0,68.0,221.54,165.45
2016,8,9,18,45,163.5,16.5,2.65,18.5,34.0,105.54,8.48
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
