Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,138.5,18.5,2.8,14.5,34.5,14.17,1.11
2016,8,10,6,0,277.0,37.0,3.0,15.0,69.0,28.28,18.27
2016,8,10,6,15,363.0,48.5,2.95,15.5,113.0,39.22,28.67
2016,8,10,6,30,449.0,60.0,2.9,16.0,157.0,48.2,36.98
2016,8,10,6,45,503.5,70.0,2.9,16.5,206.0,55.6,43.68
2016,8,10,7,0,558.0,80.0,2.9,17.0,255.0,62.85,50.03
2016,8,10,7,15,323.0,123.0,2.85,17.5,228.5,87.33,71.27
2016,8,10,7,30,88.0,166.0,2.8,18.0,202.0,114.24,94.21
2016,8,10,7,45,396.5,135.5,2.8,19.0,331.0,92.45,74.8
2016,8,10,8,0,705.0,105.0,2.8,20.0,460.0,78.73,62.51
2016,8,10,8,15,729.0,109.5,2.75,20.5,509.5,81.04,64.16
2016,8,10,8,30,753.0,114.0,2.7,21.0,559.0,90.28,71.65
2016,8,10,8,45,771.5,117.5,2.65,21.5,605.0,99.7,69.48
2016,8,10,9,0,790.0,121.0,2.6,22.0,651.0,156.94,92.11
2016,8,10,9,15,804.5,124.5,2.6,22.5,692.5,215.56,131.74
2016,8,10,9,30,819.0,128.0,2.6,23.0,734.0,275.48,179.55
2016,8,10,9,45,844.0,123.0,2.6,23.5,773.5,333.49,228.24
2016,8,10,10,0,869.0,118.0,2.6,24.0,813.0,395.74,280.58
2016,8,10,10,15,877.0,119.5,2.6,24.5,843.0,453.46,329.03
2016,8,10,10,30,885.0,121.0,2.6,25.0,873.0,510.49,375.54
2016,8,10,10,45,891.5,121.5,2.65,25.5,896.0,565.1,418.89
2016,8,10,11,0,898.0,122.0,2.7,26.0,919.0,618.36,459.84
2016,8,10,11,15,901.5,123.0,2.75,26.5,934.5,668.58,497.32
2016,8,10,11,30,905.0,124.0,2.8,27.0,950.0,716.75,532.26
2016,8,10,11,45,908.0,123.5,2.9,27.5,958.0,761.15,563.95
2016,8,10,12,0,911.0,123.0,3.0,28.0,966.0,803.04,593.13
2016,8,10,12,15,911.5,123.0,3.05,28.0,966.0,840.66,618.41
2016,8,10,12,30,912.0,123.0,3.1,28.0,966.0,875.24,641.59
2016,8,10,12,45,909.0,123.0,3.2,28.0,957.5,903.61,660.96
2016,8,10,13,0,906.0,123.0,3.3,28.0,949.0,928.42,678.07
2016,8,10,13,15,902.5,122.5,3.4,28.0,933.0,948.66,692.28
2016,8,10,13,30,899.0,122.0,3.5,28.0,917.0,965.12,704.14
2016,8,10,13,45,895.0,120.0,3.6,28.0,894.0,975.82,712.38
2016,8,10,14,0,891.0,118.0,3.7,28.0,871.0,982.57,718.21
2016,8,10,14,15,883.5,116.5,3.75,27.5,840.5,982.51,720.84
2016,8,10,14,30,876.0,115.0,3.8,27.0,810.0,978.52,721.06
2016,8,10,14,45,867.0,112.0,3.85,27.0,774.0,967.66,715.45
2016,8,10,15,0,858.0,109.0,3.9,27.0,738.0,953.02,707.45
2016,8,10,15,15,845.0,106.5,3.9,26.5,696.0,943.67,704.23
2016,8,10,15,30,832.0,104.0,3.9,26.0,654.0,918.33,690.17
2016,8,10,15,45,816.5,100.5,3.9,25.5,608.0,886.31,671.54
2016,8,10,16,0,801.0,97.0,3.9,25.0,562.0,851.37,650.68
2016,8,10,16,15,778.5,93.0,3.8,24.5,512.0,807.14,622.48
2016,8,10,16,30,756.0,89.0,3.7,24.0,462.0,760.93,592.41
2016,8,10,16,45,727.5,84.0,3.65,23.5,410.5,707.12,556.33
2016,8,10,17,0,699.0,79.0,3.6,23.0,359.0,656.64,521.76
2016,8,10,17,15,657.0,73.5,3.45,22.0,306.5,591.45,475.52
2016,8,10,17,30,615.0,68.0,3.3,21.0,254.0,527.5,427.08
2016,8,10,17,45,556.0,60.0,3.15,20.5,204.0,451.52,366.17
2016,8,10,18,0,497.0,52.0,3.0,20.0,154.0,379.51,305.95
2016,8,10,18,15,402.5,42.0,2.9,19.0,109.0,291.01,230.82
2016,8,10,18,30,308.0,32.0,2.8,18.0,64.0,211.92,157.26
2016,8,10,18,45,154.0,16.0,2.7,17.5,32.0,100.21,0.0
2016,8,10,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,113.0,18.5,1.8,14.5,31.0,14.09,0.02
2016,8,11,6,0,226.0,37.0,2.1,15.0,62.0,28.02,17.97
2016,8,11,6,15,308.0,51.0,2.1,15.5,105.5,38.53,28.05
2016,8,11,6,30,390.0,65.0,2.1,16.0,149.0,48.99,37.66
2016,8,11,6,45,445.0,77.0,2.1,16.5,197.0,57.74,45.56
2016,8,11,7,0,500.0,89.0,2.1,17.0,245.0,68.93,55.37
2016,8,11,7,15,275.0,123.5,2.1,17.5,212.0,86.87,70.86
2016,8,11,7,30,50.0,158.0,2.1,18.0,179.0,109.15,89.78
2016,8,11,7,45,101.0,185.5,2.1,19.0,234.0,126.79,104.18
2016,8,11,8,0,152.0,213.0,2.1,20.0,289.0,139.56,114.18
2016,8,11,8,15,426.0,173.5,2.1,20.5,417.5,113.17,91.33
2016,8,11,8,30,700.0,134.0,2.1,21.0,546.0,94.3,74.99
2016,8,11,8,45,719.0,139.0,2.15,22.0,591.5,104.93,73.21
2016,8,11,9,0,738.0,144.0,2.2,23.0,637.0,161.08,96.56
2016,8,11,9,15,753.5,148.0,2.2,23.5,678.5,218.22,135.29
2016,8,11,9,30,769.0,152.0,2.2,24.0,720.0,282.13,185.69
2016,8,11,9,45,809.0,140.5,2.25,24.5,763.5,337.3,231.08
2016,8,11,10,0,849.0,129.0,2.3,25.0,807.0,395.96,279.84
2016,8,11,10,15,857.5,131.0,2.35,25.5,837.0,455.06,328.87
2016,8,11,10,30,866.0,133.0,2.4,26.0,867.0,511.83,374.8
2016,8,11,10,45,871.5,134.0,2.45,26.5,889.5,565.5,417.05
2016,8,11,11,0,877.0,135.0,2.5,27.0,912.0,617.78,456.91
2016,8,11,11,15,881.0,136.0,2.5,27.5,927.5,667.53,493.49
2016,8,11,11,30,885.0,137.0,2.5,28.0,943.0,715.34,527.58
2016,8,11,11,45,888.0,137.0,2.55,28.5,951.0,759.54,558.52
2016,8,11,12,0,891.0,137.0,2.6,29.0,959.0,801.3,587.09
2016,8,11,12,15,891.0,137.0,2.6,29.0,959.0,838.06,611.48
2016,8,11,12,30,891.0,137.0,2.6,29.0,959.0,871.82,633.52
2016,8,11,12,45,887.5,137.5,2.65,29.0,950.0,899.82,652.13
2016,8,11,13,0,884.0,138.0,2.7,29.0,941.0,924.33,668.53
2016,8,11,13,15,880.0,137.5,2.75,29.0,925.0,943.9,681.83
2016,8,11,13,30,876.0,137.0,2.8,29.0,909.0,959.74,692.85
2016,8,11,13,45,873.0,134.0,2.9,29.0,886.5,970.41,701.1
2016,8,11,14,0,870.0,131.0,3.0,29.0,864.0,977.19,707.0
2016,8,11,14,15,861.5,129.0,3.05,29.0,833.5,975.73,707.35
2016,8,11,14,30,853.0,127.0,3.1,29.0,803.0,984.55,714.59
2016,8,11,14,45,844.5,123.5,3.2,29.0,767.0,973.5,709.34
2016,8,11,15,0,836.0,120.0,3.3,29.0,731.0,958.65,701.82
2016,8,11,15,15,822.0,117.5,3.35,28.5,689.0,936.01,690.24
2016,8,11,15,30,808.0,115.0,3.4,28.0,647.0,910.0,676.38
2016,8,11,15,45,791.5,110.5,3.45,27.5,600.5,876.32,657.18
2016,8,11,16,0,775.0,106.0,3.5,27.0,554.0,839.81,635.77
2016,8,11,16,15,751.0,102.0,3.5,26.0,504.5,794.79,608.95
2016,8,11,16,30,727.0,98.0,3.5,25.0,455.0,753.0,583.78
2016,8,11,16,45,697.0,92.0,3.55,24.5,403.0,697.69,547.08
2016,8,11,17,0,667.0,86.0,3.6,24.0,351.0,641.82,508.87
2016,8,11,17,15,623.0,79.5,3.5,23.0,299.0,575.03,461.15
2016,8,11,17,30,579.0,73.0,3.4,22.0,247.0,509.69,411.67
2016,8,11,17,45,516.0,64.5,3.3,21.5,197.0,431.97,349.44
2016,8,11,18,0,453.0,56.0,3.2,21.0,147.0,358.59,288.21
2016,8,11,18,15,359.5,44.0,3.0,20.0,103.0,270.52,213.47
2016,8,11,18,30,266.0,32.0,2.8,19.0,59.0,192.08,140.03
2016,8,11,18,45,133.0,16.0,2.65,18.5,29.5,87.68,0.0
2016,8,11,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,146.5,17.0,2.05,14.5,33.5,13.69,0.0
2016,8,12,6,0,293.0,34.0,2.3,15.0,67.0,27.8,17.67
2016,8,12,6,15,382.5,45.5,2.25,15.5,112.0,36.99,26.67
2016,8,12,6,30,472.0,57.0,2.2,16.0,157.0,46.12,35.12
2016,8,12,6,45,535.0,65.0,2.2,16.5,207.5,52.19,40.66
2016,8,12,7,0,598.0,73.0,2.2,17.0,258.0,58.25,45.99
2016,8,12,7,15,299.0,93.0,2.15,17.5,185.5,65.77,52.44
2016,8,12,7,30,0.0,113.0,2.1,18.0,113.0,83.72,67.81
2016,8,12,7,45,0.0,128.0,2.1,19.0,128.0,94.45,76.55
2016,8,12,8,0,0.0,143.0,2.1,20.0,143.0,105.11,85.05
2016,8,12,8,15,9.5,176.0,2.1,20.5,181.5,127.35,103.37
2016,8,12,8,30,19.0,209.0,2.1,21.0,220.0,149.08,120.94
2016,8,12,8,45,118.5,254.0,2.1,22.0,332.5,164.13,125.42
2016,8,12,9,0,218.0,299.0,2.1,23.0,445.0,212.4,155.36
2016,8,12,9,15,535.5,205.5,2.15,23.5,592.5,220.43,146.08
2016,8,12,9,30,853.0,112.0,2.2,24.0,740.0,280.29,181.3
2016,8,12,9,45,860.0,115.5,2.25,25.0,775.0,339.86,231.29
2016,8,12,10,0,867.0,119.0,2.3,26.0,810.0,399.13,280.96
2016,8,12,10,15,874.5,120.5,2.35,26.5,839.5,456.71,328.84
2016,8,12,10,30,882.0,122.0,2.4,27.0,869.0,513.54,374.75
2016,8,12,10,45,887.0,123.0,2.5,27.5,891.0,567.72,417.43
2016,8,12,11,0,892.0,124.0,2.6,28.0,913.0,620.41,457.67
2016,8,12,11,15,895.5,125.0,2.7,28.0,928.0,670.48,495.81
2016,8,12,11,30,899.0,126.0,2.8,28.0,943.0,718.5,531.63
2016,8,12,11,45,900.5,126.0,2.9,28.5,950.5,762.07,562.55
2016,8,12,12,0,902.0,126.0,3.0,29.0,958.0,803.03,590.88
2016,8,12,12,15,902.0,126.0,3.1,29.0,957.5,840.0,615.93
2016,8,12,12,30,902.0,126.0,3.2,29.0,957.0,873.91,638.91
2016,8,12,12,45,908.0,121.0,3.35,29.5,951.0,905.39,659.27
2016,8,12,13,0,914.0,116.0,3.5,30.0,945.0,933.57,677.44
2016,8,12,13,15,911.0,115.0,3.55,29.5,929.0,953.79,692.58
2016,8,12,13,30,908.0,114.0,3.6,29.0,913.0,970.17,705.42
2016,8,12,13,45,902.5,113.0,3.7,29.0,889.5,980.3,713.26
2016,8,12,14,0,897.0,112.0,3.8,29.0,866.0,986.45,718.69
2016,8,12,14,15,890.0,110.5,3.8,28.5,836.0,986.68,721.21
2016,8,12,14,30,883.0,109.0,3.8,28.0,806.0,982.95,721.32
2016,8,12,14,45,873.5,107.0,3.8,28.0,769.5,972.4,715.65
2016,8,12,15,0,864.0,105.0,3.8,28.0,733.0,958.08,707.64
2016,8,12,15,15,851.0,102.5,3.7,27.5,691.5,936.26,695.51
2016,8,12,15,30,838.0,100.0,3.6,27.0,650.0,922.66,688.99
2016,8,12,15,45,821.5,97.0,3.55,27.0,603.5,889.99,668.44
2016,8,12,16,0,805.0,94.0,3.5,27.0,557.0,854.44,645.93
2016,8,12,16,15,782.5,90.5,3.35,26.5,507.0,810.49,618.05
2016,8,12,16,30,760.0,87.0,3.2,26.0,457.0,764.54,588.35
2016,8,12,16,45,730.0,82.0,3.1,26.0,405.0,709.17,550.41
2016,8,12,17,0,700.0,77.0,3.0,26.0,353.0,657.19,514.12
2016,8,12,17,15,657.0,71.5,2.75,25.0,300.5,591.03,467.58
2016,8,12,17,30,614.0,66.0,2.5,24.0,248.0,526.22,419.11
2016,8,12,17,45,551.0,58.5,2.3,23.5,197.5,448.13,357.38
2016,8,12,18,0,488.0,51.0,2.1,23.0,147.0,374.39,296.59
2016,8,12,18,15,389.5,40.5,1.8,22.0,102.5,283.48,220.41
2016,8,12,18,30,291.0,30.0,1.5,21.0,58.0,202.68,143.74
2016,8,12,18,45,145.5,15.0,1.25,20.0,29.0,93.91,0.0
2016,8,12,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,143.0,17.0,2.2,15.5,32.5,13.71,0.0
2016,8,13,6,0,286.0,34.0,2.4,16.0,65.0,27.81,17.47
2016,8,13,6,15,376.5,44.5,2.3,16.5,109.0,36.18,25.81
2016,8,13,6,30,467.0,55.0,2.2,17.0,153.0,44.53,33.56
2016,8,13,6,45,529.5,62.5,2.15,18.0,203.0,50.26,38.7
2016,8,13,7,0,592.0,70.0,2.1,19.0,253.0,55.98,43.63
2016,8,13,7,15,345.0,116.5,2.1,19.5,228.0,81.59,65.75
2016,8,13,7,30,98.0,163.0,2.1,20.0,203.0,109.87,89.72
2016,8,13,7,45,172.0,183.0,2.15,21.0,264.0,123.16,100.32
2016,8,13,8,0,246.0,203.0,2.2,22.0,325.0,131.6,106.67
2016,8,13,8,15,517.0,150.0,2.15,22.5,441.5,101.73,81.04
2016,8,13,8,30,788.0,97.0,2.1,23.0,558.0,79.95,62.36
2016,8,13,8,45,807.5,99.0,2.1,24.0,604.0,92.88,60.66
2016,8,13,9,0,827.0,101.0,2.1,25.0,650.0,151.64,84.67
2016,8,13,9,15,840.0,103.5,2.1,25.5,691.5,217.98,130.48
2016,8,13,9,30,853.0,106.0,2.1,26.0,733.0,277.98,178.24
2016,8,13,9,45,870.0,104.5,2.15,27.0,770.5,337.09,227.28
2016,8,13,10,0,887.0,103.0,2.2,28.0,808.0,396.94,276.91
2016,8,13,10,15,894.5,104.0,2.25,28.5,837.5,455.15,325.02
2016,8,13,10,30,902.0,105.0,2.3,29.0,867.0,512.56,371.08
2016,8,13,10,45,907.5,106.0,2.4,29.5,889.5,567.89,414.29
2016,8,13,11,0,913.0,107.0,2.5,30.0,912.0,621.74,455.03
2016,8,13,11,15,916.5,107.5,2.55,30.5,927.5,672.23,491.97
2016,8,13,11,30,920.0,108.0,2.6,31.0,943.0,720.59,526.34
2016,8,13,11,45,921.5,108.5,2.7,31.5,950.5,765.2,557.5
2016,8,13,12,0,923.0,109.0,2.8,32.0,958.0,807.12,585.44
2016,8,13,12,15,923.0,109.5,2.9,32.0,958.0,845.0,610.69
2016,8,13,12,30,923.0,110.0,3.0,32.0,958.0,879.74,633.86
2016,8,13,12,45,909.5,117.0,3.1,32.0,946.0,905.36,651.11
2016,8,13,13,0,896.0,124.0,3.2,32.0,934.0,927.0,665.9
2016,8,13,13,15,892.5,123.5,3.3,31.5,918.0,946.95,681.11
2016,8,13,13,30,889.0,123.0,3.4,31.0,902.0,963.14,694.05
2016,8,13,13,45,883.5,121.5,3.5,31.0,879.0,972.65,701.44
2016,8,13,14,0,878.0,120.0,3.6,31.0,856.0,978.23,706.47
2016,8,13,14,15,870.5,118.5,3.6,30.5,825.5,977.95,708.65
2016,8,13,14,30,863.0,117.0,3.6,30.0,795.0,973.79,708.48
2016,8,13,14,45,852.5,114.5,3.65,30.0,758.5,961.86,702.27
2016,8,13,15,0,842.0,112.0,3.7,30.0,722.0,959.12,702.29
2016,8,13,15,15,828.5,109.5,3.65,29.5,680.0,936.68,690.09
2016,8,13,15,30,815.0,107.0,3.6,29.0,638.0,910.85,675.74
2016,8,13,15,45,797.5,103.0,3.6,29.0,592.0,876.46,654.48
2016,8,13,16,0,780.0,99.0,3.6,29.0,546.0,839.29,631.18
2016,8,13,16,15,756.5,95.5,3.5,28.5,496.0,794.98,603.38
2016,8,13,16,30,733.0,92.0,3.4,28.0,446.0,748.77,573.77
2016,8,13,16,45,702.5,86.5,3.3,27.5,394.5,697.79,540.06
2016,8,13,17,0,672.0,81.0,3.2,27.0,343.0,641.78,501.76
2016,8,13,17,15,627.0,75.0,3.0,26.0,291.5,574.51,454.33
2016,8,13,17,30,582.0,69.0,2.8,25.0,240.0,508.8,404.99
2016,8,13,17,45,519.0,60.5,2.65,24.5,190.0,430.81,343.29
2016,8,13,18,0,456.0,52.0,2.5,24.0,140.0,357.27,282.62
2016,8,13,18,15,356.5,41.0,2.3,23.0,97.0,266.78,206.75
2016,8,13,18,30,257.0,30.0,2.1,22.0,54.0,186.63,129.21
2016,8,13,18,45,128.5,15.0,1.95,21.5,27.0,66.06,0.0
2016,8,13,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,17.0,2.1,15.5,30.5,13.0,0.0
2016,8,14,6,0,252.0,34.0,2.2,16.0,61.0,25.96,15.81
2016,8,14,6,15,341.5,46.5,2.2,16.5,104.5,37.63,27.04
2016,8,14,6,30,431.0,59.0,2.2,17.0,148.0,47.44,36.09
2016,8,14,6,45,490.0,68.5,2.2,18.0,197.0,54.49,42.4
2016,8,14,7,0,549.0,78.0,2.2,19.0,246.0,61.42,48.38
2016,8,14,7,15,328.5,120.5,2.2,19.5,226.0,83.93,67.78
2016,8,14,7,30,108.0,163.0,2.2,20.0,206.0,109.98,89.83
2016,8,14,7,45,85.0,182.0,2.25,21.0,219.0,124.35,101.36
2016,8,14,8,0,62.0,201.0,2.3,22.0,232.0,135.76,110.19
2016,8,14,8,15,67.0,224.0,2.3,22.5,260.5,149.52,121.05
2016,8,14,8,30,72.0,247.0,2.3,23.0,289.0,162.94,131.48
2016,8,14,8,45,426.5,185.0,2.3,24.0,464.5,125.0,89.76
2016,8,14,9,0,781.0,123.0,2.3,25.0,640.0,162.97,95.0
2016,8,14,9,15,795.5,126.0,2.3,25.5,681.0,221.12,134.83
2016,8,14,9,30,810.0,129.0,2.3,26.0,722.0,280.55,182.08
2016,8,14,9,45,815.5,134.5,2.35,26.5,756.5,340.12,232.01
2016,8,14,10,0,821.0,140.0,2.4,27.0,791.0,399.45,281.69
2016,8,14,10,15,829.0,142.0,2.45,27.5,820.5,456.76,328.83
2016,8,14,10,30,837.0,144.0,2.5,28.0,850.0,513.56,374.2
2016,8,14,10,45,845.5,144.5,2.55,28.5,873.0,568.7,416.93
2016,8,14,11,0,854.0,145.0,2.6,29.0,896.0,617.76,454.13
2016,8,14,11,15,857.5,146.0,2.65,29.0,911.0,666.37,490.77
2016,8,14,11,30,861.0,147.0,2.7,29.0,926.0,713.04,525.16
2016,8,14,11,45,865.5,146.0,2.8,29.5,934.5,756.79,556.0
2016,8,14,12,0,870.0,145.0,2.9,30.0,943.0,798.25,584.62
2016,8,14,12,15,870.0,145.0,2.95,30.0,942.5,834.41,609.05
2016,8,14,12,30,870.0,145.0,3.0,30.0,942.0,867.62,631.16
2016,8,14,12,45,867.5,145.0,3.05,30.5,933.5,895.53,648.48
2016,8,14,13,0,865.0,145.0,3.1,31.0,925.0,920.05,663.58
2016,8,14,13,15,861.0,144.0,3.15,31.0,909.0,938.8,676.32
2016,8,14,13,30,857.0,143.0,3.2,31.0,893.0,953.85,686.82
2016,8,14,13,45,847.5,143.5,3.3,31.0,868.5,976.76,702.9
2016,8,14,14,0,838.0,144.0,3.4,31.0,844.0,980.55,706.7
2016,8,14,14,15,829.0,141.5,3.45,30.5,813.5,977.79,707.63
2016,8,14,14,30,820.0,139.0,3.5,30.0,783.0,971.12,706.19
2016,8,14,14,45,807.5,137.0,3.55,30.0,746.0,957.76,699.08
2016,8,14,15,0,795.0,135.0,3.6,30.0,709.0,940.74,689.68
2016,8,14,15,15,779.5,131.5,3.6,29.5,666.5,915.79,676.12
2016,8,14,15,30,764.0,128.0,3.6,29.0,624.0,887.59,660.34
2016,8,14,15,45,745.5,123.5,3.65,28.5,578.0,859.14,644.53
2016,8,14,16,0,727.0,119.0,3.7,28.0,532.0,821.58,622.18
2016,8,14,16,15,700.5,114.0,3.65,27.0,482.5,774.2,593.27
2016,8,14,16,30,674.0,109.0,3.6,26.0,433.0,725.33,562.59
2016,8,14,16,45,642.5,101.5,3.6,25.5,382.0,668.43,524.25
2016,8,14,17,0,611.0,94.0,3.6,25.0,331.0,611.21,484.53
2016,8,14,17,15,564.5,86.5,3.45,24.0,280.0,543.13,434.74
2016,8,14,17,30,518.0,79.0,3.3,23.0,229.0,476.78,384.08
2016,8,14,17,45,456.0,68.0,3.2,22.5,180.5,399.24,321.77
2016,8,14,18,0,394.0,57.0,3.1,22.0,132.0,326.19,260.69
2016,8,14,18,15,298.0,43.5,2.95,21.0,90.0,235.82,184.06
2016,8,14,18,30,202.0,30.0,2.8,20.0,48.0,159.72,108.06
2016,8,14,18,45,101.0,15.0,2.65,19.5,24.0,54.51,0.0
2016,8,14,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,175.5,15.5,2.75,14.5,33.5,12.58,0.0
2016,8,15,6,0,351.0,31.0,2.9,15.0,67.0,25.65,15.47
2016,8,15,6,15,448.0,40.0,2.85,15.5,113.5,33.05,23.14
2016,8,15,6,30,545.0,49.0,2.8,16.0,160.0,40.54,30.15
2016,8,15,6,45,607.0,55.5,2.75,16.5,212.5,45.82,35.02
2016,8,15,7,0,669.0,62.0,2.7,17.0,265.0,51.14,39.73
2016,8,15,7,15,369.0,110.0,2.65,17.5,225.5,77.85,63.04
2016,8,15,7,30,69.0,158.0,2.6,18.0,186.0,109.12,89.85
2016,8,15,7,45,71.0,180.5,2.55,18.5,212.5,123.2,101.43
2016,8,15,8,0,73.0,203.0,2.5,19.0,239.0,136.96,112.57
2016,8,15,8,15,83.5,227.0,2.45,19.5,272.5,151.35,124.07
2016,8,15,8,30,94.0,251.0,2.4,20.0,306.0,165.4,135.13
2016,8,15,8,45,489.5,170.5,2.4,21.0,489.5,120.45,85.93
2016,8,15,9,0,885.0,90.0,2.4,22.0,673.0,161.04,90.49
2016,8,15,9,15,897.0,92.0,2.45,22.5,715.5,223.35,134.01
2016,8,15,9,30,909.0,94.0,2.5,23.0,758.0,286.36,185.33
2016,8,15,9,45,913.5,98.0,2.55,23.5,793.0,349.0,239.06
2016,8,15,10,0,918.0,102.0,2.6,24.0,828.0,411.0,292.22
2016,8,15,10,15,925.0,103.5,2.65,24.5,858.0,471.34,342.92
2016,8,15,10,30,932.0,105.0,2.7,25.0,888.0,530.78,391.37
2016,8,15,10,45,936.0,106.5,2.8,25.5,910.5,587.48,436.37
2016,8,15,11,0,940.0,108.0,2.9,26.0,933.0,642.47,478.66
2016,8,15,11,15,943.0,108.5,2.95,26.5,948.0,694.12,517.07
2016,8,15,11,30,946.0,109.0,3.0,27.0,963.0,743.51,552.75
2016,8,15,11,45,946.0,110.0,3.15,27.5,970.0,788.68,585.06
2016,8,15,12,0,946.0,111.0,3.3,28.0,977.0,830.96,613.74
2016,8,15,12,15,945.5,111.0,3.4,28.0,976.0,868.93,639.49
2016,8,15,12,30,945.0,111.0,3.5,28.0,975.0,903.62,663.02
2016,8,15,12,45,934.0,116.0,3.6,28.0,963.5,930.26,681.24
2016,8,15,13,0,923.0,121.0,3.7,28.0,952.0,952.92,696.95
2016,8,15,13,15,919.5,120.5,3.75,28.0,935.5,973.37,711.01
2016,8,15,13,30,916.0,120.0,3.8,28.0,919.0,989.94,722.64
2016,8,15,13,45,911.0,118.5,3.85,28.0,895.0,1000.16,730.27
2016,8,15,14,0,906.0,117.0,3.9,28.0,871.0,1006.35,735.44
2016,8,15,14,15,898.0,115.0,3.9,27.5,840.0,1005.07,737.04
2016,8,15,14,30,890.0,113.0,3.9,27.0,809.0,999.77,736.19
2016,8,15,14,45,881.0,110.5,3.9,27.0,772.0,989.02,730.43
2016,8,15,15,0,872.0,108.0,3.9,27.0,735.0,974.43,722.28
2016,8,15,15,15,858.5,105.0,3.85,26.5,692.0,963.59,717.89
2016,8,15,15,30,845.0,102.0,3.8,26.0,649.0,936.55,702.58
2016,8,15,15,45,829.5,98.0,3.75,25.5,602.0,903.22,682.98
2016,8,15,16,0,814.0,94.0,3.7,25.0,555.0,866.91,661.15
2016,8,15,16,15,790.5,90.5,3.6,24.5,504.0,821.51,632.33
2016,8,15,16,30,767.0,87.0,3.5,24.0,453.0,774.13,601.62
2016,8,15,16,45,739.0,81.5,3.45,23.5,401.0,719.19,564.91
2016,8,15,17,0,711.0,76.0,3.4,23.0,349.0,667.72,529.7
2016,8,15,17,15,666.0,70.0,3.25,22.0,295.5,598.69,480.56
2016,8,15,17,30,621.0,64.0,3.1,21.0,242.0,531.19,429.56
2016,8,15,17,45,558.0,56.5,3.0,20.5,191.0,452.44,366.14
2016,8,15,18,0,495.0,49.0,2.9,20.0,140.0,378.04,303.42
2016,8,15,18,15,388.0,38.0,2.8,19.0,95.5,281.44,220.74
2016,8,15,18,30,281.0,27.0,2.7,18.0,51.0,194.47,128.31
2016,8,15,18,45,140.5,13.5,2.65,17.5,25.5,70.11,0.0
2016,8,15,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,140.5,16.0,2.0,13.5,30.0,12.95,0.0
2016,8,16,6,0,281.0,32.0,2.3,14.0,60.0,26.24,15.86
2016,8,16,6,15,377.0,43.5,2.25,14.5,105.0,35.48,25.33
2016,8,16,6,30,473.0,55.0,2.2,15.0,150.0,44.7,33.93
2016,8,16,6,45,534.5,63.5,2.2,16.0,200.5,51.18,39.82
2016,8,16,7,0,596.0,72.0,2.2,17.0,251.0,57.62,45.43
2016,8,16,7,15,298.0,95.0,2.15,17.5,184.5,67.16,53.68
2016,8,16,7,30,0.0,118.0,2.1,18.0,118.0,86.8,70.53
2016,8,16,7,45,0.5,134.5,2.1,18.5,135.0,98.5,80.23
2016,8,16,8,0,1.0,151.0,2.1,19.0,152.0,110.1,89.71
2016,8,16,8,15,35.5,197.5,2.1,19.5,218.5,134.61,109.97
2016,8,16,8,30,70.0,244.0,2.1,20.0,285.0,161.23,131.63
2016,8,16,8,45,449.0,177.0,2.15,21.0,470.0,123.41,88.34
2016,8,16,9,0,828.0,110.0,2.2,22.0,655.0,162.39,93.41
2016,8,16,9,15,842.0,112.5,2.2,22.5,697.0,223.16,136.12
2016,8,16,9,30,856.0,115.0,2.2,23.0,739.0,285.07,186.3
2016,8,16,9,45,856.0,122.5,2.25,24.0,772.5,347.27,238.88
2016,8,16,10,0,856.0,130.0,2.3,25.0,806.0,408.55,290.28
2016,8,16,10,15,864.0,132.0,2.35,25.5,835.5,467.86,339.35
2016,8,16,10,30,872.0,134.0,2.4,26.0,865.0,525.17,385.49
2016,8,16,10,45,878.5,135.0,2.45,26.5,888.0,580.06,428.4
2016,8,16,11,0,885.0,136.0,2.5,27.0,911.0,633.63,468.92
2016,8,16,11,15,888.5,137.0,2.55,27.5,926.0,683.74,505.76
2016,8,16,11,30,892.0,138.0,2.6,28.0,941.0,731.82,540.1
2016,8,16,11,45,894.0,138.0,2.65,28.5,948.5,775.79,570.74
2016,8,16,12,0,896.0,138.0,2.7,29.0,956.0,817.19,598.8
2016,8,16,12,15,896.0,138.0,2.75,29.0,955.0,854.21,623.4
2016,8,16,12,30,896.0,138.0,2.8,29.0,954.0,888.16,645.93
2016,8,16,12,45,887.0,141.5,2.85,29.0,943.0,914.05,663.16
2016,8,16,13,0,878.0,145.0,2.9,29.0,932.0,936.19,678.07
2016,8,16,13,15,873.5,144.0,2.95,29.0,915.5,954.7,690.73
2016,8,16,13,30,869.0,143.0,3.0,29.0,899.0,969.43,701.08
2016,8,16,13,45,864.5,140.5,3.05,29.0,875.5,978.94,708.2
2016,8,16,14,0,860.0,138.0,3.1,29.0,852.0,999.75,722.83
2016,8,16,14,15,851.5,136.0,3.1,29.0,821.0,997.92,722.48
2016,8,16,14,30,843.0,134.0,3.1,29.0,790.0,992.11,719.89
2016,8,16,14,45,833.0,130.5,3.15,29.0,753.5,979.33,713.33
2016,8,16,15,0,823.0,127.0,3.2,29.0,717.0,962.77,704.43
2016,8,16,15,15,808.0,124.0,3.15,28.5,674.0,938.32,691.06
2016,8,16,15,30,793.0,121.0,3.1,28.0,631.0,910.53,675.48
2016,8,16,15,45,775.5,116.0,3.1,27.5,584.5,875.16,654.99
2016,8,16,16,0,758.0,111.0,3.1,27.0,538.0,842.84,636.36
2016,8,16,16,15,732.5,106.5,3.05,26.5,487.5,795.92,606.94
2016,8,16,16,30,707.0,102.0,3.0,26.0,437.0,747.36,575.83
2016,8,16,16,45,675.0,95.5,3.0,25.5,385.0,689.92,537.72
2016,8,16,17,0,643.0,89.0,3.0,25.0,333.0,632.1,498.15
2016,8,16,17,15,595.0,81.5,2.9,24.0,281.0,561.48,447.55
2016,8,16,17,30,547.0,74.0,2.8,23.0,229.0,492.72,395.46
2016,8,16,17,45,480.5,64.0,2.75,22.0,179.0,411.87,331.45
2016,8,16,18,0,414.0,54.0,2.7,21.0,129.0,335.84,268.41
2016,8,16,18,15,311.0,40.5,2.6,20.0,86.5,242.82,188.92
2016,8,16,18,30,208.0,27.0,2.5,19.0,44.0,156.57,96.81
2016,8,16,18,45,104.0,13.5,2.45,18.5,22.0,54.71,0.0
2016,8,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,107.0,16.5,2.2,15.5,26.5,12.57,0.0
2016,8,17,6,0,214.0,33.0,2.5,16.0,53.0,25.05,14.54
2016,8,17,6,15,306.0,46.0,2.45,16.5,95.5,34.96,24.61
2016,8,17,6,30,398.0,59.0,2.4,17.0,138.0,47.33,35.91
2016,8,17,6,45,461.5,69.0,2.35,17.5,187.0,54.73,42.67
2016,8,17,7,0,525.0,79.0,2.3,18.0,236.0,62.03,49.1
2016,8,17,7,15,262.5,102.5,2.3,18.5,181.0,73.76,59.22
2016,8,17,7,30,0.0,126.0,2.3,19.0,126.0,91.89,74.65
2016,8,17,7,45,69.5,166.5,2.3,20.0,200.5,115.4,94.22
2016,8,17,8,0,139.0,207.0,2.3,21.0,275.0,135.91,110.82
2016,8,17,8,15,436.5,161.5,2.25,21.5,407.0,106.85,85.75
2016,8,17,8,30,734.0,116.0,2.2,22.0,539.0,84.43,66.44
2016,8,17,8,45,753.0,120.5,2.2,23.0,585.0,110.43,72.4
2016,8,17,9,0,772.0,125.0,2.2,24.0,631.0,167.98,98.97
2016,8,17,9,15,787.0,128.0,2.25,24.5,672.0,225.95,139.57
2016,8,17,9,30,802.0,131.0,2.3,25.0,713.0,285.28,187.26
2016,8,17,9,45,814.5,133.0,2.35,26.0,749.5,344.25,236.33
2016,8,17,10,0,827.0,135.0,2.4,27.0,786.0,403.72,285.52
2016,8,17,10,15,835.5,137.0,2.45,27.5,815.5,461.74,333.16
2016,8,17,10,30,844.0,139.0,2.5,28.0,845.0,519.28,379.01
2016,8,17,10,45,848.0,141.5,2.6,28.5,867.0,574.08,421.57
2016,8,17,11,0,852.0,144.0,2.7,29.0,889.0,627.43,461.75
2016,8,17,11,15,856.0,145.0,2.8,29.0,904.0,671.2,495.26
2016,8,17,11,30,860.0,146.0,2.9,29.0,919.0,718.25,530.15
2016,8,17,11,45,860.0,147.5,3.0,29.5,926.0,760.67,560.01
2016,8,17,12,0,860.0,149.0,3.1,30.0,933.0,800.5,587.47
2016,8,17,12,15,860.0,149.0,3.15,30.0,932.0,836.38,611.7
2016,8,17,12,30,860.0,149.0,3.2,30.0,931.0,869.3,633.7
2016,8,17,12,45,858.0,149.0,3.3,30.0,922.5,897.38,652.8
2016,8,17,13,0,856.0,149.0,3.4,30.0,914.0,936.91,679.49
2016,8,17,13,15,851.5,147.5,3.45,30.0,897.5,954.93,691.72
2016,8,17,13,30,847.0,146.0,3.5,30.0,881.0,969.09,701.71
2016,8,17,13,45,842.5,143.5,3.55,30.0,857.5,978.33,708.67
2016,8,17,14,0,838.0,141.0,3.6,30.0,834.0,983.63,713.24
2016,8,17,14,15,829.0,139.0,3.65,29.5,803.5,981.14,714.33
2016,8,17,14,30,820.0,137.0,3.7,29.0,773.0,974.74,713.06
2016,8,17,14,45,810.5,133.0,3.75,29.0,736.5,961.92,706.26
2016,8,17,15,0,801.0,129.0,3.8,29.0,700.0,945.37,697.11
2016,8,17,15,15,785.5,125.5,3.8,28.5,657.5,920.04,683.23
2016,8,17,15,30,770.0,122.0,3.8,28.0,615.0,891.46,667.11
2016,8,17,15,45,753.0,117.0,3.85,27.5,569.0,862.91,651.14
2016,8,17,16,0,736.0,112.0,3.9,27.0,523.0,825.64,628.85
2016,8,17,16,15,709.0,107.0,3.85,26.0,473.0,777.28,599.07
2016,8,17,16,30,682.0,102.0,3.8,25.0,423.0,727.46,567.51
2016,8,17,16,45,650.0,95.0,3.8,24.5,372.0,670.17,528.59
2016,8,17,17,0,618.0,88.0,3.8,24.0,321.0,612.6,488.26
2016,8,17,17,15,569.5,80.5,3.65,23.0,269.5,542.54,436.85
2016,8,17,17,30,521.0,73.0,3.5,22.0,218.0,474.46,384.26
2016,8,17,17,45,454.0,63.0,3.4,21.0,170.0,394.42,319.8
2016,8,17,18,0,387.0,53.0,3.3,20.0,122.0,319.33,256.64
2016,8,17,18,15,284.5,39.5,3.15,19.5,81.0,225.65,175.43
2016,8,17,18,30,182.0,26.0,3.0,19.0,40.0,141.82,80.78
2016,8,17,18,45,91.0,13.0,2.9,18.5,20.0,48.86,0.0
2016,8,17,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,81.0,16.0,2.15,14.5,24.0,12.14,0.0
2016,8,18,6,0,162.0,32.0,2.4,15.0,48.0,24.11,13.63
2016,8,18,6,15,246.5,48.5,2.4,15.5,88.5,36.34,25.87
2016,8,18,6,30,331.0,65.0,2.4,16.0,129.0,48.46,37.03
2016,8,18,6,45,384.5,78.5,2.4,17.0,175.5,58.1,45.71
2016,8,18,7,0,438.0,92.0,2.4,18.0,222.0,67.57,53.95
2016,8,18,7,15,333.5,122.5,2.35,18.5,232.5,87.03,70.75
2016,8,18,7,30,229.0,153.0,2.3,19.0,243.0,103.62,84.76
2016,8,18,7,45,405.5,144.0,2.3,19.5,330.5,98.22,79.69
2016,8,18,8,0,582.0,135.0,2.3,20.0,418.0,96.87,78.12
2016,8,18,8,15,609.0,142.0,2.25,20.5,466.0,99.98,80.33
2016,8,18,8,30,636.0,149.0,2.2,21.0,514.0,102.93,82.39
2016,8,18,8,45,649.0,158.0,2.2,22.0,557.0,123.3,83.9
2016,8,18,9,0,662.0,167.0,2.2,23.0,600.0,177.84,111.11
2016,8,18,9,15,678.5,172.0,2.25,23.5,640.0,232.0,149.38
2016,8,18,9,30,695.0,177.0,2.3,24.0,680.0,287.93,194.1
2016,8,18,9,45,640.5,216.0,2.35,25.0,697.5,347.16,244.48
2016,8,18,10,0,586.0,255.0,2.4,26.0,715.0,399.13,287.91
2016,8,18,10,15,597.0,260.0,2.45,26.5,743.5,449.54,328.18
2016,8,18,10,30,608.0,265.0,2.5,27.0,772.0,500.0,367.5
2016,8,18,10,45,619.0,266.0,2.6,27.5,794.5,547.85,404.06
2016,8,18,11,0,630.0,267.0,2.7,28.0,817.0,595.56,439.6
2016,8,18,11,15,635.0,269.5,2.75,28.0,831.5,640.18,472.8
2016,8,18,11,30,640.0,272.0,2.8,28.0,846.0,683.63,504.51
2016,8,18,11,45,647.5,269.5,2.9,28.5,854.5,723.59,532.54
2016,8,18,12,0,655.0,267.0,3.0,29.0,863.0,761.94,558.98
2016,8,18,12,15,655.0,267.0,3.05,29.0,862.5,794.39,581.81
2016,8,18,12,30,655.0,267.0,3.1,29.0,862.0,824.26,602.71
2016,8,18,12,45,651.0,267.0,3.15,29.0,853.0,847.87,619.25
2016,8,18,13,0,647.0,267.0,3.2,29.0,844.0,868.34,633.65
2016,8,18,13,15,642.0,264.5,3.25,29.0,828.0,882.46,643.89
2016,8,18,13,30,637.0,262.0,3.3,29.0,812.0,893.16,651.95
2016,8,18,13,45,634.0,255.5,3.4,29.0,790.5,898.76,657.14
2016,8,18,14,0,631.0,249.0,3.5,29.0,769.0,900.9,660.15
2016,8,18,14,15,620.0,244.5,3.55,28.5,739.5,893.62,657.84
2016,8,18,14,30,609.0,240.0,3.6,28.0,710.0,882.89,653.34
2016,8,18,14,45,602.0,230.5,3.65,28.0,676.5,868.15,645.08
2016,8,18,15,0,595.0,221.0,3.7,28.0,643.0,842.83,629.84
2016,8,18,15,15,576.5,213.5,3.7,27.5,602.0,812.98,612.01
2016,8,18,15,30,558.0,206.0,3.7,27.0,561.0,780.8,592.35
2016,8,18,15,45,541.5,194.5,3.75,26.5,518.0,744.07,569.54
2016,8,18,16,0,525.0,183.0,3.8,26.0,475.0,705.46,544.96
2016,8,18,16,15,496.0,172.0,3.8,25.0,427.5,654.87,511.73
2016,8,18,16,30,467.0,161.0,3.8,24.0,380.0,603.76,477.19
2016,8,18,16,45,433.0,147.5,3.8,23.5,331.5,545.75,435.43
2016,8,18,17,0,399.0,134.0,3.8,23.0,283.0,488.45,392.95
2016,8,18,17,15,353.5,118.0,3.65,22.0,234.5,421.14,341.55
2016,8,18,17,30,308.0,102.0,3.5,21.0,186.0,341.51,278.74
2016,8,18,17,45,250.5,82.5,3.4,20.5,141.0,269.53,219.13
2016,8,18,18,0,193.0,63.0,3.3,20.0,96.0,202.28,161.78
2016,8,18,18,15,130.5,41.0,3.2,19.0,60.0,133.17,101.77
2016,8,18,18,30,68.0,19.0,3.1,18.0,24.0,63.55,29.48
2016,8,18,18,45,34.0,9.5,3.05,17.5,12.0,21.93,0.0
2016,8,18,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,40.5,13.0,2.2,15.5,16.5,10.23,0.0
2016,8,19,6,0,81.0,26.0,2.5,16.0,33.0,19.74,9.87
2016,8,19,6,15,136.5,48.5,2.55,16.5,70.5,35.84,25.27
2016,8,19,6,30,192.0,71.0,2.6,17.0,108.0,51.56,39.55
2016,8,19,6,45,241.0,91.5,2.65,17.5,152.5,65.66,52.21
2016,8,19,7,0,290.0,112.0,2.7,18.0,197.0,79.49,64.35
2016,8,19,7,15,148.5,122.5,2.6,18.5,166.5,86.51,70.3
2016,8,19,7,30,7.0,133.0,2.5,19.0,136.0,96.28,78.46
2016,8,19,7,45,25.0,161.0,2.45,19.5,173.0,115.31,94.36
2016,8,19,8,0,43.0,189.0,2.4,20.0,210.0,128.58,105.11
2016,8,19,8,15,57.0,215.5,2.35,20.5,246.5,144.49,117.91
2016,8,19,8,30,71.0,242.0,2.3,21.0,283.0,160.0,130.18
2016,8,19,8,45,88.0,267.0,2.25,21.5,322.0,178.56,136.91
2016,8,19,9,0,105.0,292.0,2.2,22.0,361.0,206.22,155.26
2016,8,19,9,15,203.0,305.0,2.2,22.5,448.0,239.17,175.47
2016,8,19,9,30,301.0,318.0,2.2,23.0,535.0,286.37,208.11
2016,8,19,9,45,427.0,294.5,2.2,23.5,619.0,334.61,242.46
2016,8,19,10,0,553.0,271.0,2.2,24.0,703.0,399.54,291.01
2016,8,19,10,15,563.5,276.5,2.25,24.5,731.5,448.4,330.03
2016,8,19,10,30,574.0,282.0,2.3,25.0,760.0,497.63,368.43
2016,8,19,10,45,577.5,288.5,2.35,25.5,780.0,544.0,403.76
2016,8,19,11,0,581.0,295.0,2.4,26.0,800.0,589.64,437.56
2016,8,19,11,15,586.0,297.5,2.45,26.5,814.5,632.23,468.39
2016,8,19,11,30,591.0,300.0,2.5,27.0,829.0,673.7,497.7
2016,8,19,11,45,593.0,301.5,2.65,27.5,836.0,710.83,523.89
2016,8,19,12,0,595.0,303.0,2.8,28.0,843.0,746.13,548.4
2016,8,19,12,15,595.0,303.0,2.85,28.0,842.0,776.61,569.93
2016,8,19,12,30,595.0,303.0,2.9,28.0,841.0,804.42,589.48
2016,8,19,12,45,600.0,296.5,3.0,28.0,835.0,829.75,607.72
2016,8,19,13,0,605.0,290.0,3.1,28.0,829.0,851.88,623.81
2016,8,19,13,15,599.5,287.5,3.15,28.0,813.0,864.77,633.23
2016,8,19,13,30,594.0,285.0,3.2,28.0,797.0,871.23,638.55
2016,8,19,13,45,591.5,277.5,3.3,28.0,775.5,875.33,642.81
2016,8,19,14,0,589.0,270.0,3.4,28.0,754.0,876.23,645.01
2016,8,19,14,15,577.5,264.5,3.45,27.5,724.0,867.19,641.44
2016,8,19,14,30,566.0,259.0,3.5,27.0,694.0,855.05,635.87
2016,8,19,14,45,557.5,249.0,3.55,27.0,660.0,838.29,626.09
2016,8,19,15,0,549.0,239.0,3.6,27.0,626.0,818.66,614.37
2016,8,19,15,15,530.0,230.0,3.55,26.5,585.5,787.28,595.01
2016,8,19,15,30,511.0,221.0,3.5,26.0,545.0,753.72,573.95
2016,8,19,15,45,491.0,209.5,3.5,25.5,501.5,714.67,548.96
2016,8,19,16,0,471.0,198.0,3.5,25.0,458.0,674.08,522.42
2016,8,19,16,15,442.0,185.0,3.45,24.5,411.0,622.74,487.18
2016,8,19,16,30,413.0,172.0,3.4,24.0,364.0,571.06,450.9
2016,8,19,16,45,377.0,157.0,3.4,23.5,315.5,493.18,394.19
2016,8,19,17,0,341.0,142.0,3.4,23.0,267.0,436.42,351.66
2016,8,19,17,15,298.5,123.0,3.3,22.0,220.0,371.62,301.78
2016,8,19,17,30,256.0,104.0,3.2,21.0,173.0,309.46,252.21
2016,8,19,17,45,203.0,81.5,3.15,20.5,129.0,238.78,193.56
2016,8,19,18,0,150.0,59.0,3.1,20.0,85.0,172.01,136.76
2016,8,19,18,15,99.0,37.0,3.0,19.5,51.5,110.73,83.15
2016,8,19,18,30,48.0,15.0,2.9,19.0,18.0,47.04,16.13
2016,8,19,18,45,24.0,7.5,2.85,18.5,9.0,16.11,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
