Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,32.5,11.5,1.75,14.5,14.0,9.05,0.0
2016,8,20,6,0,65.0,23.0,2.0,15.0,28.0,17.55,7.98
2016,8,20,6,15,113.5,46.0,2.0,15.5,64.0,34.01,23.78
2016,8,20,6,30,162.0,69.0,2.0,16.0,100.0,50.0,38.34
2016,8,20,6,45,208.0,91.5,2.0,16.5,144.0,65.28,52.08
2016,8,20,7,0,254.0,114.0,2.0,17.0,188.0,80.2,65.22
2016,8,20,7,15,127.0,118.5,2.0,17.5,155.5,83.82,68.23
2016,8,20,7,30,0.0,123.0,2.0,18.0,123.0,89.8,73.14
2016,8,20,7,45,7.0,145.5,2.0,19.0,149.0,105.37,86.02
2016,8,20,8,0,14.0,168.0,2.0,20.0,175.0,120.79,98.48
2016,8,20,8,15,17.0,187.0,2.0,20.5,196.0,133.83,108.92
2016,8,20,8,30,20.0,206.0,2.0,21.0,217.0,146.76,119.13
2016,8,20,8,45,33.0,236.0,2.05,21.5,256.5,159.77,122.96
2016,8,20,9,0,46.0,266.0,2.1,22.0,296.0,185.46,141.35
2016,8,20,9,15,103.5,301.5,2.15,22.5,374.5,224.93,168.76
2016,8,20,9,30,161.0,337.0,2.2,23.0,453.0,268.67,199.89
2016,8,20,9,45,229.5,345.0,2.3,23.5,519.5,312.41,231.58
2016,8,20,10,0,298.0,353.0,2.4,24.0,586.0,362.4,268.8
2016,8,20,10,15,471.5,295.0,2.45,24.5,679.5,423.61,313.72
2016,8,20,10,30,645.0,237.0,2.5,25.0,773.0,501.98,372.4
2016,8,20,10,45,657.0,237.5,2.65,25.5,795.5,551.7,410.8
2016,8,20,11,0,669.0,238.0,2.8,26.0,818.0,601.26,448.25
2016,8,20,11,15,673.5,240.0,2.9,26.0,832.5,646.72,482.63
2016,8,20,11,30,678.0,242.0,3.0,26.0,847.0,690.81,515.38
2016,8,20,11,45,687.0,238.5,3.15,26.5,855.5,732.13,544.93
2016,8,20,12,0,696.0,235.0,3.3,27.0,864.0,771.76,572.83
2016,8,20,12,15,696.0,234.5,3.4,27.0,863.0,804.71,596.55
2016,8,20,12,30,696.0,234.0,3.5,27.0,862.0,834.95,618.24
2016,8,20,12,45,501.5,325.0,3.6,27.0,775.0,769.25,569.96
2016,8,20,13,0,307.0,416.0,3.7,27.0,688.0,680.76,505.16
2016,8,20,13,15,485.5,327.0,3.7,26.5,748.5,794.77,591.02
2016,8,20,13,30,664.0,238.0,3.7,26.0,809.0,900.87,669.12
2016,8,20,13,45,666.0,229.5,3.75,26.0,788.5,909.3,675.43
2016,8,20,14,0,668.0,221.0,3.8,26.0,768.0,914.25,680.2
2016,8,20,14,15,657.0,217.0,3.8,25.5,738.5,907.35,677.84
2016,8,20,14,30,646.0,213.0,3.8,25.0,709.0,896.96,673.26
2016,8,20,14,45,639.5,204.5,3.85,25.0,675.0,883.19,665.54
2016,8,20,15,0,633.0,196.0,3.9,25.0,641.0,866.11,655.5
2016,8,20,15,15,615.0,189.5,3.85,24.5,600.5,836.77,637.75
2016,8,20,15,30,597.0,183.0,3.8,24.0,560.0,804.7,617.89
2016,8,20,15,45,580.5,173.0,3.8,23.5,516.5,759.06,588.56
2016,8,20,16,0,564.0,163.0,3.8,23.0,473.0,720.87,564.01
2016,8,20,16,15,535.0,154.0,3.7,22.5,425.0,671.17,529.8
2016,8,20,16,30,506.0,145.0,3.6,22.0,377.0,620.89,494.43
2016,8,20,16,45,474.0,132.5,3.55,21.5,329.0,563.99,453.31
2016,8,20,17,0,442.0,120.0,3.5,21.0,281.0,507.57,411.3
2016,8,20,17,15,394.0,106.0,3.4,20.0,233.0,438.62,358.42
2016,8,20,17,30,346.0,92.0,3.3,19.0,185.0,372.53,305.75
2016,8,20,17,45,287.0,75.0,3.2,18.5,140.0,299.24,244.61
2016,8,20,18,0,228.0,58.0,3.1,18.0,95.0,231.05,185.82
2016,8,20,18,15,154.0,38.0,2.95,17.5,59.0,156.4,119.28
2016,8,20,18,30,80.0,18.0,2.8,17.0,23.0,77.59,20.91
2016,8,20,18,45,40.0,9.0,2.7,16.5,11.5,24.12,0.0
2016,8,20,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.5,2.35,14.5,18.0,10.62,0.0
2016,8,21,6,0,104.0,27.0,2.7,15.0,36.0,20.46,9.92
2016,8,21,6,15,173.0,47.0,2.7,15.5,74.5,34.98,24.55
2016,8,21,6,30,242.0,67.0,2.7,16.0,113.0,49.12,37.52
2016,8,21,6,45,301.0,84.0,2.75,16.5,159.0,60.97,48.28
2016,8,21,7,0,360.0,101.0,2.8,17.0,205.0,72.57,58.55
2016,8,21,7,15,180.0,108.0,2.75,17.5,160.0,75.94,61.37
2016,8,21,7,30,0.0,115.0,2.7,18.0,115.0,84.61,68.67
2016,8,21,7,45,3.5,137.0,2.7,18.5,139.0,99.89,81.53
2016,8,21,8,0,7.0,159.0,2.7,19.0,163.0,115.0,94.03
2016,8,21,8,15,24.0,192.0,2.65,19.5,205.5,136.95,112.11
2016,8,21,8,30,41.0,225.0,2.6,20.0,248.0,150.38,122.77
2016,8,21,8,45,52.0,251.0,2.6,20.5,283.0,168.9,130.46
2016,8,21,9,0,63.0,277.0,2.6,21.0,318.0,193.79,147.94
2016,8,21,9,15,106.5,306.0,2.6,21.5,380.5,228.46,172.26
2016,8,21,9,30,150.0,335.0,2.6,22.0,443.0,265.5,198.99
2016,8,21,9,45,397.0,278.0,2.65,22.5,582.5,317.75,232.44
2016,8,21,10,0,644.0,221.0,2.7,23.0,722.0,403.07,294.52
2016,8,21,10,15,654.5,225.0,2.75,23.5,750.5,455.41,337.14
2016,8,21,10,30,665.0,229.0,2.8,24.0,779.0,507.96,378.93
2016,8,21,10,45,675.0,230.5,2.9,24.5,801.5,558.37,418.13
2016,8,21,11,0,685.0,232.0,3.0,25.0,824.0,608.37,455.97
2016,8,21,11,15,690.0,234.0,3.1,25.0,839.0,654.88,491.3
2016,8,21,11,30,695.0,236.0,3.2,25.0,854.0,700.02,524.96
2016,8,21,11,45,700.0,235.0,3.3,25.5,861.5,741.08,554.18
2016,8,21,12,0,705.0,234.0,3.4,26.0,869.0,780.18,581.51
2016,8,21,12,15,704.5,234.0,3.5,26.0,868.0,813.46,605.53
2016,8,21,12,30,704.0,234.0,3.6,26.0,867.0,843.97,627.47
2016,8,21,12,45,720.0,221.5,3.75,26.0,864.0,874.72,650.19
2016,8,21,13,0,736.0,209.0,3.9,26.0,861.0,902.65,670.86
2016,8,21,13,15,731.0,207.5,3.95,25.5,844.0,918.71,683.56
2016,8,21,13,30,726.0,206.0,4.0,25.0,827.0,931.16,694.08
2016,8,21,13,45,720.0,202.0,4.1,25.0,804.0,936.53,698.89
2016,8,21,14,0,714.0,198.0,4.2,25.0,781.0,938.2,701.38
2016,8,21,14,15,703.0,194.5,4.2,24.5,750.5,931.82,699.41
2016,8,21,14,30,692.0,191.0,4.2,24.0,720.0,921.84,695.15
2016,8,21,14,45,680.0,185.5,4.25,23.5,684.0,905.33,686.75
2016,8,21,15,0,668.0,180.0,4.3,23.0,648.0,885.5,676.08
2016,8,21,15,15,649.5,174.5,4.2,22.5,606.5,856.24,658.09
2016,8,21,15,30,631.0,169.0,4.1,22.0,565.0,824.19,638.07
2016,8,21,15,45,610.0,161.5,4.1,22.0,520.0,785.25,612.12
2016,8,21,16,0,589.0,154.0,4.1,22.0,475.0,744.17,584.38
2016,8,21,16,15,559.0,145.5,4.05,21.0,426.5,683.63,543.74
2016,8,21,16,30,529.0,137.0,4.0,20.0,378.0,632.21,508.58
2016,8,21,16,45,493.0,126.0,3.95,19.5,329.0,572.85,465.08
2016,8,21,17,0,457.0,115.0,3.9,19.0,280.0,514.23,420.83
2016,8,21,17,15,407.0,102.0,3.75,18.5,231.5,444.25,365.73
2016,8,21,17,30,357.0,89.0,3.6,18.0,183.0,377.28,311.18
2016,8,21,17,45,293.5,72.5,3.5,17.5,138.0,301.07,247.16
2016,8,21,18,0,230.0,56.0,3.4,17.0,93.0,230.44,185.88
2016,8,21,18,15,153.0,36.5,3.3,16.5,57.5,154.67,117.41
2016,8,21,18,30,76.0,17.0,3.2,16.0,22.0,73.44,6.87
2016,8,21,18,45,38.0,8.5,3.1,16.0,11.0,22.9,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,52.5,13.5,2.75,14.5,18.0,10.62,0.0
2016,8,22,6,0,105.0,27.0,3.0,15.0,36.0,20.43,9.53
2016,8,22,6,15,176.5,47.0,3.0,15.5,74.5,34.96,24.46
2016,8,22,6,30,248.0,67.0,3.0,16.0,113.0,49.17,37.54
2016,8,22,6,45,132.5,84.5,3.0,16.5,110.0,61.01,48.29
2016,8,22,7,0,17.0,102.0,3.0,17.0,107.0,73.87,59.68
2016,8,22,7,15,26.5,123.0,2.9,17.5,132.5,86.49,70.59
2016,8,22,7,30,36.0,144.0,2.8,18.0,158.0,100.23,82.23
2016,8,22,7,45,35.0,163.0,2.75,18.5,178.5,112.43,92.33
2016,8,22,8,0,34.0,182.0,2.7,19.0,199.0,124.38,102.03
2016,8,22,8,15,76.5,214.5,2.65,19.5,257.0,144.15,118.2
2016,8,22,8,30,119.0,247.0,2.6,20.0,315.0,157.11,128.41
2016,8,22,8,45,202.5,262.0,2.6,20.5,388.5,176.4,133.33
2016,8,22,9,0,286.0,277.0,2.6,21.0,462.0,209.09,151.01
2016,8,22,9,15,472.5,232.0,2.65,21.5,560.0,238.72,164.85
2016,8,22,9,30,659.0,187.0,2.7,22.0,658.0,293.1,201.96
2016,8,22,9,45,657.5,199.0,2.75,22.5,689.0,348.12,248.54
2016,8,22,10,0,656.0,211.0,2.8,23.0,720.0,402.47,294.16
2016,8,22,10,15,666.5,214.5,2.9,23.5,748.0,455.08,337.36
2016,8,22,10,30,677.0,218.0,3.0,24.0,776.0,507.86,379.57
2016,8,22,10,45,684.0,220.5,3.1,24.5,797.5,557.9,418.65
2016,8,22,11,0,691.0,223.0,3.2,25.0,819.0,607.22,456.11
2016,8,22,11,15,695.5,224.5,3.3,25.0,833.0,653.17,491.15
2016,8,22,11,30,700.0,226.0,3.4,25.0,847.0,697.65,524.46
2016,8,22,11,45,703.5,226.0,3.55,25.5,854.0,738.44,553.75
2016,8,22,12,0,707.0,226.0,3.7,26.0,861.0,777.18,581.1
2016,8,22,12,15,706.5,225.5,3.8,25.5,860.0,809.92,606.04
2016,8,22,12,30,706.0,225.0,3.9,25.0,859.0,839.86,628.96
2016,8,22,12,45,672.5,243.0,4.0,25.0,841.5,854.39,639.16
2016,8,22,13,0,639.0,261.0,4.1,25.0,824.0,864.08,646.05
2016,8,22,13,15,634.0,258.5,4.1,25.0,808.5,877.7,656.05
2016,8,22,13,30,629.0,256.0,4.1,25.0,793.0,887.94,663.74
2016,8,22,13,45,627.0,248.5,4.2,25.0,771.5,893.13,668.73
2016,8,22,14,0,625.0,241.0,4.3,25.0,750.0,894.88,671.48
2016,8,22,14,15,614.0,236.5,4.3,24.5,720.0,887.16,668.49
2016,8,22,14,30,603.0,232.0,4.3,24.0,690.0,876.04,663.26
2016,8,22,14,45,594.0,223.5,4.35,23.5,656.0,859.87,654.93
2016,8,22,15,0,585.0,215.0,4.4,23.0,622.0,832.78,639.12
2016,8,22,15,15,566.5,207.5,4.35,22.5,581.5,802.65,620.27
2016,8,22,15,30,548.0,200.0,4.3,22.0,541.0,770.23,599.57
2016,8,22,15,45,529.0,189.0,4.3,21.5,498.0,731.52,574.29
2016,8,22,16,0,510.0,178.0,4.3,21.0,455.0,691.11,547.32
2016,8,22,16,15,480.5,167.5,4.2,20.5,408.0,640.64,511.8
2016,8,22,16,30,451.0,157.0,4.1,20.0,361.0,589.78,475.22
2016,8,22,16,45,418.0,142.5,4.0,19.5,313.5,531.65,432.13
2016,8,22,17,0,385.0,128.0,3.9,19.0,266.0,474.25,388.36
2016,8,22,17,15,338.0,112.0,3.75,18.5,218.5,406.06,334.31
2016,8,22,17,30,291.0,96.0,3.6,18.0,171.0,325.89,269.1
2016,8,22,17,45,236.5,76.0,3.45,17.5,128.0,255.62,209.7
2016,8,22,18,0,182.0,56.0,3.3,17.0,85.0,189.73,152.37
2016,8,22,18,15,117.0,35.0,3.15,16.5,51.0,120.75,89.74
2016,8,22,18,30,52.0,14.0,3.0,16.0,17.0,47.32,0.0
2016,8,22,18,45,26.0,7.0,2.85,16.0,8.5,16.61,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,5,45,60.5,13.5,2.2,15.5,18.5,10.62,0.0
2016,8,23,6,0,121.0,27.0,2.5,16.0,37.0,20.33,8.97
2016,8,23,6,15,201.5,45.0,2.5,16.5,76.0,33.6,23.14
2016,8,23,6,30,282.0,63.0,2.5,17.0,115.0,46.69,35.19
2016,8,23,6,45,345.5,77.0,2.55,17.5,161.5,56.72,44.33
2016,8,23,7,0,409.0,91.0,2.6,18.0,208.0,66.6,53.09
2016,8,23,7,15,244.5,121.0,2.55,18.5,195.0,84.74,68.79
2016,8,23,7,30,80.0,151.0,2.5,19.0,182.0,104.71,85.78
2016,8,23,7,45,96.0,175.0,2.45,19.5,217.5,119.96,98.39
2016,8,23,8,0,112.0,199.0,2.4,20.0,253.0,130.91,107.15
2016,8,23,8,15,174.5,219.5,2.35,20.5,313.0,143.78,117.39
2016,8,23,8,30,237.0,240.0,2.3,21.0,373.0,150.15,122.07
2016,8,23,8,45,459.0,196.5,2.3,21.5,482.0,143.02,100.65
2016,8,23,9,0,681.0,153.0,2.3,22.0,591.0,179.19,111.0
2016,8,23,9,15,697.5,157.5,2.3,22.5,631.0,234.54,151.57
2016,8,23,9,30,714.0,162.0,2.3,23.0,671.0,291.6,198.01
2016,8,23,9,45,701.5,179.0,2.35,23.5,700.0,349.84,247.53
2016,8,23,10,0,689.0,196.0,2.4,24.0,729.0,406.15,294.83
2016,8,23,10,15,699.0,199.0,2.45,24.5,757.5,459.97,338.71
2016,8,23,10,30,709.0,202.0,2.5,25.0,786.0,513.78,381.36
2016,8,23,10,45,718.0,203.5,2.6,25.5,808.5,565.67,421.51
2016,8,23,11,0,727.0,205.0,2.7,26.0,831.0,616.9,460.04
2016,8,23,11,15,732.0,206.5,2.75,26.0,845.5,664.65,495.85
2016,8,23,11,30,737.0,208.0,2.8,26.0,860.0,710.85,529.81
2016,8,23,11,45,741.5,207.0,2.9,26.5,867.5,752.79,559.38
2016,8,23,12,0,746.0,206.0,3.0,27.0,875.0,792.57,586.92
2016,8,23,12,15,746.0,206.0,3.1,27.0,874.0,827.19,611.66
2016,8,23,12,30,746.0,206.0,3.2,27.0,873.0,858.96,634.27
2016,8,23,12,45,756.5,197.0,3.3,27.5,868.0,888.43,654.01
2016,8,23,13,0,767.0,188.0,3.4,28.0,863.0,905.58,664.84
2016,8,23,13,15,762.5,186.5,3.45,28.0,846.5,921.9,676.31
2016,8,23,13,30,758.0,185.0,3.5,28.0,830.0,944.69,692.19
2016,8,23,13,45,753.5,181.5,3.6,28.0,807.0,952.0,698.22
2016,8,23,14,0,749.0,178.0,3.7,28.0,784.0,955.57,702.03
2016,8,23,14,15,738.5,175.0,3.75,27.5,753.5,950.05,701.06
2016,8,23,14,30,728.0,172.0,3.8,27.0,723.0,940.85,697.81
2016,8,23,14,45,717.5,166.5,3.9,27.0,687.0,925.38,689.36
2016,8,23,15,0,707.0,161.0,4.0,27.0,651.0,906.48,678.65
2016,8,23,15,15,689.5,156.5,4.0,26.5,609.5,878.63,662.62
2016,8,23,15,30,672.0,152.0,4.0,26.0,568.0,847.88,644.51
2016,8,23,15,45,652.5,144.5,4.0,25.5,522.5,809.37,620.73
2016,8,23,16,0,633.0,137.0,4.0,25.0,477.0,768.59,594.99
2016,8,23,16,15,603.5,130.0,3.95,24.0,428.5,717.58,562.22
2016,8,23,16,30,574.0,123.0,3.9,23.0,380.0,665.47,527.77
2016,8,23,16,45,538.5,113.5,3.85,22.5,330.5,605.21,484.89
2016,8,23,17,0,503.0,104.0,3.8,22.0,281.0,538.53,435.48
2016,8,23,17,15,451.0,92.5,3.65,21.0,231.5,466.69,380.42
2016,8,23,17,30,399.0,81.0,3.5,20.0,182.0,397.99,325.57
2016,8,23,17,45,332.0,66.0,3.4,19.5,137.0,319.07,259.67
2016,8,23,18,0,265.0,51.0,3.3,19.0,92.0,246.13,196.51
2016,8,23,18,15,174.5,33.5,3.2,18.5,56.0,163.87,120.55
2016,8,23,18,30,84.0,16.0,3.1,18.0,20.0,74.63,0.0
2016,8,23,18,45,42.0,8.0,3.05,17.5,10.0,24.26,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,91.5,13.0,2.0,14.5,20.5,10.23,0.0
2016,8,24,6,0,183.0,26.0,2.3,15.0,41.0,19.81,8.14
2016,8,24,6,15,278.5,41.0,2.3,15.5,82.5,31.19,21.13
2016,8,24,6,30,374.0,56.0,2.3,16.0,124.0,42.55,31.71
2016,8,24,6,45,443.0,66.5,2.35,16.5,173.0,52.97,41.21
2016,8,24,7,0,512.0,77.0,2.4,17.0,222.0,60.74,48.15
2016,8,24,7,15,257.0,101.0,2.35,17.5,174.0,72.67,58.52
2016,8,24,7,30,2.0,125.0,2.3,18.0,126.0,90.85,74.11
2016,8,24,7,45,19.5,153.5,2.3,18.5,162.5,110.25,90.46
2016,8,24,8,0,37.0,182.0,2.3,19.0,199.0,124.28,101.94
2016,8,24,8,15,60.0,210.5,2.3,19.5,242.5,141.53,115.97
2016,8,24,8,30,83.0,239.0,2.3,20.0,286.0,158.33,129.42
2016,8,24,8,45,161.5,261.0,2.3,20.5,361.5,174.7,132.45
2016,8,24,9,0,240.0,283.0,2.3,21.0,437.0,214.21,156.69
2016,8,24,9,15,520.0,207.0,2.3,21.5,568.5,234.95,159.91
2016,8,24,9,30,800.0,131.0,2.3,22.0,700.0,298.12,200.97
2016,8,24,9,45,822.5,128.0,2.35,23.0,738.5,357.04,250.52
2016,8,24,10,0,845.0,125.0,2.4,24.0,777.0,417.48,300.87
2016,8,24,10,15,853.0,126.5,2.45,24.0,806.0,475.99,350.05
2016,8,24,10,30,861.0,128.0,2.5,24.0,835.0,532.75,396.62
2016,8,24,10,45,866.5,129.5,2.6,24.5,857.0,587.2,439.48
2016,8,24,11,0,872.0,131.0,2.7,25.0,879.0,640.21,479.94
2016,8,24,11,15,875.5,132.0,2.75,25.5,893.5,689.89,516.64
2016,8,24,11,30,879.0,133.0,2.8,26.0,908.0,737.5,550.84
2016,8,24,11,45,879.5,134.0,2.9,26.5,914.5,780.62,581.33
2016,8,24,12,0,880.0,135.0,3.0,27.0,921.0,821.05,608.57
2016,8,24,12,15,880.0,135.0,3.05,27.0,920.0,857.35,633.03
2016,8,24,12,30,880.0,135.0,3.1,27.0,919.0,890.57,655.39
2016,8,24,12,45,858.5,145.5,3.2,27.0,904.0,910.7,669.39
2016,8,24,13,0,837.0,156.0,3.3,27.0,889.0,942.19,691.11
2016,8,24,13,15,832.5,155.0,3.35,27.0,872.0,960.02,703.44
2016,8,24,13,30,828.0,154.0,3.4,27.0,855.0,974.03,713.49
2016,8,24,13,45,821.0,152.0,3.5,27.0,831.0,980.74,719.25
2016,8,24,14,0,814.0,150.0,3.6,27.0,807.0,983.5,722.61
2016,8,24,14,15,804.5,147.5,3.6,26.5,775.5,979.37,722.35
2016,8,24,14,30,795.0,145.0,3.6,26.0,744.0,971.36,719.7
2016,8,24,14,45,782.0,142.0,3.65,26.0,706.5,955.61,710.92
2016,8,24,15,0,769.0,139.0,3.7,26.0,669.0,936.24,699.83
2016,8,24,15,15,752.0,135.0,3.7,25.5,626.5,916.34,689.49
2016,8,24,15,30,735.0,131.0,3.7,25.0,584.0,885.63,671.68
2016,8,24,15,45,713.5,126.0,3.7,24.5,537.0,846.74,648.03
2016,8,24,16,0,692.0,121.0,3.7,24.0,490.0,805.53,622.39
2016,8,24,16,15,663.0,115.0,3.65,23.5,440.0,754.53,588.97
2016,8,24,16,30,634.0,109.0,3.6,23.0,390.0,702.31,553.91
2016,8,24,16,45,596.0,101.5,3.55,22.5,339.0,640.22,510.5
2016,8,24,17,0,558.0,94.0,3.5,22.0,288.0,578.37,465.83
2016,8,24,17,15,504.5,84.5,3.4,21.0,237.5,503.71,409.23
2016,8,24,17,30,451.0,75.0,3.3,20.0,187.0,427.07,348.67
2016,8,24,17,45,376.5,62.0,3.2,19.0,140.0,343.2,279.38
2016,8,24,18,0,302.0,49.0,3.1,18.0,93.0,266.14,212.86
2016,8,24,18,15,198.5,32.0,3.05,17.5,56.5,175.63,127.46
2016,8,24,18,30,95.0,15.0,3.0,17.0,20.0,77.76,0.0
2016,8,24,18,45,47.5,7.5,2.95,16.5,10.0,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,98.5,12.5,2.35,14.5,20.0,9.83,0.0
2016,8,25,6,0,197.0,25.0,2.6,15.0,40.0,19.12,7.07
2016,8,25,6,15,297.5,38.5,2.6,15.5,81.5,31.29,21.14
2016,8,25,6,30,398.0,52.0,2.6,16.0,123.0,42.08,31.26
2016,8,25,6,45,471.5,60.5,2.65,16.5,172.0,48.57,37.32
2016,8,25,7,0,545.0,69.0,2.7,17.0,221.0,55.07,43.16
2016,8,25,7,15,272.5,82.5,2.7,17.5,158.5,58.91,46.46
2016,8,25,7,30,0.0,96.0,2.7,18.0,96.0,71.87,57.62
2016,8,25,7,45,0.0,114.5,2.7,18.5,114.5,85.02,68.74
2016,8,25,8,0,0.0,133.0,2.7,19.0,133.0,98.03,79.56
2016,8,25,8,15,4.0,157.5,2.65,19.5,160.0,114.85,93.46
2016,8,25,8,30,8.0,182.0,2.6,20.0,187.0,131.41,106.94
2016,8,25,8,45,32.5,225.5,2.6,20.5,246.0,154.71,119.52
2016,8,25,9,0,57.0,269.0,2.6,21.0,305.0,189.65,144.99
2016,8,25,9,15,451.0,187.5,2.6,21.5,504.5,211.04,144.42
2016,8,25,9,30,845.0,106.0,2.6,22.0,704.0,297.74,199.68
2016,8,25,9,45,858.5,106.5,2.65,22.5,741.0,357.74,251.3
2016,8,25,10,0,872.0,107.0,2.7,23.0,778.0,418.11,302.92
2016,8,25,10,15,880.5,108.5,2.75,23.5,807.5,477.14,352.37
2016,8,25,10,30,889.0,110.0,2.8,24.0,837.0,535.47,399.72
2016,8,25,10,45,894.5,111.5,2.85,24.5,860.0,591.21,443.61
2016,8,25,11,0,900.0,113.0,2.9,25.0,883.0,645.44,484.94
2016,8,25,11,15,904.0,113.5,2.9,25.0,898.0,696.15,523.31
2016,8,25,11,30,908.0,114.0,2.9,25.0,913.0,744.74,559.21
2016,8,25,11,45,909.5,115.0,2.95,25.5,920.0,789.56,590.77
2016,8,25,12,0,911.0,116.0,3.0,26.0,927.0,831.66,618.2
2016,8,25,12,15,911.0,115.5,3.05,26.0,925.5,868.29,642.91
2016,8,25,12,30,911.0,115.0,3.1,26.0,924.0,901.69,665.42
2016,8,25,12,45,898.5,121.0,3.15,26.0,912.0,926.6,682.3
2016,8,25,13,0,886.0,127.0,3.2,26.0,900.0,947.52,696.67
2016,8,25,13,15,881.5,126.0,3.25,26.0,883.0,965.37,709.13
2016,8,25,13,30,877.0,125.0,3.3,26.0,866.0,979.37,719.21
2016,8,25,13,45,870.5,124.0,3.4,26.0,841.0,987.54,725.97
2016,8,25,14,0,864.0,123.0,3.5,26.0,816.0,991.78,730.35
2016,8,25,14,15,855.0,121.0,3.6,25.5,784.5,988.61,731.43
2016,8,25,14,30,846.0,119.0,3.7,25.0,753.0,995.64,739.52
2016,8,25,14,45,834.5,116.5,3.8,25.0,715.5,981.49,732.07
2016,8,25,15,0,823.0,114.0,3.9,25.0,678.0,963.6,722.32
2016,8,25,15,15,807.5,111.0,3.95,24.5,635.0,937.68,708.23
2016,8,25,15,30,792.0,108.0,4.0,24.0,592.0,908.48,691.81
2016,8,25,15,45,772.5,103.5,4.05,23.5,545.0,870.77,669.23
2016,8,25,16,0,753.0,99.0,4.1,23.0,498.0,830.46,644.44
2016,8,25,16,15,726.0,94.5,4.05,22.0,448.0,786.61,617.36
2016,8,25,16,30,699.0,90.0,4.0,21.0,398.0,736.1,584.63
2016,8,25,16,45,664.0,84.0,4.0,20.5,346.0,676.15,542.86
2016,8,25,17,0,629.0,78.0,4.0,20.0,294.0,616.18,499.64
2016,8,25,17,15,576.5,70.5,3.9,19.0,242.5,541.95,444.12
2016,8,25,17,30,524.0,63.0,3.8,18.0,191.0,470.16,386.79
2016,8,25,17,45,448.0,52.5,3.7,17.5,143.5,383.02,313.56
2016,8,25,18,0,372.0,42.0,3.6,17.0,96.0,302.14,242.44
2016,8,25,18,15,251.0,28.5,3.45,16.5,58.0,202.03,144.01
2016,8,25,18,30,130.0,15.0,3.3,16.0,20.0,74.39,0.0
2016,8,25,18,45,65.0,7.5,3.15,15.5,10.0,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,5,45,109.0,12.5,2.1,15.5,20.5,9.83,0.0
2016,8,26,6,0,218.0,25.0,2.4,16.0,41.0,20.49,7.17
2016,8,26,6,15,325.0,37.5,2.45,16.0,83.0,30.65,20.48
2016,8,26,6,30,432.0,50.0,2.5,16.0,125.0,40.76,30.08
2016,8,26,6,45,495.5,59.5,2.55,16.5,174.5,48.06,36.85
2016,8,26,7,0,559.0,69.0,2.6,17.0,224.0,55.28,43.33
2016,8,26,7,15,279.5,89.5,2.6,17.5,167.0,63.61,50.59
2016,8,26,7,30,0.0,110.0,2.6,18.0,110.0,81.1,65.67
2016,8,26,7,45,8.0,138.0,2.6,18.5,141.5,100.29,81.94
2016,8,26,8,0,16.0,166.0,2.6,19.0,173.0,119.16,97.66
2016,8,26,8,15,58.0,203.0,2.6,19.5,234.5,137.37,112.55
2016,8,26,8,30,100.0,240.0,2.6,20.0,296.0,159.04,130.13
2016,8,26,8,45,458.0,173.0,2.6,20.5,460.5,133.08,91.86
2016,8,26,9,0,816.0,106.0,2.6,21.0,625.0,176.05,103.06
2016,8,26,9,15,830.0,109.0,2.6,21.5,666.5,237.29,149.27
2016,8,26,9,30,844.0,112.0,2.6,22.0,708.0,299.67,201.38
2016,8,26,9,45,819.0,132.5,2.65,22.5,734.5,363.47,256.92
2016,8,26,10,0,794.0,153.0,2.7,23.0,761.0,423.46,308.38
2016,8,26,10,15,803.0,155.0,2.75,23.5,790.5,480.63,355.7
2016,8,26,10,30,812.0,157.0,2.8,24.0,820.0,537.4,401.27
2016,8,26,10,45,817.5,159.0,2.85,24.5,841.5,591.6,443.52
2016,8,26,11,0,823.0,161.0,2.9,25.0,863.0,644.52,483.49
2016,8,26,11,15,827.0,162.0,2.95,25.0,877.5,694.13,520.96
2016,8,26,11,30,831.0,163.0,3.0,25.0,892.0,741.83,556.22
2016,8,26,11,45,833.0,163.5,3.1,25.5,898.5,785.46,587.08
2016,8,26,12,0,835.0,164.0,3.2,26.0,905.0,826.56,615.58
2016,8,26,12,15,834.5,163.5,3.25,26.0,903.5,861.96,639.98
2016,8,26,12,30,834.0,163.0,3.3,26.0,902.0,894.22,661.84
2016,8,26,12,45,836.0,160.0,3.4,26.0,894.0,923.07,681.76
2016,8,26,13,0,838.0,157.0,3.5,26.0,886.0,948.53,699.5
2016,8,26,13,15,833.0,155.5,3.55,26.0,868.5,965.31,711.27
2016,8,26,13,30,828.0,154.0,3.6,26.0,851.0,978.22,720.66
2016,8,26,13,45,823.5,151.0,3.7,26.0,827.0,986.2,727.3
2016,8,26,14,0,819.0,148.0,3.8,26.0,803.0,990.25,731.51
2016,8,26,14,15,809.0,145.5,3.85,25.5,771.0,985.44,731.13
2016,8,26,14,30,799.0,143.0,3.9,25.0,739.0,976.74,728.33
2016,8,26,14,45,789.5,138.0,3.95,25.0,702.0,962.12,720.26
2016,8,26,15,0,780.0,133.0,4.0,25.0,665.0,943.81,709.79
2016,8,26,15,15,763.0,129.5,4.0,24.5,622.0,923.59,699.17
2016,8,26,15,30,746.0,126.0,4.0,24.0,579.0,893.08,681.4
2016,8,26,15,45,727.5,120.0,4.0,23.5,532.5,855.38,658.44
2016,8,26,16,0,709.0,114.0,4.0,23.0,486.0,815.19,633.38
2016,8,26,16,15,679.5,108.0,3.95,22.5,436.0,763.1,598.98
2016,8,26,16,30,650.0,102.0,3.9,22.0,386.0,709.81,562.93
2016,8,26,16,45,614.0,94.5,3.85,21.5,334.5,648.68,519.94
2016,8,26,17,0,578.0,87.0,3.8,21.0,283.0,587.67,475.61
2016,8,26,17,15,523.0,78.0,3.65,20.0,232.0,511.59,417.73
2016,8,26,17,30,468.0,69.0,3.5,19.0,181.0,438.2,358.96
2016,8,26,17,45,391.0,56.5,3.4,18.5,134.5,350.63,285.54
2016,8,26,18,0,314.0,44.0,3.3,18.0,88.0,268.0,213.37
2016,8,26,18,15,201.0,28.5,3.15,17.5,52.0,172.84,117.66
2016,8,26,18,30,88.0,13.0,3.0,17.0,16.0,52.62,0.0
2016,8,26,18,45,44.0,6.5,2.9,17.0,8.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,68.5,12.0,2.1,15.0,17.0,9.44,0.0
2016,8,27,6,0,137.0,24.0,2.3,15.0,34.0,18.19,4.95
2016,8,27,6,15,229.5,41.0,2.35,15.5,74.0,30.9,20.67
2016,8,27,6,30,322.0,58.0,2.4,16.0,114.0,43.53,32.46
2016,8,27,6,45,390.5,71.0,2.45,16.5,162.0,53.1,41.26
2016,8,27,7,0,459.0,84.0,2.5,17.0,210.0,62.57,49.74
2016,8,27,7,15,229.5,96.5,2.45,17.0,159.5,69.43,55.81
2016,8,27,7,30,0.0,109.0,2.4,17.0,109.0,80.39,65.31
2016,8,27,7,45,2.0,130.0,2.4,17.5,131.0,95.05,77.73
2016,8,27,8,0,4.0,151.0,2.4,18.0,153.0,109.55,89.79
2016,8,27,8,15,9.5,172.0,2.4,18.5,177.5,123.97,101.61
2016,8,27,8,30,15.0,193.0,2.4,19.0,202.0,138.25,113.13
2016,8,27,8,45,48.5,235.5,2.45,19.5,266.0,161.53,125.0
2016,8,27,9,0,82.0,278.0,2.5,20.0,330.0,198.44,151.44
2016,8,27,9,15,426.0,211.0,2.55,20.5,508.0,223.86,156.22
2016,8,27,9,30,770.0,144.0,2.6,21.0,686.0,305.87,209.8
2016,8,27,9,45,776.5,149.5,2.65,21.5,719.5,364.45,260.02
2016,8,27,10,0,783.0,155.0,2.7,22.0,753.0,422.92,309.67
2016,8,27,10,15,792.0,157.0,2.75,22.5,782.0,479.52,356.67
2016,8,27,10,30,801.0,159.0,2.8,23.0,811.0,535.74,401.95
2016,8,27,10,45,809.0,159.5,2.85,23.5,833.0,589.6,444.09
2016,8,27,11,0,817.0,160.0,2.9,24.0,855.0,642.43,484.15
2016,8,27,11,15,820.5,161.0,2.95,24.0,869.0,691.41,521.3
2016,8,27,11,30,824.0,162.0,3.0,24.0,883.0,738.43,556.23
2016,8,27,11,45,827.5,161.5,3.1,24.5,889.5,782.0,587.21
2016,8,27,12,0,831.0,161.0,3.2,25.0,896.0,823.13,615.89
2016,8,27,12,15,830.5,160.5,3.3,25.0,894.5,858.29,640.41
2016,8,27,12,30,830.0,160.0,3.4,25.0,893.0,890.31,662.54
2016,8,27,12,45,825.0,160.5,3.5,25.0,882.5,915.97,680.43
2016,8,27,13,0,820.0,161.0,3.6,25.0,872.0,937.99,696.0
2016,8,27,13,15,815.5,160.0,3.65,25.0,855.0,955.33,708.25
2016,8,27,13,30,811.0,159.0,3.7,25.0,838.0,968.88,718.13
2016,8,27,13,45,808.0,154.5,3.8,25.0,814.5,976.58,724.6
2016,8,27,14,0,805.0,150.0,3.9,25.0,791.0,980.39,728.65
2016,8,27,14,15,795.0,147.5,3.9,24.5,759.5,975.43,727.82
2016,8,27,14,30,785.0,145.0,3.9,24.0,728.0,966.61,724.58
2016,8,27,14,45,778.0,139.0,3.95,24.0,692.0,953.38,717.39
2016,8,27,15,0,771.0,133.0,4.0,24.0,656.0,936.46,707.78
2016,8,27,15,15,754.0,129.5,4.0,23.5,613.5,916.33,697.13
2016,8,27,15,30,737.0,126.0,4.0,23.0,571.0,885.86,679.25
2016,8,27,15,45,722.0,118.5,4.0,22.5,525.5,849.71,657.22
2016,8,27,16,0,707.0,111.0,4.0,22.0,480.0,810.94,633.01
2016,8,27,16,15,678.0,105.5,3.95,21.5,430.0,759.85,599.12
2016,8,27,16,30,649.0,100.0,3.9,21.0,380.0,707.54,563.58
2016,8,27,16,45,616.5,91.5,3.85,20.5,329.5,648.05,521.59
2016,8,27,17,0,584.0,83.0,3.8,20.0,279.0,588.5,478.12
2016,8,27,17,15,529.5,74.5,3.7,19.0,228.5,513.1,420.73
2016,8,27,17,30,475.0,66.0,3.6,18.0,178.0,440.37,362.14
2016,8,27,17,45,400.0,54.0,3.5,17.5,131.5,354.25,289.37
2016,8,27,18,0,325.0,42.0,3.4,17.0,85.0,274.5,218.69
2016,8,27,18,15,208.0,26.5,3.25,16.5,49.5,172.26,111.65
2016,8,27,18,30,91.0,11.0,3.1,16.0,14.0,52.52,0.0
2016,8,27,18,45,45.5,5.5,3.0,16.0,7.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,11.5,1.35,13.5,17.5,9.05,0.0
2016,8,28,6,0,180.0,23.0,1.5,14.0,35.0,17.58,3.67
2016,8,28,6,15,283.0,37.5,1.5,14.5,76.5,30.53,20.38
2016,8,28,6,30,386.0,52.0,1.5,15.0,118.0,42.16,31.38
2016,8,28,6,45,459.0,62.0,1.55,15.5,167.5,49.78,38.51
2016,8,28,7,0,532.0,72.0,1.6,16.0,217.0,57.35,45.34
2016,8,28,7,15,266.0,82.5,1.55,16.5,155.0,58.89,46.65
2016,8,28,7,30,0.0,93.0,1.5,17.0,93.0,69.73,55.99
2016,8,28,7,45,0.0,115.5,1.45,17.5,115.5,85.55,69.47
2016,8,28,8,0,0.0,138.0,1.4,18.0,138.0,101.13,82.5
2016,8,28,8,15,13.5,172.5,1.4,18.5,180.0,124.3,101.77
2016,8,28,8,30,27.0,207.0,1.4,19.0,222.0,146.9,120.22
2016,8,28,8,45,34.5,231.0,1.45,20.0,251.5,158.35,122.25
2016,8,28,9,0,42.0,255.0,1.5,21.0,281.0,180.51,138.03
2016,8,28,9,15,189.5,276.5,1.55,21.5,407.5,226.58,167.09
2016,8,28,9,30,337.0,298.0,1.6,22.0,534.0,293.72,213.76
2016,8,28,9,45,597.5,209.5,1.7,22.5,654.5,347.93,250.1
2016,8,28,10,0,858.0,121.0,1.8,23.0,775.0,428.29,309.93
2016,8,28,10,15,866.0,123.0,1.9,23.5,804.0,488.02,359.09
2016,8,28,10,30,874.0,125.0,2.0,24.0,833.0,546.05,405.56
2016,8,28,10,45,880.0,126.0,2.15,24.5,855.5,601.24,448.71
2016,8,28,11,0,886.0,127.0,2.3,25.0,878.0,654.97,489.51
2016,8,28,11,15,889.5,127.5,2.4,25.0,892.0,704.97,527.32
2016,8,28,11,30,893.0,128.0,2.5,25.0,906.0,752.82,562.8
2016,8,28,11,45,895.0,128.0,2.65,25.5,913.0,796.77,594.06
2016,8,28,12,0,897.0,128.0,2.8,26.0,920.0,838.03,621.52
2016,8,28,12,15,896.5,128.0,2.9,26.0,918.0,874.34,646.25
2016,8,28,12,30,896.0,128.0,3.0,26.0,916.0,907.43,668.84
2016,8,28,12,45,909.5,118.5,3.1,26.5,911.0,940.91,690.37
2016,8,28,13,0,923.0,109.0,3.2,27.0,906.0,971.07,709.65
2016,8,28,13,15,919.0,108.0,3.3,26.5,888.5,989.63,724.23
2016,8,28,13,30,915.0,107.0,3.4,26.0,871.0,1004.21,736.47
2016,8,28,13,45,909.0,106.0,3.5,26.0,846.0,1012.81,743.55
2016,8,28,14,0,903.0,105.0,3.6,26.0,821.0,1017.33,748.15
2016,8,28,14,15,895.0,103.5,3.6,25.5,789.0,1015.27,749.37
2016,8,28,14,30,887.0,102.0,3.6,25.0,757.0,1009.2,748.14
2016,8,28,14,45,876.0,99.5,3.65,25.0,719.0,995.1,740.62
2016,8,28,15,0,865.0,97.0,3.7,25.0,681.0,977.21,730.7
2016,8,28,15,15,850.0,94.5,3.65,24.5,637.0,951.8,716.52
2016,8,28,15,30,835.0,92.0,3.6,24.0,593.0,934.82,708.13
2016,8,28,15,45,815.5,89.0,3.55,23.5,545.0,897.68,685.72
2016,8,28,16,0,796.0,86.0,3.5,23.0,497.0,857.84,661.25
2016,8,28,16,15,769.5,82.0,3.45,22.5,446.0,808.17,629.31
2016,8,28,16,30,743.0,78.0,3.4,22.0,395.0,756.84,595.44
2016,8,28,16,45,706.0,73.0,3.35,21.5,342.0,694.45,552.34
2016,8,28,17,0,669.0,68.0,3.3,21.0,289.0,637.12,511.53
2016,8,28,17,15,615.0,61.5,3.15,20.0,237.0,561.23,455.2
2016,8,28,17,30,561.0,55.0,3.0,19.0,185.0,487.97,397.54
2016,8,28,17,45,476.0,46.0,2.9,18.5,136.0,394.99,319.84
2016,8,28,18,0,391.0,37.0,2.8,18.0,87.0,309.21,243.94
2016,8,28,18,15,253.5,24.0,2.65,17.5,50.5,194.59,116.39
2016,8,28,18,30,116.0,11.0,2.5,17.0,14.0,64.61,0.0
2016,8,28,18,45,58.0,5.5,2.45,16.5,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.5,11.5,1.9,13.5,18.0,9.05,0.0
2016,8,29,6,0,205.0,23.0,2.2,14.0,36.0,18.87,3.08
2016,8,29,6,15,318.0,35.0,2.3,14.5,77.5,28.66,18.68
2016,8,29,6,30,431.0,47.0,2.4,15.0,119.0,38.44,28.08
2016,8,29,6,45,501.0,56.0,2.5,15.5,168.5,45.48,34.68
2016,8,29,7,0,571.0,65.0,2.6,16.0,218.0,52.49,41.03
2016,8,29,7,15,285.5,81.0,2.55,16.0,157.5,58.19,46.13
2016,8,29,7,30,0.0,97.0,2.5,16.0,97.0,72.38,58.56
2016,8,29,7,45,0.0,114.0,2.5,16.5,114.0,84.51,68.89
2016,8,29,8,0,0.0,131.0,2.5,17.0,131.0,96.54,78.95
2016,8,29,8,15,0.0,144.5,2.5,17.0,144.5,106.19,86.99
2016,8,29,8,30,0.0,158.0,2.5,17.0,158.0,115.75,94.89
2016,8,29,8,45,69.5,221.0,2.55,17.5,265.0,155.3,120.39
2016,8,29,9,0,139.0,284.0,2.6,18.0,372.0,205.18,155.63
2016,8,29,9,15,231.5,292.0,2.6,18.5,449.0,244.7,182.13
2016,8,29,9,30,324.0,300.0,2.6,19.0,526.0,292.84,217.08
2016,8,29,9,45,609.5,198.0,2.65,20.0,650.5,345.67,252.08
2016,8,29,10,0,895.0,96.0,2.7,21.0,775.0,427.49,313.4
2016,8,29,10,15,902.0,97.5,2.75,21.5,804.0,487.24,363.72
2016,8,29,10,30,909.0,99.0,2.8,22.0,833.0,546.07,411.75
2016,8,29,10,45,915.5,99.0,2.85,22.5,855.5,602.22,456.2
2016,8,29,11,0,922.0,99.0,2.9,23.0,878.0,656.84,498.05
2016,8,29,11,15,925.0,99.5,2.95,23.5,892.5,707.81,535.98
2016,8,29,11,30,928.0,100.0,3.0,24.0,907.0,756.46,571.2
2016,8,29,11,45,930.5,99.5,3.1,24.5,913.5,801.32,602.33
2016,8,29,12,0,933.0,99.0,3.2,25.0,920.0,843.38,630.06
2016,8,29,12,15,933.0,99.0,3.25,25.0,918.5,880.83,655.46
2016,8,29,12,30,933.0,99.0,3.3,25.0,917.0,914.95,678.57
2016,8,29,12,45,917.0,107.0,3.4,25.0,903.5,938.97,695.28
2016,8,29,13,0,901.0,115.0,3.5,25.0,890.0,958.75,709.32
2016,8,29,13,15,897.0,114.5,3.55,25.0,873.0,977.38,722.41
2016,8,29,13,30,893.0,114.0,3.6,25.0,856.0,992.13,733.06
2016,8,29,13,45,513.5,246.0,3.7,25.0,670.5,785.07,590.82
2016,8,29,14,0,134.0,378.0,3.8,25.0,485.0,508.66,385.5
2016,8,29,14,15,502.0,241.5,3.85,24.5,614.5,784.91,597.39
2016,8,29,14,30,870.0,105.0,3.9,24.0,744.0,997.27,747.13
2016,8,29,14,45,862.0,101.0,3.95,24.0,707.0,984.49,738.62
2016,8,29,15,0,854.0,97.0,4.0,24.0,670.0,967.87,729.38
2016,8,29,15,15,839.0,94.5,3.95,23.5,626.5,954.68,723.41
2016,8,29,15,30,824.0,92.0,3.9,23.0,583.0,925.6,706.5
2016,8,29,15,45,809.0,87.5,3.9,22.5,536.5,890.95,685.94
2016,8,29,16,0,794.0,83.0,3.9,22.0,490.0,853.43,663.05
2016,8,29,16,15,767.5,79.0,3.85,21.5,439.0,803.72,630.68
2016,8,29,16,30,741.0,75.0,3.8,21.0,388.0,752.4,596.39
2016,8,29,16,45,707.5,69.5,3.75,20.5,336.5,692.28,554.49
2016,8,29,17,0,674.0,64.0,3.7,20.0,285.0,631.86,510.84
2016,8,29,17,15,620.0,58.0,3.55,19.5,233.0,561.03,456.92
2016,8,29,17,30,566.0,52.0,3.4,19.0,181.0,488.24,398.49
2016,8,29,17,45,479.5,43.5,3.3,18.5,132.5,394.71,319.81
2016,8,29,18,0,393.0,35.0,3.2,18.0,84.0,308.63,242.66
2016,8,29,18,15,196.5,24.0,3.05,17.5,48.5,161.85,84.91
2016,8,29,18,30,0.0,13.0,2.9,17.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,2.75,16.5,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
