Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,129.5,10.0,2.75,15.5,18.0,7.87,0.0
2016,8,30,6,0,259.0,20.0,3.0,16.0,36.0,16.49,0.56
2016,8,30,6,15,375.5,30.0,3.05,16.5,78.5,24.83,15.18
2016,8,30,6,30,492.0,40.0,3.1,17.0,121.0,33.26,23.3
2016,8,30,6,45,562.5,46.5,3.15,17.5,171.5,38.69,28.41
2016,8,30,7,0,633.0,53.0,3.2,18.0,222.0,47.85,36.61
2016,8,30,7,15,678.5,58.0,3.2,18.5,274.5,52.26,40.45
2016,8,30,7,30,724.0,63.0,3.2,19.0,327.0,56.66,44.16
2016,8,30,7,45,757.0,66.5,3.2,19.5,379.5,59.71,46.6
2016,8,30,8,0,790.0,70.0,3.2,20.0,432.0,62.75,48.98
2016,8,30,8,15,812.5,73.0,3.2,20.5,482.0,65.18,50.8
2016,8,30,8,30,835.0,76.0,3.2,21.0,532.0,75.3,59.16
2016,8,30,8,45,853.0,78.0,3.2,21.5,578.5,117.59,66.73
2016,8,30,9,0,871.0,80.0,3.2,22.0,625.0,179.65,102.78
2016,8,30,9,15,883.5,81.5,3.25,22.5,666.0,241.94,150.97
2016,8,30,9,30,896.0,83.0,3.3,23.0,707.0,304.96,204.52
2016,8,30,9,45,905.5,84.5,3.35,23.5,743.0,367.47,258.91
2016,8,30,10,0,915.0,86.0,3.4,24.0,779.0,429.82,312.51
2016,8,30,10,15,922.0,87.0,3.45,24.0,807.5,490.23,363.97
2016,8,30,10,30,929.0,88.0,3.5,24.0,836.0,549.66,413.2
2016,8,30,10,45,935.0,88.0,3.6,24.5,858.0,606.45,458.29
2016,8,30,11,0,941.0,88.0,3.7,25.0,880.0,661.6,500.74
2016,8,30,11,15,943.5,88.5,3.7,25.0,894.0,712.99,539.93
2016,8,30,11,30,946.0,89.0,3.7,25.0,908.0,761.95,576.41
2016,8,30,11,45,948.5,88.5,3.75,25.5,914.5,807.36,607.34
2016,8,30,12,0,951.0,88.0,3.8,26.0,921.0,849.89,635.21
2016,8,30,12,15,950.5,88.0,3.8,26.0,919.0,887.34,660.42
2016,8,30,12,30,950.0,88.0,3.8,26.0,917.0,921.34,683.24
2016,8,30,12,45,946.0,88.5,3.8,26.0,906.5,949.11,701.86
2016,8,30,13,0,942.0,89.0,3.8,26.0,896.0,973.01,717.98
2016,8,30,13,15,938.0,88.5,3.8,26.0,878.5,991.92,730.87
2016,8,30,13,30,934.0,88.0,3.8,26.0,861.0,1006.78,741.23
2016,8,30,13,45,929.0,86.5,3.8,26.0,836.0,1015.49,747.7
2016,8,30,14,0,924.0,85.0,3.8,26.0,811.0,1020.05,751.64
2016,8,30,14,15,916.0,84.0,3.8,25.5,779.0,1018.06,752.93
2016,8,30,14,30,908.0,83.0,3.8,25.0,747.0,1012.0,751.72
2016,8,30,14,45,897.5,81.5,3.8,25.0,709.0,998.88,744.51
2016,8,30,15,0,887.0,80.0,3.8,25.0,671.0,981.93,734.89
2016,8,30,15,15,873.5,78.0,3.75,24.5,627.5,957.78,721.59
2016,8,30,15,30,860.0,76.0,3.7,24.0,584.0,930.23,705.96
2016,8,30,15,45,842.5,73.0,3.65,23.5,536.5,894.5,684.55
2016,8,30,16,0,825.0,70.0,3.6,23.0,489.0,856.03,660.96
2016,8,30,16,15,800.0,67.0,3.5,22.5,438.5,818.19,637.13
2016,8,30,16,30,775.0,64.0,3.4,22.0,388.0,768.42,604.09
2016,8,30,16,45,739.5,60.0,3.35,21.5,335.5,707.37,562.04
2016,8,30,17,0,704.0,56.0,3.3,21.0,283.0,646.16,518.3
2016,8,30,17,15,651.5,51.0,3.15,20.5,231.0,571.41,461.86
2016,8,30,17,30,599.0,46.0,3.0,20.0,179.0,498.87,404.47
2016,8,30,17,45,514.0,38.5,2.95,19.5,130.5,410.97,330.55
2016,8,30,18,0,429.0,31.0,2.9,19.0,82.0,325.8,253.34
2016,8,30,18,15,214.5,15.5,2.9,18.5,41.0,159.23,67.49
2016,8,30,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,141.0,9.5,2.8,14.5,18.0,7.47,0.0
2016,8,31,6,0,282.0,19.0,3.1,15.0,36.0,15.73,0.0
2016,8,31,6,15,402.0,28.5,3.15,15.5,79.0,23.74,14.25
2016,8,31,6,30,522.0,38.0,3.2,16.0,122.0,34.62,24.56
2016,8,31,6,45,590.5,44.0,3.3,16.5,173.0,40.12,29.78
2016,8,31,7,0,659.0,50.0,3.4,17.0,224.0,45.7,34.86
2016,8,31,7,15,703.5,54.5,3.4,17.5,277.0,49.84,38.49
2016,8,31,7,30,748.0,59.0,3.4,18.0,330.0,53.98,42.0
2016,8,31,7,45,778.0,63.0,3.45,18.5,382.5,57.5,44.88
2016,8,31,8,0,808.0,67.0,3.5,19.0,435.0,60.96,47.64
2016,8,31,8,15,830.5,69.5,3.5,19.5,485.5,70.31,55.45
2016,8,31,8,30,853.0,72.0,3.5,20.0,536.0,73.08,57.51
2016,8,31,8,45,868.0,75.0,3.55,20.5,582.0,118.55,66.65
2016,8,31,9,0,883.0,78.0,3.6,21.0,628.0,181.9,104.41
2016,8,31,9,15,895.5,80.0,3.65,21.0,669.5,245.37,154.35
2016,8,31,9,30,908.0,82.0,3.7,21.0,711.0,309.57,209.8
2016,8,31,9,45,911.5,86.0,3.75,21.5,745.5,372.79,265.52
2016,8,31,10,0,915.0,90.0,3.8,22.0,780.0,435.19,319.78
2016,8,31,10,15,922.0,91.5,3.85,22.0,809.0,496.12,372.1
2016,8,31,10,30,929.0,93.0,3.9,22.0,838.0,556.07,422.17
2016,8,31,10,45,933.5,94.0,3.95,22.5,860.0,612.96,467.62
2016,8,31,11,0,938.0,95.0,4.0,23.0,882.0,668.1,510.26
2016,8,31,11,15,940.5,95.5,4.05,23.0,896.0,719.47,549.96
2016,8,31,11,30,943.0,96.0,4.1,23.0,910.0,768.42,586.99
2016,8,31,11,45,944.0,96.5,4.15,23.0,916.0,813.6,619.4
2016,8,31,12,0,945.0,97.0,4.2,23.0,922.0,855.83,648.72
2016,8,31,12,15,944.5,97.0,4.2,23.0,920.0,893.2,674.31
2016,8,31,12,30,944.0,97.0,4.2,23.0,918.0,927.15,697.49
2016,8,31,12,45,936.0,100.0,4.25,23.0,906.5,953.72,715.9
2016,8,31,13,0,928.0,103.0,4.3,23.0,895.0,976.32,731.73
2016,8,31,13,15,923.5,102.0,4.3,23.0,877.0,994.17,744.18
2016,8,31,13,30,919.0,101.0,4.3,23.0,859.0,1007.98,754.07
2016,8,31,13,45,914.5,99.0,4.35,23.0,834.0,1016.67,760.97
2016,8,31,14,0,910.0,97.0,4.4,23.0,809.0,1021.24,765.3
2016,8,31,14,15,901.5,95.5,4.4,22.5,776.5,1018.28,765.94
2016,8,31,14,30,893.0,94.0,4.4,22.0,744.0,1011.27,764.05
2016,8,31,14,45,884.0,91.0,4.4,22.0,706.0,998.09,756.64
2016,8,31,15,0,875.0,88.0,4.4,22.0,668.0,981.05,746.74
2016,8,31,15,15,860.0,85.5,4.35,21.5,624.0,955.03,731.86
2016,8,31,15,30,845.0,83.0,4.3,21.0,580.0,925.69,714.64
2016,8,31,15,45,828.0,79.5,4.25,21.0,532.5,901.11,699.34
2016,8,31,16,0,811.0,76.0,4.2,21.0,485.0,862.31,673.74
2016,8,31,16,15,784.0,72.5,4.1,20.5,433.5,812.11,640.63
2016,8,31,16,30,757.0,69.0,4.0,20.0,382.0,760.32,605.59
2016,8,31,16,45,721.5,64.0,3.95,19.5,329.5,698.45,562.09
2016,8,31,17,0,686.0,59.0,3.9,19.0,277.0,636.45,516.87
2016,8,31,17,15,630.5,53.5,3.75,18.5,225.0,559.37,457.58
2016,8,31,17,30,575.0,48.0,3.6,18.0,173.0,490.41,401.69
2016,8,31,17,45,482.5,40.0,3.45,17.5,125.0,393.24,319.06
2016,8,31,18,0,390.0,32.0,3.3,17.0,77.0,304.33,237.04
2016,8,31,18,15,195.0,16.0,3.15,16.5,38.5,148.44,41.92
2016,8,31,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.5,9.5,2.7,14.5,17.5,7.47,0.0
2016,9,1,6,0,283.0,19.0,3.0,15.0,35.0,15.76,0.0
2016,9,1,6,15,405.5,28.5,3.05,15.5,78.5,23.77,14.17
2016,9,1,6,30,528.0,38.0,3.1,16.0,122.0,34.68,24.58
2016,9,1,6,45,594.5,44.5,3.15,16.5,173.0,40.59,30.17
2016,9,1,7,0,661.0,51.0,3.2,17.0,224.0,46.54,35.59
2016,9,1,7,15,340.5,90.0,3.15,17.5,180.5,64.91,51.75
2016,9,1,7,30,20.0,129.0,3.1,18.0,137.0,93.0,76.09
2016,9,1,7,45,50.5,157.5,3.05,18.5,180.0,108.79,89.36
2016,9,1,8,0,81.0,186.0,3.0,19.0,223.0,126.54,104.09
2016,9,1,8,15,60.0,199.5,2.95,19.5,228.5,135.02,110.72
2016,9,1,8,30,39.0,213.0,2.9,20.0,234.0,143.18,117.01
2016,9,1,8,45,177.0,236.0,2.9,20.5,344.5,167.18,125.23
2016,9,1,9,0,315.0,259.0,2.9,21.0,455.0,213.02,152.69
2016,9,1,9,15,616.5,170.5,2.9,21.0,586.0,244.28,164.73
2016,9,1,9,30,918.0,82.0,2.9,21.0,717.0,314.44,213.06
2016,9,1,9,45,925.0,85.0,2.9,21.5,752.5,378.75,269.24
2016,9,1,10,0,932.0,88.0,2.9,22.0,788.0,442.6,324.16
2016,9,1,10,15,939.0,89.0,2.95,22.0,817.5,504.15,376.56
2016,9,1,10,30,946.0,90.0,3.0,22.0,847.0,564.67,426.62
2016,9,1,10,45,949.5,91.5,3.1,22.5,869.0,622.33,472.3
2016,9,1,11,0,953.0,93.0,3.2,23.0,891.0,678.08,515.09
2016,9,1,11,15,956.0,93.5,3.35,23.0,905.0,730.51,555.51
2016,9,1,11,30,959.0,94.0,3.5,23.0,919.0,780.51,593.34
2016,9,1,11,45,957.5,95.5,3.65,23.5,924.5,825.35,624.24
2016,9,1,12,0,956.0,97.0,3.8,24.0,930.0,867.01,652.08
2016,9,1,12,15,955.5,97.0,3.9,23.5,927.5,904.76,679.46
2016,9,1,12,30,955.0,97.0,4.0,23.0,925.0,939.03,704.58
2016,9,1,12,45,949.5,98.5,4.15,23.0,914.0,966.66,724.19
2016,9,1,13,0,944.0,100.0,4.3,23.0,903.0,990.34,741.27
2016,9,1,13,15,940.0,99.5,4.3,22.5,885.0,1009.4,755.96
2016,9,1,13,30,936.0,99.0,4.3,22.0,867.0,1024.39,768.12
2016,9,1,13,45,929.5,98.0,4.3,22.0,841.0,1032.28,774.2
2016,9,1,14,0,923.0,97.0,4.3,22.0,815.0,1035.98,777.69
2016,9,1,14,15,915.0,95.5,4.2,21.5,782.5,1033.5,778.07
2016,9,1,14,30,907.0,94.0,4.1,21.0,750.0,1026.91,775.87
2016,9,1,14,45,896.0,92.0,4.05,21.0,711.5,1012.74,767.54
2016,9,1,15,0,885.0,90.0,4.0,21.0,673.0,994.73,756.75
2016,9,1,15,15,870.0,87.5,4.0,20.5,628.5,968.53,742.17
2016,9,1,15,30,855.0,85.0,4.0,20.0,584.0,938.97,725.2
2016,9,1,15,45,747.0,99.0,4.0,20.0,508.0,849.73,664.22
2016,9,1,16,0,639.0,113.0,4.0,20.0,432.0,756.36,598.99
2016,9,1,16,15,698.0,92.5,3.9,19.5,407.0,766.53,609.71
2016,9,1,16,30,757.0,72.0,3.8,19.0,382.0,764.85,610.9
2016,9,1,16,45,713.0,68.5,3.75,18.5,328.0,697.62,562.97
2016,9,1,17,0,669.0,65.0,3.7,18.0,274.0,636.14,517.99
2016,9,1,17,15,610.0,58.5,3.5,17.5,221.5,556.22,456.08
2016,9,1,17,30,551.0,52.0,3.3,17.0,169.0,479.42,393.31
2016,9,1,17,45,445.0,43.5,3.15,16.5,120.5,373.7,303.47
2016,9,1,18,0,339.0,35.0,3.0,16.0,72.0,277.06,214.22
2016,9,1,18,15,169.5,17.5,2.9,15.5,36.0,135.38,9.61
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,2,5,45,88.5,9.5,2.25,14.5,14.5,7.47,0.0
2016,9,2,6,0,177.0,19.0,2.5,15.0,29.0,15.53,0.0
2016,9,2,6,15,298.5,31.0,2.55,15.5,69.0,25.38,15.38
2016,9,2,6,30,420.0,43.0,2.6,16.0,109.0,35.26,25.06
2016,9,2,6,45,491.0,52.0,2.7,16.5,158.0,42.38,31.73
2016,9,2,7,0,562.0,61.0,2.8,17.0,207.0,49.47,38.17
2016,9,2,7,15,611.0,67.0,2.7,17.5,258.0,54.02,42.17
2016,9,2,7,30,660.0,73.0,2.6,18.0,309.0,58.56,46.03
2016,9,2,7,45,693.5,78.0,2.55,18.5,360.0,62.12,48.93
2016,9,2,8,0,727.0,83.0,2.5,19.0,411.0,71.0,56.36
2016,9,2,8,15,751.5,87.0,2.45,19.5,460.0,73.75,58.42
2016,9,2,8,30,776.0,91.0,2.4,20.0,509.0,76.43,60.4
2016,9,2,8,45,793.0,94.5,2.35,20.5,554.0,123.06,71.09
2016,9,2,9,0,810.0,98.0,2.3,21.0,599.0,183.57,108.38
2016,9,2,9,15,824.0,100.5,2.35,21.5,639.5,244.5,156.16
2016,9,2,9,30,838.0,103.0,2.4,22.0,680.0,310.23,211.58
2016,9,2,9,45,857.0,100.5,2.45,22.5,717.0,369.94,263.03
2016,9,2,10,0,876.0,98.0,2.5,23.0,754.0,430.51,314.53
2016,9,2,10,15,883.5,99.5,2.6,23.5,782.5,489.56,363.79
2016,9,2,10,30,891.0,101.0,2.7,24.0,811.0,547.75,410.81
2016,9,2,10,45,895.5,102.0,2.85,24.5,832.5,602.73,454.13
2016,9,2,11,0,900.0,103.0,3.0,25.0,854.0,656.01,494.89
2016,9,2,11,15,903.0,104.0,3.1,25.0,867.5,706.39,533.27
2016,9,2,11,30,906.0,105.0,3.2,25.0,881.0,754.51,569.2
2016,9,2,11,45,707.0,217.0,3.35,25.0,825.5,758.46,569.55
2016,9,2,12,0,508.0,329.0,3.5,25.0,770.0,727.64,545.22
2016,9,2,12,15,708.0,217.0,3.55,25.0,830.0,828.1,620.79
2016,9,2,12,30,908.0,105.0,3.6,25.0,890.0,907.82,676.47
2016,9,2,12,45,891.5,113.0,3.65,25.5,876.0,930.45,690.32
2016,9,2,13,0,875.0,121.0,3.7,26.0,862.0,948.87,701.81
2016,9,2,13,15,871.0,120.5,3.7,25.5,845.0,966.77,715.55
2016,9,2,13,30,867.0,120.0,3.7,25.0,828.0,980.87,726.91
2016,9,2,13,45,863.5,117.0,3.75,25.0,804.0,989.06,733.43
2016,9,2,14,0,860.0,114.0,3.8,25.0,780.0,993.32,737.53
2016,9,2,14,15,851.0,112.0,3.8,24.5,748.0,989.22,737.36
2016,9,2,14,30,842.0,110.0,3.8,24.0,716.0,994.96,744.04
2016,9,2,14,45,831.5,107.0,3.85,24.0,678.5,980.33,735.96
2016,9,2,15,0,821.0,104.0,3.9,24.0,641.0,961.96,725.59
2016,9,2,15,15,805.0,101.0,3.9,23.5,598.0,934.64,710.23
2016,9,2,15,30,789.0,98.0,3.9,23.0,555.0,904.1,692.56
2016,9,2,15,45,769.0,93.5,3.9,23.0,508.0,865.04,667.39
2016,9,2,16,0,749.0,89.0,3.9,23.0,461.0,823.45,640.15
2016,9,2,16,15,720.0,85.0,3.8,22.0,410.5,772.22,607.38
2016,9,2,16,30,691.0,81.0,3.7,21.0,360.0,725.21,576.77
2016,9,2,16,45,652.0,75.0,3.65,20.5,309.0,661.49,531.57
2016,9,2,17,0,613.0,69.0,3.6,20.0,258.0,598.2,485.02
2016,9,2,17,15,551.5,62.0,3.45,19.0,207.0,517.94,423.64
2016,9,2,17,30,490.0,55.0,3.3,18.0,156.0,441.05,360.95
2016,9,2,17,45,394.0,44.5,3.2,17.5,110.5,342.16,276.61
2016,9,2,18,0,298.0,34.0,3.1,17.0,65.0,251.95,191.57
2016,9,2,18,15,149.0,17.0,3.05,16.5,32.5,122.15,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,13.0,3.35,14.5,13.0,10.23,0.0
2016,9,3,6,0,0.0,26.0,3.5,15.0,26.0,18.65,0.0
2016,9,3,6,15,187.0,37.0,3.55,15.0,66.0,27.81,17.25
2016,9,3,6,30,374.0,48.0,3.6,15.0,106.0,39.11,28.46
2016,9,3,6,45,442.0,59.5,3.65,15.5,153.5,47.95,36.75
2016,9,3,7,0,510.0,71.0,3.7,16.0,201.0,56.65,44.65
2016,9,3,7,15,563.0,78.5,3.7,16.5,253.0,61.98,49.37
2016,9,3,7,30,616.0,86.0,3.7,17.0,305.0,67.28,53.88
2016,9,3,7,45,652.0,92.5,3.7,17.5,356.0,71.53,57.36
2016,9,3,8,0,688.0,99.0,3.7,18.0,407.0,75.68,60.67
2016,9,3,8,15,715.5,103.5,3.65,18.0,456.5,78.23,62.68
2016,9,3,8,30,743.0,108.0,3.6,18.0,506.0,80.73,64.62
2016,9,3,8,45,766.5,110.5,3.6,18.5,552.5,134.19,81.04
2016,9,3,9,0,790.0,113.0,3.6,19.0,599.0,193.48,118.2
2016,9,3,9,15,805.0,116.0,3.6,19.5,640.5,254.0,166.3
2016,9,3,9,30,820.0,119.0,3.6,20.0,682.0,315.79,219.23
2016,9,3,9,45,855.0,109.5,3.6,20.5,723.0,377.99,272.79
2016,9,3,10,0,890.0,100.0,3.6,21.0,764.0,439.84,325.72
2016,9,3,10,15,897.5,101.0,3.65,21.0,792.5,499.42,376.85
2016,9,3,10,30,905.0,102.0,3.7,21.0,821.0,558.08,425.81
2016,9,3,10,45,911.0,102.5,3.8,21.0,843.0,614.31,471.68
2016,9,3,11,0,917.0,103.0,3.9,21.0,865.0,668.96,515.13
2016,9,3,11,15,919.5,104.0,4.0,21.0,878.5,719.85,554.78
2016,9,3,11,30,922.0,105.0,4.1,21.0,892.0,768.38,591.84
2016,9,3,11,45,922.0,105.5,4.2,21.5,897.5,811.98,622.37
2016,9,3,12,0,922.0,106.0,4.3,22.0,903.0,852.6,649.75
2016,9,3,12,15,921.0,106.0,4.4,21.5,900.5,888.75,676.39
2016,9,3,12,30,920.0,106.0,4.5,21.0,898.0,921.51,701.14
2016,9,3,12,45,906.0,112.5,4.65,21.0,884.5,945.27,718.79
2016,9,3,13,0,892.0,119.0,4.8,21.0,871.0,964.88,733.77
2016,9,3,13,15,655.0,225.5,4.8,20.5,771.5,890.3,682.88
2016,9,3,13,30,418.0,332.0,4.8,20.0,672.0,772.6,595.21
2016,9,3,13,45,646.5,221.5,4.8,20.0,729.0,908.03,699.75
2016,9,3,14,0,875.0,111.0,4.8,20.0,786.0,1006.83,769.18
2016,9,3,14,15,866.5,109.5,4.7,19.5,754.0,1003.69,768.19
2016,9,3,14,30,858.0,108.0,4.6,19.0,722.0,996.64,765.35
2016,9,3,14,45,699.5,155.5,4.55,19.0,638.5,912.4,707.45
2016,9,3,15,0,541.0,203.0,4.5,19.0,555.0,792.75,622.42
2016,9,3,15,15,676.0,149.0,4.45,18.5,558.0,871.92,683.95
2016,9,3,15,30,811.0,95.0,4.4,18.0,561.0,922.85,722.81
2016,9,3,15,45,790.5,91.0,4.35,18.0,513.5,883.34,695.83
2016,9,3,16,0,770.0,87.0,4.3,18.0,466.0,841.26,667.35
2016,9,3,16,15,741.0,83.0,4.2,17.5,415.0,789.35,632.29
2016,9,3,16,30,712.0,79.0,4.1,17.0,364.0,741.42,599.34
2016,9,3,16,45,663.5,75.0,4.1,17.0,311.0,671.64,547.86
2016,9,3,17,0,615.0,71.0,4.1,17.0,258.0,602.83,495.39
2016,9,3,17,15,551.0,63.5,3.95,16.5,206.5,519.82,429.97
2016,9,3,17,30,487.0,56.0,3.8,16.0,155.0,440.32,363.42
2016,9,3,17,45,366.5,46.0,3.65,15.5,108.0,325.93,265.24
2016,9,3,18,0,246.0,36.0,3.5,15.0,61.0,224.72,168.96
2016,9,3,18,15,123.0,18.0,3.5,14.5,30.5,106.01,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.0,8.5,3.35,14.0,10.0,6.69,0.0
2016,9,4,6,0,56.0,17.0,3.4,14.0,20.0,12.94,0.0
2016,9,4,6,15,150.0,37.5,3.4,14.0,57.5,27.92,17.23
2016,9,4,6,30,244.0,58.0,3.4,14.0,95.0,42.96,31.9
2016,9,4,6,45,313.5,74.5,3.4,14.5,141.5,54.8,42.91
2016,9,4,7,0,383.0,91.0,3.4,15.0,188.0,66.44,53.48
2016,9,4,7,15,439.0,103.0,3.3,15.5,239.0,74.77,60.86
2016,9,4,7,30,495.0,115.0,3.2,16.0,290.0,82.95,67.88
2016,9,4,7,45,549.5,120.5,3.1,16.5,342.5,86.88,71.02
2016,9,4,8,0,604.0,126.0,3.0,17.0,395.0,92.93,75.92
2016,9,4,8,15,634.5,132.5,2.95,17.5,444.5,96.09,78.24
2016,9,4,8,30,665.0,139.0,2.9,18.0,494.0,99.16,80.46
2016,9,4,8,45,704.0,137.5,2.85,18.5,543.0,142.88,89.44
2016,9,4,9,0,743.0,136.0,2.8,19.0,592.0,199.03,124.41
2016,9,4,9,15,760.0,140.0,2.8,19.0,633.5,258.95,172.21
2016,9,4,9,30,777.0,144.0,2.8,19.0,675.0,320.51,224.86
2016,9,4,9,45,833.0,125.0,2.85,19.5,720.5,382.49,277.31
2016,9,4,10,0,889.0,106.0,2.9,20.0,766.0,446.26,331.1
2016,9,4,10,15,897.0,107.0,2.95,20.5,795.5,506.16,381.49
2016,9,4,10,30,905.0,108.0,3.0,21.0,825.0,565.2,429.55
2016,9,4,10,45,910.5,109.0,3.15,21.5,847.0,621.69,474.43
2016,9,4,11,0,916.0,110.0,3.3,22.0,869.0,676.55,516.74
2016,9,4,11,15,919.5,110.5,3.45,22.0,883.0,727.77,556.34
2016,9,4,11,30,923.0,111.0,3.6,22.0,897.0,776.7,593.49
2016,9,4,11,45,923.5,112.0,3.75,22.5,902.5,821.27,624.63
2016,9,4,12,0,924.0,113.0,3.9,23.0,908.0,862.9,652.64
2016,9,4,12,15,923.5,113.0,3.95,23.0,906.0,899.65,677.94
2016,9,4,12,30,923.0,113.0,4.0,23.0,904.0,933.03,700.92
2016,9,4,12,45,927.5,108.5,4.1,23.0,895.0,963.07,721.93
2016,9,4,13,0,932.0,104.0,4.2,23.0,886.0,989.5,740.59
2016,9,4,13,15,928.0,103.0,4.2,23.0,868.0,1007.63,753.18
2016,9,4,13,30,924.0,102.0,4.2,23.0,850.0,1021.71,763.24
2016,9,4,13,45,916.0,102.0,4.25,23.0,824.0,1028.82,769.11
2016,9,4,14,0,908.0,102.0,4.3,23.0,798.0,1031.81,772.44
2016,9,4,14,15,899.0,100.0,4.25,22.5,765.0,1027.49,771.94
2016,9,4,14,30,890.0,98.0,4.2,22.0,732.0,1019.12,768.89
2016,9,4,14,45,876.0,97.0,4.2,22.0,692.5,1002.94,759.54
2016,9,4,15,0,862.0,96.0,4.2,22.0,653.0,983.06,747.8
2016,9,4,15,15,846.0,93.5,4.15,21.5,608.5,968.27,740.79
2016,9,4,15,30,830.0,91.0,4.1,21.0,564.0,937.44,722.61
2016,9,4,15,45,806.0,88.0,4.05,21.0,515.0,895.34,695.03
2016,9,4,16,0,782.0,85.0,4.0,21.0,466.0,850.77,665.42
2016,9,4,16,15,752.0,81.0,3.9,20.5,414.5,797.53,629.98
2016,9,4,16,30,722.0,77.0,3.8,20.0,363.0,742.88,592.61
2016,9,4,16,45,677.0,72.0,3.75,19.5,309.5,679.53,547.61
2016,9,4,17,0,632.0,67.0,3.7,19.0,256.0,611.71,497.36
2016,9,4,17,15,567.5,59.5,3.55,18.0,204.0,527.66,432.62
2016,9,4,17,30,503.0,52.0,3.4,17.0,152.0,447.32,366.78
2016,9,4,17,45,391.0,42.0,3.3,16.5,105.0,338.03,273.05
2016,9,4,18,0,279.0,32.0,3.2,16.0,58.0,238.98,174.97
2016,9,4,18,15,139.5,16.0,3.05,15.5,29.0,87.38,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,66.0,8.5,1.6,13.5,11.5,6.69,0.0
2016,9,5,6,0,132.0,17.0,1.8,14.0,23.0,12.98,0.0
2016,9,5,6,15,256.0,31.0,1.85,14.5,62.5,25.33,14.89
2016,9,5,6,30,380.0,45.0,1.9,15.0,102.0,36.77,26.37
2016,9,5,6,45,460.0,54.5,1.95,15.5,150.5,44.2,33.42
2016,9,5,7,0,540.0,64.0,2.0,16.0,199.0,51.64,40.22
2016,9,5,7,15,592.0,71.0,1.95,16.5,251.0,56.83,44.83
2016,9,5,7,30,644.0,78.0,1.9,17.0,303.0,61.99,49.25
2016,9,5,7,45,683.5,82.5,1.85,17.5,355.5,65.15,51.8
2016,9,5,8,0,723.0,87.0,1.8,18.0,408.0,68.32,54.28
2016,9,5,8,15,749.5,91.0,1.75,18.5,457.5,76.69,61.22
2016,9,5,8,30,776.0,95.0,1.7,19.0,507.0,79.33,63.15
2016,9,5,8,45,798.5,97.0,1.7,20.0,553.5,131.23,75.84
2016,9,5,9,0,821.0,99.0,1.7,21.0,600.0,192.14,114.34
2016,9,5,9,15,835.5,101.5,1.75,21.5,641.5,254.13,163.42
2016,9,5,9,30,850.0,104.0,1.8,22.0,683.0,317.25,216.85
2016,9,5,9,45,870.0,101.5,1.85,22.5,720.5,381.67,271.62
2016,9,5,10,0,890.0,99.0,1.9,23.0,758.0,443.64,323.71
2016,9,5,10,15,897.5,100.5,2.0,23.5,787.0,503.66,373.21
2016,9,5,10,30,905.0,102.0,2.1,24.0,816.0,562.76,420.37
2016,9,5,10,45,910.5,102.5,2.25,25.0,837.5,618.74,463.04
2016,9,5,11,0,916.0,103.0,2.4,26.0,859.0,673.06,503.03
2016,9,5,11,15,919.5,103.5,2.5,26.0,873.0,724.14,541.3
2016,9,5,11,30,923.0,104.0,2.6,26.0,887.0,772.91,577.14
2016,9,5,11,45,924.0,105.0,2.75,26.5,892.5,817.7,607.37
2016,9,5,12,0,925.0,106.0,2.9,27.0,898.0,859.59,634.88
2016,9,5,12,15,924.5,105.5,2.95,27.0,896.0,895.72,659.02
2016,9,5,12,30,924.0,105.0,3.0,27.0,894.0,928.43,680.9
2016,9,5,12,45,909.0,112.0,3.15,27.0,880.5,951.75,697.35
2016,9,5,13,0,894.0,119.0,3.3,27.0,867.0,970.85,711.22
2016,9,5,13,15,889.5,118.5,3.35,27.0,849.0,988.42,723.52
2016,9,5,13,30,885.0,118.0,3.4,27.0,831.0,1002.08,733.4
2016,9,5,13,45,876.0,117.5,3.5,27.0,805.0,1007.36,738.35
2016,9,5,14,0,867.0,117.0,3.6,27.0,779.0,1008.62,740.88
2016,9,5,14,15,857.5,115.0,3.65,26.5,746.0,1017.97,750.06
2016,9,5,14,30,848.0,113.0,3.7,26.0,713.0,1009.09,747.32
2016,9,5,14,45,833.0,111.0,3.75,26.0,674.0,990.8,737.09
2016,9,5,15,0,818.0,109.0,3.8,26.0,635.0,968.82,724.5
2016,9,5,15,15,800.5,106.0,3.8,25.5,590.5,939.73,708.18
2016,9,5,15,30,783.0,103.0,3.8,25.0,546.0,907.44,689.57
2016,9,5,15,45,759.5,99.0,3.8,25.0,498.0,865.4,662.59
2016,9,5,16,0,736.0,95.0,3.8,25.0,450.0,827.08,637.9
2016,9,5,16,15,704.5,90.0,3.6,24.0,399.0,772.65,602.66
2016,9,5,16,30,673.0,85.0,3.4,23.0,348.0,717.19,565.69
2016,9,5,16,45,631.5,78.0,3.25,22.5,296.0,650.43,518.12
2016,9,5,17,0,590.0,71.0,3.1,22.0,244.0,584.32,469.25
2016,9,5,17,15,524.5,62.5,2.65,21.0,193.5,499.85,403.94
2016,9,5,17,30,459.0,54.0,2.2,20.0,143.0,419.22,337.71
2016,9,5,17,45,358.0,42.0,1.8,19.5,98.0,316.87,250.64
2016,9,5,18,0,257.0,30.0,1.4,19.0,53.0,224.54,155.91
2016,9,5,18,15,128.5,15.0,1.3,18.0,26.5,80.71,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,8.0,1.3,13.5,11.0,6.29,0.0
2016,9,6,6,0,147.0,16.0,1.4,14.0,22.0,13.04,0.0
2016,9,6,6,15,277.0,28.5,1.45,14.5,61.5,23.35,13.07
2016,9,6,6,30,407.0,41.0,1.5,15.0,101.0,33.69,23.66
2016,9,6,6,45,489.5,49.5,1.55,16.0,150.5,40.52,30.1
2016,9,6,7,0,572.0,58.0,1.6,17.0,200.0,47.4,36.32
2016,9,6,7,15,623.0,64.0,1.45,17.5,252.0,52.06,40.46
2016,9,6,7,30,674.0,70.0,1.3,18.0,304.0,56.73,44.45
2016,9,6,7,45,712.5,74.0,1.2,19.0,356.5,64.67,51.07
2016,9,6,8,0,751.0,78.0,1.1,20.0,409.0,67.9,53.48
2016,9,6,8,15,776.0,81.5,1.15,21.0,458.5,70.49,55.29
2016,9,6,8,30,801.0,85.0,1.2,22.0,508.0,73.02,57.02
2016,9,6,8,45,821.0,87.5,1.25,23.0,554.5,128.47,71.38
2016,9,6,9,0,841.0,90.0,1.3,24.0,601.0,190.76,110.87
2016,9,6,9,15,855.5,92.5,1.5,25.0,642.5,258.71,163.92
2016,9,6,9,30,870.0,95.0,1.7,26.0,684.0,321.93,216.54
2016,9,6,9,45,876.5,98.5,1.9,27.0,718.5,383.9,268.79
2016,9,6,10,0,883.0,102.0,2.1,28.0,753.0,445.4,319.59
2016,9,6,10,15,891.0,103.5,2.15,28.5,782.0,505.32,367.93
2016,9,6,10,30,899.0,105.0,2.2,29.0,811.0,564.39,413.96
2016,9,6,10,45,905.0,105.5,2.3,29.5,833.0,620.39,456.45
2016,9,6,11,0,911.0,106.0,2.4,30.0,855.0,674.8,496.47
2016,9,6,11,15,914.5,106.5,2.4,30.0,869.0,725.67,533.41
2016,9,6,11,30,918.0,107.0,2.4,30.0,883.0,774.26,567.85
2016,9,6,11,45,920.0,107.5,2.4,30.5,889.0,819.17,596.58
2016,9,6,12,0,922.0,108.0,2.4,31.0,895.0,861.26,622.55
2016,9,6,12,15,921.5,108.0,2.45,31.0,892.5,897.74,646.32
2016,9,6,12,30,921.0,108.0,2.5,31.0,890.0,930.84,667.9
2016,9,6,12,45,912.5,110.5,2.6,31.0,878.0,955.56,684.59
2016,9,6,13,0,904.0,113.0,2.7,31.0,866.0,976.32,698.9
2016,9,6,13,15,900.0,112.0,2.8,31.0,847.5,993.88,711.33
2016,9,6,13,30,896.0,111.0,2.9,31.0,829.0,1007.49,721.41
2016,9,6,13,45,889.5,109.5,3.0,31.0,803.5,1014.1,727.22
2016,9,6,14,0,883.0,108.0,3.1,31.0,778.0,1016.67,730.66
2016,9,6,14,15,874.0,106.0,3.15,30.5,745.5,1012.17,730.82
2016,9,6,14,30,865.0,104.0,3.2,30.0,713.0,1003.7,728.61
2016,9,6,14,45,853.0,101.5,3.25,30.0,674.0,1001.01,728.86
2016,9,6,15,0,841.0,99.0,3.3,30.0,635.0,981.11,717.95
2016,9,6,15,15,824.5,96.0,3.25,29.5,591.0,952.57,702.19
2016,9,6,15,30,808.0,93.0,3.2,29.0,547.0,920.78,684.2
2016,9,6,15,45,786.5,89.0,3.15,28.5,498.5,880.04,659.94
2016,9,6,16,0,765.0,85.0,3.1,28.0,450.0,836.8,633.57
2016,9,6,16,15,734.0,81.0,2.95,27.5,399.0,782.9,598.57
2016,9,6,16,30,703.0,77.0,2.8,27.0,348.0,733.35,565.8
2016,9,6,16,45,661.5,70.5,2.65,26.5,295.5,666.13,519.07
2016,9,6,17,0,620.0,64.0,2.5,26.0,243.0,599.58,471.06
2016,9,6,17,15,554.5,56.5,2.15,24.5,192.0,515.22,408.25
2016,9,6,17,30,489.0,49.0,1.8,23.0,141.0,434.78,344.45
2016,9,6,17,45,385.5,38.0,1.45,22.0,96.0,330.72,257.42
2016,9,6,18,0,282.0,27.0,1.1,21.0,51.0,234.49,153.6
2016,9,6,18,15,141.0,13.5,1.05,20.5,25.5,86.23,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.5,0.4,16.5,10.0,5.9,0.0
2016,9,7,6,0,143.0,15.0,0.4,17.0,20.0,11.8,0.0
2016,9,7,6,15,270.0,28.0,0.5,17.5,59.5,22.94,12.32
2016,9,7,6,30,397.0,41.0,0.6,18.0,99.0,33.66,23.31
2016,9,7,6,45,474.0,51.0,0.7,19.0,147.5,41.61,30.66
2016,9,7,7,0,551.0,61.0,0.8,20.0,196.0,49.51,37.7
2016,9,7,7,15,603.5,68.0,0.95,20.5,248.5,54.81,42.34
2016,9,7,7,30,656.0,75.0,1.1,21.0,301.0,60.07,46.79
2016,9,7,7,45,690.0,81.0,1.25,22.0,352.5,64.29,50.11
2016,9,7,8,0,724.0,87.0,1.4,23.0,404.0,68.41,53.26
2016,9,7,8,15,750.5,91.5,1.45,24.0,454.0,77.16,60.26
2016,9,7,8,30,777.0,96.0,1.5,25.0,504.0,80.15,62.31
2016,9,7,8,45,794.5,100.0,1.6,26.0,549.5,137.12,77.71
2016,9,7,9,0,812.0,104.0,1.7,27.0,595.0,198.67,116.96
2016,9,7,9,15,827.0,107.0,1.65,28.0,636.5,260.78,164.92
2016,9,7,9,30,842.0,110.0,1.6,29.0,678.0,324.1,216.56
2016,9,7,9,45,860.0,108.5,1.6,30.0,715.0,387.85,268.51
2016,9,7,10,0,878.0,107.0,1.6,31.0,752.0,449.45,317.7
2016,9,7,10,15,886.0,108.5,1.6,31.0,781.0,509.2,365.4
2016,9,7,10,30,894.0,110.0,1.6,31.0,810.0,568.1,410.91
2016,9,7,10,45,898.0,112.0,1.6,31.5,831.0,624.0,451.91
2016,9,7,11,0,902.0,114.0,1.6,32.0,852.0,678.14,490.19
2016,9,7,11,15,905.5,114.5,1.6,32.0,865.5,728.72,525.86
2016,9,7,11,30,909.0,115.0,1.6,32.0,879.0,777.01,559.09
2016,9,7,11,45,909.0,116.0,1.6,32.5,884.5,820.56,586.17
2016,9,7,12,0,909.0,117.0,1.6,33.0,890.0,861.16,610.38
2016,9,7,12,15,908.0,117.0,1.6,33.0,887.5,896.86,632.53
2016,9,7,12,30,907.0,117.0,1.6,33.0,885.0,929.19,652.51
2016,9,7,12,45,887.5,126.0,1.65,33.5,869.5,949.72,664.44
2016,9,7,13,0,868.0,135.0,1.7,34.0,854.0,965.86,673.83
2016,9,7,13,15,863.0,133.5,1.75,34.0,835.5,996.23,693.48
2016,9,7,13,30,858.0,132.0,1.8,34.0,817.0,1008.34,701.89
2016,9,7,13,45,848.0,131.5,1.9,34.0,790.5,1012.53,706.43
2016,9,7,14,0,838.0,131.0,2.0,34.0,764.0,1012.63,708.67
2016,9,7,14,15,827.5,128.5,2.1,33.5,731.0,1006.01,708.36
2016,9,7,14,30,817.0,126.0,2.2,33.0,698.0,995.44,705.72
2016,9,7,14,45,800.0,124.0,2.3,33.0,658.0,975.06,695.5
2016,9,7,15,0,783.0,122.0,2.4,33.0,618.0,951.08,683.01
2016,9,7,15,15,763.5,118.5,2.45,32.5,573.5,926.86,671.21
2016,9,7,15,30,744.0,115.0,2.5,32.0,529.0,892.64,652.69
2016,9,7,15,45,715.0,111.0,2.65,31.5,480.0,846.14,626.38
2016,9,7,16,0,686.0,107.0,2.8,31.0,431.0,797.71,597.96
2016,9,7,16,15,650.5,101.0,2.75,30.5,380.0,739.55,560.66
2016,9,7,16,30,615.0,95.0,2.7,30.0,329.0,680.68,521.75
2016,9,7,16,45,562.5,87.5,2.7,29.5,277.0,605.84,469.98
2016,9,7,17,0,510.0,80.0,2.7,29.0,225.0,532.46,417.08
2016,9,7,17,15,440.0,69.0,2.4,27.5,175.5,444.63,350.62
2016,9,7,17,30,370.0,58.0,2.1,26.0,126.0,359.39,282.82
2016,9,7,17,45,266.0,43.0,1.85,25.0,83.5,257.83,198.26
2016,9,7,18,0,162.0,28.0,1.6,24.0,41.0,161.99,96.54
2016,9,7,18,15,81.0,14.0,1.55,23.0,20.5,54.46,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.5,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,69.0,13.0,2.3,16.0,15.0,10.23,0.0
2016,9,8,6,15,173.5,30.5,2.35,16.5,51.0,23.06,12.11
2016,9,8,6,30,278.0,48.0,2.4,17.0,87.0,36.17,25.46
2016,9,8,6,45,360.5,61.0,2.5,17.5,134.0,45.94,34.56
2016,9,8,7,0,443.0,74.0,2.6,18.0,181.0,55.68,43.37
2016,9,8,7,15,498.5,83.5,2.5,18.5,231.5,65.3,51.85
2016,9,8,7,30,554.0,93.0,2.4,19.0,282.0,71.85,57.44
2016,9,8,7,45,597.0,99.5,2.35,19.5,333.5,75.91,60.72
2016,9,8,8,0,640.0,106.0,2.3,20.0,385.0,79.94,63.89
2016,9,8,8,15,669.0,111.5,2.25,20.5,433.5,82.95,66.12
2016,9,8,8,30,698.0,117.0,2.2,21.0,482.0,85.88,68.26
2016,9,8,8,45,723.0,120.5,2.15,21.5,528.0,141.09,84.35
2016,9,8,9,0,748.0,124.0,2.1,22.0,574.0,199.93,123.18
2016,9,8,9,15,764.0,127.5,2.15,22.5,615.0,259.67,170.76
2016,9,8,9,30,780.0,131.0,2.2,23.0,656.0,324.66,225.18
2016,9,8,9,45,788.0,136.0,2.25,23.5,689.5,384.53,276.13
2016,9,8,10,0,796.0,141.0,2.3,24.0,723.0,444.37,326.06
2016,9,8,10,15,805.0,143.0,2.35,24.5,751.5,502.04,372.93
2016,9,8,10,30,814.0,145.0,2.4,25.0,780.0,559.23,417.9
2016,9,8,10,45,822.0,145.5,2.5,25.5,801.5,613.85,459.76
2016,9,8,11,0,830.0,146.0,2.6,26.0,823.0,667.29,499.53
2016,9,8,11,15,833.5,147.0,2.7,26.0,836.5,716.67,536.39
2016,9,8,11,30,837.0,148.0,2.8,26.0,850.0,763.95,571.05
2016,9,8,11,45,840.0,147.5,2.9,26.5,855.5,807.17,601.18
2016,9,8,12,0,843.0,147.0,3.0,27.0,861.0,847.77,628.0
2016,9,8,12,15,842.5,147.0,3.05,27.0,858.5,883.04,651.7
2016,9,8,12,30,842.0,147.0,3.1,27.0,856.0,915.07,673.26
2016,9,8,12,45,851.0,139.5,3.2,27.0,849.0,944.96,693.77
2016,9,8,13,0,860.0,132.0,3.3,27.0,842.0,957.39,702.85
2016,9,8,13,15,855.5,130.5,3.3,27.0,823.5,987.71,723.28
2016,9,8,13,30,851.0,129.0,3.3,27.0,805.0,1000.04,731.83
2016,9,8,13,45,845.5,126.5,3.35,27.0,779.5,1006.29,737.09
2016,9,8,14,0,840.0,124.0,3.4,27.0,754.0,1008.53,739.94
2016,9,8,14,15,829.5,122.0,3.4,26.5,721.5,1002.3,738.5
2016,9,8,14,30,819.0,120.0,3.4,26.0,689.0,992.14,734.68
2016,9,8,14,45,807.0,116.0,3.4,26.0,650.5,974.39,724.5
2016,9,8,15,0,795.0,112.0,3.4,26.0,612.0,952.98,712.0
2016,9,8,15,15,776.5,108.5,3.35,25.5,568.0,922.25,694.26
2016,9,8,15,30,758.0,105.0,3.3,25.0,524.0,888.45,674.31
2016,9,8,15,45,735.0,100.5,3.3,25.0,476.5,852.87,651.9
2016,9,8,16,0,712.0,96.0,3.3,25.0,429.0,808.87,623.22
2016,9,8,16,15,678.5,90.5,3.2,24.0,378.0,752.39,586.86
2016,9,8,16,30,645.0,85.0,3.1,23.0,327.0,695.11,548.73
2016,9,8,16,45,599.0,78.0,3.05,22.5,276.0,625.33,498.9
2016,9,8,17,0,553.0,71.0,3.0,22.0,225.0,556.62,447.78
2016,9,8,17,15,483.5,61.5,2.85,21.0,175.0,469.28,380.01
2016,9,8,17,30,414.0,52.0,2.7,20.0,125.0,386.3,311.44
2016,9,8,17,45,308.0,38.5,2.55,19.5,82.5,281.53,220.9
2016,9,8,18,0,202.0,25.0,2.4,19.0,40.0,179.15,97.73
2016,9,8,18,15,101.0,12.5,2.35,18.5,20.0,64.01,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
