Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,60.5,6.5,1.45,14.5,9.0,0.0,0.0
2016,9,9,6,0,121.0,13.0,1.6,15.0,18.0,10.23,0.0
2016,9,9,6,15,251.0,26.5,1.65,15.5,55.5,21.68,10.78
2016,9,9,6,30,381.0,40.0,1.7,16.0,93.0,32.82,22.66
2016,9,9,6,45,463.5,49.0,1.75,16.5,141.0,40.0,29.51
2016,9,9,7,0,546.0,58.0,1.8,17.0,189.0,47.21,36.11
2016,9,9,7,15,298.0,93.5,1.75,17.5,167.5,66.87,53.44
2016,9,9,7,30,50.0,129.0,1.7,18.0,146.0,90.31,73.74
2016,9,9,7,45,88.5,154.5,1.65,18.5,190.5,106.93,87.76
2016,9,9,8,0,127.0,180.0,1.6,19.0,235.0,120.16,98.62
2016,9,9,8,15,230.5,191.0,1.55,19.5,305.5,124.88,102.09
2016,9,9,8,30,334.0,202.0,1.5,20.0,376.0,133.52,108.82
2016,9,9,8,45,578.5,148.0,1.5,21.0,481.5,148.67,95.04
2016,9,9,9,0,823.0,94.0,1.5,22.0,587.0,197.4,117.75
2016,9,9,9,15,837.5,96.5,1.55,22.5,628.0,259.69,167.73
2016,9,9,9,30,852.0,99.0,1.6,23.0,669.0,326.34,223.88
2016,9,9,9,45,664.0,182.0,1.65,24.0,640.5,375.0,270.29
2016,9,9,10,0,476.0,265.0,1.7,25.0,612.0,403.28,297.35
2016,9,9,10,15,682.0,186.0,1.75,25.5,704.0,479.47,354.48
2016,9,9,10,30,888.0,107.0,1.8,26.0,796.0,567.18,420.36
2016,9,9,10,45,894.0,107.5,1.85,27.0,818.0,622.62,461.2
2016,9,9,11,0,900.0,108.0,1.9,28.0,840.0,676.48,499.56
2016,9,9,11,15,904.0,108.5,1.9,28.5,853.5,727.15,535.09
2016,9,9,11,30,908.0,109.0,1.9,29.0,867.0,775.57,568.01
2016,9,9,11,45,910.0,109.0,1.9,29.5,873.0,819.54,595.66
2016,9,9,12,0,912.0,109.0,1.9,30.0,879.0,860.66,620.78
2016,9,9,12,15,911.5,109.0,1.95,30.0,876.5,896.63,644.11
2016,9,9,12,30,911.0,109.0,2.0,30.0,874.0,929.23,665.29
2016,9,9,12,45,898.5,114.5,2.1,30.5,860.5,952.73,679.88
2016,9,9,13,0,886.0,120.0,2.2,31.0,847.0,972.16,692.02
2016,9,9,13,15,881.0,118.5,2.3,30.5,828.5,987.75,704.69
2016,9,9,13,30,876.0,117.0,2.4,30.0,810.0,999.4,715.08
2016,9,9,13,45,870.0,115.0,2.5,30.0,784.0,1005.57,720.76
2016,9,9,14,0,864.0,113.0,2.6,30.0,758.0,1007.76,724.11
2016,9,9,14,15,853.5,111.5,2.65,29.5,725.0,1016.01,732.52
2016,9,9,14,30,843.0,110.0,2.7,29.0,692.0,1006.25,729.5
2016,9,9,14,45,829.5,107.0,2.8,29.0,653.0,987.84,720.14
2016,9,9,15,0,816.0,104.0,2.9,29.0,614.0,965.74,708.41
2016,9,9,15,15,797.5,101.0,2.95,28.5,569.5,935.22,692.06
2016,9,9,15,30,779.0,98.0,3.0,28.0,525.0,901.58,673.43
2016,9,9,15,45,754.5,94.0,3.05,27.5,476.5,858.22,647.81
2016,9,9,16,0,730.0,90.0,3.1,27.0,428.0,818.53,624.17
2016,9,9,16,15,696.0,85.0,3.1,26.0,376.5,761.66,588.52
2016,9,9,16,30,662.0,80.0,3.1,25.0,325.0,704.02,551.03
2016,9,9,16,45,613.5,73.5,3.15,24.5,273.5,632.2,500.48
2016,9,9,17,0,565.0,67.0,3.2,24.0,222.0,561.66,448.57
2016,9,9,17,15,492.0,58.0,3.1,23.0,172.0,471.89,379.45
2016,9,9,17,30,419.0,49.0,3.0,22.0,122.0,386.86,309.5
2016,9,9,17,45,304.5,36.5,2.9,21.0,79.5,277.5,215.43
2016,9,9,18,0,190.0,24.0,2.8,20.0,37.0,169.13,75.08
2016,9,9,18,15,95.0,12.0,2.7,19.5,18.5,60.41,0.0
2016,9,9,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,8.65,0.0
2016,9,10,6,15,154.5,28.5,2.45,14.5,47.0,21.54,10.3
2016,9,10,6,30,261.0,46.0,2.5,15.0,81.0,34.65,24.26
2016,9,10,6,45,342.5,59.0,2.55,15.5,127.0,44.4,33.45
2016,9,10,7,0,424.0,72.0,2.6,16.0,173.0,54.12,42.34
2016,9,10,7,15,216.5,94.5,2.55,16.5,146.5,67.77,54.45
2016,9,10,7,30,9.0,117.0,2.5,17.0,120.0,84.66,69.13
2016,9,10,7,45,15.5,137.0,2.45,18.0,143.5,98.63,80.84
2016,9,10,8,0,22.0,157.0,2.4,19.0,167.0,112.51,92.2
2016,9,10,8,15,46.5,186.5,2.4,19.5,210.5,126.93,104.0
2016,9,10,8,30,71.0,216.0,2.4,20.0,254.0,145.16,118.82
2016,9,10,8,45,397.5,171.5,2.4,20.5,406.5,147.34,100.45
2016,9,10,9,0,724.0,127.0,2.4,21.0,559.0,202.44,126.78
2016,9,10,9,15,741.0,131.0,2.45,21.5,599.5,261.38,174.29
2016,9,10,9,30,758.0,135.0,2.5,22.0,640.0,321.94,225.6
2016,9,10,9,45,770.5,138.0,2.6,23.0,674.5,384.39,278.15
2016,9,10,10,0,783.0,141.0,2.7,24.0,709.0,443.55,327.09
2016,9,10,10,15,792.5,143.0,2.8,24.0,737.0,500.73,374.54
2016,9,10,10,30,802.0,145.0,2.9,24.0,765.0,557.49,420.41
2016,9,10,10,45,808.0,146.5,3.0,24.5,786.0,611.12,461.89
2016,9,10,11,0,814.0,148.0,3.1,25.0,807.0,663.41,501.17
2016,9,10,11,15,817.5,149.0,3.15,25.0,820.0,711.99,537.6
2016,9,10,11,30,821.0,150.0,3.2,25.0,833.0,758.5,571.81
2016,9,10,11,45,822.5,151.0,3.3,25.5,838.5,801.18,601.79
2016,9,10,12,0,824.0,152.0,3.4,26.0,844.0,841.22,628.58
2016,9,10,12,15,823.0,151.5,3.45,26.0,841.0,874.86,651.48
2016,9,10,12,30,822.0,151.0,3.5,26.0,838.0,905.26,672.22
2016,9,10,12,45,823.0,148.0,3.6,26.5,828.5,931.67,689.26
2016,9,10,13,0,824.0,145.0,3.7,27.0,819.0,954.59,704.03
2016,9,10,13,15,818.5,143.5,3.75,26.5,800.5,969.17,715.85
2016,9,10,13,30,813.0,142.0,3.8,26.0,782.0,979.87,725.34
2016,9,10,13,45,805.0,140.0,3.85,26.0,756.0,983.67,729.01
2016,9,10,14,0,797.0,138.0,3.9,26.0,730.0,983.54,730.26
2016,9,10,14,15,786.0,135.5,3.9,25.5,697.5,975.96,727.84
2016,9,10,14,30,775.0,133.0,3.9,25.0,665.0,964.57,723.03
2016,9,10,14,45,760.5,129.5,3.9,25.0,626.5,944.89,711.3
2016,9,10,15,0,746.0,126.0,3.9,25.0,588.0,929.67,702.74
2016,9,10,15,15,725.5,122.0,3.85,24.5,544.5,896.96,683.2
2016,9,10,15,30,705.0,118.0,3.8,24.0,501.0,861.47,661.63
2016,9,10,15,45,679.5,112.0,3.75,24.0,453.5,816.32,631.66
2016,9,10,16,0,654.0,106.0,3.7,24.0,406.0,769.26,599.9
2016,9,10,16,15,618.0,99.5,3.6,23.5,356.0,710.66,559.96
2016,9,10,16,30,582.0,93.0,3.5,23.0,306.0,651.53,518.48
2016,9,10,16,45,532.5,84.5,3.45,22.5,256.0,578.93,465.42
2016,9,10,17,0,483.0,76.0,3.4,22.0,206.0,507.77,411.26
2016,9,10,17,15,410.5,65.0,3.2,21.0,158.0,414.64,336.99
2016,9,10,17,30,338.0,54.0,3.0,20.0,110.0,334.07,269.24
2016,9,10,17,45,234.0,38.0,2.9,19.5,70.5,232.85,180.07
2016,9,10,18,0,130.0,22.0,2.8,19.0,31.0,129.05,37.65
2016,9,10,18,15,65.0,11.0,2.75,18.5,15.5,43.53,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.5,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,33.0,9.0,2.6,15.0,10.0,7.08,0.0
2016,9,11,6,15,120.5,28.5,2.7,15.0,43.0,21.41,9.67
2016,9,11,6,30,208.0,48.0,2.8,15.0,76.0,35.75,25.13
2016,9,11,6,45,286.5,63.5,2.9,15.5,120.5,47.07,35.75
2016,9,11,7,0,365.0,79.0,3.0,16.0,165.0,58.27,45.96
2016,9,11,7,15,192.5,99.5,2.95,16.5,146.0,70.56,56.89
2016,9,11,7,30,20.0,120.0,2.9,17.0,127.0,86.57,70.81
2016,9,11,7,45,10.0,119.5,2.85,17.5,123.0,87.52,71.36
2016,9,11,8,0,0.0,119.0,2.8,18.0,119.0,88.03,71.46
2016,9,11,8,15,0.0,137.5,2.8,18.5,137.5,100.97,82.25
2016,9,11,8,30,0.0,156.0,2.8,19.0,156.0,113.88,92.84
2016,9,11,8,45,11.0,188.0,2.8,19.5,194.5,137.75,107.16
2016,9,11,9,0,22.0,220.0,2.8,20.0,233.0,163.65,126.82
2016,9,11,9,15,30.0,244.0,2.8,20.5,263.5,182.39,140.85
2016,9,11,9,30,38.0,268.0,2.8,21.0,294.0,206.81,159.44
2016,9,11,9,45,225.5,279.5,2.85,22.0,441.5,289.4,218.96
2016,9,11,10,0,413.0,291.0,2.9,23.0,589.0,399.09,300.21
2016,9,11,10,15,604.0,218.0,2.95,23.0,673.0,471.29,355.73
2016,9,11,10,30,795.0,145.0,3.0,23.0,757.0,556.04,421.72
2016,9,11,10,45,803.5,145.0,3.1,23.5,778.5,609.49,463.12
2016,9,11,11,0,812.0,145.0,3.2,24.0,800.0,661.83,502.66
2016,9,11,11,15,816.0,146.0,3.3,24.0,813.0,710.57,539.6
2016,9,11,11,30,820.0,147.0,3.4,24.0,826.0,757.29,574.38
2016,9,11,11,45,823.0,146.5,3.5,24.5,831.5,799.63,604.36
2016,9,11,12,0,826.0,146.0,3.6,25.0,837.0,839.38,630.95
2016,9,11,12,15,825.5,146.0,3.7,25.0,834.5,873.81,654.84
2016,9,11,12,30,825.0,146.0,3.8,25.0,832.0,905.06,676.58
2016,9,11,12,45,645.5,229.0,3.9,25.0,761.5,857.17,643.15
2016,9,11,13,0,466.0,312.0,4.0,25.0,691.0,782.54,588.34
2016,9,11,13,15,649.0,220.5,4.1,24.5,735.0,893.55,673.06
2016,9,11,13,30,832.0,129.0,4.2,24.0,779.0,986.45,738.66
2016,9,11,13,45,825.0,126.5,4.35,24.0,753.5,990.66,742.59
2016,9,11,14,0,818.0,124.0,4.5,24.0,728.0,990.91,744.6
2016,9,11,14,15,807.5,122.0,4.5,23.5,695.5,984.26,742.82
2016,9,11,14,30,797.0,120.0,4.5,23.0,663.0,973.76,738.61
2016,9,11,14,45,782.0,117.0,4.55,22.5,624.5,953.88,728.45
2016,9,11,15,0,767.0,114.0,4.6,22.0,586.0,930.49,715.86
2016,9,11,15,15,747.5,110.5,4.55,21.5,542.5,898.77,696.57
2016,9,11,15,30,728.0,107.0,4.5,21.0,499.0,871.06,680.01
2016,9,11,15,45,699.5,103.0,4.5,20.5,451.0,824.98,650.25
2016,9,11,16,0,671.0,99.0,4.5,20.0,403.0,777.09,618.61
2016,9,11,16,15,635.5,93.0,4.4,19.5,353.5,719.05,577.98
2016,9,11,16,30,600.0,87.0,4.3,19.0,304.0,660.46,535.8
2016,9,11,16,45,548.0,79.5,4.2,18.5,253.5,586.39,480.18
2016,9,11,17,0,496.0,72.0,4.1,18.0,203.0,513.92,423.62
2016,9,11,17,15,423.0,61.5,3.95,17.5,155.5,424.94,350.52
2016,9,11,17,30,350.0,51.0,3.8,17.0,108.0,338.85,276.47
2016,9,11,17,45,241.5,36.0,3.7,16.5,68.5,235.64,182.91
2016,9,11,18,0,133.0,21.0,3.6,16.0,29.0,127.99,10.28
2016,9,11,18,15,66.5,10.5,3.5,15.5,14.5,43.95,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,38.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,76.0,12.0,3.7,13.0,14.0,9.44,0.0
2016,9,12,6,15,219.0,26.5,3.75,13.5,51.0,21.7,9.35
2016,9,12,6,30,362.0,41.0,3.8,14.0,88.0,33.69,23.39
2016,9,12,6,45,459.5,49.0,3.85,14.5,137.0,40.08,29.72
2016,9,12,7,0,557.0,57.0,3.9,15.0,186.0,46.64,35.85
2016,9,12,7,15,612.5,63.5,3.9,15.5,238.5,51.7,40.44
2016,9,12,7,30,668.0,70.0,3.9,16.0,291.0,56.77,44.86
2016,9,12,7,45,706.5,74.5,3.9,16.5,343.0,60.16,47.67
2016,9,12,8,0,745.0,79.0,3.9,17.0,395.0,68.7,54.93
2016,9,12,8,15,771.5,82.5,3.9,17.5,444.5,71.29,56.89
2016,9,12,8,30,798.0,86.0,3.9,18.0,494.0,81.29,65.24
2016,9,12,8,45,816.5,89.5,3.95,18.5,540.0,142.13,81.26
2016,9,12,9,0,835.0,93.0,4.0,19.0,586.0,205.13,125.57
2016,9,12,9,15,849.5,95.0,4.0,19.0,627.0,267.97,178.15
2016,9,12,9,30,864.0,97.0,4.0,19.0,668.0,334.94,236.92
2016,9,12,9,45,877.5,97.5,4.0,19.5,704.0,397.0,291.65
2016,9,12,10,0,891.0,98.0,4.0,20.0,740.0,459.28,345.49
2016,9,12,10,15,732.0,174.0,4.05,20.0,715.0,500.4,383.11
2016,9,12,10,30,573.0,250.0,4.1,20.0,690.0,520.66,401.84
2016,9,12,10,45,744.5,177.5,4.15,20.5,764.5,605.5,468.11
2016,9,12,11,0,916.0,105.0,4.2,21.0,839.0,691.01,534.35
2016,9,12,11,15,919.5,105.5,4.25,21.0,853.0,742.0,573.51
2016,9,12,11,30,923.0,106.0,4.3,21.0,867.0,790.64,610.2
2016,9,12,11,45,922.0,107.5,4.35,21.0,872.0,834.11,640.78
2016,9,12,12,0,921.0,109.0,4.4,21.0,877.0,874.48,669.05
2016,9,12,12,15,921.5,109.0,4.45,21.0,874.5,911.46,694.98
2016,9,12,12,30,922.0,109.0,4.5,21.0,872.0,945.09,718.6
2016,9,12,12,45,923.0,106.5,4.6,21.0,862.0,973.18,738.86
2016,9,12,13,0,924.0,104.0,4.7,21.0,852.0,997.55,756.72
2016,9,12,13,15,920.5,103.5,4.7,20.5,834.0,1015.82,771.22
2016,9,12,13,30,917.0,103.0,4.7,20.0,816.0,1030.1,783.21
2016,9,12,13,45,912.5,101.0,4.7,20.0,790.0,1037.69,789.29
2016,9,12,14,0,908.0,99.0,4.7,20.0,764.0,1041.15,792.77
2016,9,12,14,15,899.5,97.0,4.65,19.5,731.5,1036.45,791.97
2016,9,12,14,30,891.0,95.0,4.6,19.0,699.0,1027.7,788.59
2016,9,12,14,45,881.5,92.0,4.6,19.0,660.5,1012.82,780.06
2016,9,12,15,0,872.0,89.0,4.6,19.0,622.0,994.1,769.01
2016,9,12,15,15,856.0,86.5,4.55,18.5,577.0,978.07,760.98
2016,9,12,15,30,840.0,84.0,4.5,18.0,532.0,946.19,741.69
2016,9,12,15,45,819.0,80.5,4.45,17.5,483.5,905.19,715.71
2016,9,12,16,0,798.0,77.0,4.4,17.0,435.0,861.61,687.39
2016,9,12,16,15,766.0,73.0,4.3,16.5,382.5,805.3,648.57
2016,9,12,16,30,734.0,69.0,4.2,16.0,330.0,747.72,607.78
2016,9,12,16,45,684.5,63.5,4.15,15.5,276.0,679.02,557.03
2016,9,12,17,0,635.0,58.0,4.1,15.0,222.0,606.28,500.72
2016,9,12,17,15,558.5,50.5,3.9,14.5,170.5,512.87,424.64
2016,9,12,17,30,482.0,43.0,3.7,14.0,119.0,424.44,348.3
2016,9,12,17,45,340.0,32.0,3.5,14.0,75.0,296.31,229.45
2016,9,12,18,0,198.0,21.0,3.3,14.0,31.0,164.42,0.0
2016,9,12,18,15,99.0,10.5,3.35,13.5,15.5,61.42,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.0,1.7,14.5,1.0,0.0,0.0
2016,9,13,6,0,0.0,2.0,1.8,15.0,2.0,1.57,0.0
2016,9,13,6,15,0.0,9.5,1.9,15.0,9.5,7.2,0.0
2016,9,13,6,30,0.0,17.0,2.0,15.0,17.0,12.92,5.45
2016,9,13,6,45,0.0,27.5,2.15,15.5,27.5,20.96,12.81
2016,9,13,7,0,0.0,38.0,2.3,16.0,38.0,29.01,20.13
2016,9,13,7,15,0.0,49.0,2.35,16.0,49.0,37.48,27.77
2016,9,13,7,30,0.0,60.0,2.4,16.0,60.0,45.97,35.32
2016,9,13,7,45,0.0,91.5,2.45,16.5,91.5,68.79,55.29
2016,9,13,8,0,0.0,123.0,2.5,17.0,123.0,90.53,73.97
2016,9,13,8,15,53.0,170.5,2.45,17.0,197.5,118.03,97.47
2016,9,13,8,30,106.0,218.0,2.4,17.0,272.0,148.01,116.33
2016,9,13,8,45,424.0,174.0,2.4,17.5,419.0,155.56,106.73
2016,9,13,9,0,742.0,130.0,2.4,18.0,566.0,213.76,136.66
2016,9,13,9,15,759.0,134.0,2.35,18.5,607.0,274.14,186.27
2016,9,13,9,30,776.0,138.0,2.3,19.0,648.0,336.11,239.31
2016,9,13,9,45,661.0,186.0,2.3,19.5,636.5,385.37,285.27
2016,9,13,10,0,546.0,234.0,2.3,20.0,625.0,417.27,315.11
2016,9,13,10,15,474.0,275.5,2.3,20.0,625.0,453.67,346.03
2016,9,13,10,30,402.0,317.0,2.3,20.0,625.0,476.24,364.9
2016,9,13,10,45,406.5,324.5,2.35,20.5,643.0,514.54,394.13
2016,9,13,11,0,411.0,332.0,2.4,21.0,661.0,560.71,428.18
2016,9,13,11,15,419.0,333.0,2.35,21.0,673.0,596.81,454.93
2016,9,13,11,30,427.0,334.0,2.3,21.0,685.0,632.3,480.83
2016,9,13,11,45,645.0,237.5,2.3,21.5,770.5,751.52,568.68
2016,9,13,12,0,863.0,141.0,2.3,22.0,856.0,869.36,651.25
2016,9,13,12,15,862.0,140.5,2.2,22.0,853.0,904.02,672.53
2016,9,13,12,30,861.0,140.0,2.1,22.0,850.0,935.29,692.11
2016,9,13,12,45,859.5,138.5,2.05,22.5,839.0,961.56,707.46
2016,9,13,13,0,858.0,137.0,2.0,23.0,828.0,984.13,720.36
2016,9,13,13,15,852.0,135.5,1.95,23.0,808.5,998.53,729.41
2016,9,13,13,30,846.0,134.0,1.9,23.0,789.0,1008.91,736.06
2016,9,13,13,45,839.5,131.5,1.85,23.0,762.5,1013.68,739.28
2016,9,13,14,0,833.0,129.0,1.8,23.0,736.0,1014.41,740.12
2016,9,13,14,15,821.5,126.5,1.8,23.0,702.5,1006.08,736.02
2016,9,13,14,30,810.0,124.0,1.8,23.0,669.0,993.81,729.64
2016,9,13,14,45,795.5,120.5,1.8,23.0,629.5,973.6,718.25
2016,9,13,15,0,781.0,117.0,1.8,23.0,590.0,949.78,704.62
2016,9,13,15,15,760.5,113.0,1.8,22.5,545.0,923.35,690.6
2016,9,13,15,30,740.0,109.0,1.8,22.0,500.0,886.96,669.73
2016,9,13,15,45,712.0,104.5,1.8,22.0,451.5,840.25,640.25
2016,9,13,16,0,684.0,100.0,1.8,22.0,403.0,791.64,608.93
2016,9,13,16,15,646.0,93.5,1.75,21.5,352.0,730.14,568.31
2016,9,13,16,30,608.0,87.0,1.7,21.0,301.0,668.2,526.04
2016,9,13,16,45,553.0,79.5,1.7,21.0,249.5,591.1,470.13
2016,9,13,17,0,498.0,72.0,1.7,21.0,198.0,515.71,413.06
2016,9,13,17,15,419.5,60.5,1.5,20.0,149.5,421.29,338.5
2016,9,13,17,30,341.0,49.0,1.3,19.0,101.0,331.49,263.71
2016,9,13,17,45,224.0,33.5,1.15,18.5,62.0,222.98,164.62
2016,9,13,18,0,107.0,18.0,1.0,18.0,23.0,105.33,0.0
2016,9,13,18,15,53.5,9.0,1.05,17.5,11.5,35.81,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,6.29,0.0
2016,9,14,6,15,130.0,26.5,0.7,14.5,41.0,19.98,6.65
2016,9,14,6,30,229.0,45.0,0.8,15.0,74.0,33.73,23.24
2016,9,14,6,45,313.5,60.0,0.95,15.5,119.5,44.85,33.75
2016,9,14,7,0,398.0,75.0,1.1,16.0,165.0,55.89,43.84
2016,9,14,7,15,456.0,86.5,1.05,16.5,215.0,64.2,51.28
2016,9,14,7,30,514.0,98.0,1.0,17.0,265.0,72.4,58.39
2016,9,14,7,45,561.5,105.0,1.0,18.0,316.0,79.88,64.56
2016,9,14,8,0,609.0,112.0,1.0,19.0,367.0,84.14,67.79
2016,9,14,8,15,640.0,118.0,0.95,19.5,415.5,87.35,70.18
2016,9,14,8,30,671.0,124.0,0.9,20.0,464.0,100.81,70.43
2016,9,14,8,45,700.0,127.0,0.85,20.5,510.0,155.44,94.45
2016,9,14,9,0,729.0,130.0,0.8,21.0,556.0,213.72,134.74
2016,9,14,9,15,746.5,134.0,0.75,21.5,596.5,273.42,182.52
2016,9,14,9,30,764.0,138.0,0.7,22.0,637.0,334.79,233.27
2016,9,14,9,45,821.0,119.5,0.65,22.5,682.0,396.89,283.43
2016,9,14,10,0,878.0,101.0,0.6,23.0,727.0,460.69,334.03
2016,9,14,10,15,886.0,102.5,0.6,23.5,755.5,520.44,380.91
2016,9,14,10,30,894.0,104.0,0.6,24.0,784.0,579.3,425.27
2016,9,14,10,45,900.5,104.5,0.65,24.5,805.0,635.28,466.45
2016,9,14,11,0,907.0,105.0,0.7,25.0,826.0,689.68,505.14
2016,9,14,11,15,910.5,105.5,0.85,25.0,839.5,740.16,542.37
2016,9,14,11,30,914.0,106.0,1.0,25.0,853.0,788.3,577.13
2016,9,14,11,45,916.5,105.5,1.2,25.5,858.5,832.18,606.56
2016,9,14,12,0,919.0,105.0,1.4,26.0,864.0,873.17,633.94
2016,9,14,12,15,918.5,105.0,1.6,26.0,861.0,909.0,659.14
2016,9,14,12,30,918.0,105.0,1.8,26.0,858.0,941.41,682.19
2016,9,14,12,45,909.5,107.5,2.0,26.5,845.0,965.39,698.51
2016,9,14,13,0,901.0,110.0,2.2,27.0,832.0,985.39,712.35
2016,9,14,13,15,896.0,109.0,2.3,27.0,813.0,1001.14,723.92
2016,9,14,13,30,891.0,108.0,2.4,27.0,794.0,1012.91,733.13
2016,9,14,13,45,884.5,106.5,2.5,27.0,767.5,1018.62,738.65
2016,9,14,14,0,878.0,105.0,2.6,27.0,741.0,1020.31,741.8
2016,9,14,14,15,868.0,103.0,2.7,26.5,707.5,1013.89,741.36
2016,9,14,14,30,858.0,101.0,2.8,26.0,674.0,1003.55,738.53
2016,9,14,14,45,844.5,98.5,2.9,26.0,634.5,998.48,737.83
2016,9,14,15,0,831.0,96.0,3.0,26.0,595.0,976.26,725.8
2016,9,14,15,15,812.5,93.0,3.0,25.5,550.5,944.97,708.38
2016,9,14,15,30,794.0,90.0,3.0,25.0,506.0,910.55,688.67
2016,9,14,15,45,769.0,86.0,3.05,25.0,457.0,865.89,660.58
2016,9,14,16,0,744.0,82.0,3.1,25.0,408.0,818.97,630.36
2016,9,14,16,15,709.0,77.0,3.05,24.5,357.0,765.83,595.52
2016,9,14,16,30,674.0,72.0,3.0,24.0,306.0,706.58,555.03
2016,9,14,16,45,623.5,66.0,3.0,23.5,254.0,633.06,502.41
2016,9,14,17,0,573.0,60.0,3.0,23.0,202.0,561.03,448.32
2016,9,14,17,15,493.5,51.0,2.65,22.0,152.5,465.99,373.35
2016,9,14,17,30,414.0,42.0,2.3,21.0,103.0,376.5,298.08
2016,9,14,17,45,283.0,29.0,2.0,20.0,63.0,257.22,185.32
2016,9,14,18,0,152.0,16.0,1.7,19.0,23.0,101.83,0.0
2016,9,14,18,15,76.0,8.0,1.6,18.5,11.5,6.29,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,46.5,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,93.0,9.0,1.3,14.0,11.0,7.08,0.0
2016,9,15,6,15,242.0,22.0,1.45,14.5,46.5,18.07,4.53
2016,9,15,6,30,391.0,35.0,1.6,15.0,82.0,28.96,19.06
2016,9,15,6,45,480.0,43.5,1.8,16.0,130.5,35.92,25.83
2016,9,15,7,0,569.0,52.0,2.0,17.0,179.0,42.95,32.28
2016,9,15,7,15,624.0,58.0,2.0,17.5,231.0,47.79,36.66
2016,9,15,7,30,679.0,64.0,2.0,18.0,283.0,56.99,44.7
2016,9,15,7,45,392.5,117.5,2.0,18.5,249.0,82.78,67.01
2016,9,15,8,0,106.0,171.0,2.0,19.0,215.0,114.56,94.03
2016,9,15,8,15,194.5,187.0,2.0,19.5,280.5,125.9,103.17
2016,9,15,8,30,283.0,203.0,2.0,20.0,346.0,138.67,104.86
2016,9,15,8,45,565.0,144.5,2.0,20.5,462.0,155.65,99.73
2016,9,15,9,0,847.0,86.0,2.0,21.0,578.0,208.53,126.45
2016,9,15,9,15,861.0,88.0,2.0,21.5,619.0,276.12,182.17
2016,9,15,9,30,875.0,90.0,2.0,22.0,660.0,339.55,236.74
2016,9,15,9,45,887.5,91.0,2.0,22.5,695.5,402.25,290.59
2016,9,15,10,0,900.0,92.0,2.0,23.0,731.0,465.05,343.17
2016,9,15,10,15,907.5,93.0,2.0,23.5,759.0,525.28,392.12
2016,9,15,10,30,915.0,94.0,2.0,24.0,787.0,584.49,438.48
2016,9,15,10,45,920.0,95.0,2.0,24.5,808.0,640.95,481.15
2016,9,15,11,0,925.0,96.0,2.0,25.0,829.0,695.63,521.03
2016,9,15,11,15,928.5,96.5,2.05,25.5,842.0,746.79,557.52
2016,9,15,11,30,932.0,97.0,2.1,26.0,855.0,795.56,590.71
2016,9,15,11,45,933.0,97.5,2.2,26.5,860.0,839.73,619.33
2016,9,15,12,0,934.0,98.0,2.3,27.0,865.0,880.88,645.74
2016,9,15,12,15,933.5,98.0,2.35,27.0,862.0,917.04,669.61
2016,9,15,12,30,933.0,98.0,2.4,27.0,859.0,949.72,691.21
2016,9,15,12,45,920.0,103.5,2.5,27.0,845.5,972.85,707.16
2016,9,15,13,0,907.0,109.0,2.6,27.0,832.0,991.78,720.59
2016,9,15,13,15,902.5,108.0,2.65,27.0,812.5,1008.04,732.0
2016,9,15,13,30,898.0,107.0,2.7,27.0,793.0,1020.29,741.0
2016,9,15,13,45,890.0,106.0,2.8,27.0,766.5,1025.02,745.84
2016,9,15,14,0,882.0,105.0,2.9,27.0,740.0,1025.68,748.27
2016,9,15,14,15,871.5,103.0,2.9,26.5,706.5,1018.67,746.5
2016,9,15,14,30,861.0,101.0,2.9,26.0,673.0,1021.19,751.17
2016,9,15,14,45,846.0,99.0,2.95,26.0,632.5,1001.64,740.42
2016,9,15,15,0,831.0,97.0,3.0,26.0,592.0,978.4,727.44
2016,9,15,15,15,812.0,94.0,3.0,25.5,547.0,946.51,709.64
2016,9,15,15,30,793.0,91.0,3.0,25.0,502.0,911.5,689.55
2016,9,15,15,45,766.0,87.5,3.0,25.0,453.0,865.43,660.15
2016,9,15,16,0,739.0,84.0,3.0,25.0,404.0,817.18,628.72
2016,9,15,16,15,702.0,79.0,2.95,24.0,352.0,762.82,594.15
2016,9,15,16,30,665.0,74.0,2.9,23.0,300.0,701.95,553.41
2016,9,15,16,45,610.5,67.5,2.85,22.5,248.0,624.68,497.48
2016,9,15,17,0,556.0,61.0,2.8,22.0,196.0,549.21,440.25
2016,9,15,17,15,472.5,51.5,2.5,21.0,146.5,451.23,362.59
2016,9,15,17,30,389.0,42.0,2.2,20.0,97.0,359.17,284.58
2016,9,15,17,45,252.5,28.5,1.95,19.0,58.0,237.15,165.24
2016,9,15,18,0,116.0,15.0,1.7,18.0,19.0,79.89,0.0
2016,9,15,18,15,58.0,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,189.5,17.0,1.2,13.5,39.5,13.76,1.28
2016,9,16,6,30,379.0,34.0,1.2,14.0,79.0,28.1,18.35
2016,9,16,6,45,469.0,43.0,1.3,15.0,127.0,35.46,25.53
2016,9,16,7,0,559.0,52.0,1.4,16.0,175.0,42.88,32.35
2016,9,16,7,15,615.5,58.5,1.25,16.5,227.0,48.08,37.08
2016,9,16,7,30,672.0,65.0,1.1,17.0,279.0,53.29,41.64
2016,9,16,7,45,499.5,110.0,1.0,17.5,284.5,79.7,64.58
2016,9,16,8,0,327.0,155.0,0.9,18.0,290.0,106.51,87.36
2016,9,16,8,15,339.5,172.0,0.8,18.5,328.0,116.52,95.37
2016,9,16,8,30,352.0,189.0,0.7,19.0,366.0,134.49,100.16
2016,9,16,8,45,597.0,138.0,0.65,20.0,470.0,156.26,98.49
2016,9,16,9,0,842.0,87.0,0.6,21.0,574.0,210.62,127.48
2016,9,16,9,15,856.0,89.0,0.5,22.0,615.0,277.83,181.52
2016,9,16,9,30,870.0,91.0,0.4,23.0,656.0,340.99,233.63
2016,9,16,9,45,883.5,92.0,0.35,24.0,691.5,403.79,284.74
2016,9,16,10,0,897.0,93.0,0.3,25.0,727.0,466.81,334.1
2016,9,16,10,15,904.5,94.0,0.2,25.5,755.0,526.88,379.44
2016,9,16,10,30,912.0,95.0,0.1,26.0,783.0,585.94,421.98
2016,9,16,10,45,918.0,96.0,0.05,27.0,804.0,642.83,460.75
2016,9,16,11,0,924.0,97.0,0.0,28.0,825.0,698.05,496.78
2016,9,16,11,15,927.5,97.5,0.2,28.5,838.5,749.15,532.0
2016,9,16,11,30,931.0,98.0,0.4,29.0,852.0,797.84,565.33
2016,9,16,11,45,932.5,98.0,0.6,29.5,857.0,841.85,594.41
2016,9,16,12,0,934.0,98.0,0.8,30.0,862.0,882.86,621.54
2016,9,16,12,15,933.5,98.0,1.0,30.0,859.0,918.95,646.79
2016,9,16,12,30,933.0,98.0,1.2,30.0,856.0,951.55,669.91
2016,9,16,12,45,925.0,100.5,1.4,30.5,843.0,976.16,686.73
2016,9,16,13,0,917.0,103.0,1.6,31.0,830.0,996.75,701.09
2016,9,16,13,15,912.0,102.0,1.7,30.5,810.5,1012.5,714.01
2016,9,16,13,30,907.0,101.0,1.8,30.0,791.0,1024.19,724.66
2016,9,16,13,45,898.5,100.5,1.95,30.0,764.0,1028.86,730.35
2016,9,16,14,0,890.0,100.0,2.1,30.0,737.0,1029.45,733.64
2016,9,16,14,15,879.5,98.0,2.15,29.5,703.0,1022.26,732.47
2016,9,16,14,30,869.0,96.0,2.2,29.0,669.0,1011.1,728.97
2016,9,16,14,45,853.5,94.5,2.3,29.0,628.5,1004.68,727.73
2016,9,16,15,0,838.0,93.0,2.4,29.0,588.0,981.38,715.61
2016,9,16,15,15,819.0,90.0,2.45,28.5,543.0,949.28,698.68
2016,9,16,15,30,800.0,87.0,2.5,28.0,498.0,914.06,679.45
2016,9,16,15,45,773.5,83.5,2.55,28.0,448.5,868.25,651.32
2016,9,16,16,0,747.0,80.0,2.6,28.0,399.0,820.26,621.09
2016,9,16,16,15,710.5,75.0,2.55,27.0,347.5,765.53,586.94
2016,9,16,16,30,674.0,70.0,2.5,26.0,296.0,704.82,547.06
2016,9,16,16,45,619.5,63.5,2.45,25.5,244.0,627.24,491.83
2016,9,16,17,0,565.0,57.0,2.4,25.0,192.0,551.57,435.3
2016,9,16,17,15,481.5,48.0,2.1,24.0,142.5,453.96,358.9
2016,9,16,17,30,398.0,39.0,1.8,23.0,93.0,362.45,282.07
2016,9,16,17,45,257.5,26.0,1.5,22.0,55.0,235.21,153.25
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,78.89,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,17.5,0.9,14.5,38.0,14.16,0.37
2016,9,17,6,30,356.0,35.0,1.0,15.0,76.0,28.86,18.81
2016,9,17,6,45,451.5,43.5,1.1,16.0,123.5,35.77,25.65
2016,9,17,7,0,547.0,52.0,1.2,17.0,171.0,42.79,32.12
2016,9,17,7,15,289.0,85.0,1.1,17.5,149.5,61.32,48.54
2016,9,17,7,30,31.0,118.0,1.0,18.0,128.0,82.97,67.36
2016,9,17,7,45,36.5,138.5,0.95,19.0,152.0,96.39,78.54
2016,9,17,8,0,42.0,159.0,0.9,20.0,176.0,109.55,89.23
2016,9,17,8,15,102.5,186.5,0.8,21.0,235.5,127.23,103.45
2016,9,17,8,30,163.0,214.0,0.7,22.0,295.0,145.57,110.13
2016,9,17,8,45,262.0,220.5,0.6,23.0,365.0,174.63,124.35
2016,9,17,9,0,361.0,227.0,0.5,24.0,435.0,220.17,153.2
2016,9,17,9,15,613.0,159.0,0.45,25.0,541.5,266.22,179.45
2016,9,17,9,30,865.0,91.0,0.4,26.0,648.0,341.64,231.93
2016,9,17,9,45,878.5,91.0,0.4,27.0,683.5,403.36,281.84
2016,9,17,10,0,892.0,91.0,0.4,28.0,719.0,465.25,330.25
2016,9,17,10,15,899.5,92.5,0.45,28.5,746.5,525.39,376.59
2016,9,17,10,30,907.0,94.0,0.5,29.0,774.0,584.55,420.48
2016,9,17,10,45,912.5,94.5,0.55,30.0,794.5,640.39,459.63
2016,9,17,11,0,918.0,95.0,0.6,31.0,815.0,694.49,496.08
2016,9,17,11,15,920.5,95.5,0.7,31.0,828.0,744.5,531.39
2016,9,17,11,30,923.0,96.0,0.8,31.0,841.0,792.03,563.61
2016,9,17,11,45,924.5,96.5,0.9,31.5,845.5,836.07,591.04
2016,9,17,12,0,926.0,97.0,1.0,32.0,850.0,877.15,616.43
2016,9,17,12,15,925.0,96.5,1.1,32.0,846.5,911.92,639.07
2016,9,17,12,30,924.0,96.0,1.2,32.0,843.0,943.17,659.63
2016,9,17,12,45,912.0,100.5,1.35,32.5,829.0,965.76,674.35
2016,9,17,13,0,900.0,105.0,1.5,33.0,815.0,984.21,686.65
2016,9,17,13,15,894.5,104.0,1.6,32.5,795.5,999.06,698.97
2016,9,17,13,30,889.0,103.0,1.7,32.0,776.0,1009.91,709.04
2016,9,17,13,45,882.0,101.5,1.8,32.0,749.0,1014.7,714.15
2016,9,17,14,0,875.0,100.0,1.9,32.0,722.0,1015.46,716.96
2016,9,17,14,15,864.0,98.0,1.95,32.0,688.5,1007.6,713.96
2016,9,17,14,30,853.0,96.0,2.0,32.0,655.0,995.85,708.72
2016,9,17,14,45,838.5,93.5,2.1,32.0,615.0,989.19,707.4
2016,9,17,15,0,824.0,91.0,2.2,32.0,575.0,965.68,695.34
2016,9,17,15,15,804.5,88.0,2.25,31.5,530.0,933.16,678.36
2016,9,17,15,30,785.0,85.0,2.3,31.0,485.0,897.62,659.15
2016,9,17,15,45,757.5,82.0,2.4,30.5,436.0,851.72,632.95
2016,9,17,16,0,730.0,79.0,2.5,30.0,387.0,803.75,604.5
2016,9,17,16,15,692.5,74.0,2.45,29.0,336.5,748.57,570.11
2016,9,17,16,30,655.0,69.0,2.4,28.0,286.0,687.55,530.08
2016,9,17,16,45,598.5,63.0,2.35,27.5,234.5,609.65,474.75
2016,9,17,17,0,542.0,57.0,2.3,27.0,183.0,533.84,418.22
2016,9,17,17,15,456.5,47.5,2.0,25.5,135.0,435.11,341.86
2016,9,17,17,30,371.0,38.0,1.7,24.0,87.0,342.82,264.68
2016,9,17,17,45,232.5,24.5,1.45,23.0,50.5,214.98,128.39
2016,9,17,18,0,94.0,11.0,1.2,22.0,14.0,63.8,0.0
2016,9,17,18,15,47.0,5.5,1.1,21.5,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.5,16.5,0.85,17.5,37.0,13.37,0.0
2016,9,18,6,30,371.0,33.0,0.9,18.0,74.0,27.3,17.13
2016,9,18,6,45,462.5,42.0,1.0,19.0,122.0,34.67,24.33
2016,9,18,7,0,554.0,51.0,1.1,20.0,170.0,42.1,31.09
2016,9,18,7,15,611.0,57.0,1.0,20.5,221.5,46.94,35.45
2016,9,18,7,30,668.0,63.0,0.9,21.0,273.0,51.81,39.66
2016,9,18,7,45,706.0,68.0,0.8,22.0,324.5,60.25,46.72
2016,9,18,8,0,744.0,73.0,0.7,23.0,376.0,64.35,49.9
2016,9,18,8,15,771.5,76.5,0.8,24.5,425.5,67.11,51.76
2016,9,18,8,30,799.0,80.0,0.9,26.0,475.0,89.43,53.59
2016,9,18,8,45,818.5,83.0,1.0,27.5,520.5,150.37,82.27
2016,9,18,9,0,838.0,86.0,1.1,29.0,566.0,213.53,126.46
2016,9,18,9,15,852.5,88.5,1.15,30.0,606.5,280.87,179.89
2016,9,18,9,30,867.0,91.0,1.2,31.0,647.0,344.4,231.87
2016,9,18,9,45,885.5,89.0,1.3,32.0,684.0,406.51,282.34
2016,9,18,10,0,904.0,87.0,1.4,33.0,721.0,469.29,331.91
2016,9,18,10,15,911.5,88.5,1.4,33.0,748.5,530.07,379.44
2016,9,18,10,30,919.0,90.0,1.4,33.0,776.0,589.82,424.59
2016,9,18,10,45,923.5,91.0,1.45,33.5,796.5,646.05,465.21
2016,9,18,11,0,928.0,92.0,1.5,34.0,817.0,700.42,503.19
2016,9,18,11,15,931.0,92.5,1.55,34.0,830.0,751.18,538.71
2016,9,18,11,30,934.0,93.0,1.6,34.0,843.0,799.46,570.8
2016,9,18,11,45,934.5,93.5,1.7,34.5,847.5,843.07,597.88
2016,9,18,12,0,935.0,94.0,1.8,35.0,852.0,883.59,622.82
2016,9,18,12,15,934.5,94.0,1.85,35.0,848.0,919.49,645.53
2016,9,18,12,30,934.0,94.0,1.9,35.0,844.0,951.89,666.07
2016,9,18,12,45,924.5,96.5,1.95,35.5,831.0,974.89,679.46
2016,9,18,13,0,915.0,99.0,2.0,36.0,818.0,993.8,690.46
2016,9,18,13,15,644.5,210.0,2.0,36.0,710.0,889.33,625.82
2016,9,18,13,30,374.0,321.0,2.0,36.0,602.0,718.58,511.37
2016,9,18,13,45,377.0,306.5,2.05,36.0,581.5,715.96,512.43
2016,9,18,14,0,380.0,292.0,2.1,36.0,561.0,711.13,510.8
2016,9,18,14,15,625.0,191.5,2.1,35.5,609.0,891.41,635.73
2016,9,18,14,30,870.0,91.0,2.1,35.0,657.0,1008.2,710.32
2016,9,18,14,45,856.5,89.0,2.1,35.0,617.0,989.88,699.32
2016,9,18,15,0,843.0,87.0,2.1,35.0,577.0,980.49,695.37
2016,9,18,15,15,824.0,84.0,2.05,34.5,532.0,948.09,677.74
2016,9,18,15,30,805.0,81.0,2.0,34.0,487.0,912.59,658.12
2016,9,18,15,45,779.0,77.5,2.0,34.0,438.0,867.0,630.77
2016,9,18,16,0,753.0,74.0,2.0,34.0,389.0,819.24,601.44
2016,9,18,16,15,716.5,69.5,1.75,33.0,337.5,759.04,563.15
2016,9,18,16,30,680.0,65.0,1.5,32.0,286.0,703.95,526.98
2016,9,18,16,45,624.5,59.0,1.3,31.0,234.0,625.98,473.41
2016,9,18,17,0,569.0,53.0,1.1,30.0,182.0,550.07,418.64
2016,9,18,17,15,483.0,44.0,1.1,28.5,133.5,450.56,345.22
2016,9,18,17,30,397.0,35.0,1.1,27.0,85.0,357.7,269.74
2016,9,18,17,45,248.0,22.5,1.1,26.0,48.5,220.21,113.69
2016,9,18,18,0,99.0,10.0,1.1,25.0,12.0,65.93,0.0
2016,9,18,18,15,49.5,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
