Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.0,18.0,1.25,20.5,31.5,13.73,0.0
2016,9,19,6,30,242.0,36.0,1.4,21.0,63.0,27.37,16.79
2016,9,19,6,45,335.0,49.5,1.6,22.0,108.0,37.66,26.48
2016,9,19,7,0,428.0,63.0,1.8,23.0,153.0,50.51,37.83
2016,9,19,7,15,488.5,72.5,1.75,23.5,202.5,57.46,43.99
2016,9,19,7,30,549.0,82.0,1.7,24.0,252.0,64.34,49.86
2016,9,19,7,45,597.5,88.0,1.65,24.5,303.0,68.39,53.16
2016,9,19,8,0,646.0,94.0,1.6,25.0,354.0,72.45,56.36
2016,9,19,8,15,676.5,99.0,1.6,26.0,402.5,75.47,58.49
2016,9,19,8,30,707.0,104.0,1.6,27.0,451.0,98.48,61.19
2016,9,19,8,45,734.0,106.5,1.65,28.5,497.0,155.01,88.69
2016,9,19,9,0,761.0,109.0,1.7,30.0,543.0,219.41,134.02
2016,9,19,9,15,778.0,112.5,1.7,30.5,583.0,279.75,182.17
2016,9,19,9,30,795.0,116.0,1.7,31.0,623.0,341.58,232.94
2016,9,19,9,45,811.5,116.5,1.75,31.5,658.5,402.04,282.44
2016,9,19,10,0,828.0,117.0,1.8,32.0,694.0,463.26,331.29
2016,9,19,10,15,837.0,118.5,1.9,32.5,721.5,522.1,377.16
2016,9,19,10,30,846.0,120.0,2.0,33.0,749.0,580.29,421.02
2016,9,19,10,45,856.0,119.5,2.1,33.5,770.5,631.89,459.1
2016,9,19,11,0,866.0,119.0,2.2,34.0,792.0,685.6,497.39
2016,9,19,11,15,869.5,120.0,2.3,34.0,805.0,734.59,532.5
2016,9,19,11,30,873.0,121.0,2.4,34.0,818.0,781.34,565.37
2016,9,19,11,45,878.0,119.0,2.5,34.0,823.5,824.11,593.61
2016,9,19,12,0,883.0,117.0,2.6,34.0,829.0,864.24,620.05
2016,9,19,12,15,882.0,117.0,2.7,34.0,825.5,898.22,642.47
2016,9,19,12,30,881.0,117.0,2.8,34.0,822.0,928.85,662.82
2016,9,19,12,45,878.0,116.5,2.9,34.0,810.5,953.66,679.51
2016,9,19,13,0,875.0,116.0,3.0,34.0,799.0,974.77,694.01
2016,9,19,13,15,869.5,115.0,3.05,34.0,779.5,989.16,704.0
2016,9,19,13,30,864.0,114.0,3.1,34.0,760.0,999.64,711.72
2016,9,19,13,45,860.0,110.5,3.2,34.0,734.0,1005.0,716.77
2016,9,19,14,0,856.0,107.0,3.3,34.0,708.0,1006.39,719.49
2016,9,19,14,15,845.0,105.0,3.35,33.5,674.5,1012.19,726.35
2016,9,19,14,30,834.0,103.0,3.4,33.0,641.0,1000.22,721.93
2016,9,19,14,45,821.5,99.0,3.45,33.0,601.5,980.49,711.22
2016,9,19,15,0,809.0,95.0,3.5,33.0,562.0,957.12,698.21
2016,9,19,15,15,788.5,92.0,3.5,32.5,517.0,923.62,679.51
2016,9,19,15,30,768.0,89.0,3.5,32.0,472.0,887.15,658.61
2016,9,19,15,45,740.5,84.5,3.5,31.5,423.5,839.54,629.67
2016,9,19,16,0,713.0,80.0,3.5,31.0,375.0,795.92,602.8
2016,9,19,16,15,674.0,75.0,3.4,30.0,324.0,734.31,562.95
2016,9,19,16,30,635.0,70.0,3.3,29.0,273.0,672.45,521.32
2016,9,19,16,45,574.0,63.5,3.25,28.0,222.0,590.76,463.06
2016,9,19,17,0,513.0,57.0,3.2,27.0,171.0,511.55,403.54
2016,9,19,17,15,424.0,46.5,3.0,26.0,124.0,410.24,323.3
2016,9,19,17,30,335.0,36.0,2.8,25.0,77.0,316.0,241.79
2016,9,19,17,45,167.5,18.0,2.6,24.0,38.5,160.87,65.95
2016,9,19,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,119.5,18.5,2.35,15.5,31.5,14.09,0.0
2016,9,20,6,30,239.0,37.0,2.5,16.0,63.0,28.05,17.62
2016,9,20,6,45,352.0,48.0,2.65,17.0,109.5,38.89,28.09
2016,9,20,7,0,465.0,59.0,2.8,18.0,156.0,47.69,36.16
2016,9,20,7,15,525.5,67.0,2.8,18.5,205.5,53.67,41.6
2016,9,20,7,30,586.0,75.0,2.8,19.0,255.0,59.63,46.81
2016,9,20,7,45,640.0,78.0,2.85,19.5,307.0,61.86,48.62
2016,9,20,8,0,694.0,81.0,2.9,20.0,359.0,64.25,50.47
2016,9,20,8,15,499.5,137.0,2.9,20.5,350.5,95.62,77.2
2016,9,20,8,30,305.0,193.0,2.9,21.0,342.0,138.96,102.56
2016,9,20,8,45,554.5,143.0,2.95,21.5,445.0,162.22,104.21
2016,9,20,9,0,804.0,93.0,3.0,22.0,548.0,217.06,135.34
2016,9,20,9,15,819.0,95.5,3.0,22.5,588.0,278.7,187.05
2016,9,20,9,30,834.0,98.0,3.0,23.0,628.0,341.47,241.27
2016,9,20,9,45,848.0,98.5,3.05,23.5,662.5,404.34,295.26
2016,9,20,10,0,862.0,99.0,3.1,24.0,697.0,465.2,346.48
2016,9,20,10,15,870.0,100.5,3.15,24.5,724.5,523.95,394.6
2016,9,20,10,30,878.0,102.0,3.2,25.0,752.0,581.81,440.42
2016,9,20,10,45,884.5,102.5,3.25,25.5,772.5,636.75,482.61
2016,9,20,11,0,891.0,103.0,3.3,26.0,793.0,690.11,522.35
2016,9,20,11,15,755.0,175.5,3.35,26.0,767.0,716.53,540.38
2016,9,20,11,30,619.0,248.0,3.4,26.0,741.0,718.63,540.57
2016,9,20,11,45,759.0,176.5,3.5,26.5,783.5,800.27,600.64
2016,9,20,12,0,899.0,105.0,3.6,27.0,826.0,867.93,646.74
2016,9,20,12,15,898.0,105.0,3.65,27.0,822.0,902.16,669.76
2016,9,20,12,30,897.0,105.0,3.7,27.0,818.0,932.99,690.71
2016,9,20,12,45,733.5,181.5,3.8,27.0,759.5,907.6,674.31
2016,9,20,13,0,570.0,258.0,3.9,27.0,701.0,842.16,628.48
2016,9,20,13,15,581.0,242.0,3.95,27.0,683.5,853.53,638.33
2016,9,20,13,30,592.0,226.0,4.0,27.0,666.0,869.86,650.96
2016,9,20,13,45,583.5,221.0,4.05,27.0,641.5,859.32,645.08
2016,9,20,14,0,575.0,216.0,4.1,27.0,617.0,853.67,642.58
2016,9,20,14,15,704.5,157.0,4.1,26.5,624.5,937.59,703.34
2016,9,20,14,30,834.0,98.0,4.1,26.0,632.0,995.04,744.54
2016,9,20,14,45,647.5,149.0,4.15,25.5,548.0,871.17,662.54
2016,9,20,15,0,461.0,200.0,4.2,25.0,464.0,726.44,561.69
2016,9,20,15,15,609.5,144.5,4.15,24.5,463.5,815.93,631.34
2016,9,20,15,30,758.0,89.0,4.1,24.0,463.0,877.92,677.64
2016,9,20,15,45,613.0,107.0,4.05,24.0,389.0,753.37,589.67
2016,9,20,16,0,468.0,125.0,4.0,24.0,315.0,615.71,489.95
2016,9,20,16,15,436.5,113.0,3.9,23.0,272.0,560.53,451.32
2016,9,20,16,30,405.0,101.0,3.8,22.0,229.0,505.64,410.7
2016,9,20,16,45,449.5,79.0,3.7,21.5,196.5,500.56,407.32
2016,9,20,17,0,494.0,57.0,3.6,21.0,164.0,496.83,402.55
2016,9,20,17,15,402.5,46.5,3.45,20.0,118.0,394.45,318.39
2016,9,20,17,30,311.0,36.0,3.3,19.0,72.0,299.3,232.84
2016,9,20,17,45,155.5,18.0,3.2,18.5,36.0,151.25,38.96
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,134.5,18.0,3.65,14.5,32.0,13.75,0.0
2016,9,21,6,30,269.0,36.0,3.8,15.0,64.0,27.46,17.03
2016,9,21,6,45,379.5,46.0,4.0,15.5,110.5,37.48,26.99
2016,9,21,7,0,490.0,56.0,4.2,16.0,157.0,45.56,34.57
2016,9,21,7,15,552.0,63.5,4.25,16.0,207.5,51.31,39.93
2016,9,21,7,30,614.0,71.0,4.3,16.0,258.0,57.06,45.12
2016,9,21,7,45,661.5,75.0,4.4,16.5,309.5,60.07,47.65
2016,9,21,8,0,709.0,79.0,4.5,17.0,361.0,63.15,50.15
2016,9,21,8,15,738.0,83.0,4.55,17.0,409.5,71.33,57.16
2016,9,21,8,30,767.0,87.0,4.6,17.0,458.0,99.09,61.35
2016,9,21,8,45,791.5,88.5,4.65,17.5,504.0,157.64,92.45
2016,9,21,9,0,816.0,90.0,4.7,18.0,550.0,219.04,139.11
2016,9,21,9,15,831.5,92.5,4.75,18.0,590.0,281.56,193.27
2016,9,21,9,30,847.0,95.0,4.8,18.0,630.0,345.25,250.34
2016,9,21,9,45,862.0,95.5,4.85,18.5,665.5,409.29,307.04
2016,9,21,10,0,877.0,96.0,4.9,19.0,701.0,471.38,361.0
2016,9,21,10,15,736.5,162.0,4.9,19.0,683.5,512.38,398.07
2016,9,21,10,30,596.0,228.0,4.9,19.0,666.0,536.22,419.17
2016,9,21,10,45,751.5,163.5,4.9,19.5,732.0,617.01,483.15
2016,9,21,11,0,907.0,99.0,4.9,20.0,798.0,699.06,547.47
2016,9,21,11,15,911.0,100.0,4.85,20.0,811.5,749.95,586.53
2016,9,21,11,30,915.0,101.0,4.8,20.0,825.0,798.53,622.11
2016,9,21,11,45,917.0,101.5,4.75,20.0,830.0,842.49,652.95
2016,9,21,12,0,919.0,102.0,4.7,20.0,835.0,883.53,681.47
2016,9,21,12,15,919.5,101.5,4.75,20.0,832.5,919.16,706.75
2016,9,21,12,30,920.0,101.0,4.8,20.0,830.0,951.39,729.67
2016,9,21,12,45,917.5,101.5,4.85,20.0,819.0,978.3,748.96
2016,9,21,13,0,915.0,102.0,4.9,20.0,808.0,1001.45,765.78
2016,9,21,13,15,912.0,101.0,5.0,19.5,790.0,1018.62,780.57
2016,9,21,13,30,909.0,100.0,5.1,19.0,772.0,1031.8,792.88
2016,9,21,13,45,905.0,98.5,5.2,19.0,746.5,1039.4,799.99
2016,9,21,14,0,901.0,97.0,5.3,19.0,721.0,1042.94,804.5
2016,9,21,14,15,892.5,95.0,5.3,19.0,688.0,1037.27,801.97
2016,9,21,14,30,884.0,93.0,5.3,19.0,655.0,1027.59,796.87
2016,9,21,14,45,873.0,90.5,5.35,19.0,616.0,1010.89,787.36
2016,9,21,15,0,862.0,88.0,5.4,19.0,577.0,1003.03,784.25
2016,9,21,15,15,843.5,85.0,5.3,18.5,531.0,970.57,763.98
2016,9,21,15,30,825.0,82.0,5.2,18.0,485.0,934.9,741.34
2016,9,21,15,45,801.5,77.5,5.15,18.0,436.0,889.67,710.27
2016,9,21,16,0,778.0,73.0,5.1,18.0,387.0,842.08,676.89
2016,9,21,16,15,739.5,68.5,4.95,17.5,334.0,779.06,631.71
2016,9,21,16,30,701.0,64.0,4.8,17.0,281.0,715.27,584.41
2016,9,21,16,45,643.5,57.5,4.7,17.0,228.0,640.47,525.59
2016,9,21,17,0,586.0,51.0,4.6,17.0,175.0,561.43,460.68
2016,9,21,17,15,486.5,42.5,4.35,16.5,125.5,451.83,368.59
2016,9,21,17,30,387.0,34.0,4.1,16.0,76.0,349.76,272.7
2016,9,21,17,45,193.5,17.0,3.95,15.5,38.0,172.13,4.2
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.0,18.0,3.7,14.0,31.0,13.72,0.0
2016,9,22,6,30,254.0,36.0,3.8,14.0,62.0,27.38,16.85
2016,9,22,6,45,358.5,48.0,3.95,14.5,108.0,39.06,28.44
2016,9,22,7,0,463.0,60.0,4.1,15.0,154.0,48.59,37.36
2016,9,22,7,15,528.5,68.0,4.05,15.0,204.5,54.58,42.99
2016,9,22,7,30,594.0,76.0,4.0,15.0,255.0,60.59,48.43
2016,9,22,7,45,646.5,80.0,4.0,15.5,307.5,63.49,50.87
2016,9,22,8,0,699.0,84.0,4.0,16.0,360.0,66.49,53.31
2016,9,22,8,15,730.0,88.5,3.95,16.5,409.5,69.52,55.7
2016,9,22,8,30,761.0,93.0,3.9,17.0,459.0,105.19,65.62
2016,9,22,8,45,790.5,93.5,3.85,17.5,506.5,163.31,96.83
2016,9,22,9,0,820.0,94.0,3.8,18.0,554.0,224.93,143.58
2016,9,22,9,15,836.0,96.5,3.8,18.5,594.5,287.95,197.61
2016,9,22,9,30,852.0,99.0,3.8,19.0,635.0,352.19,254.17
2016,9,22,9,45,873.5,96.5,3.85,19.5,672.0,416.47,310.28
2016,9,22,10,0,895.0,94.0,3.9,20.0,709.0,479.69,364.37
2016,9,22,10,15,903.0,95.5,3.9,20.0,737.0,540.27,415.67
2016,9,22,10,30,911.0,97.0,3.9,20.0,765.0,599.88,464.65
2016,9,22,10,45,918.0,97.5,3.95,20.5,785.5,656.77,509.34
2016,9,22,11,0,925.0,98.0,4.0,21.0,806.0,712.03,551.45
2016,9,22,11,15,928.0,98.5,4.0,21.0,818.5,762.58,589.9
2016,9,22,11,30,931.0,99.0,4.0,21.0,831.0,810.62,624.48
2016,9,22,11,45,931.5,99.0,4.05,21.5,835.0,853.48,653.22
2016,9,22,12,0,932.0,99.0,4.1,22.0,839.0,893.23,679.56
2016,9,22,12,15,931.0,99.0,4.1,22.0,835.0,928.37,703.65
2016,9,22,12,30,930.0,99.0,4.1,22.0,831.0,959.99,725.3
2016,9,22,12,45,925.0,99.0,4.1,22.0,818.0,984.19,741.95
2016,9,22,13,0,920.0,99.0,4.1,22.0,805.0,1004.44,756.04
2016,9,22,13,15,914.5,98.5,4.05,22.0,785.0,1019.64,766.55
2016,9,22,13,30,909.0,98.0,4.0,22.0,765.0,1030.78,774.49
2016,9,22,13,45,898.5,97.5,4.0,22.0,736.5,1032.81,776.83
2016,9,22,14,0,888.0,97.0,4.0,22.0,708.0,1030.72,776.65
2016,9,22,14,15,877.0,95.0,4.0,21.5,673.5,1022.35,773.91
2016,9,22,14,30,866.0,93.0,4.0,21.0,639.0,1010.05,768.68
2016,9,22,14,45,848.5,91.5,4.0,21.0,598.0,1000.91,764.29
2016,9,22,15,0,831.0,90.0,4.0,21.0,557.0,975.03,748.43
2016,9,22,15,15,810.0,87.0,4.05,20.5,511.5,940.43,728.22
2016,9,22,15,30,789.0,84.0,4.1,20.0,466.0,902.83,705.58
2016,9,22,15,45,755.5,81.5,4.15,20.0,416.0,851.25,671.02
2016,9,22,16,0,722.0,79.0,4.2,20.0,366.0,804.21,639.03
2016,9,22,16,15,680.5,73.5,4.15,19.5,314.5,739.23,593.38
2016,9,22,16,30,639.0,68.0,4.1,19.0,263.0,674.16,545.93
2016,9,22,16,45,572.0,62.0,4.1,18.5,211.5,587.88,479.88
2016,9,22,17,0,505.0,56.0,4.1,18.0,160.0,504.34,412.69
2016,9,22,17,15,404.0,45.5,3.9,17.5,113.0,394.36,320.37
2016,9,22,17,30,303.0,35.0,3.7,17.0,66.0,292.24,223.51
2016,9,22,17,45,151.5,17.5,3.55,16.5,33.0,143.7,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,172.5,14.5,1.05,12.5,31.5,11.79,0.0
2016,9,23,6,30,345.0,29.0,1.2,13.0,63.0,24.01,13.99
2016,9,23,6,45,446.5,38.0,1.35,14.0,109.5,31.46,21.88
2016,9,23,7,0,548.0,47.0,1.5,15.0,156.0,39.02,28.94
2016,9,23,7,15,607.0,53.0,1.6,15.5,207.0,43.96,33.51
2016,9,23,7,30,666.0,59.0,1.7,16.0,258.0,52.96,41.51
2016,9,23,7,45,706.0,63.0,1.8,17.0,308.5,56.45,44.39
2016,9,23,8,0,746.0,67.0,1.9,18.0,359.0,59.96,47.18
2016,9,23,8,15,772.5,70.5,2.1,18.5,407.5,62.85,49.46
2016,9,23,8,30,799.0,74.0,2.3,19.0,456.0,95.24,55.11
2016,9,23,8,45,819.0,76.5,2.55,20.0,501.0,155.99,88.45
2016,9,23,9,0,839.0,79.0,2.8,21.0,546.0,223.48,139.88
2016,9,23,9,15,852.5,81.0,2.85,21.5,585.5,285.49,192.69
2016,9,23,9,30,866.0,83.0,2.9,22.0,625.0,348.25,247.54
2016,9,23,9,45,878.0,84.0,3.0,22.5,659.0,410.13,301.31
2016,9,23,10,0,890.0,85.0,3.1,23.0,693.0,472.03,353.74
2016,9,23,10,15,897.0,86.0,3.15,23.0,719.5,531.17,403.19
2016,9,23,10,30,904.0,87.0,3.2,23.0,746.0,589.22,450.31
2016,9,23,10,45,908.0,88.0,3.3,23.5,765.5,644.1,492.93
2016,9,23,11,0,912.0,89.0,3.4,24.0,785.0,697.07,532.87
2016,9,23,11,15,914.5,89.5,3.45,24.0,796.5,746.37,570.01
2016,9,23,11,30,917.0,90.0,3.5,24.0,808.0,793.16,603.11
2016,9,23,11,45,916.5,90.5,3.6,24.5,811.5,834.85,630.9
2016,9,23,12,0,916.0,91.0,3.7,25.0,815.0,873.4,656.35
2016,9,23,12,15,914.5,91.0,3.75,25.0,810.5,907.27,679.55
2016,9,23,12,30,913.0,91.0,3.8,25.0,806.0,937.64,700.4
2016,9,23,12,45,905.5,92.5,3.85,25.0,792.5,960.37,716.17
2016,9,23,13,0,898.0,94.0,3.9,25.0,779.0,979.14,729.45
2016,9,23,13,15,892.5,93.0,3.9,25.0,759.0,993.14,739.38
2016,9,23,13,30,887.0,92.0,3.9,25.0,739.0,1003.14,746.83
2016,9,23,13,45,877.0,91.5,3.95,25.0,711.0,1005.2,749.48
2016,9,23,14,0,867.0,91.0,4.0,25.0,683.0,1003.25,749.68
2016,9,23,14,15,855.5,89.5,4.0,24.5,649.5,994.67,746.77
2016,9,23,14,30,844.0,88.0,4.0,24.0,616.0,982.29,741.44
2016,9,23,14,45,696.0,126.5,4.05,23.5,543.0,896.29,685.61
2016,9,23,15,0,548.0,165.0,4.1,23.0,470.0,775.61,603.73
2016,9,23,15,15,541.0,152.0,4.1,22.5,432.5,747.77,587.07
2016,9,23,15,30,534.0,139.0,4.1,22.0,395.0,717.45,567.75
2016,9,23,15,45,517.0,127.0,4.15,22.0,353.0,676.62,539.32
2016,9,23,16,0,500.0,115.0,4.2,22.0,311.0,634.3,509.18
2016,9,23,16,15,573.0,87.5,4.1,21.5,282.0,661.18,531.39
2016,9,23,16,30,646.0,60.0,4.0,21.0,253.0,669.45,538.34
2016,9,23,16,45,582.5,54.0,3.9,20.5,202.5,586.09,474.18
2016,9,23,17,0,519.0,48.0,3.8,20.0,152.0,505.69,409.59
2016,9,23,17,15,420.5,39.0,3.65,19.0,106.5,399.4,321.49
2016,9,23,17,30,322.0,30.0,3.5,18.0,61.0,301.46,225.16
2016,9,23,17,45,161.0,15.0,3.4,17.5,30.5,144.84,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,10.58,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,21.67,11.73
2016,9,24,6,45,476.5,34.0,1.5,16.0,109.0,28.45,19.03
2016,9,24,7,0,575.0,42.0,1.7,17.0,156.0,38.34,28.06
2016,9,24,7,15,633.5,47.5,1.85,17.5,207.0,43.4,32.72
2016,9,24,7,30,692.0,53.0,2.0,18.0,258.0,48.5,37.24
2016,9,24,7,45,731.0,57.5,2.15,19.0,309.5,52.57,40.63
2016,9,24,8,0,770.0,62.0,2.3,20.0,361.0,56.61,43.89
2016,9,24,8,15,796.5,65.0,2.35,20.5,410.0,59.3,45.99
2016,9,24,8,30,823.0,68.0,2.4,21.0,459.0,100.26,57.36
2016,9,24,8,45,843.0,70.0,2.45,22.0,504.5,161.45,90.95
2016,9,24,9,0,863.0,72.0,2.5,23.0,550.0,224.68,138.77
2016,9,24,9,15,877.5,74.0,2.6,23.5,590.5,288.34,192.68
2016,9,24,9,30,892.0,76.0,2.7,24.0,631.0,352.87,248.62
2016,9,24,9,45,905.5,76.0,2.85,25.0,666.0,415.94,302.42
2016,9,24,10,0,919.0,76.0,3.0,26.0,701.0,479.12,354.75
2016,9,24,10,15,926.5,77.0,3.05,26.5,728.5,540.01,404.14
2016,9,24,10,30,934.0,78.0,3.1,27.0,756.0,599.81,450.97
2016,9,24,10,45,939.5,78.5,3.15,27.5,776.0,656.55,494.02
2016,9,24,11,0,945.0,79.0,3.2,28.0,796.0,711.45,534.37
2016,9,24,11,15,948.0,79.5,3.15,28.5,808.5,762.47,570.37
2016,9,24,11,30,951.0,80.0,3.1,29.0,821.0,810.92,601.53
2016,9,24,11,45,952.0,80.5,3.1,29.5,825.0,854.99,629.49
2016,9,24,12,0,953.0,81.0,3.1,30.0,829.0,895.93,655.07
2016,9,24,12,15,952.5,80.5,3.1,30.0,825.0,931.19,678.04
2016,9,24,12,30,952.0,80.0,3.1,30.0,821.0,962.83,698.65
2016,9,24,12,45,940.0,85.0,3.1,30.0,807.0,986.0,713.79
2016,9,24,13,0,928.0,90.0,3.1,30.0,793.0,1004.94,726.35
2016,9,24,13,15,922.5,89.0,3.1,30.0,773.0,1019.36,736.16
2016,9,24,13,30,917.0,88.0,3.1,30.0,753.0,1029.66,743.51
2016,9,24,13,45,908.5,87.0,3.15,30.0,725.0,1032.82,746.91
2016,9,24,14,0,900.0,86.0,3.2,30.0,697.0,1031.86,747.89
2016,9,24,14,15,889.0,84.5,3.2,30.0,662.5,1023.69,744.01
2016,9,24,14,30,878.0,83.0,3.2,30.0,628.0,1011.57,737.78
2016,9,24,14,45,862.5,81.0,3.2,30.0,587.5,990.47,725.81
2016,9,24,15,0,847.0,79.0,3.2,30.0,547.0,965.83,711.61
2016,9,24,15,15,827.0,76.5,3.15,29.5,501.5,944.68,700.75
2016,9,24,15,30,807.0,74.0,3.1,29.0,456.0,908.28,679.46
2016,9,24,15,45,778.0,70.5,3.1,29.0,406.5,859.29,648.25
2016,9,24,16,0,749.0,67.0,3.1,29.0,357.0,808.37,614.98
2016,9,24,16,15,709.0,62.5,2.8,28.0,305.5,744.8,572.41
2016,9,24,16,30,669.0,58.0,2.5,27.0,254.0,680.82,527.8
2016,9,24,16,45,607.0,52.0,2.2,26.5,203.0,603.62,470.26
2016,9,24,17,0,545.0,46.0,1.9,26.0,152.0,523.47,407.68
2016,9,24,17,15,442.0,37.0,1.75,24.5,105.5,412.88,320.39
2016,9,24,17,30,339.0,28.0,1.6,23.0,59.0,311.34,219.81
2016,9,24,17,45,169.5,14.0,1.5,22.0,29.5,118.54,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,190.0,13.0,1.25,16.0,30.5,10.23,0.0
2016,9,25,6,30,380.0,26.0,1.5,17.0,61.0,21.69,11.36
2016,9,25,6,45,482.5,34.5,1.75,18.0,108.5,28.9,19.19
2016,9,25,7,0,585.0,43.0,2.0,19.0,156.0,39.28,28.6
2016,9,25,7,15,644.0,48.5,2.0,20.0,208.0,44.33,33.16
2016,9,25,7,30,703.0,54.0,2.0,21.0,260.0,49.43,37.57
2016,9,25,7,45,741.5,58.0,2.05,22.0,311.5,53.1,40.58
2016,9,25,8,0,780.0,62.0,2.1,23.0,363.0,56.77,43.48
2016,9,25,8,15,806.5,65.5,2.25,24.0,412.0,59.85,45.79
2016,9,25,8,30,833.0,69.0,2.4,25.0,461.0,97.5,53.09
2016,9,25,8,45,850.0,72.0,2.55,26.0,506.0,165.74,92.45
2016,9,25,9,0,867.0,75.0,2.7,27.0,551.0,229.72,140.53
2016,9,25,9,15,881.0,76.5,2.75,28.0,591.0,293.22,193.23
2016,9,25,9,30,895.0,78.0,2.8,29.0,631.0,357.48,247.53
2016,9,25,9,45,909.0,77.5,2.85,30.0,666.0,420.55,300.12
2016,9,25,10,0,923.0,77.0,2.9,31.0,701.0,483.76,351.16
2016,9,25,10,15,930.0,78.5,2.85,31.5,728.0,545.08,399.5
2016,9,25,10,30,937.0,80.0,2.8,32.0,755.0,605.25,445.14
2016,9,25,10,45,938.0,82.0,2.75,32.5,774.0,660.79,485.81
2016,9,25,11,0,939.0,84.0,2.7,33.0,793.0,714.05,523.42
2016,9,25,11,15,941.5,84.5,2.55,33.5,805.0,764.46,557.29
2016,9,25,11,30,944.0,85.0,2.4,34.0,817.0,812.28,586.35
2016,9,25,11,45,939.5,88.0,2.25,34.5,819.0,854.17,610.73
2016,9,25,12,0,935.0,91.0,2.1,35.0,821.0,892.61,632.37
2016,9,25,12,15,934.0,91.0,1.9,35.0,817.0,927.45,652.08
2016,9,25,12,30,933.0,91.0,1.7,35.0,813.0,958.73,669.1
2016,9,25,12,45,918.0,96.0,1.5,35.0,797.5,978.56,678.65
2016,9,25,13,0,903.0,101.0,1.3,35.0,782.0,994.09,685.37
2016,9,25,13,15,897.0,100.0,1.1,35.0,761.5,1007.66,690.63
2016,9,25,13,30,891.0,99.0,0.9,35.0,741.0,1017.21,693.17
2016,9,25,13,45,877.5,100.0,0.75,35.5,712.0,1017.44,689.64
2016,9,25,14,0,864.0,101.0,0.6,36.0,683.0,1013.65,683.87
2016,9,25,14,15,852.0,98.5,0.55,35.5,648.0,1016.87,687.37
2016,9,25,14,30,840.0,96.0,0.5,35.0,613.0,1002.59,680.71
2016,9,25,14,45,819.5,95.0,0.5,35.0,572.0,977.76,667.89
2016,9,25,15,0,799.0,94.0,0.5,35.0,531.0,949.45,653.11
2016,9,25,15,15,776.5,90.5,0.65,34.5,485.5,912.9,637.51
2016,9,25,15,30,754.0,87.0,0.8,34.0,440.0,873.51,619.39
2016,9,25,15,45,720.5,83.0,0.95,34.0,390.5,826.91,594.37
2016,9,25,16,0,687.0,79.0,1.1,34.0,341.0,772.95,563.25
2016,9,25,16,15,643.0,73.0,1.05,32.5,290.5,705.95,522.77
2016,9,25,16,30,599.0,67.0,1.0,31.0,240.0,639.17,480.22
2016,9,25,16,45,533.0,59.0,0.95,30.0,190.0,552.56,419.92
2016,9,25,17,0,467.0,51.0,0.9,29.0,140.0,469.11,358.34
2016,9,25,17,15,364.0,39.5,0.95,28.0,95.5,358.69,272.59
2016,9,25,17,30,261.0,28.0,1.0,27.0,51.0,256.69,170.52
2016,9,25,17,45,130.5,14.0,1.05,26.0,25.5,93.76,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,15.0,1.05,20.5,25.5,11.8,0.0
2016,9,26,6,30,231.0,30.0,1.0,21.0,51.0,22.92,11.74
2016,9,26,6,45,331.5,43.5,1.0,22.0,95.0,35.39,24.26
2016,9,26,7,0,432.0,57.0,1.0,23.0,139.0,46.16,33.94
2016,9,26,7,15,498.0,66.5,1.1,24.0,189.0,53.33,40.27
2016,9,26,7,30,564.0,76.0,1.2,25.0,239.0,60.45,46.31
2016,9,26,7,45,609.5,83.0,1.3,26.0,289.5,65.36,50.28
2016,9,26,8,0,655.0,90.0,1.4,27.0,340.0,70.22,54.07
2016,9,26,8,15,687.5,95.5,1.4,28.0,389.0,73.75,56.64
2016,9,26,8,30,720.0,101.0,1.4,29.0,438.0,110.62,64.55
2016,9,26,8,45,744.0,105.0,1.4,30.0,483.5,169.07,97.35
2016,9,26,9,0,768.0,109.0,1.4,31.0,529.0,230.39,142.2
2016,9,26,9,15,785.5,112.5,1.35,31.5,569.0,295.91,194.59
2016,9,26,9,30,803.0,116.0,1.3,32.0,609.0,358.56,245.53
2016,9,26,9,45,817.0,118.0,1.3,33.0,643.5,419.86,294.28
2016,9,26,10,0,831.0,120.0,1.3,34.0,678.0,481.63,341.66
2016,9,26,10,15,840.0,122.0,1.35,34.0,705.5,541.04,387.36
2016,9,26,10,30,849.0,124.0,1.4,34.0,733.0,599.77,431.15
2016,9,26,10,45,856.0,125.0,1.45,34.5,753.0,655.4,470.6
2016,9,26,11,0,863.0,126.0,1.5,35.0,773.0,709.55,507.78
2016,9,26,11,15,866.5,126.5,1.6,35.0,785.5,758.99,542.35
2016,9,26,11,30,870.0,127.0,1.7,35.0,798.0,806.1,574.67
2016,9,26,11,45,871.5,127.5,1.85,35.5,802.0,849.05,601.75
2016,9,26,12,0,873.0,128.0,2.0,36.0,806.0,889.1,626.83
2016,9,26,12,15,871.5,127.5,2.15,36.0,801.5,922.37,648.9
2016,9,26,12,30,870.0,127.0,2.3,36.0,797.0,952.15,668.89
2016,9,26,12,45,894.0,113.0,2.5,36.0,791.5,975.18,685.23
2016,9,26,13,0,918.0,99.0,2.7,36.0,786.0,1007.6,707.59
2016,9,26,13,15,912.5,98.0,2.8,36.0,766.0,1021.83,717.74
2016,9,26,13,30,907.0,97.0,2.9,36.0,746.0,1031.99,725.68
2016,9,26,13,45,900.0,95.0,3.0,36.0,718.0,1035.41,729.62
2016,9,26,14,0,893.0,93.0,3.1,36.0,690.0,1034.72,731.21
2016,9,26,14,15,881.5,91.0,3.15,35.5,655.5,1025.39,728.64
2016,9,26,14,30,870.0,89.0,3.2,35.0,621.0,1012.13,723.75
2016,9,26,14,45,856.5,86.0,3.3,35.0,580.5,1004.54,721.48
2016,9,26,15,0,843.0,83.0,3.4,35.0,540.0,980.3,708.48
2016,9,26,15,15,822.0,80.0,3.35,34.5,494.0,945.16,688.76
2016,9,26,15,30,801.0,77.0,3.3,34.0,448.0,907.03,666.81
2016,9,26,15,45,757.0,76.5,3.3,33.5,396.0,847.52,630.22
2016,9,26,16,0,713.0,76.0,3.3,33.0,344.0,793.17,596.12
2016,9,26,16,15,669.5,70.0,2.9,32.0,293.0,725.79,550.74
2016,9,26,16,30,626.0,64.0,2.5,31.0,242.0,658.57,503.62
2016,9,26,16,45,544.5,58.0,2.15,30.0,189.5,560.84,432.21
2016,9,26,17,0,463.0,52.0,1.8,29.0,137.0,467.01,360.32
2016,9,26,17,15,358.5,39.5,1.65,27.5,92.5,354.57,270.92
2016,9,26,17,30,254.0,27.0,1.5,26.0,48.0,247.74,156.29
2016,9,26,17,45,127.0,13.5,1.35,25.0,24.0,91.11,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,72.0,14.5,1.25,20.5,20.5,11.41,0.0
2016,9,27,6,30,144.0,29.0,1.2,21.0,41.0,21.86,10.56
2016,9,27,6,45,214.0,48.0,1.15,21.5,81.0,35.79,24.58
2016,9,27,7,0,284.0,67.0,1.1,22.0,121.0,49.45,36.87
2016,9,27,7,15,344.0,83.0,1.2,22.5,168.0,60.74,46.88
2016,9,27,7,30,404.0,99.0,1.3,23.0,215.0,71.81,56.45
2016,9,27,7,45,441.5,113.0,1.45,24.0,262.0,81.06,64.09
2016,9,27,8,0,479.0,127.0,1.6,25.0,309.0,90.05,71.31
2016,9,27,8,15,513.5,137.0,1.5,26.0,355.5,96.25,76.01
2016,9,27,8,30,548.0,147.0,1.4,27.0,402.0,130.91,85.04
2016,9,27,8,45,571.0,156.0,1.35,28.0,445.0,182.24,115.28
2016,9,27,9,0,594.0,165.0,1.3,29.0,488.0,236.53,155.0
2016,9,27,9,15,614.0,171.5,1.4,29.5,526.5,294.3,200.86
2016,9,27,9,30,634.0,178.0,1.5,30.0,565.0,350.98,246.62
2016,9,27,9,45,723.5,151.0,1.6,31.0,616.5,410.33,292.38
2016,9,27,10,0,813.0,124.0,1.7,32.0,668.0,478.89,344.52
2016,9,27,10,15,822.0,126.0,1.8,32.0,695.0,537.29,390.3
2016,9,27,10,30,831.0,128.0,1.9,32.0,722.0,595.04,434.34
2016,9,27,10,45,797.0,148.5,2.05,32.5,730.5,641.47,468.3
2016,9,27,11,0,763.0,169.0,2.2,33.0,739.0,686.01,499.7
2016,9,27,11,15,767.0,170.5,2.3,33.0,751.0,733.55,533.61
2016,9,27,11,30,771.0,172.0,2.4,33.0,763.0,779.1,565.55
2016,9,27,11,45,744.0,186.0,2.55,33.5,758.5,809.41,585.5
2016,9,27,12,0,717.0,200.0,2.7,34.0,754.0,835.02,602.09
2016,9,27,12,15,715.0,199.5,2.75,34.0,749.5,864.27,622.09
2016,9,27,12,30,713.0,199.0,2.8,34.0,745.0,890.42,639.67
2016,9,27,12,45,750.5,177.5,2.9,34.0,744.0,929.29,665.65
2016,9,27,13,0,788.0,156.0,3.0,34.0,743.0,956.58,684.11
2016,9,27,13,15,781.0,154.0,3.05,33.5,722.5,975.89,698.73
2016,9,27,13,30,774.0,152.0,3.1,33.0,702.0,982.78,705.64
2016,9,27,13,45,733.5,161.5,3.15,33.0,667.0,964.85,695.4
2016,9,27,14,0,693.0,171.0,3.2,33.0,632.0,942.3,682.41
2016,9,27,14,15,677.5,167.0,3.2,32.5,598.0,926.74,675.08
2016,9,27,14,30,662.0,163.0,3.2,32.0,564.0,907.68,665.42
2016,9,27,14,45,645.0,156.0,3.2,32.0,525.0,880.57,649.07
2016,9,27,15,0,628.0,149.0,3.2,32.0,486.0,850.39,630.64
2016,9,27,15,15,601.0,141.5,3.15,31.5,441.5,806.93,603.94
2016,9,27,15,30,574.0,134.0,3.1,31.0,397.0,752.36,569.07
2016,9,27,15,45,563.0,120.0,3.05,30.5,354.0,722.24,550.7
2016,9,27,16,0,552.0,106.0,3.0,30.0,311.0,681.04,523.67
2016,9,27,16,15,504.0,96.0,2.8,29.0,262.0,602.29,468.73
2016,9,27,16,30,456.0,86.0,2.6,28.0,213.0,533.35,419.0
2016,9,27,16,45,416.5,71.0,2.4,27.5,168.0,466.45,367.6
2016,9,27,17,0,377.0,56.0,2.2,27.0,123.0,401.36,314.95
2016,9,27,17,15,278.5,41.0,1.95,25.5,81.0,295.76,227.63
2016,9,27,17,30,180.0,26.0,1.7,24.0,39.0,192.17,110.99
2016,9,27,17,45,90.0,13.0,1.5,23.0,19.5,67.24,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,82.5,14.5,2.05,15.5,21.5,11.41,0.0
2016,9,28,6,30,165.0,29.0,2.2,16.0,43.0,21.93,10.43
2016,9,28,6,45,261.0,45.0,2.4,16.5,85.5,33.94,23.47
2016,9,28,7,0,357.0,61.0,2.6,17.0,128.0,45.89,34.52
2016,9,28,7,15,422.5,72.5,2.55,17.5,175.5,54.44,42.33
2016,9,28,7,30,488.0,84.0,2.5,18.0,223.0,65.85,52.42
2016,9,28,7,45,545.5,90.0,2.45,19.0,273.0,69.81,55.68
2016,9,28,8,0,603.0,96.0,2.4,20.0,323.0,73.86,58.87
2016,9,28,8,15,637.0,102.5,2.35,20.5,370.5,77.89,62.06
2016,9,28,8,30,671.0,109.0,2.3,21.0,418.0,116.87,71.98
2016,9,28,8,45,695.5,113.5,2.3,22.0,462.0,172.74,105.58
2016,9,28,9,0,720.0,118.0,2.3,23.0,506.0,231.61,150.63
2016,9,28,9,15,738.5,122.0,2.3,23.5,545.5,291.28,200.54
2016,9,28,9,30,757.0,126.0,2.3,24.0,585.0,352.65,252.56
2016,9,28,9,45,768.5,129.5,2.3,25.0,618.0,412.34,302.16
2016,9,28,10,0,780.0,133.0,2.3,26.0,651.0,473.43,351.16
2016,9,28,10,15,790.0,135.5,2.35,26.5,678.0,530.96,396.7
2016,9,28,10,30,800.0,138.0,2.4,27.0,705.0,588.02,440.4
2016,9,28,10,45,780.5,152.0,2.5,27.5,718.0,636.01,476.22
2016,9,28,11,0,761.0,166.0,2.6,28.0,731.0,683.7,510.56
2016,9,28,11,15,765.0,167.0,2.7,28.0,743.0,730.55,544.87
2016,9,28,11,30,769.0,168.0,2.8,28.0,755.0,775.39,577.19
2016,9,28,11,45,750.0,178.5,2.95,28.0,753.0,808.64,601.0
2016,9,28,12,0,731.0,189.0,3.1,28.0,751.0,837.85,621.84
2016,9,28,12,15,729.5,189.0,3.25,28.0,747.0,868.25,643.58
2016,9,28,12,30,728.0,189.0,3.4,28.0,743.0,895.57,662.84
2016,9,28,12,45,737.5,181.0,3.55,28.0,734.0,921.87,681.54
2016,9,28,13,0,747.0,173.0,3.7,28.0,725.0,945.06,698.27
2016,9,28,13,15,739.0,170.5,3.75,27.5,704.5,953.63,706.2
2016,9,28,13,30,731.0,168.0,3.8,27.0,684.0,958.42,711.91
2016,9,28,13,45,708.5,170.0,3.9,27.0,654.0,949.66,707.59
2016,9,28,14,0,686.0,172.0,4.0,27.0,624.0,936.95,700.81
2016,9,28,14,15,670.0,167.5,4.0,26.5,590.5,920.22,692.22
2016,9,28,14,30,654.0,163.0,4.0,26.0,557.0,900.01,681.3
2016,9,28,14,45,640.5,155.0,4.0,26.0,519.0,875.34,665.96
2016,9,28,15,0,627.0,147.0,4.0,26.0,481.0,847.58,648.44
2016,9,28,15,15,599.5,140.0,3.9,25.0,437.0,804.08,621.66
2016,9,28,15,30,572.0,133.0,3.8,24.0,393.0,749.66,586.43
2016,9,28,15,45,558.0,119.5,3.75,23.5,349.0,708.58,559.19
2016,9,28,16,0,544.0,106.0,3.7,23.0,305.0,673.62,535.64
2016,9,28,16,15,494.5,96.0,3.6,22.0,256.5,594.3,478.31
2016,9,28,16,30,445.0,86.0,3.5,21.0,208.0,524.44,426.02
2016,9,28,16,45,399.0,71.5,3.4,20.5,163.0,453.45,369.45
2016,9,28,17,0,353.0,57.0,3.3,20.0,118.0,385.03,311.8
2016,9,28,17,15,250.0,41.5,3.25,19.0,77.0,276.96,218.35
2016,9,28,17,30,147.0,26.0,3.2,18.0,36.0,168.14,85.53
2016,9,28,17,45,73.5,13.0,3.2,17.5,18.0,56.78,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
