Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,117.0,14.0,2.1,12.5,23.5,11.02,0.0
2016,9,29,6,30,234.0,28.0,2.3,13.0,47.0,23.0,10.8
2016,9,29,6,45,344.0,39.5,2.5,13.5,90.5,32.31,22.31
2016,9,29,7,0,454.0,51.0,2.7,14.0,134.0,41.64,31.18
2016,9,29,7,15,521.5,59.5,2.7,14.5,183.5,48.24,37.35
2016,9,29,7,30,589.0,68.0,2.7,15.0,233.0,54.83,43.3
2016,9,29,7,45,323.5,107.5,2.7,15.5,201.0,75.93,61.89
2016,9,29,8,0,58.0,147.0,2.7,16.0,169.0,101.75,84.27
2016,9,29,8,15,78.0,170.5,2.7,16.5,204.0,116.64,96.79
2016,9,29,8,30,98.0,194.0,2.7,17.0,239.0,139.34,107.81
2016,9,29,8,45,173.5,211.5,2.7,18.0,300.5,170.36,127.66
2016,9,29,9,0,249.0,229.0,2.7,19.0,362.0,213.85,158.64
2016,9,29,9,15,538.5,164.0,2.7,19.5,480.5,269.06,193.58
2016,9,29,9,30,828.0,99.0,2.7,20.0,599.0,358.7,260.38
2016,9,29,9,45,844.5,99.0,2.7,21.0,633.5,420.49,312.98
2016,9,29,10,0,861.0,99.0,2.7,22.0,668.0,482.28,364.04
2016,9,29,10,15,869.5,100.5,2.7,22.0,695.0,541.05,412.58
2016,9,29,10,30,878.0,102.0,2.7,22.0,722.0,598.94,458.94
2016,9,29,10,45,883.0,103.0,2.75,22.5,741.0,653.06,500.41
2016,9,29,11,0,888.0,104.0,2.8,23.0,760.0,705.42,539.33
2016,9,29,11,15,891.0,105.0,2.85,23.0,772.0,754.33,575.82
2016,9,29,11,30,894.0,106.0,2.9,23.0,784.0,800.85,608.6
2016,9,29,11,45,895.0,106.0,2.95,23.5,787.5,842.19,635.74
2016,9,29,12,0,896.0,106.0,3.0,24.0,791.0,880.54,660.66
2016,9,29,12,15,895.0,105.5,3.1,24.0,786.0,913.47,683.44
2016,9,29,12,30,894.0,105.0,3.2,24.0,781.0,942.96,703.98
2016,9,29,12,45,894.5,102.5,3.3,24.0,769.5,968.18,721.77
2016,9,29,13,0,895.0,100.0,3.4,24.0,758.0,989.72,737.25
2016,9,29,13,15,889.0,99.0,3.45,24.0,737.5,1002.75,746.87
2016,9,29,13,30,883.0,98.0,3.5,24.0,717.0,1011.78,754.06
2016,9,29,13,45,873.0,97.0,3.55,24.0,688.5,1012.79,756.12
2016,9,29,14,0,863.0,96.0,3.6,24.0,660.0,1009.81,755.75
2016,9,29,14,15,850.5,94.0,3.6,23.5,625.5,1012.45,760.48
2016,9,29,14,30,838.0,92.0,3.6,23.0,591.0,997.88,753.73
2016,9,29,14,45,821.5,89.5,3.6,23.0,551.0,974.88,739.98
2016,9,29,15,0,805.0,87.0,3.6,23.0,511.0,948.38,723.88
2016,9,29,15,15,782.0,83.5,3.6,22.5,465.5,910.92,701.41
2016,9,29,15,30,759.0,80.0,3.6,22.0,420.0,870.69,676.62
2016,9,29,15,45,729.0,75.5,3.6,21.5,371.5,820.11,643.75
2016,9,29,16,0,699.0,71.0,3.6,21.0,323.0,774.06,613.16
2016,9,29,16,15,653.0,65.5,3.55,20.0,272.5,705.51,565.35
2016,9,29,16,30,607.0,60.0,3.5,19.0,222.0,637.4,515.55
2016,9,29,16,45,537.0,52.5,3.45,18.5,173.0,547.98,445.38
2016,9,29,17,0,467.0,45.0,3.4,18.0,124.0,462.18,374.35
2016,9,29,17,15,350.5,34.0,3.3,17.0,81.0,343.05,270.9
2016,9,29,17,30,234.0,23.0,3.2,16.0,38.0,221.43,88.84
2016,9,29,17,45,117.0,11.5,3.1,15.5,19.0,83.12,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,23.0,10.23,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,46.0,21.41,9.02
2016,9,30,6,45,365.5,37.0,3.15,12.5,89.5,30.4,20.68
2016,9,30,7,0,476.0,48.0,3.3,13.0,133.0,39.43,29.32
2016,9,30,7,15,543.5,55.5,3.35,13.5,183.0,45.38,34.94
2016,9,30,7,30,611.0,63.0,3.4,14.0,233.0,51.36,40.37
2016,9,30,7,45,658.0,68.0,3.45,14.5,283.5,55.24,43.78
2016,9,30,8,0,705.0,73.0,3.5,15.0,334.0,59.15,47.1
2016,9,30,8,15,735.5,77.0,3.55,15.5,382.0,67.15,53.94
2016,9,30,8,30,766.0,81.0,3.6,16.0,430.0,111.84,65.34
2016,9,30,8,45,789.5,84.0,3.65,16.5,475.0,171.63,102.98
2016,9,30,9,0,813.0,87.0,3.7,17.0,520.0,234.12,153.18
2016,9,30,9,15,829.0,89.5,3.75,17.0,559.5,296.65,208.33
2016,9,30,9,30,845.0,92.0,3.8,17.0,599.0,360.37,265.53
2016,9,30,9,45,860.0,92.5,3.85,17.5,633.0,423.53,321.19
2016,9,30,10,0,875.0,93.0,3.9,18.0,667.0,485.37,374.4
2016,9,30,10,15,883.0,94.0,3.95,18.0,694.0,544.11,424.44
2016,9,30,10,30,891.0,95.0,4.0,18.0,721.0,601.86,472.26
2016,9,30,10,45,896.5,96.5,4.1,18.5,740.5,657.26,516.13
2016,9,30,11,0,902.0,98.0,4.2,19.0,760.0,710.93,557.42
2016,9,30,11,15,905.0,98.5,4.25,19.0,771.5,759.87,595.17
2016,9,30,11,30,908.0,99.0,4.3,19.0,783.0,806.35,628.71
2016,9,30,11,45,909.5,99.0,4.35,19.5,787.0,848.46,657.36
2016,9,30,12,0,911.0,99.0,4.4,20.0,791.0,887.57,683.76
2016,9,30,12,15,909.5,99.0,4.45,20.0,786.0,920.87,707.34
2016,9,30,12,30,908.0,99.0,4.5,20.0,781.0,950.66,728.54
2016,9,30,12,45,900.0,100.5,4.55,20.0,767.0,972.31,744.2
2016,9,30,13,0,892.0,102.0,4.6,20.0,753.0,989.99,757.31
2016,9,30,13,15,885.5,101.0,4.6,19.5,732.5,1002.42,768.04
2016,9,30,13,30,879.0,100.0,4.6,19.0,712.0,1010.86,776.25
2016,9,30,13,45,871.0,98.0,4.6,19.0,684.0,1012.65,778.56
2016,9,30,14,0,863.0,96.0,4.6,19.0,656.0,1010.45,778.34
2016,9,30,14,15,850.0,94.0,4.55,18.5,621.0,1012.5,782.35
2016,9,30,14,30,837.0,92.0,4.5,18.0,586.0,997.33,774.48
2016,9,30,14,45,821.5,88.5,4.5,18.0,546.0,974.0,760.01
2016,9,30,15,0,806.0,85.0,4.5,18.0,506.0,947.15,743.07
2016,9,30,15,15,783.0,82.0,4.45,17.5,460.5,910.24,719.79
2016,9,30,15,30,760.0,79.0,4.4,17.0,415.0,870.56,694.16
2016,9,30,15,45,729.0,74.5,4.35,17.0,366.5,818.95,657.82
2016,9,30,16,0,698.0,70.0,4.3,17.0,318.0,771.93,624.05
2016,9,30,16,15,651.5,64.5,4.15,16.5,267.5,702.95,573.11
2016,9,30,16,30,605.0,59.0,4.0,16.0,217.0,634.47,520.48
2016,9,30,16,45,534.0,51.0,3.85,16.0,168.0,543.67,446.72
2016,9,30,17,0,463.0,43.0,3.7,16.0,119.0,456.72,372.61
2016,9,30,17,15,344.0,32.0,3.45,15.5,77.0,336.23,264.86
2016,9,30,17,30,225.0,21.0,3.2,15.0,35.0,210.79,47.87
2016,9,30,17,45,112.5,10.5,2.95,14.5,17.5,79.47,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,134.5,12.5,1.65,11.5,22.5,9.83,0.0
2016,10,1,6,30,269.0,25.0,2.0,12.0,45.0,20.64,7.68
2016,10,1,6,45,385.5,36.0,2.35,13.0,90.0,29.71,19.98
2016,10,1,7,0,502.0,47.0,2.7,14.0,135.0,38.86,28.66
2016,10,1,7,15,571.5,54.0,2.9,14.5,185.5,44.51,34.01
2016,10,1,7,30,641.0,61.0,3.1,15.0,236.0,50.23,39.2
2016,10,1,7,45,689.5,65.0,3.3,16.0,287.5,57.94,45.9
2016,10,1,8,0,738.0,69.0,3.5,17.0,339.0,61.48,48.77
2016,10,1,8,15,768.5,73.0,3.5,17.5,388.5,64.76,51.42
2016,10,1,8,30,799.0,77.0,3.5,18.0,438.0,112.95,64.13
2016,10,1,8,45,823.5,79.0,3.5,18.5,484.0,174.24,102.76
2016,10,1,9,0,848.0,81.0,3.5,19.0,530.0,238.29,154.04
2016,10,1,9,15,863.5,83.5,3.45,19.5,570.0,305.63,212.4
2016,10,1,9,30,879.0,86.0,3.4,20.0,610.0,370.25,269.32
2016,10,1,9,45,895.5,85.5,3.4,20.5,645.5,433.46,324.34
2016,10,1,10,0,912.0,85.0,3.4,21.0,681.0,497.07,378.14
2016,10,1,10,15,920.0,86.0,3.4,21.0,708.0,557.77,428.84
2016,10,1,10,30,928.0,87.0,3.4,21.0,735.0,617.4,477.12
2016,10,1,10,45,933.5,88.0,3.4,21.5,755.0,674.13,520.82
2016,10,1,11,0,939.0,89.0,3.4,22.0,775.0,729.01,561.75
2016,10,1,11,15,942.0,89.5,3.4,22.0,787.0,779.5,599.32
2016,10,1,11,30,945.0,90.0,3.4,22.0,799.0,827.41,632.41
2016,10,1,11,45,945.5,90.5,3.4,22.5,802.0,870.5,660.61
2016,10,1,12,0,946.0,91.0,3.4,23.0,805.0,910.42,686.36
2016,10,1,12,15,945.0,91.0,3.45,23.0,800.5,945.14,710.09
2016,10,1,12,30,944.0,91.0,3.5,23.0,796.0,976.26,731.43
2016,10,1,12,45,940.0,90.5,3.6,23.0,783.0,1000.25,748.42
2016,10,1,13,0,936.0,90.0,3.7,23.0,770.0,1020.26,762.94
2016,10,1,13,15,930.5,89.5,3.75,23.0,749.0,1034.75,773.6
2016,10,1,13,30,925.0,89.0,3.8,23.0,728.0,1045.13,781.73
2016,10,1,13,45,915.0,88.0,3.85,23.0,699.0,1046.23,783.89
2016,10,1,14,0,905.0,87.0,3.9,23.0,670.0,1043.18,783.53
2016,10,1,14,15,893.5,85.5,3.9,22.5,635.0,1033.94,780.36
2016,10,1,14,30,882.0,84.0,3.9,22.0,600.0,1020.76,774.69
2016,10,1,14,45,864.0,82.0,3.95,22.0,558.5,996.58,760.44
2016,10,1,15,0,846.0,80.0,4.0,22.0,517.0,981.18,752.3
2016,10,1,15,15,823.5,77.0,4.0,21.5,471.0,944.11,730.04
2016,10,1,15,30,801.0,74.0,4.0,21.0,425.0,904.13,705.43
2016,10,1,15,45,767.5,70.5,4.05,21.0,374.5,850.48,669.25
2016,10,1,16,0,734.0,67.0,4.1,21.0,324.0,795.11,630.75
2016,10,1,16,15,686.5,62.0,3.95,20.0,272.5,724.12,580.59
2016,10,1,16,30,639.0,57.0,3.8,19.0,221.0,660.91,533.83
2016,10,1,16,45,562.0,50.0,3.7,18.5,170.0,565.3,458.31
2016,10,1,17,0,485.0,43.0,3.6,18.0,119.0,473.75,381.95
2016,10,1,17,15,354.0,31.5,3.3,17.5,76.0,343.07,264.86
2016,10,1,17,30,223.0,20.0,3.0,17.0,33.0,205.7,0.0
2016,10,1,17,45,111.5,10.0,2.75,16.5,16.5,78.42,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.5,12.0,1.7,11.5,21.0,9.44,0.0
2016,10,2,6,30,253.0,24.0,2.0,12.0,42.0,19.78,6.14
2016,10,2,6,45,367.5,35.0,2.4,13.0,85.5,28.83,19.13
2016,10,2,7,0,482.0,46.0,2.8,14.0,129.0,37.94,27.81
2016,10,2,7,15,551.0,53.5,2.9,14.5,178.5,43.96,33.5
2016,10,2,7,30,620.0,61.0,3.0,15.0,228.0,50.01,39.0
2016,10,2,7,45,668.5,65.0,3.15,15.5,278.5,53.25,41.84
2016,10,2,8,0,717.0,69.0,3.3,16.0,329.0,61.18,48.71
2016,10,2,8,15,746.5,73.0,3.4,16.5,377.0,64.4,51.32
2016,10,2,8,30,776.0,77.0,3.5,17.0,425.0,113.13,64.68
2016,10,2,8,45,549.5,144.0,3.6,17.5,403.0,178.97,118.85
2016,10,2,9,0,323.0,211.0,3.7,18.0,381.0,219.85,161.58
2016,10,2,9,15,587.5,148.5,3.75,18.0,486.0,278.42,201.67
2016,10,2,9,30,852.0,86.0,3.8,18.0,591.0,363.05,267.2
2016,10,2,9,45,620.5,174.0,3.9,18.5,553.0,397.0,303.41
2016,10,2,10,0,389.0,262.0,4.0,19.0,515.0,394.02,306.38
2016,10,2,10,15,376.0,278.0,4.05,19.0,530.5,429.52,335.98
2016,10,2,10,30,363.0,294.0,4.1,19.0,546.0,463.32,363.35
2016,10,2,10,45,186.5,262.5,4.2,19.0,392.5,342.39,270.34
2016,10,2,11,0,10.0,231.0,4.3,19.0,239.0,189.15,147.61
2016,10,2,11,15,238.5,257.0,4.35,19.0,435.0,415.22,329.77
2016,10,2,11,30,467.0,283.0,4.4,19.0,631.0,647.57,508.15
2016,10,2,11,45,419.5,303.5,4.45,19.0,617.0,654.62,511.94
2016,10,2,12,0,372.0,324.0,4.5,19.0,603.0,641.34,501.93
2016,10,2,12,15,377.5,318.5,4.55,19.0,600.5,660.49,517.1
2016,10,2,12,30,383.0,313.0,4.6,19.0,598.0,678.18,531.03
2016,10,2,12,45,323.0,323.5,4.65,19.5,561.0,649.08,507.69
2016,10,2,13,0,263.0,334.0,4.7,20.0,524.0,615.97,481.39
2016,10,2,13,15,264.0,323.5,4.7,19.5,510.0,617.02,484.09
2016,10,2,13,30,265.0,313.0,4.7,19.0,496.0,616.48,485.55
2016,10,2,13,45,567.0,204.0,4.75,19.0,573.0,835.03,656.37
2016,10,2,14,0,869.0,95.0,4.8,19.0,650.0,1016.55,786.19
2016,10,2,14,15,857.0,93.0,4.8,19.0,616.0,1019.41,788.41
2016,10,2,14,30,845.0,91.0,4.8,19.0,582.0,1005.08,780.06
2016,10,2,14,45,828.5,88.5,4.8,19.0,541.5,981.77,765.6
2016,10,2,15,0,812.0,86.0,4.8,19.0,501.0,954.96,748.67
2016,10,2,15,15,788.5,82.5,4.7,18.5,455.5,916.67,724.02
2016,10,2,15,30,765.0,79.0,4.6,18.0,410.0,875.6,697.02
2016,10,2,15,45,729.0,75.5,4.6,18.0,360.5,820.2,658.15
2016,10,2,16,0,693.0,72.0,4.6,18.0,311.0,770.47,622.48
2016,10,2,16,15,643.0,66.0,4.45,17.5,260.0,697.74,568.22
2016,10,2,16,30,593.0,60.0,4.3,17.0,209.0,625.71,512.26
2016,10,2,16,45,505.5,53.0,4.15,16.5,159.5,523.0,429.36
2016,10,2,17,0,418.0,46.0,4.0,16.0,110.0,424.75,346.15
2016,10,2,17,15,286.0,33.0,3.65,15.5,69.0,294.61,225.91
2016,10,2,17,30,154.0,20.0,3.3,15.0,28.0,156.1,0.0
2016,10,2,17,45,77.0,10.0,2.95,14.5,14.0,56.58,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,70.5,12.0,1.2,11.5,16.5,9.44,0.0
2016,10,3,6,30,141.0,24.0,1.4,12.0,33.0,18.19,4.07
2016,10,3,6,45,220.0,39.5,1.65,13.0,69.0,29.78,19.86
2016,10,3,7,0,299.0,55.0,1.9,14.0,105.0,41.27,30.71
2016,10,3,7,15,343.5,70.0,1.85,14.5,146.5,51.98,40.59
2016,10,3,7,30,388.0,85.0,1.8,15.0,188.0,62.44,50.01
2016,10,3,7,45,422.5,96.5,1.8,15.5,230.0,70.24,56.86
2016,10,3,8,0,457.0,108.0,1.8,16.0,272.0,77.83,63.35
2016,10,3,8,15,239.5,136.5,1.8,16.0,224.0,94.17,77.48
2016,10,3,8,30,22.0,165.0,1.8,16.0,176.0,120.76,95.09
2016,10,3,8,45,24.0,181.5,1.85,16.5,194.0,136.01,106.78
2016,10,3,9,0,26.0,198.0,1.9,17.0,212.0,151.67,118.98
2016,10,3,9,15,17.0,196.0,1.9,17.5,205.5,151.63,118.88
2016,10,3,9,30,8.0,194.0,1.9,18.0,199.0,149.82,117.29
2016,10,3,9,45,60.5,245.5,1.95,18.5,284.5,213.8,167.23
2016,10,3,10,0,113.0,297.0,2.0,19.0,370.0,284.87,222.25
2016,10,3,10,15,71.5,284.5,2.0,19.0,331.5,264.36,206.48
2016,10,3,10,30,30.0,272.0,2.0,19.0,293.0,237.92,185.74
2016,10,3,10,45,15.0,198.0,2.05,19.0,208.5,164.33,127.71
2016,10,3,11,0,0.0,124.0,2.1,19.0,124.0,96.26,73.0
2016,10,3,11,15,13.0,205.0,2.15,19.0,215.0,171.45,133.59
2016,10,3,11,30,26.0,286.0,2.2,19.0,306.0,251.37,196.48
2016,10,3,11,45,30.5,295.0,2.25,19.5,318.0,281.81,219.56
2016,10,3,12,0,35.0,304.0,2.3,20.0,330.0,298.78,232.3
2016,10,3,12,15,36.0,304.5,2.3,20.0,331.5,304.88,237.06
2016,10,3,12,30,37.0,305.0,2.3,20.0,333.0,311.03,241.93
2016,10,3,12,45,32.5,292.5,2.3,20.0,316.5,298.61,232.46
2016,10,3,13,0,28.0,280.0,2.3,20.0,300.0,285.51,222.52
2016,10,3,13,15,21.0,257.5,2.3,20.0,272.5,237.63,185.48
2016,10,3,13,30,14.0,235.0,2.3,20.0,245.0,211.33,165.0
2016,10,3,13,45,32.0,251.0,2.3,20.0,272.0,270.27,212.22
2016,10,3,14,0,50.0,267.0,2.3,20.0,299.0,311.2,244.85
2016,10,3,14,15,49.0,252.5,2.25,19.5,282.0,298.36,235.68
2016,10,3,14,30,48.0,238.0,2.2,19.0,265.0,285.27,226.47
2016,10,3,14,45,27.5,203.5,2.2,19.0,219.0,227.81,180.97
2016,10,3,15,0,7.0,169.0,2.2,19.0,173.0,152.39,120.17
2016,10,3,15,15,3.5,152.5,2.15,19.0,154.5,134.68,106.08
2016,10,3,15,30,0.0,136.0,2.1,19.0,136.0,117.05,91.79
2016,10,3,15,45,334.0,102.0,2.1,19.0,215.5,475.25,389.45
2016,10,3,16,0,668.0,68.0,2.1,19.0,295.0,741.98,589.25
2016,10,3,16,15,618.5,62.5,1.95,18.5,246.0,671.23,535.05
2016,10,3,16,30,569.0,57.0,1.8,18.0,197.0,601.3,482.17
2016,10,3,16,45,490.0,49.5,1.7,18.0,149.5,506.05,406.57
2016,10,3,17,0,411.0,42.0,1.6,18.0,102.0,415.19,330.57
2016,10,3,17,15,280.5,30.0,1.35,17.5,63.0,288.07,212.41
2016,10,3,17,30,150.0,18.0,1.1,17.0,24.0,148.4,0.0
2016,10,3,17,45,75.0,9.0,0.9,17.0,12.0,7.08,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,60.0,13.0,1.0,14.0,17.0,10.23,0.0
2016,10,4,6,30,120.0,26.0,1.2,14.0,34.0,19.57,3.21
2016,10,4,6,45,208.5,44.0,1.4,14.5,72.5,32.9,22.26
2016,10,4,7,0,297.0,62.0,1.6,15.0,111.0,46.1,34.76
2016,10,4,7,15,371.0,74.5,1.7,15.0,158.0,55.3,43.39
2016,10,4,7,30,445.0,87.0,1.8,15.0,205.0,64.43,51.75
2016,10,4,7,45,224.5,104.5,1.9,15.5,164.5,74.26,60.4
2016,10,4,8,0,4.0,122.0,2.0,16.0,124.0,88.29,72.53
2016,10,4,8,15,33.0,151.0,2.0,16.0,166.0,104.59,86.56
2016,10,4,8,30,62.0,180.0,2.0,16.0,208.0,129.88,101.31
2016,10,4,8,45,98.0,204.0,2.05,16.5,252.5,158.7,122.14
2016,10,4,9,0,134.0,228.0,2.1,17.0,297.0,193.29,148.27
2016,10,4,9,15,79.0,224.5,2.1,17.5,266.0,188.89,146.89
2016,10,4,9,30,24.0,221.0,2.1,18.0,235.0,175.11,137.27
2016,10,4,9,45,104.0,259.0,2.1,18.5,325.0,241.69,188.76
2016,10,4,10,0,184.0,297.0,2.1,19.0,415.0,323.68,252.03
2016,10,4,10,15,373.0,257.5,2.1,19.0,509.0,413.65,321.76
2016,10,4,10,30,562.0,218.0,2.1,19.0,603.0,526.13,408.28
2016,10,4,10,45,710.0,170.0,2.15,19.5,670.5,619.92,479.14
2016,10,4,11,0,858.0,122.0,2.2,20.0,738.0,715.65,550.35
2016,10,4,11,15,862.0,122.5,2.25,20.0,749.5,764.6,586.32
2016,10,4,11,30,866.0,123.0,2.3,20.0,761.0,811.24,619.71
2016,10,4,11,45,878.0,118.0,2.4,20.5,767.0,846.59,643.13
2016,10,4,12,0,890.0,113.0,2.5,21.0,773.0,888.61,671.08
2016,10,4,12,15,889.0,112.5,2.65,21.0,768.0,921.07,694.08
2016,10,4,12,30,888.0,112.0,2.8,21.0,763.0,950.11,714.92
2016,10,4,12,45,891.0,108.0,2.95,21.5,751.5,975.67,732.15
2016,10,4,13,0,894.0,104.0,3.1,22.0,740.0,997.61,747.03
2016,10,4,13,15,887.5,103.0,3.2,22.0,719.0,1009.77,756.56
2016,10,4,13,30,881.0,102.0,3.3,22.0,698.0,1017.95,763.69
2016,10,4,13,45,874.5,99.0,3.4,22.0,670.0,1019.82,766.82
2016,10,4,14,0,868.0,96.0,3.5,22.0,642.0,1031.02,776.44
2016,10,4,14,15,855.0,94.0,3.55,21.5,607.0,1019.42,771.92
2016,10,4,14,30,842.0,92.0,3.6,21.0,572.0,1003.91,765.01
2016,10,4,14,45,827.0,88.5,3.7,21.0,531.5,980.74,751.76
2016,10,4,15,0,812.0,85.0,3.8,21.0,491.0,954.03,736.0
2016,10,4,15,15,788.0,81.5,3.8,20.5,445.5,915.11,712.2
2016,10,4,15,30,764.0,78.0,3.8,20.0,400.0,873.43,685.98
2016,10,4,15,45,732.0,73.0,3.85,20.0,351.5,819.9,649.36
2016,10,4,16,0,700.0,68.0,3.9,20.0,303.0,771.54,615.38
2016,10,4,16,15,649.0,62.5,3.8,19.5,252.0,698.43,561.83
2016,10,4,16,30,598.0,57.0,3.7,19.0,201.0,626.1,506.38
2016,10,4,16,45,516.0,49.0,3.6,18.5,152.0,526.62,426.75
2016,10,4,17,0,434.0,41.0,3.5,18.0,103.0,431.75,346.28
2016,10,4,17,15,293.0,29.0,3.3,17.0,63.0,296.25,214.67
2016,10,4,17,30,152.0,17.0,3.1,16.0,23.0,116.45,0.0
2016,10,4,17,45,76.0,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.5,1.4,11.0,18.0,9.05,0.0
2016,10,5,6,30,202.0,23.0,1.6,12.0,36.0,18.92,1.13
2016,10,5,6,45,336.0,34.5,1.8,13.0,79.5,28.39,18.44
2016,10,5,7,0,470.0,46.0,2.0,14.0,123.0,37.97,27.74
2016,10,5,7,15,545.5,53.5,2.25,14.5,173.0,44.0,33.48
2016,10,5,7,30,621.0,61.0,2.5,15.0,223.0,50.1,39.06
2016,10,5,7,45,675.5,65.5,2.75,15.5,275.0,53.77,42.31
2016,10,5,8,0,730.0,70.0,3.0,16.0,327.0,62.23,49.66
2016,10,5,8,15,762.5,73.5,3.1,16.5,376.0,65.12,51.99
2016,10,5,8,30,795.0,77.0,3.2,17.0,425.0,119.86,68.1
2016,10,5,8,45,822.5,79.0,3.3,18.0,471.5,181.4,108.65
2016,10,5,9,0,850.0,81.0,3.4,19.0,518.0,246.06,160.94
2016,10,5,9,15,866.5,83.5,3.4,19.5,558.5,310.98,217.67
2016,10,5,9,30,883.0,86.0,3.4,20.0,599.0,378.53,276.94
2016,10,5,9,45,898.5,86.0,3.4,20.5,634.0,441.92,332.02
2016,10,5,10,0,914.0,86.0,3.4,21.0,669.0,505.59,385.72
2016,10,5,10,15,922.5,87.5,3.4,21.0,696.0,566.96,436.73
2016,10,5,10,30,931.0,89.0,3.4,21.0,723.0,627.31,485.38
2016,10,5,10,45,939.0,88.5,3.4,21.5,743.5,684.17,529.04
2016,10,5,11,0,947.0,88.0,3.4,22.0,764.0,739.34,570.09
2016,10,5,11,15,950.0,88.5,3.4,22.0,775.5,789.91,607.29
2016,10,5,11,30,953.0,89.0,3.4,22.0,787.0,837.87,640.35
2016,10,5,11,45,955.0,88.5,3.45,22.5,790.5,881.15,668.91
2016,10,5,12,0,957.0,88.0,3.5,23.0,794.0,921.29,695.1
2016,10,5,12,15,956.0,88.0,3.55,23.0,789.0,955.98,718.83
2016,10,5,12,30,955.0,88.0,3.6,23.0,784.0,987.02,740.14
2016,10,5,12,45,945.0,90.5,3.65,23.0,769.0,1008.57,755.17
2016,10,5,13,0,935.0,93.0,3.7,23.0,754.0,1025.92,767.59
2016,10,5,13,15,929.0,92.0,3.7,23.0,732.5,1039.03,777.02
2016,10,5,13,30,923.0,91.0,3.7,23.0,711.0,1048.0,783.89
2016,10,5,13,45,913.0,89.5,3.75,23.0,681.5,1048.19,785.5
2016,10,5,14,0,903.0,88.0,3.8,23.0,652.0,1044.23,784.58
2016,10,5,14,15,890.0,86.0,3.8,22.5,616.0,1032.54,779.8
2016,10,5,14,30,877.0,84.0,3.8,22.0,580.0,1016.94,772.53
2016,10,5,14,45,856.5,82.5,3.8,22.0,538.0,1003.18,765.12
2016,10,5,15,0,836.0,81.0,3.8,22.0,496.0,973.14,746.5
2016,10,5,15,15,811.0,77.5,3.8,21.5,449.0,932.81,722.01
2016,10,5,15,30,786.0,74.0,3.8,21.0,402.0,889.72,695.05
2016,10,5,15,45,746.5,71.0,3.8,21.0,351.5,831.08,654.76
2016,10,5,16,0,707.0,68.0,3.8,21.0,301.0,778.06,617.37
2016,10,5,16,15,653.5,62.0,3.6,20.5,249.5,701.79,561.32
2016,10,5,16,30,600.0,56.0,3.4,20.0,198.0,626.49,503.48
2016,10,5,16,45,512.0,48.0,3.2,19.5,148.5,522.09,420.12
2016,10,5,17,0,424.0,40.0,3.0,19.0,99.0,422.81,336.08
2016,10,5,17,15,276.5,27.5,2.8,18.0,59.5,281.17,194.41
2016,10,5,17,30,129.0,15.0,2.6,17.0,20.0,99.23,0.0
2016,10,5,17,45,64.5,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,107.5,10.5,1.4,11.5,17.0,8.26,0.0
2016,10,6,6,30,215.0,21.0,1.6,12.0,34.0,17.28,0.0
2016,10,6,6,45,346.0,32.0,1.8,13.0,76.5,26.39,16.61
2016,10,6,7,0,477.0,43.0,2.0,14.0,119.0,35.62,25.63
2016,10,6,7,15,550.5,50.5,2.15,14.5,168.5,41.72,31.44
2016,10,6,7,30,624.0,58.0,2.3,15.0,218.0,47.88,37.08
2016,10,6,7,45,674.5,62.5,2.45,15.5,269.0,51.58,40.36
2016,10,6,8,0,725.0,67.0,2.6,16.0,320.0,59.83,47.55
2016,10,6,8,15,756.5,70.5,2.6,16.5,368.5,62.77,49.94
2016,10,6,8,30,788.0,74.0,2.6,17.0,417.0,118.72,66.9
2016,10,6,8,45,813.0,76.5,2.6,18.0,462.0,179.78,107.63
2016,10,6,9,0,838.0,79.0,2.6,19.0,507.0,243.66,159.41
2016,10,6,9,15,854.0,81.0,2.6,19.5,546.5,307.17,214.86
2016,10,6,9,30,870.0,83.0,2.6,20.0,586.0,373.28,272.67
2016,10,6,9,45,888.5,82.0,2.65,21.0,620.5,436.09,326.32
2016,10,6,10,0,907.0,81.0,2.7,22.0,655.0,499.5,378.69
2016,10,6,10,15,914.5,82.5,2.7,22.5,681.5,559.79,427.5
2016,10,6,10,30,922.0,84.0,2.7,23.0,708.0,618.95,473.69
2016,10,6,10,45,926.5,85.0,2.75,23.5,727.0,674.37,515.77
2016,10,6,11,0,931.0,86.0,2.8,24.0,746.0,727.83,555.15
2016,10,6,11,15,934.0,86.5,2.75,24.0,757.0,777.5,590.79
2016,10,6,11,30,937.0,87.0,2.7,24.0,768.0,824.61,622.42
2016,10,6,11,45,938.0,87.0,2.7,24.5,771.0,866.79,649.44
2016,10,6,12,0,939.0,87.0,2.7,25.0,774.0,905.84,674.09
2016,10,6,12,15,937.5,86.5,2.7,25.0,769.0,938.8,695.87
2016,10,6,12,30,936.0,86.0,2.7,25.0,764.0,968.13,715.27
2016,10,6,12,45,933.5,85.0,2.7,25.5,751.0,992.21,729.84
2016,10,6,13,0,931.0,84.0,2.7,26.0,738.0,1012.38,741.94
2016,10,6,13,15,925.5,83.0,2.7,26.0,717.0,1025.61,751.13
2016,10,6,13,30,920.0,82.0,2.7,26.0,696.0,1034.74,757.89
2016,10,6,13,45,910.5,81.0,2.7,26.0,667.0,1035.73,759.59
2016,10,6,14,0,901.0,80.0,2.7,26.0,638.0,1032.62,758.89
2016,10,6,14,15,889.0,78.5,2.7,26.0,603.0,1022.32,753.71
2016,10,6,14,30,877.0,77.0,2.7,26.0,568.0,1008.16,746.18
2016,10,6,14,45,859.5,75.0,2.7,26.0,527.0,984.06,732.19
2016,10,6,15,0,842.0,73.0,2.7,26.0,486.0,968.61,724.01
2016,10,6,15,15,818.5,70.0,2.65,25.5,440.0,930.28,701.23
2016,10,6,15,30,795.0,67.0,2.6,25.0,394.0,889.19,676.26
2016,10,6,15,45,760.5,63.5,2.6,24.5,344.5,834.58,641.48
2016,10,6,16,0,726.0,60.0,2.6,24.0,295.0,778.45,604.28
2016,10,6,16,15,676.0,55.0,2.25,23.0,244.5,705.52,552.04
2016,10,6,16,30,626.0,50.0,1.9,22.0,194.0,632.9,497.46
2016,10,6,16,45,542.5,42.5,1.6,21.5,145.0,539.61,423.72
2016,10,6,17,0,459.0,35.0,1.3,21.0,96.0,444.13,343.49
2016,10,6,17,15,311.0,24.0,1.25,20.0,57.0,299.62,191.98
2016,10,6,17,30,163.0,13.0,1.2,19.0,18.0,120.63,0.0
2016,10,6,17,45,81.5,6.5,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,93.5,10.0,0.8,14.5,15.0,7.87,0.0
2016,10,7,6,30,187.0,20.0,0.8,15.0,30.0,16.4,0.0
2016,10,7,6,45,291.5,32.5,0.85,15.5,68.5,26.6,16.46
2016,10,7,7,0,396.0,45.0,0.9,16.0,107.0,36.75,26.38
2016,10,7,7,15,457.0,55.5,1.0,16.5,152.0,44.89,33.95
2016,10,7,7,30,518.0,66.0,1.1,17.0,197.0,52.91,41.19
2016,10,7,7,45,566.5,71.0,1.2,17.5,243.0,56.52,44.37
2016,10,7,8,0,615.0,76.0,1.3,18.0,289.0,60.19,47.47
2016,10,7,8,15,702.5,73.5,1.5,19.0,350.0,64.19,50.66
2016,10,7,8,30,790.0,71.0,1.7,20.0,411.0,118.24,65.14
2016,10,7,8,45,812.0,73.5,1.9,21.0,455.0,178.94,105.57
2016,10,7,9,0,834.0,76.0,2.1,22.0,499.0,242.04,156.42
2016,10,7,9,15,850.0,78.5,2.2,22.5,538.5,308.08,213.15
2016,10,7,9,30,866.0,81.0,2.3,23.0,578.0,371.82,268.42
2016,10,7,9,45,806.0,105.0,2.45,24.0,588.5,424.08,314.55
2016,10,7,10,0,746.0,129.0,2.6,25.0,599.0,468.64,352.44
2016,10,7,10,15,706.0,152.5,2.55,25.5,612.0,517.02,391.03
2016,10,7,10,30,666.0,176.0,2.5,26.0,625.0,559.69,423.58
2016,10,7,10,45,776.5,139.0,2.5,26.5,676.0,635.85,480.42
2016,10,7,11,0,887.0,102.0,2.5,27.0,727.0,714.4,537.73
2016,10,7,11,15,890.0,102.5,2.4,27.5,738.0,762.23,570.39
2016,10,7,11,30,893.0,103.0,2.3,28.0,749.0,807.62,598.81
2016,10,7,11,45,892.0,104.0,2.25,28.5,751.5,847.61,623.45
2016,10,7,12,0,891.0,105.0,2.2,29.0,754.0,884.49,645.74
2016,10,7,12,15,889.5,105.0,2.15,29.0,748.5,916.63,666.04
2016,10,7,12,30,888.0,105.0,2.1,29.0,743.0,945.35,684.06
2016,10,7,12,45,863.0,113.5,2.05,29.5,725.0,969.99,698.07
2016,10,7,13,0,838.0,122.0,2.0,30.0,707.0,978.32,701.73
2016,10,7,13,15,703.0,164.0,1.95,30.0,644.5,918.14,663.32
2016,10,7,13,30,568.0,206.0,1.9,30.0,582.0,831.43,607.21
2016,10,7,13,45,521.5,212.5,1.85,30.0,547.0,801.41,587.8
2016,10,7,14,0,475.0,219.0,1.8,30.0,512.0,768.09,565.51
2016,10,7,14,15,476.0,205.0,1.75,29.5,484.0,757.87,561.22
2016,10,7,14,30,477.0,191.0,1.7,29.0,456.0,744.94,554.92
2016,10,7,14,45,498.0,170.0,1.7,29.0,428.5,741.4,554.93
2016,10,7,15,0,519.0,149.0,1.7,29.0,401.0,734.34,551.82
2016,10,7,15,15,468.0,142.5,1.55,28.5,353.0,670.63,508.99
2016,10,7,15,30,417.0,136.0,1.4,28.0,305.0,606.6,464.85
2016,10,7,15,45,379.0,126.0,1.25,27.5,265.0,550.87,425.75
2016,10,7,16,0,341.0,116.0,1.1,27.0,225.0,495.5,385.62
2016,10,7,16,15,306.5,99.0,1.05,26.0,184.5,415.1,327.32
2016,10,7,16,30,272.0,82.0,1.0,25.0,144.0,357.14,283.07
2016,10,7,16,45,218.0,64.0,1.0,24.0,105.5,283.33,223.97
2016,10,7,17,0,164.0,46.0,1.0,23.0,67.0,213.1,164.5
2016,10,7,17,15,82.0,28.0,1.0,22.5,38.5,119.88,67.15
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,7.87,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,65.0,10.0,1.0,17.5,13.5,7.87,0.0
2016,10,8,6,30,130.0,20.0,0.9,18.0,27.0,15.2,0.0
2016,10,8,6,45,258.0,34.0,0.85,18.5,67.0,25.98,15.52
2016,10,8,7,0,386.0,48.0,0.8,19.0,107.0,39.22,28.09
2016,10,8,7,15,466.0,57.0,0.85,19.5,155.0,46.22,34.64
2016,10,8,7,30,546.0,66.0,0.9,20.0,203.0,53.26,40.97
2016,10,8,7,45,599.5,72.5,1.0,21.0,252.5,58.11,45.1
2016,10,8,8,0,653.0,79.0,1.1,22.0,302.0,62.96,49.08
2016,10,8,8,15,688.5,84.0,1.15,22.5,350.0,66.78,52.16
2016,10,8,8,30,724.0,89.0,1.2,23.0,398.0,123.47,70.39
2016,10,8,8,45,750.5,92.5,1.3,24.0,442.5,182.26,109.35
2016,10,8,9,0,777.0,96.0,1.4,25.0,487.0,247.73,160.88
2016,10,8,9,15,795.5,99.0,1.4,26.0,526.5,309.16,211.97
2016,10,8,9,30,814.0,102.0,1.4,27.0,566.0,372.11,264.15
2016,10,8,9,45,862.5,90.5,1.45,28.0,607.0,435.76,315.36
2016,10,8,10,0,911.0,79.0,1.5,29.0,648.0,502.52,367.47
2016,10,8,10,15,919.0,80.0,1.45,29.5,674.5,562.69,413.55
2016,10,8,10,30,927.0,81.0,1.4,30.0,701.0,621.76,456.94
2016,10,8,10,45,931.5,82.5,1.35,30.5,720.0,677.73,496.42
2016,10,8,11,0,936.0,84.0,1.3,31.0,739.0,731.75,533.03
2016,10,8,11,15,939.0,84.5,1.2,31.0,750.0,781.47,565.35
2016,10,8,11,30,942.0,85.0,1.1,31.0,761.0,828.61,593.79
2016,10,8,11,45,942.0,85.0,1.05,31.5,764.0,869.97,617.46
2016,10,8,12,0,942.0,85.0,1.0,32.0,767.0,908.1,638.73
2016,10,8,12,15,941.0,85.0,0.95,32.0,761.5,941.95,658.4
2016,10,8,12,30,940.0,85.0,0.9,32.0,756.0,972.2,675.75
2016,10,8,12,45,935.5,85.0,0.85,32.5,742.5,995.43,687.42
2016,10,8,13,0,931.0,85.0,0.8,33.0,729.0,1014.69,696.75
2016,10,8,13,15,925.0,84.0,0.8,32.5,707.5,1027.28,706.12
2016,10,8,13,30,919.0,83.0,0.8,32.0,686.0,1035.77,713.33
2016,10,8,13,45,909.0,82.0,0.8,32.0,657.5,1036.11,714.51
2016,10,8,14,0,899.0,81.0,0.8,32.0,629.0,1032.37,713.54
2016,10,8,14,15,886.5,79.0,0.85,32.0,593.5,1020.81,709.17
2016,10,8,14,30,874.0,77.0,0.9,32.0,558.0,1005.39,702.62
2016,10,8,14,45,855.5,75.0,1.0,32.0,516.5,980.19,691.06
2016,10,8,15,0,837.0,73.0,1.1,32.0,475.0,963.67,684.71
2016,10,8,15,15,812.5,70.0,1.1,31.5,429.0,924.33,663.35
2016,10,8,15,30,788.0,67.0,1.1,31.0,383.0,882.29,639.92
2016,10,8,15,45,752.5,63.0,1.15,30.5,333.5,826.15,607.04
2016,10,8,16,0,717.0,59.0,1.2,30.0,284.0,768.58,571.65
2016,10,8,16,15,664.5,53.5,1.15,28.5,233.5,693.04,522.77
2016,10,8,16,30,612.0,48.0,1.1,27.0,183.0,618.11,471.04
2016,10,8,16,45,525.5,40.5,1.05,26.0,135.0,523.2,400.05
2016,10,8,17,0,439.0,33.0,1.0,25.0,87.0,426.42,320.7
2016,10,8,17,15,284.5,21.5,1.05,24.0,50.0,271.81,135.38
2016,10,8,17,30,130.0,10.0,1.1,23.0,13.0,95.82,0.0
2016,10,8,17,45,65.0,5.0,1.15,22.0,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
