Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,111.5,9.0,1.25,16.5,14.5,7.08,0.0
2016,10,9,6,30,223.0,18.0,1.2,17.0,29.0,14.84,0.0
2016,10,9,6,45,352.0,28.5,1.15,18.0,70.5,23.6,13.42
2016,10,9,7,0,481.0,39.0,1.1,19.0,112.0,32.49,22.27
2016,10,9,7,15,556.0,46.5,1.15,19.5,161.0,38.71,28.09
2016,10,9,7,30,631.0,54.0,1.2,20.0,210.0,44.98,33.75
2016,10,9,7,45,677.5,59.0,1.3,21.0,260.0,53.13,40.79
2016,10,9,8,0,724.0,64.0,1.4,22.0,310.0,57.53,44.4
2016,10,9,8,15,756.0,68.0,1.3,23.0,358.0,62.83,48.68
2016,10,9,8,30,788.0,72.0,1.2,24.0,406.0,122.09,66.43
2016,10,9,8,45,810.5,75.5,1.1,25.0,450.5,183.56,107.32
2016,10,9,9,0,833.0,79.0,1.0,26.0,495.0,247.53,157.73
2016,10,9,9,15,849.0,81.0,1.0,26.5,534.0,310.66,210.66
2016,10,9,9,30,865.0,83.0,1.0,27.0,573.0,376.13,265.29
2016,10,9,9,45,878.0,84.5,1.05,28.0,606.5,438.47,315.95
2016,10,9,10,0,891.0,86.0,1.1,29.0,640.0,500.87,364.76
2016,10,9,10,15,899.0,87.5,1.15,29.5,666.0,560.44,410.45
2016,10,9,10,30,907.0,89.0,1.2,30.0,692.0,618.96,453.72
2016,10,9,10,45,910.5,90.5,1.25,30.5,710.0,673.32,492.65
2016,10,9,11,0,914.0,92.0,1.3,31.0,728.0,725.68,528.97
2016,10,9,11,15,916.5,92.5,1.35,31.0,738.5,774.08,562.34
2016,10,9,11,30,919.0,93.0,1.4,31.0,749.0,819.91,592.04
2016,10,9,11,45,917.0,94.0,1.5,31.0,751.0,859.81,618.31
2016,10,9,12,0,915.0,95.0,1.6,31.0,753.0,896.44,642.49
2016,10,9,12,15,913.5,95.0,1.7,31.0,747.5,929.04,664.15
2016,10,9,12,30,912.0,95.0,1.8,31.0,742.0,958.12,683.67
2016,10,9,12,45,900.5,97.5,1.9,31.0,726.5,976.86,696.8
2016,10,9,13,0,889.0,100.0,2.0,31.0,711.0,991.51,707.61
2016,10,9,13,15,882.0,99.0,2.05,30.5,689.5,1002.59,717.23
2016,10,9,13,30,875.0,98.0,2.1,30.0,668.0,1009.7,724.59
2016,10,9,13,45,863.0,96.5,2.2,30.0,639.0,1020.42,733.58
2016,10,9,14,0,851.0,95.0,2.3,30.0,610.0,1014.01,731.81
2016,10,9,14,15,837.0,93.0,2.4,29.5,574.5,1000.96,727.51
2016,10,9,14,30,823.0,91.0,2.5,29.0,539.0,984.1,720.79
2016,10,9,14,45,803.0,88.0,2.6,29.0,498.0,956.27,705.37
2016,10,9,15,0,783.0,85.0,2.7,29.0,457.0,925.1,687.58
2016,10,9,15,15,755.5,81.0,2.75,28.5,411.5,882.22,662.45
2016,10,9,15,30,728.0,77.0,2.8,28.0,366.0,836.85,634.91
2016,10,9,15,45,690.0,72.5,2.85,27.5,317.5,786.04,602.53
2016,10,9,16,0,652.0,68.0,2.9,27.0,269.0,727.67,563.28
2016,10,9,16,15,595.0,61.0,2.8,26.0,220.0,648.63,507.23
2016,10,9,16,30,538.0,54.0,2.7,25.0,171.0,571.0,449.18
2016,10,9,16,45,447.5,45.0,2.65,24.0,124.0,465.83,366.75
2016,10,9,17,0,357.0,36.0,2.6,23.0,77.0,366.4,281.39
2016,10,9,17,15,178.5,18.0,2.55,22.0,38.5,187.95,73.32
2016,10,9,17,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.0,1.3,13.5,12.0,9.44,0.0
2016,10,10,6,30,0.0,24.0,1.5,14.0,24.0,17.24,0.0
2016,10,10,6,45,189.0,35.5,1.7,14.5,63.0,26.73,15.93
2016,10,10,7,0,378.0,47.0,1.9,15.0,102.0,38.47,27.8
2016,10,10,7,15,457.5,56.5,1.9,15.5,149.5,45.87,34.84
2016,10,10,7,30,537.0,66.0,1.9,16.0,197.0,53.29,41.64
2016,10,10,7,45,593.5,72.0,1.95,16.5,246.5,57.76,45.64
2016,10,10,8,0,650.0,78.0,2.0,17.0,296.0,62.29,49.53
2016,10,10,8,15,686.0,83.0,1.95,17.5,343.5,69.06,55.27
2016,10,10,8,30,722.0,88.0,1.9,18.0,391.0,125.68,73.13
2016,10,10,8,45,753.5,90.0,1.9,18.5,436.0,188.05,116.58
2016,10,10,9,0,785.0,92.0,1.9,19.0,481.0,249.3,166.41
2016,10,10,9,15,803.0,95.0,1.95,19.5,520.0,311.0,219.89
2016,10,10,9,30,821.0,98.0,2.0,20.0,559.0,374.14,274.65
2016,10,10,9,45,844.0,96.0,2.05,21.0,594.5,436.08,326.77
2016,10,10,10,0,867.0,94.0,2.1,22.0,630.0,499.22,378.13
2016,10,10,10,15,876.0,95.5,2.15,22.5,656.0,556.85,424.47
2016,10,10,10,30,885.0,97.0,2.2,23.0,682.0,614.78,469.39
2016,10,10,10,45,891.0,98.0,2.25,23.5,701.0,669.19,510.29
2016,10,10,11,0,897.0,99.0,2.3,24.0,720.0,721.87,548.73
2016,10,10,11,15,900.0,99.5,2.35,24.0,731.0,769.9,583.77
2016,10,10,11,30,903.0,100.0,2.4,24.0,742.0,815.46,614.86
2016,10,10,11,45,903.5,100.5,2.5,24.5,744.5,856.29,641.68
2016,10,10,12,0,904.0,101.0,2.6,25.0,747.0,894.08,666.31
2016,10,10,12,15,902.5,101.0,2.65,25.0,741.5,926.35,688.1
2016,10,10,12,30,901.0,101.0,2.7,25.0,736.0,955.14,707.66
2016,10,10,12,45,887.0,104.5,2.8,25.0,720.0,972.31,720.07
2016,10,10,13,0,873.0,108.0,2.9,25.0,704.0,998.21,738.51
2016,10,10,13,15,865.5,107.0,2.95,25.0,682.5,1008.94,746.58
2016,10,10,13,30,858.0,106.0,3.0,25.0,661.0,1015.62,752.3
2016,10,10,13,45,843.5,105.5,3.1,25.0,631.5,1011.77,751.72
2016,10,10,14,0,829.0,105.0,3.2,25.0,602.0,1003.85,748.66
2016,10,10,14,15,814.0,102.5,3.25,24.5,567.0,989.12,742.23
2016,10,10,14,30,799.0,100.0,3.3,24.0,532.0,970.62,733.32
2016,10,10,14,45,772.5,98.5,3.4,23.5,490.0,938.01,715.07
2016,10,10,15,0,746.0,97.0,3.5,23.0,448.0,910.18,699.87
2016,10,10,15,15,716.5,92.5,3.5,22.5,402.5,865.54,671.79
2016,10,10,15,30,687.0,88.0,3.5,22.0,357.0,818.69,641.48
2016,10,10,15,45,639.5,83.5,3.5,21.5,308.0,752.98,596.36
2016,10,10,16,0,592.0,79.0,3.5,21.0,259.0,686.64,549.04
2016,10,10,16,15,530.5,71.0,3.45,20.0,210.0,603.7,487.6
2016,10,10,16,30,469.0,63.0,3.4,19.0,161.0,522.13,423.96
2016,10,10,16,45,371.5,51.5,3.35,18.5,115.5,410.18,332.06
2016,10,10,17,0,274.0,40.0,3.3,18.0,70.0,308.38,240.31
2016,10,10,17,15,137.0,20.0,3.15,17.0,35.0,154.9,36.15
2016,10,10,17,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,56.0,8.5,1.0,13.0,11.0,6.69,0.0
2016,10,11,6,30,112.0,17.0,1.2,13.0,22.0,12.93,0.0
2016,10,11,6,45,228.5,32.5,1.45,13.5,60.0,24.73,14.1
2016,10,11,7,0,345.0,48.0,1.7,14.0,98.0,36.58,26.22
2016,10,11,7,15,172.5,59.5,1.75,14.5,84.5,43.97,33.28
2016,10,11,7,30,0.0,71.0,1.8,15.0,71.0,52.65,41.23
2016,10,11,7,45,0.0,89.5,1.85,15.5,89.5,65.76,52.89
2016,10,11,8,0,0.0,108.0,1.9,16.0,108.0,78.74,64.21
2016,10,11,8,15,19.0,135.0,1.9,16.0,143.0,97.41,80.43
2016,10,11,8,30,38.0,162.0,1.9,16.0,178.0,118.18,92.44
2016,10,11,8,45,33.0,175.0,1.95,16.5,190.0,132.29,103.57
2016,10,11,9,0,28.0,188.0,2.0,17.0,202.0,145.76,114.42
2016,10,11,9,15,43.5,212.0,2.0,17.5,235.5,172.35,135.19
2016,10,11,9,30,59.0,236.0,2.0,18.0,269.0,201.69,158.17
2016,10,11,9,45,299.0,215.5,2.05,18.5,397.5,300.99,233.59
2016,10,11,10,0,539.0,195.0,2.1,19.0,526.0,427.75,331.03
2016,10,11,10,15,476.0,228.0,2.1,19.0,529.5,459.56,357.15
2016,10,11,10,30,413.0,261.0,2.1,19.0,533.0,483.89,376.69
2016,10,11,10,45,654.5,178.5,2.1,19.5,622.5,601.31,466.7
2016,10,11,11,0,896.0,96.0,2.1,20.0,712.0,719.35,555.09
2016,10,11,11,15,899.5,96.5,2.05,20.0,723.0,767.56,589.25
2016,10,11,11,30,903.0,97.0,2.0,20.0,734.0,813.35,619.98
2016,10,11,11,45,904.0,97.0,2.0,20.5,736.5,853.94,646.03
2016,10,11,12,0,905.0,97.0,2.0,21.0,739.0,891.49,669.8
2016,10,11,12,15,734.0,161.5,2.0,21.0,679.5,857.87,646.79
2016,10,11,12,30,563.0,226.0,2.0,21.0,620.0,784.35,595.02
2016,10,11,12,45,495.0,248.0,2.0,21.5,590.0,762.89,578.75
2016,10,11,13,0,427.0,270.0,2.0,22.0,560.0,735.75,557.92
2016,10,11,13,15,420.5,261.5,2.05,21.5,539.5,733.79,559.06
2016,10,11,13,30,414.0,253.0,2.1,21.0,519.0,729.23,558.22
2016,10,11,13,45,385.0,247.5,2.15,21.0,486.5,679.33,524.22
2016,10,11,14,0,356.0,242.0,2.2,21.0,454.0,650.43,504.62
2016,10,11,14,15,454.0,200.5,2.3,20.5,454.0,731.87,568.55
2016,10,11,14,30,552.0,159.0,2.4,20.0,454.0,785.13,610.92
2016,10,11,14,45,485.5,161.0,2.55,20.0,406.0,719.27,565.35
2016,10,11,15,0,419.0,163.0,2.7,20.0,358.0,652.28,517.6
2016,10,11,15,15,473.0,135.0,2.75,19.5,334.0,667.41,533.21
2016,10,11,15,30,527.0,107.0,2.8,19.0,310.0,686.53,549.8
2016,10,11,15,45,553.5,93.0,2.9,19.0,281.0,683.01,548.36
2016,10,11,16,0,580.0,79.0,3.0,19.0,252.0,675.46,543.26
2016,10,11,16,15,516.5,70.5,3.0,18.5,203.5,590.5,478.69
2016,10,11,16,30,453.0,62.0,3.0,18.0,155.0,507.16,412.6
2016,10,11,16,45,356.5,50.0,3.0,17.5,110.5,396.27,321.17
2016,10,11,17,0,260.0,38.0,3.0,17.0,66.0,295.39,228.31
2016,10,11,17,15,130.0,19.0,2.95,16.5,33.0,146.61,0.24
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,59.0,8.0,1.15,12.5,10.5,0.0,0.0
2016,10,12,6,30,118.0,16.0,1.3,13.0,21.0,12.59,0.0
2016,10,12,6,45,247.5,30.5,1.5,13.5,59.5,25.01,13.94
2016,10,12,7,0,377.0,45.0,1.7,14.0,98.0,36.93,26.46
2016,10,12,7,15,460.0,54.5,1.65,14.0,145.0,44.4,33.7
2016,10,12,7,30,543.0,64.0,1.6,14.0,192.0,51.9,40.72
2016,10,12,7,45,601.5,69.5,1.6,14.5,242.0,56.07,44.51
2016,10,12,8,0,660.0,75.0,1.6,15.0,292.0,60.33,48.21
2016,10,12,8,15,372.5,122.5,1.55,15.5,249.0,89.39,73.59
2016,10,12,8,30,85.0,170.0,1.5,16.0,206.0,127.27,98.17
2016,10,12,8,45,185.0,184.5,1.5,16.5,272.0,162.27,121.33
2016,10,12,9,0,285.0,199.0,1.5,17.0,338.0,212.66,158.16
2016,10,12,9,15,234.0,223.5,1.55,17.5,343.5,237.5,181.09
2016,10,12,9,30,183.0,248.0,1.6,18.0,349.0,257.8,199.62
2016,10,12,9,45,518.5,174.0,1.7,18.5,484.5,365.03,279.96
2016,10,12,10,0,854.0,100.0,1.8,19.0,620.0,501.23,384.02
2016,10,12,10,15,863.0,101.5,1.9,19.0,646.0,560.44,432.18
2016,10,12,10,30,872.0,103.0,2.0,19.0,672.0,618.81,478.83
2016,10,12,10,45,876.0,105.0,2.15,19.5,690.0,673.36,520.73
2016,10,12,11,0,880.0,107.0,2.3,20.0,708.0,726.05,560.16
2016,10,12,11,15,883.0,107.5,2.4,20.0,718.0,767.09,591.48
2016,10,12,11,30,886.0,108.0,2.5,20.0,728.0,811.91,623.03
2016,10,12,11,45,888.5,107.0,2.7,20.0,731.0,852.18,651.96
2016,10,12,12,0,891.0,106.0,2.9,20.0,734.0,889.55,678.9
2016,10,12,12,15,889.0,105.5,2.9,20.0,728.0,920.35,699.9
2016,10,12,12,30,887.0,105.0,2.9,20.0,722.0,947.66,718.58
2016,10,12,12,45,724.5,159.5,2.9,20.0,657.0,898.75,685.27
2016,10,12,13,0,562.0,214.0,2.9,20.0,592.0,809.3,622.78
2016,10,12,13,15,523.5,220.5,2.85,20.0,564.0,793.25,611.92
2016,10,12,13,30,485.0,227.0,2.8,20.0,536.0,773.52,597.84
2016,10,12,13,45,415.5,234.5,2.8,20.5,491.0,720.04,558.19
2016,10,12,14,0,346.0,242.0,2.8,21.0,446.0,640.9,500.16
2016,10,12,14,15,454.5,198.0,2.9,20.5,449.0,729.89,570.77
2016,10,12,14,30,563.0,154.0,3.0,20.0,452.0,790.52,618.71
2016,10,12,14,45,621.5,124.5,3.2,20.0,430.0,824.72,645.4
2016,10,12,15,0,680.0,95.0,3.4,20.0,408.0,841.45,659.89
2016,10,12,15,15,700.5,85.0,3.35,19.5,378.5,839.68,661.08
2016,10,12,15,30,721.0,75.0,3.3,19.0,349.0,827.04,654.36
2016,10,12,15,45,686.0,69.0,3.25,18.5,301.5,777.27,620.01
2016,10,12,16,0,651.0,63.0,3.2,18.0,254.0,719.71,578.62
2016,10,12,16,15,591.0,56.5,2.8,17.5,205.0,638.87,516.04
2016,10,12,16,30,531.0,50.0,2.4,17.0,156.0,559.73,452.04
2016,10,12,16,45,435.5,40.5,2.05,16.5,111.0,450.56,361.56
2016,10,12,17,0,340.0,31.0,1.7,16.0,66.0,348.28,264.32
2016,10,12,17,15,170.0,15.5,1.55,15.5,33.0,171.93,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.15,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.2,12.0,16.0,12.59,0.0
2016,10,13,6,45,112.0,31.0,1.25,12.5,46.0,23.2,12.17
2016,10,13,7,0,224.0,46.0,1.3,13.0,76.0,34.44,24.35
2016,10,13,7,15,263.0,63.0,1.5,13.0,113.5,46.54,35.7
2016,10,13,7,30,302.0,80.0,1.7,13.0,151.0,58.32,46.58
2016,10,13,7,45,328.5,96.0,1.95,13.5,189.5,68.98,56.16
2016,10,13,8,0,355.0,112.0,2.2,14.0,228.0,79.31,65.23
2016,10,13,8,15,373.5,127.0,2.25,14.5,265.0,93.2,70.77
2016,10,13,8,30,392.0,142.0,2.3,15.0,302.0,135.56,93.9
2016,10,13,8,45,537.0,122.0,2.35,16.0,367.0,178.94,119.99
2016,10,13,9,0,682.0,102.0,2.4,17.0,432.0,235.4,161.45
2016,10,13,9,15,502.0,164.0,2.4,17.5,417.5,277.2,205.21
2016,10,13,9,30,322.0,226.0,2.4,18.0,403.0,294.6,226.44
2016,10,13,9,45,447.5,203.0,2.4,18.5,465.0,360.0,277.94
2016,10,13,10,0,573.0,180.0,2.4,19.0,527.0,433.53,336.06
2016,10,13,10,15,540.5,201.5,2.4,19.5,539.5,473.68,368.46
2016,10,13,10,30,508.0,223.0,2.4,20.0,552.0,509.61,396.45
2016,10,13,10,45,505.0,231.0,2.4,20.5,566.0,548.5,425.9
2016,10,13,11,0,502.0,239.0,2.4,21.0,580.0,585.94,453.47
2016,10,13,11,15,499.0,244.5,2.45,21.0,587.5,619.54,478.78
2016,10,13,11,30,496.0,250.0,2.5,21.0,595.0,651.38,502.45
2016,10,13,11,45,502.5,246.5,2.6,21.5,597.5,680.61,523.56
2016,10,13,12,0,509.0,243.0,2.7,22.0,600.0,708.23,543.31
2016,10,13,12,15,508.5,243.0,2.8,22.0,597.0,731.32,560.6
2016,10,13,12,30,508.0,243.0,2.9,22.0,594.0,752.21,576.33
2016,10,13,12,45,502.0,240.0,3.0,22.5,581.0,762.49,583.47
2016,10,13,13,0,496.0,237.0,3.1,23.0,568.0,770.07,588.82
2016,10,13,13,15,498.5,228.0,3.15,23.0,552.0,777.0,595.01
2016,10,13,13,30,501.0,219.0,3.2,23.0,536.0,781.33,599.47
2016,10,13,13,45,476.0,216.0,3.25,23.0,506.5,761.76,586.49
2016,10,13,14,0,451.0,213.0,3.3,23.0,477.0,739.4,571.62
2016,10,13,14,15,371.5,215.5,3.3,22.5,424.5,640.86,501.5
2016,10,13,14,30,292.0,218.0,3.3,22.0,372.0,566.9,447.36
2016,10,13,14,45,328.0,193.5,3.3,22.0,353.5,575.33,456.63
2016,10,13,15,0,364.0,169.0,3.3,22.0,335.0,580.86,463.32
2016,10,13,15,15,361.5,150.5,3.3,21.5,301.0,553.21,444.76
2016,10,13,15,30,359.0,132.0,3.3,21.0,267.0,547.43,442.04
2016,10,13,15,45,336.5,116.5,3.3,20.5,229.5,500.82,407.4
2016,10,13,16,0,314.0,101.0,3.3,20.0,192.0,453.79,371.37
2016,10,13,16,15,284.0,84.0,3.05,19.5,154.5,398.09,326.45
2016,10,13,16,30,254.0,67.0,2.8,19.0,117.0,343.2,280.37
2016,10,13,16,45,200.5,50.0,2.55,18.5,82.5,270.7,217.63
2016,10,13,17,0,147.0,33.0,2.3,18.0,48.0,202.36,149.49
2016,10,13,17,15,73.5,16.5,2.05,17.5,24.0,98.52,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,3.65,16.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.8,16.0,2.0,1.57,0.0
2016,10,14,6,45,0.0,7.5,3.95,16.5,7.5,5.68,0.0
2016,10,14,7,0,0.0,13.0,4.1,17.0,13.0,9.86,2.79
2016,10,14,7,15,0.0,20.0,4.2,17.0,20.0,15.2,7.67
2016,10,14,7,30,0.0,27.0,4.3,17.0,27.0,20.56,12.55
2016,10,14,7,45,0.0,34.5,4.45,17.0,34.5,26.31,17.72
2016,10,14,8,0,0.0,42.0,4.6,17.0,42.0,32.08,22.86
2016,10,14,8,15,0.0,49.0,4.75,17.5,49.0,37.47,26.14
2016,10,14,8,30,0.0,56.0,4.9,18.0,56.0,42.88,30.57
2016,10,14,8,45,27.0,126.5,5.05,18.5,139.5,99.13,76.11
2016,10,14,9,0,54.0,197.0,5.2,19.0,223.0,158.27,123.31
2016,10,14,9,15,180.5,212.0,5.25,19.0,309.0,215.18,165.74
2016,10,14,9,30,307.0,227.0,5.3,19.0,395.0,290.96,225.14
2016,10,14,9,45,169.5,232.5,5.35,19.5,326.0,258.16,202.53
2016,10,14,10,0,32.0,238.0,5.4,20.0,257.0,205.53,161.6
2016,10,14,10,15,16.0,172.0,5.35,20.0,181.5,142.22,110.74
2016,10,14,10,30,0.0,106.0,5.3,20.0,106.0,81.9,61.61
2016,10,14,10,45,1.0,143.5,5.3,20.5,144.5,112.46,86.24
2016,10,14,11,0,2.0,181.0,5.3,21.0,183.0,144.05,111.38
2016,10,14,11,15,1.0,116.0,5.2,21.0,117.0,90.82,68.43
2016,10,14,11,30,0.0,51.0,5.1,21.0,51.0,39.23,26.47
2016,10,14,11,45,3.0,126.0,5.1,21.0,128.0,100.88,76.64
2016,10,14,12,0,6.0,201.0,5.1,21.0,205.0,167.19,129.88
2016,10,14,12,15,3.0,108.0,5.05,21.0,110.0,86.58,65.03
2016,10,14,12,30,0.0,15.0,5.0,21.0,15.0,11.5,3.78
2016,10,14,12,45,0.0,14.5,5.0,21.0,14.5,11.11,3.48
2016,10,14,13,0,0.0,14.0,5.0,21.0,14.0,10.73,3.17
2016,10,14,13,15,0.0,13.5,4.9,21.0,13.5,10.34,2.86
2016,10,14,13,30,0.0,13.0,4.8,21.0,13.0,9.95,2.55
2016,10,14,13,45,0.0,11.5,4.7,21.0,11.5,8.79,1.61
2016,10,14,14,0,0.0,10.0,4.6,21.0,10.0,7.64,0.67
2016,10,14,14,15,0.0,9.0,4.45,20.5,9.0,6.87,0.05
2016,10,14,14,30,0.0,8.0,4.3,20.0,8.0,6.1,0.0
2016,10,14,14,45,0.0,62.0,4.15,20.0,62.0,47.55,34.01
2016,10,14,15,0,0.0,116.0,4.0,20.0,116.0,95.15,73.52
2016,10,14,15,15,0.0,89.5,3.8,19.5,89.5,70.86,53.67
2016,10,14,15,30,0.0,63.0,3.6,19.0,63.0,48.28,35.03
2016,10,14,15,45,0.0,53.5,3.4,19.0,53.5,40.94,28.92
2016,10,14,16,0,0.0,44.0,3.2,19.0,44.0,33.62,22.75
2016,10,14,16,15,0.0,35.0,2.9,18.5,35.0,26.7,16.88
2016,10,14,16,30,0.0,26.0,2.6,18.0,26.0,19.8,10.95
2016,10,14,16,45,0.0,18.0,2.3,18.0,18.0,13.68,5.6
2016,10,14,17,0,0.0,10.0,2.0,18.0,10.0,7.58,0.0
2016,10,14,17,15,0.0,5.0,1.75,17.5,5.0,3.93,0.0
2016,10,14,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,51.0,6.5,1.5,13.5,8.0,0.0,0.0
2016,10,15,6,30,102.0,13.0,1.8,14.0,16.0,10.23,0.0
2016,10,15,6,45,244.0,25.5,2.1,15.0,52.0,20.9,9.17
2016,10,15,7,0,386.0,38.0,2.4,16.0,88.0,31.32,21.17
2016,10,15,7,15,469.5,46.0,2.7,16.5,134.0,37.78,27.44
2016,10,15,7,30,553.0,54.0,3.0,17.0,180.0,44.33,33.49
2016,10,15,7,45,604.0,60.0,3.3,17.5,227.0,49.06,37.76
2016,10,15,8,0,655.0,66.0,3.6,18.0,274.0,53.8,41.89
2016,10,15,8,15,690.5,70.5,3.9,18.5,320.0,67.17,43.88
2016,10,15,8,30,726.0,75.0,4.2,19.0,366.0,127.53,73.03
2016,10,15,8,45,748.5,79.0,4.5,19.5,408.0,185.34,114.86
2016,10,15,9,0,771.0,83.0,4.8,20.0,450.0,245.69,165.58
2016,10,15,9,15,518.5,157.5,4.95,20.0,413.0,279.1,206.0
2016,10,15,9,30,266.0,232.0,5.1,20.0,376.0,281.18,217.25
2016,10,15,9,45,267.5,247.0,5.35,20.5,399.5,316.16,246.58
2016,10,15,10,0,269.0,262.0,5.6,21.0,423.0,351.38,275.51
2016,10,15,10,15,159.0,266.5,5.75,21.0,362.5,310.23,244.42
2016,10,15,10,30,49.0,271.0,5.9,21.0,302.0,253.4,199.19
2016,10,15,10,45,27.0,233.0,6.05,21.5,250.0,211.65,165.63
2016,10,15,11,0,5.0,195.0,6.2,22.0,198.0,157.79,122.03
2016,10,15,11,15,284.5,208.0,6.3,22.0,403.0,412.64,329.15
2016,10,15,11,30,564.0,221.0,6.4,22.0,608.0,678.64,536.12
2016,10,15,11,45,465.0,258.0,6.5,22.0,578.0,662.1,521.59
2016,10,15,12,0,366.0,295.0,6.6,22.0,548.0,619.67,488.38
2016,10,15,12,15,268.5,309.5,6.65,22.0,494.5,566.26,446.28
2016,10,15,12,30,171.0,324.0,6.7,22.0,441.0,484.89,382.3
2016,10,15,12,45,86.5,252.0,6.75,22.0,311.0,314.77,249.22
2016,10,15,13,0,2.0,180.0,6.8,22.0,181.0,148.52,114.68
2016,10,15,13,15,1.0,103.5,6.75,21.5,104.0,81.37,60.9
2016,10,15,13,30,0.0,27.0,6.7,21.0,27.0,20.69,11.39
2016,10,15,13,45,0.0,25.0,6.7,21.0,25.0,19.14,10.14
2016,10,15,14,0,0.0,23.0,6.7,21.0,23.0,17.59,8.9
2016,10,15,14,15,0.0,84.5,6.65,20.5,84.5,65.01,48.14
2016,10,15,14,30,0.0,146.0,6.6,20.0,146.0,121.55,94.87
2016,10,15,14,45,0.0,133.5,6.55,20.0,133.5,110.98,86.4
2016,10,15,15,0,0.0,121.0,6.5,20.0,121.0,100.41,77.91
2016,10,15,15,15,36.0,134.5,6.3,19.5,147.5,169.22,136.86
2016,10,15,15,30,72.0,148.0,6.1,19.0,174.0,228.99,187.93
2016,10,15,15,45,61.5,128.0,5.95,19.0,148.0,197.95,162.11
2016,10,15,16,0,51.0,108.0,5.8,19.0,122.0,167.02,136.07
2016,10,15,16,15,38.5,87.5,5.6,18.5,97.0,133.61,107.64
2016,10,15,16,30,26.0,67.0,5.4,18.0,72.0,100.19,78.71
2016,10,15,16,45,13.0,47.0,5.2,18.0,49.5,66.8,49.33
2016,10,15,17,0,0.0,27.0,5.0,18.0,27.0,25.15,12.34
2016,10,15,17,15,0.0,13.5,4.95,18.0,13.5,10.62,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.0,3.35,17.0,3.0,0.0,0.0
2016,10,16,6,30,0.0,6.0,3.4,17.0,6.0,4.72,0.0
2016,10,16,6,45,0.0,21.0,3.5,17.0,21.0,16.01,5.04
2016,10,16,7,0,0.0,36.0,3.6,17.0,36.0,27.06,17.37
2016,10,16,7,15,0.0,55.0,3.6,17.0,55.0,40.67,29.84
2016,10,16,7,30,0.0,74.0,3.6,17.0,74.0,54.14,42.07
2016,10,16,7,45,4.5,92.5,3.6,17.5,94.0,67.21,53.69
2016,10,16,8,0,9.0,111.0,3.6,18.0,114.0,80.19,65.0
2016,10,16,8,15,13.5,128.5,3.65,18.0,133.5,93.01,72.49
2016,10,16,8,30,18.0,146.0,3.7,18.0,153.0,108.26,84.47
2016,10,16,8,45,9.0,111.0,3.8,18.5,114.5,85.45,65.51
2016,10,16,9,0,0.0,76.0,3.9,19.0,76.0,58.37,43.18
2016,10,16,9,15,0.0,86.0,4.0,19.0,86.0,66.14,49.52
2016,10,16,9,30,0.0,96.0,4.1,19.0,96.0,73.84,55.74
2016,10,16,9,45,0.0,80.5,4.25,19.0,80.5,61.92,45.79
2016,10,16,10,0,0.0,65.0,4.4,19.0,65.0,49.94,35.81
2016,10,16,10,15,0.0,111.5,4.55,19.0,111.5,86.14,65.51
2016,10,16,10,30,0.0,158.0,4.7,19.0,158.0,123.21,95.6
2016,10,16,10,45,0.0,88.0,4.9,19.5,88.0,67.83,50.21
2016,10,16,11,0,0.0,18.0,5.1,20.0,18.0,13.8,5.73
2016,10,16,11,15,2.0,104.5,5.2,20.0,106.0,82.36,61.97
2016,10,16,11,30,4.0,191.0,5.3,20.0,194.0,155.49,121.06
2016,10,16,11,45,2.0,111.0,5.4,20.0,112.5,87.87,66.35
2016,10,16,12,0,0.0,31.0,5.5,20.0,31.0,23.8,13.94
2016,10,16,12,15,2.0,112.0,5.5,20.0,114.0,88.97,67.33
2016,10,16,12,30,4.0,193.0,5.5,20.0,197.0,160.5,125.2
2016,10,16,12,45,4.0,192.0,5.55,20.0,195.5,160.55,125.27
2016,10,16,13,0,4.0,191.0,5.6,20.0,194.0,160.66,125.49
2016,10,16,13,15,2.0,114.0,5.75,20.0,115.5,91.21,69.34
2016,10,16,13,30,0.0,37.0,5.9,20.0,37.0,28.37,17.8
2016,10,16,13,45,0.0,45.5,6.05,20.5,45.5,34.9,23.19
2016,10,16,14,0,0.0,54.0,6.2,21.0,54.0,41.43,28.57
2016,10,16,14,15,0.0,55.0,6.3,20.5,55.0,42.18,29.32
2016,10,16,14,30,0.0,56.0,6.4,20.0,56.0,42.93,30.09
2016,10,16,14,45,0.0,45.0,6.5,20.0,45.0,34.44,23.1
2016,10,16,15,0,0.0,34.0,6.6,20.0,34.0,25.97,16.1
2016,10,16,15,15,69.5,91.0,6.35,19.5,116.5,167.9,137.62
2016,10,16,15,30,139.0,148.0,6.1,19.0,199.0,315.16,260.81
2016,10,16,15,45,382.0,103.5,5.9,19.0,215.0,527.53,438.36
2016,10,16,16,0,625.0,59.0,5.7,19.0,231.0,690.04,564.64
2016,10,16,16,15,560.5,52.5,5.35,18.5,183.5,606.26,496.46
2016,10,16,16,30,496.0,46.0,5.0,18.0,136.0,524.67,428.04
2016,10,16,16,45,382.0,37.0,4.7,17.5,93.0,403.08,323.9
2016,10,16,17,0,268.0,28.0,4.4,17.0,50.0,285.87,192.76
2016,10,16,17,15,134.0,14.0,4.3,17.0,25.0,107.15,0.0
2016,10,16,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,6.0,1.15,13.5,6.5,0.0,0.0
2016,10,17,6,30,33.0,12.0,1.2,14.0,13.0,9.44,0.0
2016,10,17,6,45,162.5,28.0,1.3,14.5,46.5,21.17,7.7
2016,10,17,7,0,292.0,44.0,1.4,15.0,80.0,33.35,22.85
2016,10,17,7,15,383.5,54.5,1.5,15.0,125.0,44.18,33.16
2016,10,17,7,30,475.0,65.0,1.6,15.0,170.0,52.38,40.86
2016,10,17,7,45,544.5,70.5,1.75,15.5,218.5,56.47,44.63
2016,10,17,8,0,614.0,76.0,1.9,16.0,267.0,60.72,48.36
2016,10,17,8,15,653.0,81.0,1.9,16.5,313.0,76.15,50.68
2016,10,17,8,30,692.0,86.0,1.9,17.0,359.0,130.99,77.24
2016,10,17,8,45,726.0,88.0,1.9,17.5,402.5,187.66,118.22
2016,10,17,9,0,760.0,90.0,1.9,18.0,446.0,251.42,171.01
2016,10,17,9,15,779.0,93.0,1.9,18.0,484.0,311.57,223.96
2016,10,17,9,30,798.0,96.0,1.9,18.0,522.0,373.28,278.21
2016,10,17,9,45,610.0,160.0,1.9,18.5,497.0,401.18,307.26
2016,10,17,10,0,422.0,224.0,1.9,19.0,472.0,401.92,311.83
2016,10,17,10,15,289.5,259.0,1.9,19.0,432.5,383.26,299.55
2016,10,17,10,30,157.0,294.0,1.9,19.0,393.0,347.86,272.52
2016,10,17,10,45,511.0,198.0,1.9,19.5,533.0,526.36,411.74
2016,10,17,11,0,865.0,102.0,1.9,20.0,673.0,715.0,552.16
2016,10,17,11,15,582.0,203.0,1.95,20.0,590.0,645.06,498.02
2016,10,17,11,30,299.0,304.0,2.0,20.0,507.0,536.25,415.06
2016,10,17,11,45,587.5,202.5,2.1,20.0,602.5,717.43,553.81
2016,10,17,12,0,876.0,101.0,2.2,20.0,698.0,874.07,665.01
2016,10,17,12,15,874.5,100.5,2.3,20.0,692.0,904.31,685.14
2016,10,17,12,30,873.0,100.0,2.4,20.0,686.0,931.17,704.31
2016,10,17,12,45,874.0,96.5,2.55,20.5,673.5,953.54,719.68
2016,10,17,13,0,875.0,93.0,2.7,21.0,661.0,972.3,732.74
2016,10,17,13,15,867.5,92.0,2.75,20.5,640.0,981.93,741.74
2016,10,17,13,30,860.0,91.0,2.8,20.0,619.0,987.69,748.43
2016,10,17,13,45,851.5,88.5,2.85,20.0,590.5,999.53,758.04
2016,10,17,14,0,843.0,86.0,2.9,20.0,562.0,994.76,756.53
2016,10,17,14,15,828.0,84.0,2.95,20.0,527.5,980.16,748.61
2016,10,17,14,30,813.0,82.0,3.0,20.0,493.0,961.87,738.27
2016,10,17,14,45,792.5,79.0,3.05,20.0,452.5,933.21,720.72
2016,10,17,15,0,772.0,76.0,3.1,20.0,412.0,901.36,700.75
2016,10,17,15,15,743.0,72.5,3.05,19.5,367.5,857.6,672.52
2016,10,17,15,30,714.0,69.0,3.0,19.0,323.0,811.51,641.84
2016,10,17,15,45,670.0,64.5,3.0,19.0,276.0,755.38,601.72
2016,10,17,16,0,626.0,60.0,3.0,19.0,229.0,692.29,554.69
2016,10,17,16,15,560.0,53.0,2.65,18.0,181.5,606.46,488.56
2016,10,17,16,30,494.0,46.0,2.3,17.0,134.0,522.89,420.81
2016,10,17,16,45,381.0,36.5,2.0,16.5,91.0,401.63,318.32
2016,10,17,17,0,268.0,27.0,1.7,16.0,48.0,281.76,176.28
2016,10,17,17,15,134.0,13.5,1.6,15.5,24.0,106.71,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,6,15,37.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,10,18,6,30,74.0,11.0,1.2,12.0,12.0,8.65,0.0
2016,10,18,6,45,220.5,24.5,1.3,13.0,47.0,20.13,5.97
2016,10,18,7,0,367.0,38.0,1.4,14.0,82.0,31.37,21.15
2016,10,18,7,15,457.0,46.5,1.7,14.5,127.5,38.22,27.96
2016,10,18,7,30,547.0,55.0,2.0,15.0,173.0,45.16,34.45
2016,10,18,7,45,607.5,60.0,2.35,15.5,221.5,49.19,38.17
2016,10,18,8,0,668.0,65.0,2.7,16.0,270.0,53.32,41.82
2016,10,18,8,15,704.5,69.5,2.85,16.0,316.5,75.03,48.45
2016,10,18,8,30,741.0,74.0,3.0,16.0,363.0,131.83,76.24
2016,10,18,8,45,772.0,75.5,3.2,16.5,406.5,189.89,118.86
2016,10,18,9,0,803.0,77.0,3.4,17.0,450.0,251.45,170.95
2016,10,18,9,15,821.0,79.5,3.45,17.5,488.0,313.32,226.09
2016,10,18,9,30,839.0,82.0,3.5,18.0,526.0,376.52,282.27
2016,10,18,9,45,855.5,82.5,3.55,18.5,559.0,438.04,336.07
2016,10,18,10,0,872.0,83.0,3.6,19.0,592.0,499.34,388.17
2016,10,18,10,15,881.0,84.5,3.6,19.0,617.5,557.74,437.14
2016,10,18,10,30,890.0,86.0,3.6,19.0,643.0,615.22,483.95
2016,10,18,10,45,895.0,87.0,3.6,19.5,661.0,668.48,525.3
2016,10,18,11,0,900.0,88.0,3.6,20.0,679.0,719.88,564.04
2016,10,18,11,15,903.5,88.5,3.55,20.0,689.5,767.59,599.09
2016,10,18,11,30,907.0,89.0,3.5,20.0,700.0,812.85,630.69
2016,10,18,11,45,909.5,88.5,3.5,20.0,702.5,853.58,659.09
2016,10,18,12,0,912.0,88.0,3.5,20.0,705.0,891.37,685.31
2016,10,18,12,15,910.5,87.5,3.5,20.0,699.0,922.46,706.81
2016,10,18,12,30,909.0,87.0,3.5,20.0,693.0,950.03,725.95
2016,10,18,12,45,906.0,86.0,3.5,20.0,679.5,971.99,741.32
2016,10,18,13,0,903.0,85.0,3.5,20.0,666.0,990.17,754.26
2016,10,18,13,15,896.0,83.5,3.5,20.0,644.5,999.95,761.64
2016,10,18,13,30,889.0,82.0,3.5,20.0,623.0,1005.74,766.56
2016,10,18,13,45,881.0,80.0,3.55,20.5,595.0,1005.93,766.77
2016,10,18,14,0,873.0,78.0,3.6,21.0,567.0,1002.21,764.52
2016,10,18,14,15,858.5,76.0,3.55,21.0,531.5,988.04,756.02
2016,10,18,14,30,844.0,74.0,3.5,21.0,496.0,982.51,753.66
2016,10,18,14,45,821.5,72.0,3.5,21.0,455.0,952.9,734.95
2016,10,18,15,0,799.0,70.0,3.5,21.0,414.0,920.08,713.96
2016,10,18,15,15,770.5,66.5,3.35,20.5,369.0,876.43,685.28
2016,10,18,15,30,742.0,63.0,3.2,20.0,324.0,830.44,654.18
2016,10,18,15,45,695.5,59.5,3.1,19.5,276.0,765.53,608.38
2016,10,18,16,0,649.0,56.0,3.0,19.0,228.0,707.35,565.65
2016,10,18,16,15,583.5,49.5,2.6,18.0,180.0,622.1,499.66
2016,10,18,16,30,518.0,43.0,2.2,17.0,132.0,539.16,432.02
2016,10,18,16,45,402.0,33.5,1.85,16.5,88.5,415.0,326.41
2016,10,18,17,0,286.0,24.0,1.5,16.0,45.0,290.18,163.77
2016,10,18,17,15,143.0,12.0,1.5,15.5,22.5,111.92,0.0
2016,10,18,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
