Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,15.5,1.65,12.0,41.0,12.61,0.74
2016,10,19,7,0,439.0,31.0,1.8,13.0,82.0,25.94,16.5
2016,10,19,7,15,523.5,38.5,1.95,13.5,128.5,32.29,22.83
2016,10,19,7,30,608.0,46.0,2.1,14.0,175.0,41.97,31.75
2016,10,19,7,45,660.5,50.5,2.25,14.5,223.0,46.13,35.61
2016,10,19,8,0,713.0,55.0,2.4,15.0,271.0,50.36,39.36
2016,10,19,8,15,747.0,58.5,2.45,15.5,317.5,68.91,42.08
2016,10,19,8,30,781.0,62.0,2.5,16.0,364.0,127.26,70.62
2016,10,19,8,45,805.0,64.5,2.65,16.5,406.5,187.32,115.27
2016,10,19,9,0,829.0,67.0,2.8,17.0,449.0,252.57,170.81
2016,10,19,9,15,846.0,69.5,2.9,17.5,487.0,314.68,226.29
2016,10,19,9,30,863.0,72.0,3.0,18.0,525.0,377.89,282.6
2016,10,19,9,45,876.0,73.0,3.1,19.0,557.0,438.89,335.49
2016,10,19,10,0,889.0,74.0,3.2,20.0,589.0,499.9,386.59
2016,10,19,10,15,897.5,75.0,3.25,20.5,614.5,558.26,434.55
2016,10,19,10,30,906.0,76.0,3.3,21.0,640.0,615.58,480.12
2016,10,19,10,45,910.5,77.0,3.35,21.5,657.5,669.06,521.4
2016,10,19,11,0,915.0,78.0,3.4,22.0,675.0,720.61,560.04
2016,10,19,11,15,918.0,78.5,3.4,22.0,685.0,768.36,594.58
2016,10,19,11,30,921.0,79.0,3.4,22.0,695.0,813.58,626.07
2016,10,19,11,45,918.5,80.5,3.4,22.5,696.5,852.65,651.79
2016,10,19,12,0,916.0,82.0,3.4,23.0,698.0,888.43,675.04
2016,10,19,12,15,914.0,81.5,3.4,23.0,692.0,919.0,695.94
2016,10,19,12,30,912.0,81.0,3.4,23.0,686.0,946.01,714.46
2016,10,19,12,45,903.5,82.5,3.4,23.5,671.0,965.57,726.6
2016,10,19,13,0,895.0,84.0,3.4,24.0,656.0,981.2,736.23
2016,10,19,13,15,888.0,83.0,3.4,24.0,635.0,991.37,743.78
2016,10,19,13,30,881.0,82.0,3.4,24.0,614.0,997.6,748.92
2016,10,19,13,45,872.5,80.0,3.4,24.0,586.0,997.17,749.77
2016,10,19,14,0,864.0,78.0,3.4,24.0,558.0,992.86,748.24
2016,10,19,14,15,850.0,76.0,3.35,23.5,523.0,979.16,741.59
2016,10,19,14,30,836.0,74.0,3.3,23.0,488.0,974.13,741.0
2016,10,19,14,45,817.5,71.0,3.3,23.0,448.0,947.22,724.29
2016,10,19,15,0,799.0,68.0,3.3,23.0,408.0,917.06,705.3
2016,10,19,15,15,770.5,64.5,2.95,22.5,363.5,873.41,675.46
2016,10,19,15,30,742.0,61.0,2.6,22.0,319.0,827.44,643.27
2016,10,19,15,45,700.5,57.0,2.3,21.5,271.5,766.66,599.69
2016,10,19,16,0,659.0,53.0,2.0,21.0,224.0,704.92,553.69
2016,10,19,16,15,593.5,47.0,1.8,20.0,176.5,627.15,495.11
2016,10,19,16,30,528.0,41.0,1.6,19.0,129.0,544.81,429.51
2016,10,19,16,45,416.0,31.5,1.4,18.0,86.0,423.78,327.72
2016,10,19,17,0,304.0,22.0,1.2,17.0,43.0,299.16,143.47
2016,10,19,17,15,152.0,11.0,1.2,16.5,21.5,117.53,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,6,45,216.0,16.0,1.2,13.5,40.5,13.03,0.0
2016,10,20,7,0,432.0,32.0,1.2,14.0,81.0,26.76,17.0
2016,10,20,7,15,520.5,39.5,1.35,14.5,127.5,33.08,23.4
2016,10,20,7,30,609.0,47.0,1.5,15.0,174.0,42.85,32.37
2016,10,20,7,45,664.0,52.0,1.65,15.5,223.0,47.41,36.59
2016,10,20,8,0,719.0,57.0,1.8,16.0,272.0,52.03,40.68
2016,10,20,8,15,754.0,61.0,1.75,16.5,319.5,72.24,43.96
2016,10,20,8,30,789.0,65.0,1.7,17.0,367.0,131.59,73.38
2016,10,20,8,45,815.0,68.0,1.7,18.0,410.5,192.96,118.55
2016,10,20,9,0,841.0,71.0,1.7,19.0,454.0,257.2,172.22
2016,10,20,9,15,858.0,73.0,1.8,19.5,492.5,322.13,229.12
2016,10,20,9,30,875.0,75.0,1.9,20.0,531.0,385.69,284.75
2016,10,20,9,45,891.5,75.0,2.05,21.0,564.5,448.0,337.72
2016,10,20,10,0,908.0,75.0,2.2,22.0,598.0,510.64,389.18
2016,10,20,10,15,916.0,76.5,2.25,22.5,623.5,570.26,437.05
2016,10,20,10,30,924.0,78.0,2.3,23.0,649.0,628.77,482.42
2016,10,20,10,45,929.5,79.0,2.35,23.5,667.0,683.82,523.8
2016,10,20,11,0,935.0,80.0,2.4,24.0,685.0,736.97,562.57
2016,10,20,11,15,937.5,80.0,2.45,24.0,695.0,784.74,596.38
2016,10,20,11,30,940.0,80.0,2.5,24.0,705.0,829.84,627.2
2016,10,20,11,45,940.0,80.5,2.65,24.5,706.5,870.59,654.36
2016,10,20,12,0,940.0,81.0,2.8,25.0,708.0,908.15,679.25
2016,10,20,12,15,938.5,80.5,2.85,25.0,702.0,939.87,700.78
2016,10,20,12,30,937.0,80.0,2.9,25.0,696.0,967.99,719.99
2016,10,20,12,45,929.5,81.0,3.0,25.5,681.5,988.48,733.24
2016,10,20,13,0,922.0,82.0,3.1,26.0,667.0,1004.98,744.02
2016,10,20,13,15,915.0,81.0,3.05,26.0,645.0,1015.52,751.27
2016,10,20,13,30,908.0,80.0,3.0,26.0,623.0,1022.04,756.06
2016,10,20,13,45,898.0,78.5,3.0,26.0,594.5,1020.89,756.46
2016,10,20,14,0,888.0,77.0,3.0,26.0,566.0,1015.77,754.47
2016,10,20,14,15,873.5,75.0,2.9,26.0,530.5,1001.53,745.75
2016,10,20,14,30,859.0,73.0,2.8,26.0,495.0,983.6,734.7
2016,10,20,14,45,838.5,70.5,2.7,26.0,454.0,967.4,724.85
2016,10,20,15,0,818.0,68.0,2.6,26.0,413.0,935.67,704.43
2016,10,20,15,15,789.5,64.5,2.25,25.0,367.5,891.72,675.9
2016,10,20,15,30,761.0,61.0,1.9,24.0,322.0,845.36,644.79
2016,10,20,15,45,718.5,56.5,1.55,23.5,273.5,782.52,599.64
2016,10,20,16,0,676.0,52.0,1.2,23.0,225.0,718.75,552.03
2016,10,20,16,15,609.0,46.0,1.15,22.0,176.5,631.21,488.89
2016,10,20,16,30,542.0,40.0,1.1,21.0,128.0,555.18,429.92
2016,10,20,16,45,425.0,30.5,1.1,20.5,84.5,429.82,325.41
2016,10,20,17,0,308.0,21.0,1.1,20.0,41.0,298.44,108.73
2016,10,20,17,15,154.0,10.5,1.1,19.5,20.5,118.51,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,204.5,15.5,0.6,14.5,38.0,12.6,0.0
2016,10,21,7,0,409.0,31.0,0.6,15.0,76.0,25.85,16.04
2016,10,21,7,15,497.5,39.0,0.65,15.5,121.5,32.54,22.81
2016,10,21,7,30,586.0,47.0,0.7,16.0,167.0,39.33,29.15
2016,10,21,7,45,642.0,52.0,0.8,16.5,215.0,47.19,36.25
2016,10,21,8,0,698.0,57.0,0.9,17.0,263.0,51.77,40.3
2016,10,21,8,15,733.0,61.0,0.85,17.5,309.0,72.58,43.8
2016,10,21,8,30,768.0,65.0,0.8,18.0,355.0,130.55,72.76
2016,10,21,8,45,794.0,67.5,0.75,19.0,398.0,190.1,116.26
2016,10,21,9,0,820.0,70.0,0.7,20.0,441.0,252.51,167.68
2016,10,21,9,15,837.0,72.0,0.8,21.0,478.5,314.41,220.87
2016,10,21,9,30,854.0,74.0,0.9,22.0,516.0,378.16,275.0
2016,10,21,9,45,864.5,76.5,1.05,23.0,547.5,438.88,325.7
2016,10,21,10,0,875.0,79.0,1.2,24.0,579.0,499.39,374.5
2016,10,21,10,15,883.5,80.0,1.2,24.0,604.0,556.94,420.15
2016,10,21,10,30,892.0,81.0,1.2,24.0,629.0,613.47,463.52
2016,10,21,10,45,896.5,82.5,1.3,24.5,646.0,666.69,503.02
2016,10,21,11,0,901.0,84.0,1.4,25.0,663.0,718.02,540.1
2016,10,21,11,15,903.5,84.5,1.5,25.0,673.0,764.73,573.19
2016,10,21,11,30,906.0,85.0,1.6,25.0,683.0,808.91,603.34
2016,10,21,11,45,904.5,86.0,1.7,25.5,684.5,847.62,628.5
2016,10,21,12,0,903.0,87.0,1.8,26.0,686.0,883.16,651.47
2016,10,21,12,15,901.0,86.5,1.9,26.0,679.5,913.27,672.15
2016,10,21,12,30,899.0,86.0,2.0,26.0,673.0,939.88,690.67
2016,10,21,12,45,890.5,87.0,2.1,26.0,658.5,958.5,704.12
2016,10,21,13,0,882.0,88.0,2.2,26.0,644.0,973.23,715.27
2016,10,21,13,15,874.5,87.0,2.25,25.5,622.5,982.66,724.05
2016,10,21,13,30,867.0,86.0,2.3,25.0,601.0,988.22,730.55
2016,10,21,13,45,855.0,84.5,2.35,25.0,572.0,984.77,729.94
2016,10,21,14,0,843.0,83.0,2.4,25.0,543.0,990.09,735.35
2016,10,21,14,15,786.0,87.5,2.45,24.5,495.0,940.95,705.97
2016,10,21,14,30,729.0,92.0,2.5,24.0,447.0,894.73,678.47
2016,10,21,14,45,632.0,105.0,2.55,24.0,394.0,810.94,622.82
2016,10,21,15,0,535.0,118.0,2.6,24.0,341.0,713.49,555.93
2016,10,21,15,15,620.5,92.0,2.45,23.5,322.5,769.08,597.92
2016,10,21,15,30,706.0,66.0,2.3,23.0,304.0,798.66,619.37
2016,10,21,15,45,660.5,61.0,2.2,22.5,257.5,740.87,578.41
2016,10,21,16,0,615.0,56.0,2.1,22.0,211.0,676.16,531.19
2016,10,21,16,15,545.0,49.0,1.9,21.0,164.0,587.47,463.95
2016,10,21,16,30,475.0,42.0,1.7,20.0,117.0,501.46,394.9
2016,10,21,16,45,355.0,31.5,1.5,19.5,76.0,375.05,285.68
2016,10,21,17,0,235.0,21.0,1.3,19.0,35.0,240.21,52.0
2016,10,21,17,15,117.5,10.5,1.3,18.5,17.5,92.35,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,184.0,16.5,1.2,12.5,36.0,13.41,0.0
2016,10,22,7,0,368.0,33.0,1.3,13.0,72.0,27.37,17.26
2016,10,22,7,15,463.0,42.0,1.4,13.5,117.5,34.77,24.88
2016,10,22,7,30,558.0,51.0,1.5,14.0,163.0,42.25,31.92
2016,10,22,7,45,620.5,56.0,1.6,14.5,211.5,46.39,35.8
2016,10,22,8,0,683.0,61.0,1.7,15.0,260.0,54.84,43.34
2016,10,22,8,15,509.5,98.5,1.65,15.5,261.0,86.48,59.15
2016,10,22,8,30,336.0,136.0,1.6,16.0,262.0,132.75,92.57
2016,10,22,8,45,576.0,105.5,1.6,16.5,351.5,181.79,120.63
2016,10,22,9,0,816.0,75.0,1.6,17.0,441.0,256.82,174.47
2016,10,22,9,15,834.5,77.5,1.55,17.5,479.0,319.43,229.48
2016,10,22,9,30,853.0,80.0,1.5,18.0,517.0,383.4,285.16
2016,10,22,9,45,853.0,86.5,1.5,18.5,547.0,444.42,337.45
2016,10,22,10,0,853.0,93.0,1.5,19.0,577.0,504.19,386.81
2016,10,22,10,15,862.5,94.5,1.5,19.0,602.5,562.8,434.21
2016,10,22,10,30,872.0,96.0,1.5,19.0,628.0,620.59,479.44
2016,10,22,10,45,878.5,97.0,1.5,19.5,646.0,674.87,519.77
2016,10,22,11,0,885.0,98.0,1.5,20.0,664.0,721.39,553.49
2016,10,22,11,15,888.5,98.5,1.55,20.0,674.0,768.33,587.46
2016,10,22,11,30,892.0,99.0,1.6,20.0,684.0,812.87,617.94
2016,10,22,11,45,759.0,143.5,1.65,20.5,642.0,802.78,609.74
2016,10,22,12,0,626.0,188.0,1.7,21.0,600.0,766.35,582.88
2016,10,22,12,15,758.5,143.0,1.75,21.0,638.0,864.68,652.44
2016,10,22,12,30,891.0,98.0,1.8,21.0,676.0,946.13,706.79
2016,10,22,12,45,768.0,132.5,1.85,21.5,623.0,912.51,683.23
2016,10,22,13,0,645.0,167.0,1.9,22.0,570.0,852.09,642.75
2016,10,22,13,15,626.0,166.0,1.95,21.5,546.0,847.51,642.71
2016,10,22,13,30,607.0,165.0,2.0,21.0,522.0,839.28,639.69
2016,10,22,13,45,719.5,129.5,2.1,21.0,533.0,922.36,698.55
2016,10,22,14,0,832.0,94.0,2.2,21.0,544.0,992.57,747.23
2016,10,22,14,15,746.0,101.5,2.2,20.5,485.5,924.36,703.39
2016,10,22,14,30,660.0,109.0,2.2,20.0,427.0,846.86,653.44
2016,10,22,14,45,584.0,115.5,2.25,20.0,379.5,775.03,605.31
2016,10,22,15,0,508.0,122.0,2.3,20.0,332.0,691.97,547.5
2016,10,22,15,15,472.5,116.0,2.25,19.5,294.0,644.43,514.84
2016,10,22,15,30,437.0,110.0,2.2,19.0,256.0,596.26,480.4
2016,10,22,15,45,406.5,96.0,2.2,18.5,215.5,541.9,440.12
2016,10,22,16,0,376.0,82.0,2.2,18.0,175.0,487.43,397.97
2016,10,22,16,15,327.5,67.5,2.0,17.0,135.5,416.96,341.08
2016,10,22,16,30,279.0,53.0,1.8,16.0,96.0,348.92,283.02
2016,10,22,16,45,193.0,37.0,1.6,15.5,61.5,251.99,193.88
2016,10,22,17,0,107.0,21.0,1.4,15.0,27.0,140.08,0.15
2016,10,22,17,15,53.5,10.5,1.3,14.5,13.5,46.54,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,179.0,16.0,1.1,12.5,34.5,13.0,0.0
2016,10,23,7,0,358.0,32.0,1.1,13.0,69.0,26.53,16.36
2016,10,23,7,15,453.0,41.0,1.3,13.5,113.5,33.93,24.1
2016,10,23,7,30,548.0,50.0,1.5,14.0,158.0,41.4,31.15
2016,10,23,7,45,607.5,56.0,1.7,14.5,206.0,46.28,35.69
2016,10,23,8,0,667.0,62.0,1.9,15.0,254.0,51.2,40.1
2016,10,23,8,15,705.0,66.5,1.95,15.5,300.0,77.92,48.11
2016,10,23,8,30,743.0,71.0,2.0,16.0,346.0,134.83,77.83
2016,10,23,8,45,769.5,74.5,2.1,17.0,388.5,193.74,121.94
2016,10,23,9,0,796.0,78.0,2.2,18.0,431.0,255.62,174.14
2016,10,23,9,15,815.0,80.5,2.3,18.5,469.0,317.13,228.49
2016,10,23,9,30,834.0,83.0,2.4,19.0,507.0,380.09,283.8
2016,10,23,9,45,853.5,82.5,2.55,19.5,540.0,441.64,336.99
2016,10,23,10,0,873.0,82.0,2.7,20.0,573.0,502.47,388.21
2016,10,23,10,15,882.0,83.5,2.8,20.5,598.5,560.58,435.71
2016,10,23,10,30,891.0,85.0,2.9,21.0,624.0,617.76,480.98
2016,10,23,10,45,896.5,86.0,3.0,21.5,641.5,671.01,521.99
2016,10,23,11,0,902.0,87.0,3.1,22.0,659.0,722.46,560.56
2016,10,23,11,15,674.5,169.5,3.15,22.0,601.0,692.2,536.3
2016,10,23,11,30,447.0,252.0,3.2,22.0,543.0,620.91,481.57
2016,10,23,11,45,675.0,171.0,3.3,22.5,612.0,761.87,588.47
2016,10,23,12,0,903.0,90.0,3.4,23.0,681.0,886.63,675.36
2016,10,23,12,15,900.5,89.5,3.45,23.0,674.0,916.24,695.25
2016,10,23,12,30,898.0,89.0,3.5,23.0,667.0,942.32,713.54
2016,10,23,12,45,887.5,90.5,3.55,23.0,651.5,959.55,725.92
2016,10,23,13,0,877.0,92.0,3.6,23.0,636.0,972.84,735.84
2016,10,23,13,15,868.5,90.5,3.6,23.0,614.0,980.6,741.87
2016,10,23,13,30,860.0,89.0,3.6,23.0,592.0,996.98,753.97
2016,10,23,13,45,848.0,87.0,3.65,23.0,563.0,992.94,752.66
2016,10,23,14,0,836.0,85.0,3.7,23.0,534.0,984.98,748.98
2016,10,23,14,15,819.0,83.0,3.7,22.5,498.5,968.13,740.43
2016,10,23,14,30,802.0,81.0,3.7,22.0,463.0,947.66,729.41
2016,10,23,14,45,777.0,78.5,3.75,22.0,422.5,915.06,708.7
2016,10,23,15,0,752.0,76.0,3.8,22.0,382.0,879.41,685.55
2016,10,23,15,15,719.5,72.0,3.75,21.5,337.5,831.8,653.98
2016,10,23,15,30,687.0,68.0,3.7,21.0,293.0,789.64,625.4
2016,10,23,15,45,633.0,63.5,3.65,20.5,246.0,718.46,573.92
2016,10,23,16,0,579.0,59.0,3.6,20.0,199.0,647.35,520.21
2016,10,23,16,15,505.0,51.0,3.35,19.0,153.0,554.88,447.49
2016,10,23,16,30,431.0,43.0,3.1,18.0,107.0,465.29,372.99
2016,10,23,16,45,215.5,36.0,2.9,17.5,68.0,269.41,204.02
2016,10,23,17,0,0.0,29.0,2.7,17.0,29.0,42.75,0.0
2016,10,23,17,15,0.0,14.5,2.7,16.5,14.5,11.41,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,14.5,13.5,10.29,0.0
2016,10,24,7,0,0.0,27.0,3.0,15.0,27.0,20.47,10.99
2016,10,24,7,15,0.0,46.0,3.25,15.0,46.0,34.12,24.01
2016,10,24,7,30,0.0,65.0,3.5,15.0,65.0,47.59,36.39
2016,10,24,7,45,4.5,83.0,3.8,15.5,84.5,60.36,47.93
2016,10,24,8,0,9.0,101.0,4.1,16.0,104.0,73.02,59.18
2016,10,24,8,15,14.5,118.5,4.25,16.0,123.5,86.3,67.39
2016,10,24,8,30,20.0,136.0,4.4,16.0,143.0,101.78,79.75
2016,10,24,8,45,44.0,159.5,4.6,16.5,178.0,125.44,98.05
2016,10,24,9,0,68.0,183.0,4.8,17.0,213.0,153.79,120.41
2016,10,24,9,15,38.5,178.5,4.75,17.0,196.0,149.26,117.84
2016,10,24,9,30,9.0,174.0,4.7,17.0,179.0,136.86,108.32
2016,10,24,9,45,26.0,201.5,4.7,17.5,216.0,167.1,132.56
2016,10,24,10,0,43.0,229.0,4.7,18.0,253.0,206.71,164.31
2016,10,24,10,15,21.5,182.0,4.65,18.0,194.0,154.1,121.61
2016,10,24,10,30,0.0,135.0,4.6,18.0,135.0,105.1,81.34
2016,10,24,10,45,1.0,158.5,4.6,18.5,159.5,125.13,97.48
2016,10,24,11,0,2.0,182.0,4.6,19.0,184.0,145.87,114.0
2016,10,24,11,15,1.0,146.0,4.55,19.0,147.0,115.56,89.32
2016,10,24,11,30,0.0,110.0,4.5,19.0,110.0,85.42,64.72
2016,10,24,11,45,0.0,126.0,4.45,19.5,126.0,98.65,75.38
2016,10,24,12,0,0.0,142.0,4.4,20.0,142.0,112.27,86.25
2016,10,24,12,15,0.0,148.0,4.4,20.0,148.0,117.7,90.66
2016,10,24,12,30,0.0,154.0,4.4,20.0,154.0,123.31,95.23
2016,10,24,12,45,0.0,150.5,4.45,20.0,150.5,120.7,93.19
2016,10,24,13,0,0.0,147.0,4.5,20.0,147.0,118.1,91.18
2016,10,24,13,15,0.0,117.5,4.55,20.0,117.5,92.54,70.51
2016,10,24,13,30,0.0,88.0,4.6,20.0,88.0,67.75,50.33
2016,10,24,13,45,0.0,48.5,4.65,20.0,48.5,37.18,25.21
2016,10,24,14,0,0.0,9.0,4.7,20.0,9.0,6.87,0.06
2016,10,24,14,15,0.0,23.0,4.65,19.5,23.0,17.56,9.04
2016,10,24,14,30,0.0,37.0,4.6,19.0,37.0,28.29,18.09
2016,10,24,14,45,0.0,21.5,4.6,19.0,21.5,16.39,8.15
2016,10,24,15,0,0.0,6.0,4.6,19.0,6.0,4.56,0.0
2016,10,24,15,15,0.0,5.0,4.4,18.5,5.0,3.8,0.0
2016,10,24,15,30,0.0,4.0,4.2,18.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.5,4.05,18.0,3.5,2.65,0.0
2016,10,24,16,0,0.0,3.0,3.9,18.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,3.65,17.5,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,3.4,17.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,3.15,16.5,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,6.0,2.3,15.5,6.0,4.54,0.0
2016,10,25,7,0,0.0,12.0,2.5,16.0,12.0,9.11,1.62
2016,10,25,7,15,0.0,21.0,2.7,16.0,21.0,15.98,8.19
2016,10,25,7,30,0.0,30.0,2.9,16.0,30.0,22.87,14.52
2016,10,25,7,45,0.0,39.5,3.1,16.5,39.5,30.17,21.11
2016,10,25,8,0,0.0,49.0,3.3,17.0,49.0,37.48,27.63
2016,10,25,8,15,0.0,58.5,3.45,17.5,58.5,44.81,32.39
2016,10,25,8,30,0.0,68.0,3.6,18.0,68.0,52.16,38.46
2016,10,25,8,45,0.0,41.5,3.75,18.5,41.5,31.71,21.12
2016,10,25,9,0,0.0,15.0,3.9,19.0,15.0,11.43,3.97
2016,10,25,9,15,0.0,57.5,3.95,19.0,57.5,44.06,31.3
2016,10,25,9,30,0.0,100.0,4.0,19.0,100.0,76.9,58.45
2016,10,25,9,45,0.0,73.0,4.1,19.5,73.0,56.08,41.0
2016,10,25,10,0,0.0,46.0,4.2,20.0,46.0,35.25,23.63
2016,10,25,10,15,0.0,82.0,4.15,20.0,82.0,63.09,46.55
2016,10,25,10,30,0.0,118.0,4.1,20.0,118.0,91.51,69.71
2016,10,25,10,45,0.0,143.0,4.1,20.5,143.0,111.87,85.98
2016,10,25,11,0,0.0,168.0,4.1,21.0,168.0,132.85,102.6
2016,10,25,11,15,0.0,140.0,4.05,21.0,140.0,109.9,84.03
2016,10,25,11,30,0.0,112.0,4.0,21.0,112.0,87.06,65.54
2016,10,25,11,45,0.0,86.0,4.0,21.0,86.0,66.27,48.66
2016,10,25,12,0,0.0,60.0,4.0,21.0,60.0,46.13,32.24
2016,10,25,12,15,0.0,77.0,3.95,21.0,77.0,59.29,43.0
2016,10,25,12,30,0.0,94.0,3.9,21.0,94.0,72.5,53.79
2016,10,25,12,45,0.0,60.0,3.85,21.5,60.0,46.11,32.2
2016,10,25,13,0,0.0,26.0,3.8,22.0,26.0,19.91,10.72
2016,10,25,13,15,5.5,113.0,3.7,22.0,116.0,94.12,71.58
2016,10,25,13,30,11.0,200.0,3.6,22.0,206.0,181.83,142.26
2016,10,25,13,45,168.5,207.5,3.55,22.0,296.5,395.59,316.13
2016,10,25,14,0,326.0,215.0,3.5,22.0,387.0,594.72,470.8
2016,10,25,14,15,293.0,204.5,3.4,22.0,351.5,553.56,439.03
2016,10,25,14,30,260.0,194.0,3.3,22.0,316.0,511.18,407.28
2016,10,25,14,45,288.0,172.0,3.25,22.0,296.0,513.77,411.51
2016,10,25,15,0,316.0,150.0,3.2,22.0,276.0,513.89,413.55
2016,10,25,15,15,306.0,133.0,3.0,21.5,243.5,481.26,389.65
2016,10,25,15,30,296.0,116.0,2.8,21.0,211.0,447.45,364.35
2016,10,25,15,45,276.5,99.0,2.6,20.5,176.5,403.8,330.22
2016,10,25,16,0,257.0,82.0,2.4,20.0,142.0,359.86,294.63
2016,10,25,16,15,223.5,65.0,2.1,19.5,108.5,303.68,247.33
2016,10,25,16,30,190.0,48.0,1.8,19.0,75.0,268.51,214.21
2016,10,25,16,45,95.0,33.0,1.5,18.5,46.5,150.8,107.51
2016,10,25,17,0,0.0,18.0,1.2,18.0,18.0,17.93,0.0
2016,10,25,17,15,0.0,9.0,1.2,17.5,9.0,7.08,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,189.5,13.5,1.25,13.5,31.0,11.0,0.0
2016,10,26,7,0,379.0,27.0,1.3,14.0,62.0,22.53,12.16
2016,10,26,7,15,476.0,35.0,1.5,14.5,106.0,29.28,19.78
2016,10,26,7,30,573.0,43.0,1.7,15.0,150.0,39.22,28.99
2016,10,26,7,45,631.5,48.0,1.9,16.0,196.5,43.82,33.23
2016,10,26,8,0,690.0,53.0,2.1,17.0,243.0,48.48,37.35
2016,10,26,8,15,727.0,56.5,2.2,17.5,288.5,73.34,42.15
2016,10,26,8,30,764.0,60.0,2.3,18.0,334.0,130.52,72.52
2016,10,26,8,45,790.0,62.5,2.4,18.5,376.0,189.52,117.19
2016,10,26,9,0,816.0,65.0,2.5,19.0,418.0,251.32,169.9
2016,10,26,9,15,834.0,67.5,2.6,19.5,455.5,314.69,225.99
2016,10,26,9,30,852.0,70.0,2.7,20.0,493.0,377.1,281.09
2016,10,26,9,45,864.5,71.5,2.8,21.0,524.0,437.21,332.69
2016,10,26,10,0,877.0,73.0,2.9,22.0,555.0,497.29,382.5
2016,10,26,10,15,886.5,74.5,2.95,22.0,580.0,555.49,430.6
2016,10,26,10,30,896.0,76.0,3.0,22.0,605.0,612.81,476.62
2016,10,26,10,45,899.0,78.0,3.15,22.5,622.5,665.33,517.24
2016,10,26,11,0,902.0,80.0,3.3,23.0,640.0,715.84,555.31
2016,10,26,11,15,906.0,80.5,3.35,23.0,650.5,763.26,589.74
2016,10,26,11,30,910.0,81.0,3.4,23.0,661.0,808.29,621.33
2016,10,26,11,45,908.5,82.5,3.5,23.5,663.0,847.32,647.55
2016,10,26,12,0,907.0,84.0,3.6,24.0,665.0,883.2,671.48
2016,10,26,12,15,906.5,83.5,3.65,24.0,659.5,914.41,693.19
2016,10,26,12,30,906.0,83.0,3.7,24.0,654.0,942.21,712.64
2016,10,26,12,45,899.5,83.5,3.8,24.0,640.0,962.01,727.08
2016,10,26,13,0,893.0,84.0,3.9,24.0,626.0,978.01,739.13
2016,10,26,13,15,885.5,83.0,3.9,24.0,604.5,987.35,746.23
2016,10,26,13,30,878.0,82.0,3.9,24.0,583.0,992.8,750.91
2016,10,26,13,45,867.0,80.5,3.95,24.0,554.5,990.25,750.67
2016,10,26,14,0,856.0,79.0,4.0,24.0,526.0,996.26,756.49
2016,10,26,14,15,840.0,77.0,3.95,23.5,491.0,980.36,748.2
2016,10,26,14,30,824.0,75.0,3.9,23.0,456.0,960.79,737.53
2016,10,26,14,45,802.0,72.0,3.85,22.5,416.0,930.4,719.19
2016,10,26,15,0,780.0,69.0,3.8,22.0,376.0,896.88,698.33
2016,10,26,15,15,747.5,65.0,3.6,21.5,331.5,848.97,665.73
2016,10,26,15,30,715.0,61.0,3.4,21.0,287.0,798.92,630.62
2016,10,26,15,45,668.0,56.0,3.25,20.5,240.0,732.36,582.09
2016,10,26,16,0,621.0,51.0,3.1,20.0,193.0,673.69,537.13
2016,10,26,16,15,543.5,44.0,2.7,19.0,147.0,578.78,461.9
2016,10,26,16,30,466.0,37.0,2.3,18.0,101.0,487.24,384.62
2016,10,26,16,45,328.5,26.5,1.9,17.5,62.0,348.79,245.92
2016,10,26,17,0,191.0,16.0,1.5,17.0,23.0,156.71,0.0
2016,10,26,17,15,95.5,8.0,1.4,16.5,11.5,6.29,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,13.5,2.0,15.5,13.5,10.62,0.0
2016,10,27,7,0,0.0,27.0,2.2,16.0,27.0,20.28,9.89
2016,10,27,7,15,10.5,46.0,2.4,16.5,48.0,33.9,23.47
2016,10,27,7,30,21.0,65.0,2.6,17.0,69.0,47.03,35.48
2016,10,27,7,45,28.5,83.5,2.8,17.5,90.5,59.71,46.89
2016,10,27,8,0,36.0,102.0,3.0,18.0,112.0,72.18,57.93
2016,10,27,8,15,40.5,120.5,3.0,18.0,133.5,86.96,66.83
2016,10,27,8,30,45.0,139.0,3.0,18.0,155.0,105.63,81.27
2016,10,27,8,45,24.5,142.5,3.0,18.5,151.5,110.44,85.71
2016,10,27,9,0,4.0,146.0,3.0,19.0,148.0,111.31,86.99
2016,10,27,9,15,2.0,111.5,3.0,19.5,112.5,86.04,65.93
2016,10,27,9,30,0.0,77.0,3.0,20.0,77.0,59.16,43.58
2016,10,27,9,45,60.5,161.0,3.05,20.5,194.0,154.13,120.35
2016,10,27,10,0,121.0,245.0,3.1,21.0,311.0,266.28,209.19
2016,10,27,10,15,60.5,200.0,3.05,21.0,233.0,197.15,154.59
2016,10,27,10,30,0.0,155.0,3.0,21.0,155.0,121.44,93.5
2016,10,27,10,45,10.5,193.0,2.95,21.0,200.0,160.21,124.78
2016,10,27,11,0,21.0,231.0,2.9,21.0,245.0,201.49,157.65
2016,10,27,11,15,22.0,234.0,3.05,20.5,248.5,207.0,162.28
2016,10,27,11,30,23.0,237.0,3.2,20.0,252.0,212.63,167.12
2016,10,27,11,45,11.5,191.5,3.35,20.0,199.0,164.39,128.45
2016,10,27,12,0,0.0,146.0,3.5,20.0,146.0,115.86,89.12
2016,10,27,12,15,0.0,144.5,3.55,19.5,144.5,114.9,88.6
2016,10,27,12,30,0.0,143.0,3.6,19.0,143.0,113.95,88.06
2016,10,27,12,45,0.0,128.5,3.7,19.0,128.5,101.69,78.14
2016,10,27,13,0,0.0,114.0,3.8,19.0,114.0,89.43,68.22
2016,10,27,13,15,7.0,157.5,3.7,19.0,161.5,135.64,106.35
2016,10,27,13,30,14.0,201.0,3.6,19.0,209.0,186.57,147.92
2016,10,27,13,45,9.0,185.0,3.55,19.0,190.0,167.6,132.55
2016,10,27,14,0,4.0,169.0,3.5,19.0,171.0,148.46,117.06
2016,10,27,14,15,5.0,163.0,3.35,19.0,165.5,145.76,115.18
2016,10,27,14,30,6.0,157.0,3.2,19.0,160.0,143.41,113.56
2016,10,27,14,45,3.0,110.5,3.1,19.0,112.0,93.96,72.99
2016,10,27,15,0,0.0,64.0,3.0,19.0,64.0,49.06,35.63
2016,10,27,15,15,0.0,56.0,2.75,19.0,56.0,42.87,30.53
2016,10,27,15,30,0.0,48.0,2.5,19.0,48.0,36.7,25.36
2016,10,27,15,45,0.0,40.0,2.25,19.0,40.0,30.54,20.15
2016,10,27,16,0,0.0,32.0,2.0,19.0,32.0,24.4,14.88
2016,10,27,16,15,0.0,24.0,1.7,18.5,24.0,18.27,9.6
2016,10,27,16,30,0.0,16.0,1.4,18.0,16.0,12.15,4.29
2016,10,27,16,45,0.0,9.5,1.1,18.0,9.5,7.2,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,8.0,0.6,16.0,8.0,6.29,0.0
2016,10,28,7,0,0.0,16.0,0.6,16.0,16.0,12.18,3.44
2016,10,28,7,15,0.0,29.0,0.7,16.0,29.0,22.15,13.43
2016,10,28,7,30,0.0,42.0,0.8,16.0,42.0,32.01,22.52
2016,10,28,7,45,0.0,56.5,0.9,16.5,56.5,42.66,32.14
2016,10,28,8,0,0.0,71.0,1.0,17.0,71.0,53.21,41.52
2016,10,28,8,15,0.0,85.0,1.1,17.0,85.0,63.59,48.31
2016,10,28,8,30,0.0,99.0,1.2,17.0,99.0,74.36,57.31
2016,10,28,8,45,29.5,136.5,1.35,17.0,149.0,107.53,83.53
2016,10,28,9,0,59.0,174.0,1.5,17.0,199.0,145.94,113.97
2016,10,28,9,15,29.5,149.0,1.6,17.0,161.5,124.84,97.77
2016,10,28,9,30,0.0,124.0,1.7,17.0,124.0,95.4,74.2
2016,10,28,9,45,1.5,148.5,1.8,17.5,149.5,115.56,90.5
2016,10,28,10,0,3.0,173.0,1.9,18.0,175.0,136.46,107.17
2016,10,28,10,15,8.5,189.5,1.95,18.0,195.0,153.73,121.0
2016,10,28,10,30,14.0,206.0,2.0,18.0,215.0,171.99,135.63
2016,10,28,10,45,56.5,242.5,2.05,18.5,277.5,243.72,193.07
2016,10,28,11,0,99.0,279.0,2.1,19.0,340.0,313.27,247.67
2016,10,28,11,15,49.5,213.5,2.2,19.0,244.0,221.44,174.89
2016,10,28,11,30,0.0,148.0,2.3,19.0,148.0,117.01,90.25
2016,10,28,11,45,29.5,211.5,2.45,19.5,230.5,211.2,166.64
2016,10,28,12,0,59.0,275.0,2.6,20.0,313.0,304.93,240.41
2016,10,28,12,15,32.0,233.5,2.7,20.0,254.5,242.31,190.65
2016,10,28,12,30,5.0,192.0,2.8,20.0,196.0,162.7,126.86
2016,10,28,12,45,43.5,229.5,2.95,20.5,256.5,256.35,202.67
2016,10,28,13,0,82.0,267.0,3.1,21.0,317.0,340.81,269.39
2016,10,28,13,15,87.0,258.5,3.15,20.5,309.5,341.98,271.21
2016,10,28,13,30,92.0,250.0,3.2,20.0,302.0,343.1,273.35
2016,10,28,13,45,66.5,229.0,3.3,20.0,265.5,297.73,237.55
2016,10,28,14,0,41.0,208.0,3.4,20.0,229.0,251.42,200.59
2016,10,28,14,15,39.0,194.5,3.4,20.0,213.5,237.9,190.32
2016,10,28,14,30,37.0,181.0,3.4,20.0,198.0,224.31,179.84
2016,10,28,14,45,387.0,126.0,3.45,20.0,276.5,578.95,470.08
2016,10,28,15,0,737.0,71.0,3.5,20.0,355.0,856.01,675.76
2016,10,28,15,15,703.5,67.0,3.3,19.5,312.0,807.79,639.83
2016,10,28,15,30,670.0,63.0,3.1,19.0,269.0,765.02,609.32
2016,10,28,15,45,625.0,57.0,2.95,19.0,224.0,700.78,560.54
2016,10,28,16,0,580.0,51.0,2.8,19.0,179.0,636.45,509.61
2016,10,28,16,15,499.0,43.5,2.4,18.0,134.5,539.23,431.71
2016,10,28,16,30,418.0,36.0,2.0,17.0,90.0,445.79,351.59
2016,10,28,16,45,279.0,25.0,1.65,16.5,54.0,302.38,196.97
2016,10,28,17,0,140.0,14.0,1.3,16.0,18.0,116.54,0.0
2016,10,28,17,15,70.0,7.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,6,45,127.0,14.0,1.8,15.5,24.5,11.02,0.0
2016,10,29,7,0,254.0,28.0,2.0,16.0,49.0,23.05,10.86
2016,10,29,7,15,359.5,38.5,2.2,16.0,90.0,31.6,21.4
2016,10,29,7,30,465.0,49.0,2.4,16.0,131.0,40.2,29.58
