Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,45,534.5,55.5,2.65,16.5,176.5,45.38,34.45
2016,10,29,8,0,604.0,62.0,2.9,17.0,222.0,50.64,39.21
2016,10,29,8,15,323.5,98.5,3.05,17.0,186.0,83.04,57.83
2016,10,29,8,30,43.0,135.0,3.2,17.0,150.0,102.91,79.43
2016,10,29,8,45,402.0,105.5,3.35,17.5,273.0,153.39,105.19
2016,10,29,9,0,761.0,76.0,3.5,18.0,396.0,249.73,172.16
2016,10,29,9,15,445.0,144.0,3.6,18.0,335.5,256.97,193.19
2016,10,29,9,30,129.0,212.0,3.7,18.0,275.0,219.19,172.52
2016,10,29,9,45,112.0,225.0,3.85,18.5,282.0,228.43,180.74
2016,10,29,10,0,95.0,238.0,4.0,19.0,289.0,240.88,190.98
2016,10,29,10,15,59.0,229.0,4.0,19.0,261.0,222.07,176.09
2016,10,29,10,30,23.0,220.0,4.0,19.0,233.0,189.28,149.5
2016,10,29,10,45,38.0,240.0,4.0,19.5,262.5,229.92,181.93
2016,10,29,11,0,53.0,260.0,4.0,20.0,292.0,263.71,208.52
2016,10,29,11,15,52.0,263.0,3.95,20.0,295.0,271.31,214.42
2016,10,29,11,30,51.0,266.0,3.9,20.0,298.0,278.8,220.29
2016,10,29,11,45,51.5,267.0,3.85,20.5,299.5,285.43,225.12
2016,10,29,12,0,52.0,268.0,3.8,21.0,301.0,292.08,229.97
2016,10,29,12,15,475.0,174.5,3.7,21.0,468.0,635.35,503.09
2016,10,29,12,30,898.0,81.0,3.6,21.0,635.0,931.52,715.87
2016,10,29,12,45,892.5,81.0,3.55,21.0,621.0,951.31,727.36
2016,10,29,13,0,887.0,81.0,3.5,21.0,607.0,967.37,738.6
2016,10,29,13,15,879.0,80.0,3.4,21.0,585.5,975.96,744.51
2016,10,29,13,30,871.0,79.0,3.3,21.0,564.0,980.7,747.98
2016,10,29,13,45,859.5,77.0,3.25,21.0,535.5,976.82,746.11
2016,10,29,14,0,848.0,75.0,3.2,21.0,507.0,981.37,750.23
2016,10,29,14,15,677.5,107.0,3.1,21.0,437.5,860.04,666.53
2016,10,29,14,30,507.0,139.0,3.0,21.0,368.0,716.31,564.98
2016,10,29,14,45,480.0,130.0,2.9,21.0,330.5,677.21,537.93
2016,10,29,15,0,453.0,121.0,2.8,21.0,293.0,636.43,508.44
2016,10,29,15,15,575.0,90.0,2.55,20.5,281.5,719.73,570.97
2016,10,29,15,30,697.0,59.0,2.3,20.0,270.0,777.9,612.18
2016,10,29,15,45,644.0,54.5,2.1,19.5,224.0,706.92,558.94
2016,10,29,16,0,591.0,50.0,1.9,19.0,178.0,644.79,510.84
2016,10,29,16,15,509.0,42.5,1.7,18.0,133.0,546.48,433.52
2016,10,29,16,30,427.0,35.0,1.5,17.0,88.0,452.05,353.15
2016,10,29,16,45,279.0,24.0,1.3,16.5,52.0,298.79,181.97
2016,10,29,17,0,131.0,13.0,1.1,16.0,16.0,108.93,0.0
2016,10,29,17,15,65.5,6.5,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,5.0,13.5,3.35,14.5,13.5,10.62,0.0
2016,10,30,7,0,10.0,27.0,3.6,15.0,27.0,20.17,8.13
2016,10,30,7,15,39.5,45.5,3.75,15.0,51.5,33.32,22.85
2016,10,30,7,30,69.0,64.0,3.9,15.0,76.0,46.14,34.84
2016,10,30,7,45,83.0,84.0,4.05,15.5,103.0,59.57,47.06
2016,10,30,8,0,97.0,104.0,4.2,16.0,130.0,72.71,58.81
2016,10,30,8,15,112.0,122.0,4.4,16.0,157.0,90.25,68.56
2016,10,30,8,30,127.0,140.0,4.6,16.0,184.0,115.65,86.98
2016,10,30,8,45,105.0,157.0,4.85,16.5,196.5,136.34,104.6
2016,10,30,9,0,83.0,174.0,5.1,17.0,209.0,151.89,118.53
2016,10,30,9,15,41.5,107.5,5.25,17.0,125.0,96.67,74.45
2016,10,30,9,30,0.0,41.0,5.4,17.0,41.0,31.36,20.82
2016,10,30,9,45,77.5,140.5,5.6,17.5,181.5,150.94,119.46
2016,10,30,10,0,155.0,240.0,5.8,18.0,322.0,279.52,223.69
2016,10,30,10,15,116.5,247.0,5.85,18.0,310.5,278.36,223.07
2016,10,30,10,30,78.0,254.0,5.9,18.0,299.0,261.99,209.89
2016,10,30,10,45,157.5,264.0,5.95,18.5,358.0,341.54,274.42
2016,10,30,11,0,237.0,274.0,6.0,19.0,417.0,418.28,336.03
2016,10,30,11,15,278.0,271.0,5.95,19.0,441.5,476.68,382.59
2016,10,30,11,30,319.0,268.0,5.9,19.0,466.0,523.55,420.09
2016,10,30,11,45,318.5,270.5,5.9,19.5,468.5,544.28,435.58
2016,10,30,12,0,318.0,273.0,5.9,20.0,471.0,563.95,450.2
2016,10,30,12,15,343.5,264.5,5.85,20.0,476.5,593.69,473.99
2016,10,30,12,30,369.0,256.0,5.8,20.0,482.0,623.3,497.61
2016,10,30,12,45,374.5,246.5,5.75,20.0,471.5,632.5,505.32
2016,10,30,13,0,380.0,237.0,5.7,20.0,461.0,640.07,511.95
2016,10,30,13,15,413.5,219.5,5.55,19.5,455.0,687.11,549.49
2016,10,30,13,30,447.0,202.0,5.4,19.0,449.0,711.09,569.97
2016,10,30,13,45,618.5,147.5,5.3,19.0,470.5,838.49,668.0
2016,10,30,14,0,790.0,93.0,5.2,19.0,492.0,945.34,745.94
2016,10,30,14,15,771.0,90.5,5.05,19.0,457.5,925.71,731.51
2016,10,30,14,30,752.0,88.0,4.9,19.0,423.0,902.58,715.32
2016,10,30,14,45,723.0,85.0,4.75,19.0,383.0,873.52,694.71
2016,10,30,15,0,694.0,82.0,4.6,19.0,343.0,834.52,666.54
2016,10,30,15,15,655.0,77.5,4.3,18.5,300.0,781.47,627.71
2016,10,30,15,30,616.0,73.0,4.0,18.0,257.0,726.86,587.29
2016,10,30,15,45,556.0,67.0,3.75,17.5,211.5,649.7,528.16
2016,10,30,16,0,496.0,61.0,3.5,17.0,166.0,572.77,466.78
2016,10,30,16,15,404.5,51.5,3.15,16.5,122.5,465.67,378.59
2016,10,30,16,30,313.0,42.0,2.8,16.0,79.0,365.05,290.18
2016,10,30,16,45,176.0,27.5,2.45,15.5,46.5,219.21,123.06
2016,10,30,17,0,39.0,13.0,2.1,15.0,14.0,39.6,0.0
2016,10,30,17,15,19.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,123.0,13.5,0.95,11.5,23.0,10.62,0.0
2016,10,31,7,0,246.0,27.0,0.9,12.0,46.0,22.29,8.78
2016,10,31,7,15,360.0,37.5,1.1,12.5,87.0,30.88,20.96
2016,10,31,7,30,474.0,48.0,1.3,13.0,128.0,39.56,29.34
2016,10,31,7,45,547.0,54.0,1.5,14.0,174.0,44.4,33.92
2016,10,31,8,0,620.0,60.0,1.7,15.0,220.0,49.36,38.4
2016,10,31,8,15,663.5,65.0,1.75,15.0,264.5,76.8,45.28
2016,10,31,8,30,707.0,70.0,1.8,15.0,309.0,132.3,76.85
2016,10,31,8,45,740.0,72.5,1.85,15.5,351.5,192.31,123.15
2016,10,31,9,0,773.0,75.0,1.9,16.0,394.0,252.57,174.64
2016,10,31,9,15,793.5,77.5,1.9,16.0,431.0,312.57,228.39
2016,10,31,9,30,814.0,80.0,1.9,16.0,468.0,374.19,283.27
2016,10,31,9,45,675.5,122.5,1.95,16.5,458.5,405.81,314.95
2016,10,31,10,0,537.0,165.0,2.0,17.0,449.0,415.52,326.72
2016,10,31,10,15,410.0,206.0,2.0,17.0,428.5,419.21,331.88
2016,10,31,10,30,283.0,247.0,2.0,17.0,408.0,398.72,316.67
2016,10,31,10,45,301.0,251.5,2.0,17.5,428.0,434.79,344.91
2016,10,31,11,0,319.0,256.0,2.0,18.0,448.0,471.98,373.22
2016,10,31,11,15,374.5,247.0,2.05,18.0,475.5,524.27,414.15
2016,10,31,11,30,430.0,238.0,2.1,18.0,503.0,596.48,468.97
2016,10,31,11,45,428.5,240.0,2.2,18.5,504.5,620.71,486.34
2016,10,31,12,0,427.0,242.0,2.3,19.0,506.0,643.2,502.63
2016,10,31,12,15,323.5,260.0,2.4,19.0,459.0,571.34,448.72
2016,10,31,12,30,220.0,278.0,2.5,19.0,412.0,490.18,386.94
2016,10,31,12,45,118.5,246.0,2.65,19.0,318.0,368.56,292.82
2016,10,31,13,0,17.0,214.0,2.8,19.0,224.0,199.36,157.33
2016,10,31,13,15,10.0,194.5,2.9,19.0,200.5,175.2,138.29
2016,10,31,13,30,3.0,175.0,3.0,19.0,177.0,150.72,118.47
2016,10,31,13,45,44.5,196.0,3.1,19.0,218.5,237.16,190.26
2016,10,31,14,0,86.0,217.0,3.2,19.0,260.0,310.82,250.66
2016,10,31,14,15,55.5,192.5,3.25,18.5,220.0,254.34,205.31
2016,10,31,14,30,25.0,168.0,3.3,18.0,180.0,177.03,142.41
2016,10,31,14,45,12.5,142.5,3.35,18.0,148.5,139.4,111.4
2016,10,31,15,0,0.0,117.0,3.4,18.0,117.0,101.86,79.94
2016,10,31,15,15,0.0,102.0,3.3,17.5,102.0,88.66,69.21
2016,10,31,15,30,0.0,87.0,3.2,17.0,87.0,75.4,58.23
2016,10,31,15,45,0.0,71.5,3.1,17.0,71.5,61.42,46.35
2016,10,31,16,0,0.0,56.0,3.0,17.0,56.0,47.2,34.13
2016,10,31,16,15,0.0,41.0,2.7,16.0,41.0,33.21,22.12
2016,10,31,16,30,0.0,26.0,2.4,15.0,26.0,19.85,10.46
2016,10,31,16,45,0.0,15.0,2.1,14.5,15.0,11.42,0.26
2016,10,31,17,0,0.0,4.0,1.8,14.0,4.0,3.15,0.0
2016,10,31,17,15,0.0,2.0,1.9,14.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,113.5,13.0,1.1,11.5,21.0,10.23,0.0
2016,11,1,7,0,227.0,26.0,1.1,12.0,42.0,21.43,6.98
2016,11,1,7,15,343.5,36.5,1.3,12.5,82.5,30.02,20.09
2016,11,1,7,30,460.0,47.0,1.5,13.0,123.0,38.69,28.53
2016,11,1,7,45,534.5,53.5,1.7,14.0,168.5,43.93,33.47
2016,11,1,8,0,609.0,60.0,1.9,15.0,214.0,49.28,38.3
2016,11,1,8,15,654.0,65.0,1.9,15.0,259.0,76.9,45.35
2016,11,1,8,30,699.0,70.0,1.9,15.0,304.0,131.91,76.83
2016,11,1,8,45,732.0,73.0,1.95,15.5,346.0,191.77,123.13
2016,11,1,9,0,765.0,76.0,2.0,16.0,388.0,251.9,174.56
2016,11,1,9,15,429.5,139.5,2.0,16.0,318.0,249.86,188.71
2016,11,1,9,30,94.0,203.0,2.0,16.0,248.0,195.1,154.45
2016,11,1,9,45,248.0,200.5,2.0,16.5,328.5,279.61,221.24
2016,11,1,10,0,402.0,198.0,2.0,17.0,409.0,379.28,299.76
2016,11,1,10,15,635.5,141.5,2.0,17.0,492.5,489.15,386.5
2016,11,1,10,30,869.0,85.0,2.0,17.0,576.0,606.26,478.03
2016,11,1,10,45,876.5,86.0,2.0,17.5,594.0,659.06,517.92
2016,11,1,11,0,884.0,87.0,2.0,18.0,612.0,710.31,555.9
2016,11,1,11,15,887.5,87.5,2.0,18.0,621.5,756.32,589.26
2016,11,1,11,30,891.0,88.0,2.0,18.0,631.0,799.95,619.44
2016,11,1,11,45,890.0,89.0,2.05,18.0,632.5,837.9,645.88
2016,11,1,12,0,889.0,90.0,2.1,18.0,634.0,872.8,670.19
2016,11,1,12,15,886.5,89.5,2.1,18.0,628.0,901.5,689.75
2016,11,1,12,30,884.0,89.0,2.1,18.0,622.0,926.76,707.05
2016,11,1,12,45,876.0,89.5,2.15,18.0,607.5,944.52,719.91
2016,11,1,13,0,868.0,90.0,2.2,18.0,593.0,970.28,738.41
2016,11,1,13,15,859.5,88.5,2.15,18.0,571.5,977.88,743.57
2016,11,1,13,30,851.0,87.0,2.1,18.0,550.0,981.58,746.43
2016,11,1,13,45,838.5,85.5,2.1,18.0,521.5,977.4,744.76
2016,11,1,14,0,826.0,84.0,2.1,18.0,493.0,969.37,740.71
2016,11,1,14,15,807.5,81.5,2.05,18.0,458.5,950.29,728.68
2016,11,1,14,30,789.0,79.0,2.0,18.0,424.0,927.65,714.28
2016,11,1,14,45,761.0,76.0,1.95,18.0,383.5,891.56,690.44
2016,11,1,15,0,733.0,73.0,1.9,18.0,343.0,852.53,664.22
2016,11,1,15,15,695.5,69.0,1.8,17.5,299.5,808.35,634.34
2016,11,1,15,30,658.0,65.0,1.7,17.0,256.0,755.45,597.0
2016,11,1,15,45,598.5,59.5,1.6,17.0,210.0,678.92,539.61
2016,11,1,16,0,539.0,54.0,1.5,17.0,164.0,602.8,480.06
2016,11,1,16,15,447.5,45.0,1.4,16.0,120.5,495.82,395.51
2016,11,1,16,30,356.0,36.0,1.3,15.0,77.0,393.23,306.09
2016,11,1,16,45,178.0,18.0,1.2,14.5,38.5,204.5,84.19
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,123.0,12.0,0.9,9.5,20.5,9.44,0.0
2016,11,2,7,0,246.0,24.0,0.9,10.0,41.0,19.82,4.65
2016,11,2,7,15,362.0,35.0,1.1,10.5,82.0,28.9,19.2
2016,11,2,7,30,478.0,46.0,1.3,11.0,123.0,38.05,28.16
2016,11,2,7,45,546.0,53.0,1.55,12.0,168.5,43.68,33.51
2016,11,2,8,0,614.0,60.0,1.8,13.0,214.0,49.36,38.69
2016,11,2,8,15,659.0,65.5,1.9,13.5,259.0,77.97,46.22
2016,11,2,8,30,704.0,71.0,2.0,14.0,304.0,133.67,78.38
2016,11,2,8,45,736.5,74.0,2.15,14.5,346.0,193.74,125.13
2016,11,2,9,0,769.0,77.0,2.3,15.0,388.0,254.01,177.03
2016,11,2,9,15,790.5,79.5,2.3,15.5,425.0,313.98,230.66
2016,11,2,9,30,812.0,82.0,2.3,16.0,462.0,375.69,285.35
2016,11,2,9,45,840.0,80.0,2.35,17.0,496.0,437.37,338.21
2016,11,2,10,0,868.0,78.0,2.4,18.0,530.0,498.91,389.34
2016,11,2,10,15,878.0,79.5,2.3,18.0,554.5,556.52,436.86
2016,11,2,10,30,888.0,81.0,2.2,18.0,579.0,613.32,482.11
2016,11,2,10,45,894.5,81.5,2.15,18.5,596.5,665.79,521.98
2016,11,2,11,0,901.0,82.0,2.1,19.0,614.0,716.55,559.26
2016,11,2,11,15,904.5,82.5,2.0,19.5,623.5,763.16,590.9
2016,11,2,11,30,908.0,83.0,1.9,20.0,633.0,807.37,619.18
2016,11,2,11,45,908.5,83.0,1.8,20.5,635.0,845.95,643.06
2016,11,2,12,0,909.0,83.0,1.7,21.0,637.0,881.51,664.48
2016,11,2,12,15,906.5,83.0,1.55,21.0,630.5,911.23,682.33
2016,11,2,12,30,904.0,83.0,1.4,21.0,624.0,937.49,697.6
2016,11,2,12,45,901.0,81.5,1.3,21.0,610.0,957.91,709.6
2016,11,2,13,0,898.0,80.0,1.2,21.0,596.0,974.62,719.19
2016,11,2,13,15,889.5,79.0,1.1,21.0,574.5,982.83,723.31
2016,11,2,13,30,881.0,78.0,1.0,21.0,553.0,987.16,725.09
2016,11,2,13,45,868.5,76.5,0.9,21.0,524.5,983.01,721.54
2016,11,2,14,0,856.0,75.0,0.8,21.0,496.0,987.18,723.47
2016,11,2,14,15,838.5,72.5,0.8,21.0,461.0,969.09,713.22
2016,11,2,14,30,821.0,70.0,0.8,21.0,426.0,947.38,700.92
2016,11,2,14,45,795.5,67.5,0.85,21.0,386.0,914.31,682.0
2016,11,2,15,0,770.0,65.0,0.9,21.0,346.0,878.25,660.63
2016,11,2,15,15,734.5,61.0,0.85,20.5,302.0,827.82,628.25
2016,11,2,15,30,699.0,57.0,0.8,20.0,258.0,775.43,593.29
2016,11,2,15,45,643.5,52.0,0.8,19.5,211.5,701.69,542.13
2016,11,2,16,0,588.0,47.0,0.8,19.0,165.0,637.21,494.61
2016,11,2,16,15,500.5,39.5,0.85,18.0,121.0,534.73,416.79
2016,11,2,16,30,413.0,32.0,0.9,17.0,77.0,436.69,331.5
2016,11,2,16,45,206.5,16.0,1.0,16.0,38.5,222.01,67.8
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,132.0,11.0,0.95,10.5,19.5,8.65,0.0
2016,11,3,7,0,264.0,22.0,0.9,11.0,39.0,18.2,2.03
2016,11,3,7,15,381.5,32.5,1.1,11.5,80.0,26.95,17.3
2016,11,3,7,30,499.0,43.0,1.3,12.0,121.0,35.79,26.0
2016,11,3,7,45,568.5,49.5,1.5,13.0,167.0,41.15,31.09
2016,11,3,8,0,638.0,56.0,1.7,14.0,213.0,46.58,36.04
2016,11,3,8,15,682.5,60.5,1.7,14.5,258.0,79.34,46.51
2016,11,3,8,30,727.0,65.0,1.7,15.0,303.0,135.05,78.2
2016,11,3,8,45,758.5,68.5,1.75,15.5,345.0,193.17,123.13
2016,11,3,9,0,790.0,72.0,1.8,16.0,387.0,254.86,176.01
2016,11,3,9,15,810.5,74.5,1.8,16.5,424.5,315.65,230.07
2016,11,3,9,30,831.0,77.0,1.8,17.0,462.0,378.05,284.99
2016,11,3,9,45,851.5,77.0,1.8,18.0,494.5,439.38,337.12
2016,11,3,10,0,872.0,77.0,1.8,19.0,527.0,499.8,386.72
2016,11,3,10,15,882.0,78.5,1.7,19.5,551.5,557.54,432.75
2016,11,3,10,30,892.0,80.0,1.6,20.0,576.0,614.47,476.27
2016,11,3,10,45,898.0,80.5,1.55,20.5,593.5,666.73,515.04
2016,11,3,11,0,904.0,81.0,1.5,21.0,611.0,717.23,551.18
2016,11,3,11,15,907.0,81.5,1.4,21.0,620.5,763.55,582.64
2016,11,3,11,30,910.0,82.0,1.3,21.0,630.0,807.39,610.85
2016,11,3,11,45,909.0,82.5,1.2,21.5,631.0,845.32,633.34
2016,11,3,12,0,908.0,83.0,1.1,22.0,632.0,880.14,653.33
2016,11,3,12,15,906.0,83.0,1.0,22.0,626.0,910.24,671.13
2016,11,3,12,30,904.0,83.0,0.9,22.0,620.0,936.91,686.51
2016,11,3,12,45,897.0,83.0,0.8,22.5,605.5,955.37,695.16
2016,11,3,13,0,890.0,83.0,0.7,23.0,591.0,970.02,701.39
2016,11,3,13,15,881.5,81.5,0.65,23.0,569.5,977.53,705.62
2016,11,3,13,30,873.0,80.0,0.6,23.0,548.0,981.18,707.66
2016,11,3,13,45,858.5,79.0,0.55,23.0,519.0,987.78,711.73
2016,11,3,14,0,844.0,78.0,0.5,23.0,490.0,978.49,705.93
2016,11,3,14,15,826.0,75.5,0.5,23.0,455.0,959.93,695.76
2016,11,3,14,30,808.0,73.0,0.5,23.0,420.0,937.78,683.41
2016,11,3,14,45,681.5,83.5,0.55,23.0,357.5,828.54,615.19
2016,11,3,15,0,555.0,94.0,0.6,23.0,295.0,711.29,539.47
2016,11,3,15,15,617.5,77.0,0.6,22.5,273.5,743.1,564.37
2016,11,3,15,30,680.0,60.0,0.6,22.0,252.0,760.54,576.6
2016,11,3,15,45,623.0,54.5,0.65,21.5,206.5,694.12,530.71
2016,11,3,16,0,566.0,49.0,0.7,21.0,161.0,620.13,477.34
2016,11,3,16,15,474.5,40.5,0.8,20.0,117.0,513.49,397.33
2016,11,3,16,30,383.0,32.0,0.9,19.0,73.0,411.67,308.65
2016,11,3,16,45,191.5,16.0,1.0,18.5,36.5,208.7,35.67
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,112.5,11.5,1.05,12.5,18.0,9.05,0.0
2016,11,4,7,0,225.0,23.0,1.0,13.0,36.0,19.01,0.0
2016,11,4,7,15,346.0,33.5,1.15,13.5,76.0,27.67,17.56
2016,11,4,7,30,467.0,44.0,1.3,14.0,116.0,36.44,26.28
2016,11,4,7,45,541.0,51.0,1.45,15.0,161.5,42.13,31.66
2016,11,4,8,0,615.0,58.0,1.6,16.0,207.0,47.9,36.89
2016,11,4,8,15,661.0,63.5,1.45,16.5,252.0,77.29,44.72
2016,11,4,8,30,707.0,69.0,1.3,17.0,297.0,133.11,76.72
2016,11,4,8,45,739.0,72.5,1.2,17.5,339.0,193.45,123.04
2016,11,4,9,0,771.0,76.0,1.1,18.0,381.0,254.04,174.1
2016,11,4,9,15,792.5,79.0,1.05,18.5,418.0,314.42,226.69
2016,11,4,9,30,814.0,82.0,1.0,19.0,455.0,376.58,280.05
2016,11,4,9,45,830.0,83.5,0.95,19.5,486.5,436.5,330.27
2016,11,4,10,0,846.0,85.0,0.9,20.0,518.0,496.9,378.95
2016,11,4,10,15,856.5,86.5,0.85,20.5,542.5,554.56,423.66
2016,11,4,10,30,867.0,88.0,0.8,21.0,567.0,611.52,465.99
2016,11,4,10,45,874.0,89.0,0.75,21.5,584.5,664.77,504.0
2016,11,4,11,0,881.0,90.0,0.7,22.0,602.0,716.42,539.45
2016,11,4,11,15,884.0,90.5,0.65,22.0,611.5,755.85,565.96
2016,11,4,11,30,887.0,91.0,0.6,22.0,621.0,798.86,593.11
2016,11,4,11,45,887.5,91.0,0.55,22.5,622.5,836.71,615.23
2016,11,4,12,0,888.0,91.0,0.5,23.0,624.0,871.61,635.13
2016,11,4,12,15,885.0,90.5,0.6,23.0,617.5,899.75,654.76
2016,11,4,12,30,882.0,90.0,0.7,23.0,611.0,924.45,672.42
2016,11,4,12,45,753.0,121.0,0.85,23.5,558.5,881.66,646.54
2016,11,4,13,0,624.0,152.0,1.0,24.0,506.0,812.55,603.46
2016,11,4,13,15,738.5,119.0,1.1,24.0,522.5,901.34,665.11
2016,11,4,13,30,853.0,86.0,1.2,24.0,539.0,980.42,717.66
2016,11,4,13,45,839.5,84.0,1.3,24.0,510.5,974.62,715.7
2016,11,4,14,0,826.0,82.0,1.4,24.0,482.0,964.96,712.38
2016,11,4,14,15,807.5,79.5,1.4,23.5,447.5,945.92,702.8
2016,11,4,14,30,789.0,77.0,1.4,23.0,413.0,923.34,690.86
2016,11,4,14,45,763.0,73.5,1.45,23.0,373.0,888.7,669.99
2016,11,4,15,0,737.0,70.0,1.5,23.0,333.0,851.13,646.62
2016,11,4,15,15,699.0,66.0,1.35,22.5,289.5,806.4,616.3
2016,11,4,15,30,661.0,62.0,1.2,22.0,246.0,753.18,578.88
2016,11,4,15,45,604.5,55.5,1.05,21.5,201.0,678.25,524.34
2016,11,4,16,0,548.0,49.0,0.9,21.0,156.0,603.82,467.58
2016,11,4,16,15,455.0,40.5,0.95,20.0,112.5,496.52,385.5
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,394.08,293.77
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,198.96,1.66
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,116.0,10.5,1.05,12.0,17.0,8.26,0.0
2016,11,5,7,0,232.0,21.0,1.0,12.0,34.0,17.35,0.0
2016,11,5,7,15,351.0,31.5,1.15,12.5,73.5,26.06,16.1
2016,11,5,7,30,470.0,42.0,1.3,13.0,113.0,34.86,24.96
2016,11,5,7,45,538.0,49.5,1.5,14.0,157.0,40.95,30.72
2016,11,5,8,0,606.0,57.0,1.7,15.0,201.0,47.07,36.29
2016,11,5,8,15,651.0,62.0,1.7,15.5,245.5,76.0,43.92
2016,11,5,8,30,696.0,67.0,1.7,16.0,290.0,130.58,75.42
2016,11,5,8,45,723.5,71.5,1.75,17.0,330.5,190.11,121.51
2016,11,5,9,0,751.0,76.0,1.8,18.0,371.0,249.44,171.9
2016,11,5,9,15,772.5,79.0,1.75,18.0,407.5,308.52,224.31
2016,11,5,9,30,794.0,82.0,1.7,18.0,444.0,369.39,277.89
2016,11,5,9,45,812.0,83.5,1.7,18.5,475.0,428.89,328.86
2016,11,5,10,0,830.0,85.0,1.7,19.0,506.0,489.14,378.75
2016,11,5,10,15,839.5,86.5,1.7,19.0,530.0,545.3,424.71
2016,11,5,10,30,849.0,88.0,1.7,19.0,554.0,600.7,468.67
2016,11,5,10,45,858.5,87.5,1.7,19.5,571.0,652.99,508.15
2016,11,5,11,0,868.0,87.0,1.7,20.0,588.0,703.89,545.41
2016,11,5,11,15,757.0,121.5,1.75,20.0,563.5,705.11,546.07
2016,11,5,11,30,646.0,156.0,1.8,20.0,539.0,691.51,535.96
2016,11,5,11,45,761.0,121.0,1.85,20.5,574.0,778.9,598.86
2016,11,5,12,0,876.0,86.0,1.9,21.0,609.0,855.18,650.02
2016,11,5,12,15,703.0,139.0,1.95,21.0,556.0,808.59,617.78
2016,11,5,12,30,530.0,192.0,2.0,21.0,503.0,722.74,557.29
2016,11,5,12,45,560.0,177.0,2.1,21.5,498.5,752.26,580.14
2016,11,5,13,0,590.0,162.0,2.2,22.0,494.0,789.77,606.65
2016,11,5,13,15,519.5,175.5,2.25,21.5,460.0,741.14,573.77
2016,11,5,13,30,449.0,189.0,2.3,21.0,426.0,697.74,543.81
2016,11,5,13,45,464.5,174.5,2.35,21.0,408.0,704.49,550.98
2016,11,5,14,0,480.0,160.0,2.4,21.0,390.0,708.76,556.06
2016,11,5,14,15,539.5,133.5,2.35,20.5,375.0,739.49,580.39
2016,11,5,14,30,599.0,107.0,2.3,20.0,360.0,778.13,609.85
2016,11,5,14,45,580.0,99.0,2.3,20.0,324.5,746.69,587.97
2016,11,5,15,0,561.0,91.0,2.3,20.0,289.0,712.84,564.48
2016,11,5,15,15,522.5,85.0,2.15,19.5,250.5,660.35,526.64
2016,11,5,15,30,484.0,79.0,2.0,19.0,212.0,606.49,486.59
2016,11,5,15,45,440.0,68.5,1.85,19.0,172.5,541.94,435.88
2016,11,5,16,0,396.0,58.0,1.7,19.0,133.0,477.59,383.25
2016,11,5,16,15,324.5,45.5,1.55,18.0,95.5,386.2,308.22
2016,11,5,16,30,253.0,33.0,1.4,17.0,58.0,303.63,228.71
2016,11,5,16,45,126.5,16.5,1.25,16.5,29.0,150.11,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,34.5,10.0,0.8,14.5,11.5,7.87,0.0
2016,11,6,7,0,69.0,20.0,0.8,15.0,23.0,15.1,0.0
2016,11,6,7,15,137.0,35.5,0.85,15.0,52.0,26.54,16.06
2016,11,6,7,30,205.0,51.0,0.9,15.0,81.0,37.84,27.27
2016,11,6,7,45,238.0,67.0,0.95,15.5,114.0,49.33,37.85
2016,11,6,8,0,271.0,83.0,1.0,16.0,147.0,60.51,47.94
2016,11,6,8,15,292.5,98.5,1.2,16.5,180.0,83.83,58.53
2016,11,6,8,30,314.0,114.0,1.4,17.0,213.0,120.19,82.37
2016,11,6,8,45,329.5,128.0,1.6,17.5,244.5,157.47,111.58
2016,11,6,9,0,345.0,142.0,1.8,18.0,276.0,196.88,144.64
2016,11,6,9,15,306.5,163.5,1.8,18.0,291.0,228.22,173.69
2016,11,6,9,30,268.0,185.0,1.8,18.0,306.0,255.34,198.51
2016,11,6,9,45,143.0,186.0,1.85,18.5,251.5,217.69,171.4
2016,11,6,10,0,18.0,187.0,1.9,19.0,197.0,156.03,122.68
2016,11,6,10,15,75.5,216.5,1.9,19.0,258.0,222.18,176.14
2016,11,6,10,30,133.0,246.0,1.9,19.0,319.0,300.45,238.3
2016,11,6,10,45,210.5,247.5,1.9,19.5,366.5,362.31,286.9
2016,11,6,11,0,288.0,249.0,1.9,20.0,414.0,445.55,350.95
2016,11,6,11,15,327.5,245.0,1.9,20.0,436.0,489.12,384.47
2016,11,6,11,30,367.0,241.0,1.9,20.0,458.0,534.93,419.57
2016,11,6,11,45,609.5,162.5,1.9,20.5,523.5,698.47,542.58
2016,11,6,12,0,852.0,84.0,1.9,21.0,589.0,831.89,635.05
2016,11,6,12,15,663.5,147.0,1.9,21.0,537.5,781.84,599.15
2016,11,6,12,30,475.0,210.0,1.9,21.0,486.0,691.61,533.51
2016,11,6,12,45,465.0,207.0,1.9,21.0,472.0,695.97,537.98
2016,11,6,13,0,455.0,204.0,1.9,21.0,458.0,697.73,539.82
2016,11,6,13,15,370.5,213.0,1.9,21.0,414.5,615.11,479.84
2016,11,6,13,30,286.0,222.0,1.9,21.0,371.0,552.65,433.33
2016,11,6,13,45,312.5,204.5,1.9,21.0,359.5,565.12,444.82
2016,11,6,14,0,339.0,187.0,1.9,21.0,348.0,576.06,454.7
2016,11,6,14,15,316.0,176.0,1.8,21.0,317.5,544.14,431.11
2016,11,6,14,30,293.0,165.0,1.7,21.0,287.0,510.9,406.59
2016,11,6,14,45,285.5,149.5,1.65,21.0,259.0,485.77,388.58
2016,11,6,15,0,278.0,134.0,1.6,21.0,231.0,459.35,369.2
2016,11,6,15,15,264.0,117.5,1.4,20.5,200.0,424.05,342.49
2016,11,6,15,30,250.0,101.0,1.2,20.0,169.0,387.96,314.41
2016,11,6,15,45,227.0,84.0,1.05,19.5,137.0,342.17,277.66
2016,11,6,16,0,204.0,67.0,0.9,19.0,105.0,296.4,239.59
2016,11,6,16,15,163.0,50.0,0.85,18.5,75.0,235.32,187.48
2016,11,6,16,30,122.0,33.0,0.8,18.0,45.0,175.54,129.05
2016,11,6,16,45,61.0,16.5,0.8,17.5,22.5,83.84,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,14.0,11.0,8.65,0.0
2016,11,7,7,0,0.0,22.0,0.7,14.0,22.0,16.12,0.0
2016,11,7,7,15,108.5,35.0,0.8,14.5,51.0,26.02,15.4
2016,11,7,7,30,217.0,48.0,0.9,15.0,80.0,35.81,25.45
2016,11,7,7,45,252.5,64.0,1.0,15.5,113.0,47.14,35.89
2016,11,7,8,0,288.0,80.0,1.1,16.0,146.0,58.2,45.89
2016,11,7,8,15,310.0,95.0,1.05,16.5,179.5,82.44,56.91
2016,11,7,8,30,332.0,110.0,1.0,17.0,213.0,120.75,82.02
2016,11,7,8,45,346.0,124.0,1.0,18.0,244.5,160.04,112.56
2016,11,7,9,0,360.0,138.0,1.0,19.0,276.0,201.3,146.62
2016,11,7,9,15,344.5,156.0,0.95,19.5,298.5,233.69,175.2
2016,11,7,9,30,329.0,174.0,0.9,20.0,321.0,268.31,204.93
2016,11,7,9,45,439.0,162.0,0.9,21.0,373.0,336.14,257.52
2016,11,7,10,0,549.0,150.0,0.9,22.0,425.0,408.74,313.18
2016,11,7,10,15,573.5,150.5,0.8,22.0,449.5,457.82,351.32
2016,11,7,10,30,598.0,151.0,0.7,22.0,474.0,514.94,394.12
2016,11,7,10,45,488.5,189.5,0.65,22.5,459.0,510.69,390.02
2016,11,7,11,0,379.0,228.0,0.6,23.0,444.0,487.41,371.89
2016,11,7,11,15,478.5,201.5,0.6,23.0,478.5,572.45,434.85
2016,11,7,11,30,578.0,175.0,0.6,23.0,513.0,648.82,489.64
2016,11,7,11,45,534.0,191.5,0.65,23.5,504.5,658.01,494.51
2016,11,7,12,0,490.0,208.0,0.7,24.0,496.0,662.24,496.57
2016,11,7,12,15,492.5,205.0,0.75,24.0,492.0,682.66,511.79
2016,11,7,12,30,495.0,202.0,0.8,24.0,488.0,701.11,525.47
2016,11,7,12,45,505.5,193.0,0.9,24.0,479.5,718.46,539.36
2016,11,7,13,0,516.0,184.0,1.0,24.0,471.0,733.75,551.93
2016,11,7,13,15,511.5,178.0,1.05,24.0,453.0,735.7,554.59
2016,11,7,13,30,507.0,172.0,1.1,24.0,435.0,735.08,555.71
2016,11,7,13,45,466.5,170.0,1.15,24.0,402.0,700.8,532.97
2016,11,7,14,0,426.0,168.0,1.2,24.0,369.0,663.81,508.29
2016,11,7,14,15,429.5,153.5,1.2,24.0,344.0,653.72,503.03
2016,11,7,14,30,433.0,139.0,1.2,24.0,319.0,641.2,495.71
2016,11,7,14,45,414.5,128.5,1.2,24.0,287.0,609.62,474.06
2016,11,7,15,0,396.0,118.0,1.2,24.0,255.0,576.44,450.92
2016,11,7,15,15,374.0,104.5,1.05,23.5,220.5,534.64,420.59
2016,11,7,15,30,352.0,91.0,0.9,23.0,186.0,491.88,388.56
2016,11,7,15,45,317.0,77.0,0.8,22.5,150.5,435.91,345.37
2016,11,7,16,0,282.0,63.0,0.7,22.0,115.0,380.57,300.81
2016,11,7,16,15,222.5,47.5,0.7,21.5,81.5,303.01,236.81
2016,11,7,16,30,163.0,32.0,0.7,21.0,48.0,229.23,163.92
2016,11,7,16,45,81.5,16.0,0.75,20.5,24.0,112.08,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,13.0,0.85,14.0,13.0,10.23,0.0
2016,11,8,7,0,0.0,26.0,0.8,14.0,26.0,18.44,0.0
2016,11,8,7,15,210.5,33.0,0.9,14.5,62.0,25.01,14.24
2016,11,8,7,30,421.0,40.0,1.0,15.0,98.0,33.05,22.99
2016,11,8,7,45,495.5,47.0,1.1,16.0,140.5,38.73,28.41
2016,11,8,8,0,570.0,54.0,1.2,17.0,183.0,44.49,33.66
2016,11,8,8,15,617.0,59.0,1.1,17.5,225.5,72.74,41.37
2016,11,8,8,30,664.0,64.0,1.0,18.0,268.0,125.15,71.55
2016,11,8,8,45,697.0,67.5,0.9,18.5,308.0,182.35,115.34
2016,11,8,9,0,730.0,71.0,0.8,19.0,348.0,240.18,163.79
2016,11,8,9,15,752.0,73.5,0.7,19.5,383.5,297.35,213.22
2016,11,8,9,30,774.0,76.0,0.6,20.0,419.0,356.36,263.35
2016,11,8,9,45,795.5,76.5,0.55,20.5,450.5,414.82,311.75
2016,11,8,10,0,817.0,77.0,0.5,21.0,482.0,474.39,359.17
2016,11,8,10,15,827.5,78.5,0.45,21.5,505.5,529.96,401.8
2016,11,8,10,30,838.0,80.0,0.4,22.0,529.0,584.91,442.19
2016,11,8,10,45,843.0,81.5,0.35,22.5,545.5,635.49,477.88
2016,11,8,11,0,848.0,83.0,0.3,23.0,562.0,684.41,511.06
