Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,851.5,83.5,0.3,23.0,571.5,722.57,537.19
2016,11,8,11,30,855.0,84.0,0.3,23.0,581.0,764.26,564.13
2016,11,8,11,45,854.0,84.5,0.3,23.5,582.0,799.88,585.65
2016,11,8,12,0,853.0,85.0,0.3,24.0,583.0,832.59,605.15
2016,11,8,12,15,850.5,85.0,0.35,24.0,577.0,860.37,623.54
2016,11,8,12,30,848.0,85.0,0.4,24.0,571.0,895.38,646.68
2016,11,8,12,45,841.0,85.0,0.45,24.5,557.5,912.96,657.47
2016,11,8,13,0,834.0,85.0,0.5,25.0,544.0,926.89,666.35
2016,11,8,13,15,825.5,83.5,0.55,25.0,523.5,933.79,672.3
2016,11,8,13,30,817.0,82.0,0.6,25.0,503.0,936.96,676.18
2016,11,8,13,45,803.5,80.5,0.65,25.0,476.0,931.49,674.78
2016,11,8,14,0,790.0,79.0,0.7,25.0,449.0,922.36,671.23
2016,11,8,14,15,771.5,76.5,0.7,25.0,416.0,903.39,660.44
2016,11,8,14,30,753.0,74.0,0.7,25.0,383.0,881.07,647.5
2016,11,8,14,45,727.0,70.5,0.75,25.0,345.0,846.88,627.46
2016,11,8,15,0,701.0,67.0,0.8,25.0,307.0,809.93,605.02
2016,11,8,15,15,663.0,62.5,0.7,24.5,265.5,765.23,575.23
2016,11,8,15,30,625.0,58.0,0.6,24.0,224.0,712.32,538.57
2016,11,8,15,45,566.0,52.0,0.55,23.5,180.5,637.05,485.16
2016,11,8,16,0,507.0,46.0,0.5,23.0,137.0,562.56,429.46
2016,11,8,16,15,412.0,37.0,0.6,22.0,97.0,454.76,347.29
2016,11,8,16,30,317.0,28.0,0.7,21.0,57.0,352.82,246.41
2016,11,8,16,45,158.5,14.0,0.85,20.5,28.5,172.7,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,63.0,8.5,0.8,13.5,11.0,6.69,0.0
2016,11,9,7,0,126.0,17.0,0.8,14.0,22.0,12.96,0.0
2016,11,9,7,15,240.5,30.5,0.95,14.5,57.0,23.32,12.5
2016,11,9,7,30,355.0,44.0,1.1,15.0,92.0,36.06,25.51
2016,11,9,7,45,434.0,53.0,1.25,15.5,134.5,43.14,32.3
2016,11,9,8,0,513.0,62.0,1.4,16.0,177.0,50.26,38.86
2016,11,9,8,15,562.5,69.0,1.4,16.5,219.5,78.2,47.38
2016,11,9,8,30,612.0,76.0,1.4,17.0,262.0,129.19,77.41
2016,11,9,8,45,651.0,79.5,1.45,17.5,302.5,181.74,117.54
2016,11,9,9,0,690.0,83.0,1.5,18.0,343.0,238.83,165.56
2016,11,9,9,15,714.0,87.0,1.55,18.5,379.0,296.19,215.75
2016,11,9,9,30,738.0,91.0,1.6,19.0,415.0,355.75,267.4
2016,11,9,9,45,773.0,88.0,1.7,19.5,448.5,415.99,318.54
2016,11,9,10,0,808.0,85.0,1.8,20.0,482.0,477.59,369.54
2016,11,9,10,15,819.0,86.5,1.7,20.5,506.0,533.08,413.76
2016,11,9,10,30,830.0,88.0,1.6,21.0,530.0,588.01,455.83
2016,11,9,10,45,837.5,89.0,1.55,21.5,547.0,639.4,494.02
2016,11,9,11,0,845.0,90.0,1.5,22.0,564.0,689.34,529.88
2016,11,9,11,15,848.5,91.0,1.4,22.5,573.5,734.71,560.66
2016,11,9,11,30,852.0,92.0,1.3,23.0,583.0,777.83,587.48
2016,11,9,11,45,851.5,92.0,1.25,23.5,584.5,814.15,609.73
2016,11,9,12,0,851.0,92.0,1.2,24.0,586.0,847.52,629.76
2016,11,9,12,15,848.5,92.0,1.15,24.0,579.5,876.06,647.64
2016,11,9,12,30,846.0,92.0,1.1,24.0,573.0,901.28,663.33
2016,11,9,12,45,846.5,88.5,1.05,24.5,560.5,921.66,674.56
2016,11,9,13,0,847.0,85.0,1.0,25.0,548.0,938.55,683.59
2016,11,9,13,15,837.5,83.5,0.9,25.0,527.0,944.71,686.26
2016,11,9,13,30,828.0,82.0,0.8,25.0,506.0,947.08,686.68
2016,11,9,13,45,812.0,81.0,0.75,25.0,478.0,939.89,682.16
2016,11,9,14,0,796.0,80.0,0.7,25.0,450.0,928.97,675.49
2016,11,9,14,15,776.0,77.5,0.65,25.0,416.5,908.54,662.81
2016,11,9,14,30,756.0,75.0,0.6,25.0,383.0,884.72,648.0
2016,11,9,14,45,726.5,72.0,0.6,25.0,344.0,847.7,625.34
2016,11,9,15,0,697.0,69.0,0.6,25.0,305.0,815.43,605.36
2016,11,9,15,15,657.0,64.5,0.55,24.5,263.0,762.08,570.62
2016,11,9,15,30,617.0,60.0,0.5,24.0,221.0,707.4,533.65
2016,11,9,15,45,556.5,53.5,0.5,23.5,178.0,630.24,479.58
2016,11,9,16,0,496.0,47.0,0.5,23.0,135.0,553.88,422.97
2016,11,9,16,15,400.5,37.5,0.6,22.5,94.5,445.39,339.15
2016,11,9,16,30,305.0,28.0,0.7,22.0,54.0,342.37,233.34
2016,11,9,16,45,152.5,14.0,0.8,21.5,27.0,131.15,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,10,6,45,69.0,8.0,0.9,14.0,10.5,6.29,0.0
2016,11,10,7,0,138.0,16.0,0.9,14.0,21.0,12.59,0.0
2016,11,10,7,15,258.5,28.0,1.15,14.5,56.0,22.99,11.77
2016,11,10,7,30,379.0,40.0,1.4,15.0,91.0,32.91,22.71
2016,11,10,7,45,456.0,48.5,1.65,16.0,132.5,39.72,29.19
2016,11,10,8,0,533.0,57.0,1.9,17.0,174.0,46.56,35.42
2016,11,10,8,15,283.5,86.0,1.9,17.5,149.5,75.29,51.26
2016,11,10,8,30,34.0,115.0,1.9,18.0,125.0,88.74,67.67
2016,11,10,8,45,39.5,131.0,1.95,18.5,144.5,105.96,81.5
2016,11,10,9,0,45.0,147.0,2.0,19.0,164.0,124.19,96.27
2016,11,10,9,15,300.5,135.5,2.0,19.5,265.0,204.25,154.16
2016,11,10,9,30,556.0,124.0,2.0,20.0,366.0,319.33,242.52
2016,11,10,9,45,459.5,156.5,2.0,20.5,366.0,339.96,262.93
2016,11,10,10,0,363.0,189.0,2.0,21.0,366.0,345.19,269.67
2016,11,10,10,15,359.0,200.5,1.95,21.5,382.5,378.24,296.28
2016,11,10,10,30,355.0,212.0,1.9,22.0,399.0,410.52,321.36
2016,11,10,10,45,405.5,207.5,1.85,22.5,428.0,474.12,369.67
2016,11,10,11,0,456.0,203.0,1.8,23.0,457.0,530.2,411.42
2016,11,10,11,15,412.0,218.0,1.7,23.0,450.5,539.18,417.25
2016,11,10,11,30,368.0,233.0,1.6,23.0,444.0,527.62,408.35
2016,11,10,11,45,366.0,234.5,1.5,23.5,445.0,547.13,421.82
2016,11,10,12,0,364.0,236.0,1.4,24.0,446.0,565.31,433.82
2016,11,10,12,15,370.5,231.5,1.3,24.0,443.5,582.94,446.38
2016,11,10,12,30,377.0,227.0,1.2,24.0,441.0,599.42,458.0
2016,11,10,12,45,318.5,232.0,1.1,24.5,410.0,565.18,431.19
2016,11,10,13,0,260.0,237.0,1.0,25.0,379.0,527.4,402.15
2016,11,10,13,15,144.0,217.5,0.95,25.0,296.0,377.96,291.53
2016,11,10,13,30,28.0,198.0,0.9,25.0,213.0,202.85,156.34
2016,11,10,13,45,227.5,180.5,0.85,25.0,286.5,450.89,351.28
2016,11,10,14,0,427.0,163.0,0.8,25.0,360.0,658.33,501.84
2016,11,10,14,15,415.0,153.0,0.7,25.0,333.0,638.14,485.25
2016,11,10,14,30,403.0,143.0,0.6,25.0,306.0,615.9,469.73
2016,11,10,14,45,391.5,129.5,0.5,25.0,274.5,587.92,450.1
2016,11,10,15,0,380.0,116.0,0.4,25.0,243.0,558.14,428.87
2016,11,10,15,15,358.5,102.0,0.35,24.5,209.5,516.52,399.74
2016,11,10,15,30,337.0,88.0,0.3,24.0,176.0,473.96,368.88
2016,11,10,15,45,303.5,73.5,0.3,24.0,141.0,419.11,327.01
2016,11,10,16,0,270.0,59.0,0.3,24.0,106.0,364.77,283.66
2016,11,10,16,15,212.0,44.0,0.4,23.5,74.0,289.76,222.35
2016,11,10,16,30,154.0,29.0,0.5,23.0,42.0,216.05,143.1
2016,11,10,16,45,77.0,14.5,0.6,22.5,21.0,72.05,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,14.0,9.0,0.0,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,14.16,0.0
2016,11,11,7,15,157.0,29.5,1.35,14.5,49.5,22.26,10.63
2016,11,11,7,30,314.0,41.0,1.6,15.0,81.0,33.46,23.08
2016,11,11,7,45,377.0,52.5,1.85,16.0,120.0,42.46,31.53
2016,11,11,8,0,440.0,64.0,2.1,17.0,159.0,51.34,39.57
2016,11,11,8,15,482.5,73.0,2.05,17.5,198.0,77.89,48.77
2016,11,11,8,30,525.0,82.0,2.0,18.0,237.0,124.57,76.98
2016,11,11,8,45,564.5,85.5,2.0,18.5,274.5,171.71,112.83
2016,11,11,9,0,604.0,89.0,2.0,19.0,312.0,223.54,156.22
2016,11,11,9,15,582.0,105.0,2.05,19.5,337.5,272.31,200.38
2016,11,11,9,30,560.0,121.0,2.1,20.0,363.0,318.07,241.33
2016,11,11,9,45,651.5,105.5,2.2,21.0,406.5,380.43,292.17
2016,11,11,10,0,743.0,90.0,2.3,22.0,450.0,450.78,348.61
2016,11,11,10,15,527.0,154.0,2.35,22.0,415.5,435.71,340.36
2016,11,11,10,30,311.0,218.0,2.4,22.0,381.0,390.59,306.64
2016,11,11,10,45,256.5,234.0,2.5,22.5,371.5,392.37,308.06
2016,11,11,11,0,202.0,250.0,2.6,23.0,362.0,374.61,293.88
2016,11,11,11,15,161.0,255.0,2.65,23.0,345.0,363.37,285.02
2016,11,11,11,30,120.0,260.0,2.7,23.0,328.0,348.29,272.87
2016,11,11,11,45,169.0,259.5,2.75,23.5,356.0,396.59,310.74
2016,11,11,12,0,218.0,259.0,2.8,24.0,384.0,448.09,350.38
2016,11,11,12,15,192.0,258.0,2.75,23.5,367.5,435.97,341.32
2016,11,11,12,30,166.0,257.0,2.7,23.0,351.0,421.72,330.84
2016,11,11,12,45,353.0,213.5,2.7,23.0,406.5,575.75,451.71
2016,11,11,13,0,540.0,170.0,2.7,23.0,462.0,739.37,574.15
2016,11,11,13,15,271.0,167.5,2.6,23.0,314.0,463.51,366.44
2016,11,11,13,30,2.0,165.0,2.5,23.0,166.0,142.67,109.94
2016,11,11,13,45,187.0,168.5,2.45,23.0,254.5,372.3,298.57
2016,11,11,14,0,372.0,172.0,2.4,23.0,343.0,590.19,466.8
2016,11,11,14,15,209.0,166.0,2.3,22.5,261.0,425.11,338.68
2016,11,11,14,30,46.0,160.0,2.2,22.0,179.0,215.44,171.4
2016,11,11,14,45,41.0,144.5,2.15,21.5,160.5,195.7,156.61
2016,11,11,15,0,36.0,129.0,2.1,21.0,142.0,175.96,140.99
2016,11,11,15,15,30.0,112.0,1.9,20.5,121.5,152.96,122.34
2016,11,11,15,30,24.0,95.0,1.7,20.0,101.0,129.95,103.3
2016,11,11,15,45,15.0,77.0,1.55,19.5,80.5,89.3,69.26
2016,11,11,16,0,6.0,59.0,1.4,19.0,60.0,63.6,47.2
2016,11,11,16,15,3.0,41.0,1.3,18.5,41.5,42.47,28.9
2016,11,11,16,30,0.0,23.0,1.2,18.0,23.0,19.06,7.37
2016,11,11,16,45,0.0,11.5,1.15,17.5,11.5,9.05,0.0
2016,11,11,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,67.5,7.0,0.8,14.5,9.0,0.0,0.0
2016,11,12,7,0,135.0,14.0,0.8,15.0,18.0,11.02,0.0
2016,11,12,7,15,267.5,25.5,0.85,15.5,52.5,21.0,8.99
2016,11,12,7,30,400.0,37.0,0.9,16.0,87.0,30.63,20.5
2016,11,12,7,45,479.0,44.5,1.0,16.5,128.5,36.75,26.47
2016,11,12,8,0,558.0,52.0,1.1,17.0,170.0,42.94,32.21
2016,11,12,8,15,608.0,57.0,1.05,17.0,212.5,70.94,40.11
2016,11,12,8,30,658.0,62.0,1.0,17.0,255.0,122.82,70.19
2016,11,12,8,45,524.0,93.5,1.0,17.5,261.0,171.2,114.26
2016,11,12,9,0,390.0,125.0,1.0,18.0,267.0,198.46,143.85
2016,11,12,9,15,582.5,100.0,0.95,18.5,336.5,268.03,196.59
2016,11,12,9,30,775.0,75.0,0.9,19.0,406.0,354.6,264.38
2016,11,12,9,45,798.5,75.0,0.9,19.5,437.5,413.16,313.61
2016,11,12,10,0,822.0,75.0,0.9,20.0,469.0,473.03,362.42
2016,11,12,10,15,833.5,76.5,0.85,20.5,493.0,529.12,406.39
2016,11,12,10,30,845.0,78.0,0.8,21.0,517.0,584.69,448.2
2016,11,12,10,45,676.5,131.5,0.75,21.5,490.5,580.55,444.21
2016,11,12,11,0,508.0,185.0,0.7,22.0,464.0,548.0,419.22
2016,11,12,11,15,688.5,132.5,0.75,22.0,517.5,663.36,505.13
2016,11,12,11,30,869.0,80.0,0.8,22.0,571.0,767.69,577.91
2016,11,12,11,45,869.5,80.0,0.85,22.5,572.5,804.32,600.64
2016,11,12,12,0,870.0,80.0,0.9,23.0,574.0,838.1,622.22
2016,11,12,12,15,685.0,136.0,1.0,23.0,522.5,785.55,588.3
2016,11,12,12,30,500.0,192.0,1.1,23.0,471.0,693.3,525.42
2016,11,12,12,45,429.0,203.5,1.25,23.0,439.0,657.02,501.7
2016,11,12,13,0,358.0,215.0,1.4,23.0,407.0,594.59,458.4
2016,11,12,13,15,593.5,146.5,1.45,23.0,450.0,786.68,599.11
2016,11,12,13,30,829.0,78.0,1.5,23.0,493.0,940.56,702.08
2016,11,12,13,45,705.0,101.5,1.6,23.0,440.5,864.32,651.67
2016,11,12,14,0,581.0,125.0,1.7,23.0,388.0,774.97,593.33
2016,11,12,14,15,672.0,97.5,1.7,22.5,380.5,835.94,638.72
2016,11,12,14,30,763.0,70.0,1.7,22.0,373.0,883.36,672.9
2016,11,12,14,45,735.5,67.0,1.7,22.0,335.0,848.5,649.49
2016,11,12,15,0,708.0,64.0,1.7,22.0,297.0,810.89,624.43
2016,11,12,15,15,668.0,59.5,1.6,21.5,255.5,756.95,587.07
2016,11,12,15,30,628.0,55.0,1.5,21.0,214.0,709.78,553.05
2016,11,12,15,45,565.0,49.0,1.45,20.5,171.0,631.18,494.54
2016,11,12,16,0,502.0,43.0,1.4,20.0,128.0,553.63,433.73
2016,11,12,16,15,399.5,34.0,1.4,19.0,88.5,440.18,341.55
2016,11,12,16,30,297.0,25.0,1.4,18.0,49.0,327.08,208.58
2016,11,12,16,45,148.5,12.5,1.4,17.5,24.5,126.74,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,66.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,133.0,13.0,0.6,13.0,17.0,10.23,0.0
2016,11,13,7,15,267.5,24.5,0.65,13.5,51.0,20.19,7.72
2016,11,13,7,30,402.0,36.0,0.7,14.0,85.0,29.85,19.94
2016,11,13,7,45,477.0,44.5,0.75,14.5,126.5,36.77,26.7
2016,11,13,8,0,552.0,53.0,0.8,15.0,168.0,43.71,33.16
2016,11,13,8,15,603.0,58.5,0.75,15.0,210.5,71.83,41.36
2016,11,13,8,30,654.0,64.0,0.7,15.0,253.0,123.88,71.77
2016,11,13,8,45,687.0,68.5,0.65,15.5,293.0,178.31,113.68
2016,11,13,9,0,720.0,73.0,0.6,16.0,333.0,236.53,162.86
2016,11,13,9,15,744.0,76.0,0.55,16.0,368.5,295.96,214.85
2016,11,13,9,30,768.0,79.0,0.5,16.0,404.0,355.38,266.38
2016,11,13,9,45,787.0,80.5,0.5,16.5,435.0,413.16,315.18
2016,11,13,10,0,806.0,82.0,0.5,17.0,466.0,471.83,363.0
2016,11,13,10,15,818.5,84.0,0.55,17.5,490.0,528.19,407.82
2016,11,13,10,30,831.0,86.0,0.6,18.0,514.0,584.19,450.87
2016,11,13,10,45,841.0,86.0,0.65,19.0,532.0,635.9,488.63
2016,11,13,11,0,851.0,86.0,0.7,20.0,550.0,686.37,524.27
2016,11,13,11,15,855.0,86.5,0.75,20.5,559.5,731.58,555.94
2016,11,13,11,30,859.0,87.0,0.8,21.0,569.0,774.57,584.04
2016,11,13,11,45,860.0,87.5,0.85,21.5,571.0,812.73,608.66
2016,11,13,12,0,861.0,88.0,0.9,22.0,573.0,848.08,631.28
2016,11,13,12,15,858.5,87.5,0.95,22.0,567.5,876.22,650.34
2016,11,13,12,30,856.0,87.0,1.0,22.0,562.0,901.02,667.36
2016,11,13,12,45,854.0,85.0,1.05,22.0,549.0,921.02,681.4
2016,11,13,13,0,852.0,83.0,1.1,22.0,536.0,937.49,693.35
2016,11,13,13,15,843.0,81.5,1.1,22.0,515.5,944.27,698.32
2016,11,13,13,30,834.0,80.0,1.1,22.0,495.0,947.26,701.11
2016,11,13,13,45,820.5,78.0,1.1,22.5,467.5,941.43,697.01
2016,11,13,14,0,807.0,76.0,1.1,23.0,440.0,931.89,690.69
2016,11,13,14,15,787.5,73.5,1.05,22.5,406.5,912.15,679.54
2016,11,13,14,30,768.0,71.0,1.0,22.0,373.0,889.01,666.1
2016,11,13,14,45,739.5,68.0,1.0,22.0,335.0,853.17,643.44
2016,11,13,15,0,711.0,65.0,1.0,22.0,297.0,814.54,618.34
2016,11,13,15,15,670.0,60.5,0.9,21.5,255.0,767.45,586.14
2016,11,13,15,30,629.0,56.0,0.8,21.0,213.0,711.96,546.66
2016,11,13,15,45,566.0,50.0,0.7,20.5,170.0,633.39,488.72
2016,11,13,16,0,503.0,44.0,0.6,20.0,127.0,555.72,428.45
2016,11,13,16,15,400.0,34.5,0.7,19.5,87.0,441.22,337.08
2016,11,13,16,30,297.0,25.0,0.8,19.0,47.0,325.25,196.66
2016,11,13,16,45,148.5,12.5,0.9,18.5,23.5,126.72,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,6,45,69.0,6.0,0.6,13.0,7.5,0.0,0.0
2016,11,14,7,0,138.0,12.0,0.6,13.0,15.0,9.44,0.0
2016,11,14,7,15,277.0,23.0,0.55,13.5,49.0,18.99,5.96
2016,11,14,7,30,416.0,34.0,0.5,14.0,83.0,28.3,18.52
2016,11,14,7,45,496.5,41.5,0.5,14.5,125.5,34.52,24.71
2016,11,14,8,0,577.0,49.0,0.5,15.0,168.0,40.81,30.6
2016,11,14,8,15,628.0,54.5,0.45,15.5,210.5,69.67,38.93
2016,11,14,8,30,679.0,60.0,0.4,16.0,253.0,126.03,72.18
2016,11,14,8,45,339.5,69.5,0.4,16.5,166.0,116.85,77.73
2016,11,14,9,0,0.0,79.0,0.4,17.0,79.0,60.54,45.58
2016,11,14,9,15,0.0,97.5,0.4,17.5,97.5,74.92,57.54
2016,11,14,9,30,0.0,116.0,0.4,18.0,116.0,89.65,69.46
2016,11,14,9,45,0.0,123.0,0.45,18.5,123.0,95.53,73.98
2016,11,14,10,0,0.0,130.0,0.5,19.0,130.0,101.47,78.55
2016,11,14,10,15,1.0,148.5,0.5,19.0,149.0,117.56,91.47
2016,11,14,10,30,2.0,167.0,0.5,19.0,168.0,134.24,104.75
2016,11,14,10,45,6.0,178.0,0.55,19.5,181.5,146.92,114.62
2016,11,14,11,0,10.0,189.0,0.6,20.0,195.0,160.28,125.03
2016,11,14,11,15,19.0,204.0,0.55,20.5,215.0,181.63,141.71
2016,11,14,11,30,28.0,219.0,0.5,21.0,235.0,204.37,159.27
2016,11,14,11,45,28.0,220.0,0.45,21.5,236.0,207.69,161.36
2016,11,14,12,0,28.0,221.0,0.4,22.0,237.0,211.1,163.62
2016,11,14,12,15,114.5,235.0,0.4,22.0,298.5,342.99,266.56
2016,11,14,12,30,201.0,249.0,0.4,22.0,360.0,444.99,343.04
2016,11,14,12,45,528.5,165.5,0.45,22.5,447.5,706.56,533.9
2016,11,14,13,0,856.0,82.0,0.5,23.0,535.0,939.14,683.65
2016,11,14,13,15,847.0,81.0,0.55,23.0,514.5,946.63,686.52
2016,11,14,13,30,838.0,80.0,0.6,23.0,494.0,950.35,690.76
2016,11,14,13,45,824.5,78.0,0.7,23.0,466.5,944.6,690.21
2016,11,14,14,0,811.0,76.0,0.8,23.0,439.0,935.12,687.38
2016,11,14,14,15,791.5,73.5,0.85,22.5,405.5,915.44,678.21
2016,11,14,14,30,772.0,71.0,0.9,22.0,372.0,892.34,666.64
2016,11,14,14,45,743.5,67.5,0.95,22.0,333.5,855.89,644.48
2016,11,14,15,0,715.0,64.0,1.0,22.0,295.0,816.66,619.76
2016,11,14,15,15,674.0,59.5,0.95,21.5,253.5,761.76,582.84
2016,11,14,15,30,633.0,55.0,0.9,21.0,212.0,714.03,549.31
2016,11,14,15,45,569.0,49.0,0.85,20.5,168.5,634.56,490.96
2016,11,14,16,0,505.0,43.0,0.8,20.0,125.0,556.1,430.18
2016,11,14,16,15,399.5,33.5,0.85,19.0,85.5,439.58,336.42
2016,11,14,16,30,294.0,24.0,0.9,18.0,46.0,320.2,185.15
2016,11,14,16,45,147.0,12.0,0.95,17.0,23.0,125.13,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,15,6,45,90.0,5.5,0.9,11.5,7.5,0.0,0.0
2016,11,15,7,0,180.0,11.0,0.9,12.0,15.0,8.65,0.0
2016,11,15,7,15,322.5,20.5,1.1,12.5,49.0,17.05,3.68
2016,11,15,7,30,465.0,30.0,1.3,13.0,83.0,27.46,17.72
2016,11,15,7,45,539.0,36.0,1.55,13.5,124.5,33.01,23.4
2016,11,15,8,0,613.0,42.0,1.8,14.0,166.0,38.65,28.73
2016,11,15,8,15,659.5,46.5,1.9,14.5,208.0,67.47,36.57
2016,11,15,8,30,706.0,51.0,2.0,15.0,250.0,120.95,67.36
2016,11,15,8,45,372.0,94.5,2.1,15.5,200.5,142.08,98.02
2016,11,15,9,0,38.0,138.0,2.2,16.0,151.0,116.04,90.91
2016,11,15,9,15,423.5,100.0,2.3,16.5,274.5,216.12,162.34
2016,11,15,9,30,809.0,62.0,2.4,17.0,398.0,352.77,267.49
2016,11,15,9,45,531.0,129.5,2.5,17.5,357.0,345.1,270.04
2016,11,15,10,0,253.0,197.0,2.6,18.0,316.0,300.47,238.86
2016,11,15,10,15,324.0,195.5,2.65,18.0,355.5,355.01,283.69
2016,11,15,10,30,395.0,194.0,2.7,18.0,395.0,416.29,333.29
2016,11,15,10,45,606.5,141.0,2.8,18.5,461.5,543.81,433.88
2016,11,15,11,0,818.0,88.0,2.9,19.0,528.0,664.54,527.34
2016,11,15,11,15,584.5,157.5,2.95,19.0,474.5,610.57,484.53
2016,11,15,11,30,351.0,227.0,3.0,19.0,421.0,508.01,404.58
2016,11,15,11,45,181.0,211.0,3.15,19.0,311.0,355.03,285.04
2016,11,15,12,0,11.0,195.0,3.3,19.0,201.0,171.9,135.48
2016,11,15,12,15,7.5,186.5,3.4,19.0,191.0,162.17,127.9
2016,11,15,12,30,4.0,178.0,3.5,19.0,181.0,152.18,119.78
2016,11,15,12,45,2.0,162.5,3.65,19.0,164.0,136.6,107.17
2016,11,15,13,0,0.0,147.0,3.8,19.0,147.0,120.92,94.41
2016,11,15,13,15,0.0,115.0,3.85,19.0,115.0,91.76,70.62
2016,11,15,13,30,0.0,83.0,3.9,19.0,83.0,63.81,47.62
2016,11,15,13,45,0.0,99.0,3.95,19.0,99.0,78.19,59.66
2016,11,15,14,0,0.0,115.0,4.0,19.0,115.0,94.3,73.1
2016,11,15,14,15,93.0,138.0,3.95,18.5,174.0,250.18,205.47
2016,11,15,14,30,186.0,161.0,3.9,18.0,233.0,379.73,313.13
2016,11,15,14,45,179.0,145.5,3.85,17.5,209.5,356.63,295.14
2016,11,15,15,0,172.0,130.0,3.8,17.0,186.0,332.92,276.79
2016,11,15,15,15,162.0,113.0,3.65,16.5,159.5,303.43,253.05
2016,11,15,15,30,152.0,96.0,3.5,16.0,133.0,273.54,228.27
2016,11,15,15,45,136.5,77.5,3.35,16.0,106.0,235.48,195.38
2016,11,15,16,0,121.0,59.0,3.2,16.0,79.0,214.86,175.55
2016,11,15,16,15,84.0,42.0,2.85,15.5,54.0,142.4,111.71
2016,11,15,16,30,47.0,25.0,2.5,15.0,29.0,82.34,42.69
2016,11,15,16,45,23.5,12.5,2.2,14.5,14.5,28.33,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,16,6,45,64.5,5.5,1.55,9.5,7.0,0.0,0.0
2016,11,16,7,0,129.0,11.0,1.6,10.0,14.0,8.65,0.0
2016,11,16,7,15,287.0,22.0,1.95,10.5,48.0,18.25,2.89
2016,11,16,7,30,445.0,33.0,2.3,11.0,82.0,27.67,17.9
2016,11,16,7,45,531.5,39.5,2.65,12.0,125.5,33.18,23.64
2016,11,16,8,0,618.0,46.0,3.0,13.0,169.0,42.12,31.88
2016,11,16,8,15,669.0,51.0,3.25,13.0,212.5,71.44,40.07
2016,11,16,8,30,720.0,56.0,3.5,13.0,256.0,126.4,72.04
2016,11,16,8,45,753.0,59.5,3.75,13.5,297.0,183.28,116.7
2016,11,16,9,0,786.0,63.0,4.0,14.0,338.0,243.85,169.69
2016,11,16,9,15,808.5,65.5,4.05,14.0,374.5,303.86,224.86
2016,11,16,9,30,831.0,68.0,4.1,14.0,411.0,365.69,281.66
2016,11,16,9,45,845.5,70.5,4.15,14.5,441.5,425.79,335.72
2016,11,16,10,0,860.0,73.0,4.2,15.0,472.0,486.23,388.52
2016,11,16,10,15,871.0,74.0,4.2,15.0,496.5,543.36,437.85
2016,11,16,10,30,882.0,75.0,4.2,15.0,521.0,596.07,482.47
2016,11,16,10,45,886.5,77.0,4.2,15.5,537.5,647.69,523.95
2016,11,16,11,0,891.0,79.0,4.2,16.0,554.0,697.54,562.89
2016,11,16,11,15,894.0,79.5,4.2,16.0,563.5,742.7,597.68
2016,11,16,11,30,897.0,80.0,4.2,16.0,573.0,785.49,628.99
2016,11,16,11,45,894.5,81.0,4.25,16.0,574.5,821.9,655.6
2016,11,16,12,0,892.0,82.0,4.3,16.0,576.0,855.22,680.09
2016,11,16,12,15,638.5,148.5,4.25,16.0,500.0,755.28,605.98
2016,11,16,12,30,385.0,215.0,4.2,16.0,424.0,592.38,479.33
2016,11,16,12,45,384.0,209.0,4.2,16.0,414.0,598.86,485.88
2016,11,16,13,0,383.0,203.0,4.2,16.0,404.0,603.64,490.32
2016,11,16,13,15,618.0,141.0,4.15,15.5,449.0,801.85,645.05
2016,11,16,13,30,853.0,79.0,4.1,15.0,494.0,962.02,762.55
2016,11,16,13,45,834.0,78.5,4.1,15.0,466.0,953.02,755.94
2016,11,16,14,0,815.0,78.0,4.1,15.0,438.0,940.16,747.96
2016,11,16,14,15,795.0,75.5,4.0,15.0,404.0,920.09,734.2
2016,11,16,14,30,775.0,73.0,3.9,15.0,370.0,896.56,717.82
2016,11,16,14,45,741.5,70.0,3.85,15.0,331.0,855.88,688.8
2016,11,16,15,0,708.0,67.0,3.8,15.0,292.0,820.5,663.08
2016,11,16,15,15,665.0,62.5,3.5,14.5,250.0,764.66,620.97
2016,11,16,15,30,622.0,58.0,3.2,14.0,208.0,707.5,576.27
2016,11,16,15,45,550.0,52.0,2.95,13.5,164.5,620.93,506.99
2016,11,16,16,0,478.0,46.0,2.7,13.0,121.0,535.33,435.31
2016,11,16,16,15,367.0,35.5,2.4,12.5,82.0,413.68,328.49
2016,11,16,16,30,256.0,25.0,2.1,12.0,43.0,286.25,150.62
2016,11,16,16,45,128.0,12.5,1.85,11.5,21.5,110.57,0.0
2016,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,17,7,15,200.0,16.5,0.8,7.5,38.0,13.41,0.0
2016,11,17,7,30,400.0,33.0,0.9,8.0,76.0,27.5,17.89
2016,11,17,7,45,494.0,40.0,1.0,8.5,118.5,33.37,24.17
2016,11,17,8,0,588.0,47.0,1.1,9.0,161.0,39.39,29.99
2016,11,17,8,15,640.5,52.0,1.2,9.5,204.0,70.77,40.87
2016,11,17,8,30,693.0,57.0,1.3,10.0,247.0,124.02,71.88
2016,11,17,8,45,734.0,59.5,1.4,10.5,288.5,179.61,115.25
2016,11,17,9,0,775.0,62.0,1.5,11.0,330.0,239.87,167.53
2016,11,17,9,15,799.0,64.5,1.6,11.5,366.5,299.54,221.73
2016,11,17,9,30,823.0,67.0,1.7,12.0,403.0,361.24,277.42
2016,11,17,9,45,843.5,68.0,1.85,12.5,434.5,421.76,331.26
2016,11,17,10,0,864.0,69.0,2.0,13.0,466.0,481.34,382.98
2016,11,17,10,15,875.0,70.0,2.05,13.5,490.5,537.65,430.32
2016,11,17,10,30,886.0,71.0,2.1,14.0,515.0,593.28,475.56
2016,11,17,10,45,894.5,71.5,2.2,14.5,533.0,645.87,517.38
2016,11,17,11,0,903.0,72.0,2.3,15.0,551.0,697.02,556.98
2016,11,17,11,15,907.0,72.5,2.25,15.0,560.5,743.25,591.07
2016,11,17,11,30,911.0,73.0,2.2,15.0,570.0,787.17,621.86
2016,11,17,11,45,913.0,72.5,2.2,15.5,572.5,825.83,647.78
2016,11,17,12,0,915.0,72.0,2.2,16.0,575.0,861.62,671.47
2016,11,17,12,15,912.5,72.0,2.2,16.0,569.5,891.1,691.91
2016,11,17,12,30,910.0,72.0,2.2,16.0,564.0,917.18,710.05
2016,11,17,12,45,905.0,71.0,2.25,16.5,550.5,936.2,722.59
2016,11,17,13,0,900.0,70.0,2.3,17.0,537.0,951.55,732.75
2016,11,17,13,15,891.0,69.0,2.25,17.0,516.0,959.34,738.23
2016,11,17,13,30,882.0,68.0,2.2,17.0,495.0,963.34,741.3
2016,11,17,13,45,869.0,66.5,2.2,17.0,467.5,958.99,739.37
2016,11,17,14,0,856.0,65.0,2.2,17.0,440.0,950.95,735.07
2016,11,17,14,15,837.0,63.0,2.1,16.5,406.5,944.21,731.98
2016,11,17,14,30,818.0,61.0,2.0,16.0,373.0,922.4,718.28
2016,11,17,14,45,791.5,58.0,1.95,16.0,334.5,888.54,695.2
2016,11,17,15,0,765.0,55.0,1.9,16.0,296.0,851.83,669.54
2016,11,17,15,15,725.5,51.5,1.65,15.5,254.0,799.47,630.8
2016,11,17,15,30,686.0,48.0,1.4,15.0,212.0,745.34,589.19
2016,11,17,15,45,625.0,42.5,1.15,14.5,168.5,667.65,528.15
2016,11,17,16,0,564.0,37.0,0.9,14.0,125.0,590.19,464.13
2016,11,17,16,15,457.0,29.0,0.95,13.5,84.5,471.98,363.96
2016,11,17,16,30,350.0,21.0,1.0,13.0,44.0,348.03,165.68
2016,11,17,16,45,175.0,10.5,1.05,12.5,22.0,145.98,0.0
2016,11,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,7,15,202.0,15.5,1.75,8.0,36.5,12.61,0.0
2016,11,18,7,30,404.0,31.0,2.0,9.0,73.0,25.88,16.19
2016,11,18,7,45,495.5,39.0,2.25,10.0,116.0,32.59,23.23
2016,11,18,8,0,587.0,47.0,2.5,11.0,159.0,39.4,29.67
2016,11,18,8,15,642.0,52.5,2.45,11.5,202.5,67.68,38.0
2016,11,18,8,30,697.0,58.0,2.4,12.0,246.0,124.87,72.03
2016,11,18,8,45,734.0,62.0,2.4,13.0,287.5,181.28,115.82
2016,11,18,9,0,771.0,66.0,2.4,14.0,329.0,241.94,168.0
2016,11,18,9,15,795.0,68.5,2.65,14.5,366.0,301.4,221.86
2016,11,18,9,30,819.0,71.0,2.9,15.0,403.0,362.89,277.4
2016,11,18,9,45,838.5,72.5,3.15,16.0,434.5,423.32,330.64
2016,11,18,10,0,858.0,74.0,3.4,17.0,466.0,484.62,383.04
2016,11,18,10,15,868.0,75.5,3.5,17.5,490.0,541.56,430.96
2016,11,18,10,30,878.0,77.0,3.6,18.0,514.0,597.77,476.83
2016,11,18,10,45,883.5,78.5,3.75,18.5,531.0,645.45,515.2
2016,11,18,11,0,889.0,80.0,3.9,19.0,548.0,695.27,554.07
2016,11,18,11,15,891.0,80.5,3.95,19.0,557.0,739.6,588.1
2016,11,18,11,30,893.0,81.0,4.0,19.0,566.0,781.5,618.54
2016,11,18,11,45,890.0,82.0,4.1,19.5,567.0,817.37,643.46
2016,11,18,12,0,887.0,83.0,4.2,20.0,568.0,850.15,666.07
2016,11,18,12,15,883.5,82.5,4.25,20.0,561.5,877.52,685.85
2016,11,18,12,30,880.0,82.0,4.3,20.0,555.0,911.67,710.56
2016,11,18,12,45,873.0,81.0,4.35,20.0,540.5,928.86,723.25
2016,11,18,13,0,866.0,80.0,4.4,20.0,526.0,942.31,733.56
