Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,15,856.5,79.0,4.4,19.5,505.5,949.61,740.88
2016,11,18,13,30,847.0,78.0,4.4,19.0,485.0,953.11,745.73
2016,11,18,13,45,832.5,76.0,4.4,19.0,458.0,946.64,742.2
2016,11,18,14,0,818.0,74.0,4.4,19.0,431.0,936.42,736.13
2016,11,18,14,15,799.0,72.0,4.2,18.5,398.0,918.13,724.54
2016,11,18,14,30,780.0,70.0,4.0,18.0,365.0,896.4,710.39
2016,11,18,14,45,751.5,66.5,3.8,18.0,327.0,860.18,684.05
2016,11,18,15,0,723.0,63.0,3.6,18.0,289.0,821.13,655.09
2016,11,18,15,15,681.0,58.5,3.15,17.5,247.0,765.45,612.75
2016,11,18,15,30,639.0,54.0,2.7,17.0,205.0,717.32,574.39
2016,11,18,15,45,573.5,47.5,2.3,16.5,162.0,636.02,509.26
2016,11,18,16,0,508.0,41.0,1.9,16.0,119.0,555.82,441.95
2016,11,18,16,15,395.5,31.5,1.75,15.0,80.0,433.85,336.38
2016,11,18,16,30,283.0,22.0,1.6,14.0,41.0,303.54,131.04
2016,11,18,16,45,141.5,11.0,1.5,13.0,20.5,120.02,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,163.0,16.0,4.4,13.0,32.5,12.95,0.0
2016,11,19,7,30,326.0,32.0,4.4,13.0,65.0,26.42,16.08
2016,11,19,7,45,416.5,40.0,4.45,13.5,104.0,32.95,23.1
2016,11,19,8,0,507.0,48.0,4.5,14.0,143.0,39.58,29.39
2016,11,19,8,15,563.0,53.5,4.45,14.0,184.0,64.81,37.1
2016,11,19,8,30,619.0,59.0,4.4,14.0,225.0,114.29,65.94
2016,11,19,8,45,309.5,52.5,4.35,14.5,135.5,99.45,65.47
2016,11,19,9,0,0.0,46.0,4.3,15.0,46.0,35.16,24.46
2016,11,19,9,15,0.0,37.0,4.3,15.0,37.0,28.25,18.55
2016,11,19,9,30,0.0,28.0,4.3,15.0,28.0,21.36,12.63
2016,11,19,9,45,0.0,22.5,4.3,15.5,22.5,17.16,8.99
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,12.96,5.37
2016,11,19,10,15,0.0,28.0,4.3,16.0,28.0,21.38,12.5
2016,11,19,10,30,0.0,39.0,4.3,16.0,39.0,29.83,19.62
2016,11,19,10,45,9.0,117.0,4.3,16.5,121.5,97.13,76.06
2016,11,19,11,0,18.0,195.0,4.3,17.0,204.0,171.86,137.48
2016,11,19,11,15,9.0,174.0,4.25,17.0,178.5,147.91,117.51
2016,11,19,11,30,0.0,153.0,4.2,17.0,153.0,123.17,96.91
2016,11,19,11,45,0.0,98.5,4.2,17.0,98.5,76.39,58.25
2016,11,19,12,0,0.0,44.0,4.2,17.0,44.0,33.71,22.68
2016,11,19,12,15,54.5,142.0,4.15,17.0,171.5,173.12,140.3
2016,11,19,12,30,109.0,240.0,4.1,17.0,299.0,333.03,270.54
2016,11,19,12,45,54.5,171.0,4.1,17.0,200.5,209.57,169.7
2016,11,19,13,0,0.0,102.0,4.1,17.0,102.0,79.96,61.31
2016,11,19,13,15,0.0,54.5,4.05,17.0,54.5,41.77,29.54
2016,11,19,13,30,0.0,7.0,4.0,17.0,7.0,5.33,0.0
2016,11,19,13,45,0.0,26.5,4.0,17.0,26.5,20.23,11.48
2016,11,19,14,0,0.0,46.0,4.0,17.0,46.0,35.19,24.16
2016,11,19,14,15,0.0,42.5,3.85,16.5,42.5,32.48,21.97
2016,11,19,14,30,0.0,39.0,3.7,16.0,39.0,29.78,19.77
2016,11,19,14,45,0.0,34.5,3.6,16.0,34.5,26.32,16.85
2016,11,19,15,0,0.0,30.0,3.5,16.0,30.0,22.86,13.9
2016,11,19,15,15,0.0,25.5,3.3,15.5,25.5,19.41,10.97
2016,11,19,15,30,0.0,21.0,3.1,15.0,21.0,15.97,8.01
2016,11,19,15,45,0.0,16.5,2.95,15.0,16.5,12.53,4.99
2016,11,19,16,0,0.0,12.0,2.8,15.0,12.0,9.1,1.96
2016,11,19,16,15,0.0,8.0,2.75,15.0,8.0,6.06,0.0
2016,11,19,16,30,0.0,4.0,2.7,15.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,2.65,15.0,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,14.5,1.1,13.5,14.5,11.06,0.0
2016,11,20,7,30,0.0,29.0,1.2,14.0,29.0,21.79,12.03
2016,11,20,7,45,1.0,46.5,1.35,14.5,46.5,34.3,24.15
2016,11,20,8,0,2.0,64.0,1.5,15.0,64.0,46.66,35.49
2016,11,20,8,15,9.0,80.5,1.6,15.0,82.5,59.32,44.59
2016,11,20,8,30,16.0,97.0,1.7,15.0,101.0,73.76,56.54
2016,11,20,8,45,21.0,112.0,1.8,15.5,118.5,87.92,68.17
2016,11,20,9,0,26.0,127.0,1.9,16.0,136.0,105.04,82.28
2016,11,20,9,15,60.5,147.5,1.9,16.0,171.0,134.8,106.15
2016,11,20,9,30,95.0,168.0,1.9,16.0,206.0,169.45,134.39
2016,11,20,9,45,174.5,178.0,1.9,16.0,254.0,224.93,179.33
2016,11,20,10,0,254.0,188.0,1.9,16.0,302.0,292.53,234.25
2016,11,20,10,15,166.0,200.0,1.9,16.0,276.5,266.52,214.37
2016,11,20,10,30,78.0,212.0,1.9,16.0,251.0,228.89,184.08
2016,11,20,10,45,48.5,203.0,1.95,16.0,227.5,207.82,167.0
2016,11,20,11,0,19.0,194.0,2.0,16.0,204.0,171.77,137.29
2016,11,20,11,15,9.5,171.0,2.0,16.0,176.0,145.68,115.84
2016,11,20,11,30,0.0,148.0,2.0,16.0,148.0,118.82,93.53
2016,11,20,11,45,0.0,146.5,2.0,16.0,146.5,117.89,92.78
2016,11,20,12,0,0.0,145.0,2.0,16.0,145.0,116.97,92.03
2016,11,20,12,15,0.0,138.5,2.0,16.0,138.5,111.56,87.6
2016,11,20,12,30,0.0,132.0,2.0,16.0,132.0,106.14,83.17
2016,11,20,12,45,0.0,109.0,2.0,16.0,109.0,85.91,66.48
2016,11,20,13,0,0.0,86.0,2.0,16.0,86.0,66.15,50.09
2016,11,20,13,15,0.0,47.0,1.9,16.0,47.0,35.99,24.83
2016,11,20,13,30,0.0,8.0,1.8,16.0,8.0,6.1,0.0
2016,11,20,13,45,19.0,89.5,1.7,16.0,98.0,97.27,77.44
2016,11,20,14,0,38.0,171.0,1.6,16.0,188.0,214.7,174.7
2016,11,20,14,15,19.0,140.0,1.4,15.5,148.5,143.07,115.37
2016,11,20,14,30,0.0,109.0,1.2,15.0,109.0,92.69,73.0
2016,11,20,14,45,0.0,97.5,1.05,15.0,97.5,82.78,64.85
2016,11,20,15,0,0.0,86.0,0.9,15.0,86.0,72.9,56.55
2016,11,20,15,15,0.0,73.0,0.8,14.5,73.0,61.29,46.79
2016,11,20,15,30,0.0,60.0,0.7,14.0,60.0,49.59,36.8
2016,11,20,15,45,0.0,47.0,0.6,14.0,47.0,37.73,26.47
2016,11,20,16,0,0.0,34.0,0.5,14.0,34.0,25.99,16.19
2016,11,20,16,15,0.0,22.5,0.55,13.5,22.5,17.16,8.16
2016,11,20,16,30,0.0,11.0,0.6,13.0,11.0,8.36,0.0
2016,11,20,16,45,0.0,5.5,0.65,13.0,5.5,4.33,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,7,15,177.0,15.0,1.25,10.5,31.5,12.2,0.0
2016,11,21,7,30,354.0,30.0,1.4,11.0,63.0,24.94,14.49
2016,11,21,7,45,450.5,37.5,1.6,12.0,103.5,31.18,21.63
2016,11,21,8,0,547.0,45.0,1.8,13.0,144.0,37.56,27.7
2016,11,21,8,15,603.5,50.5,2.0,13.0,186.0,63.26,35.43
2016,11,21,8,30,660.0,56.0,2.2,13.0,228.0,117.78,67.47
2016,11,21,8,45,703.5,58.5,2.4,13.5,268.5,171.36,108.62
2016,11,21,9,0,747.0,61.0,2.6,14.0,309.0,229.93,158.98
2016,11,21,9,15,771.5,64.0,2.65,14.0,345.0,288.2,212.1
2016,11,21,9,30,796.0,67.0,2.7,14.0,381.0,348.61,267.13
2016,11,21,9,45,529.5,126.0,2.8,14.5,342.0,338.66,268.29
2016,11,21,10,0,263.0,185.0,2.9,15.0,303.0,293.83,236.71
2016,11,21,10,15,552.5,131.5,2.95,15.0,395.5,423.73,342.67
2016,11,21,10,30,842.0,78.0,3.0,15.0,488.0,575.16,463.96
2016,11,21,10,45,849.5,79.0,3.05,15.5,505.5,626.39,504.38
2016,11,21,11,0,857.0,80.0,3.1,16.0,523.0,676.22,543.18
2016,11,21,11,15,537.0,159.0,3.1,16.0,438.5,566.86,457.44
2016,11,21,11,30,217.0,238.0,3.1,16.0,354.0,400.81,324.37
2016,11,21,11,45,542.5,160.0,3.1,16.5,451.0,625.43,504.62
2016,11,21,12,0,868.0,82.0,3.1,17.0,548.0,838.76,661.71
2016,11,21,12,15,866.0,82.0,3.05,17.0,543.0,868.09,680.74
2016,11,21,12,30,864.0,82.0,3.0,17.0,538.0,894.18,698.96
2016,11,21,12,45,865.0,79.0,3.0,17.0,526.5,915.9,714.53
2016,11,21,13,0,866.0,76.0,3.0,17.0,515.0,923.34,720.19
2016,11,21,13,15,857.0,75.0,2.95,17.0,495.0,942.06,733.66
2016,11,21,13,30,848.0,74.0,2.9,17.0,475.0,946.17,736.89
2016,11,21,13,45,833.5,72.5,2.9,17.0,448.0,940.51,733.94
2016,11,21,14,0,819.0,71.0,2.9,17.0,421.0,931.14,728.53
2016,11,21,14,15,799.0,68.5,2.8,16.5,388.5,911.43,716.36
2016,11,21,14,30,779.0,66.0,2.7,16.0,356.0,888.32,701.63
2016,11,21,14,45,748.5,63.5,2.65,16.0,318.0,851.75,675.95
2016,11,21,15,0,718.0,61.0,2.6,16.0,280.0,812.38,647.59
2016,11,21,15,15,674.5,56.5,2.25,15.5,238.5,755.65,604.44
2016,11,21,15,30,631.0,52.0,1.9,15.0,197.0,706.35,565.08
2016,11,21,15,45,560.5,46.0,1.55,14.5,155.0,621.73,497.16
2016,11,21,16,0,490.0,40.0,1.2,14.0,113.0,538.44,427.13
2016,11,21,16,15,373.0,30.5,1.15,13.0,74.5,413.57,317.69
2016,11,21,16,30,256.0,21.0,1.1,12.0,36.0,277.03,75.52
2016,11,21,16,45,128.0,10.5,1.1,11.5,18.0,109.05,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,7,15,150.5,15.5,1.0,9.5,29.5,12.6,0.0
2016,11,22,7,30,301.0,31.0,1.1,10.0,59.0,25.64,14.75
2016,11,22,7,45,396.5,40.5,1.2,10.5,98.5,33.39,23.65
2016,11,22,8,0,492.0,50.0,1.3,11.0,138.0,41.19,31.15
2016,11,22,8,15,551.5,56.5,1.3,11.5,179.0,65.54,38.94
2016,11,22,8,30,611.0,63.0,1.3,12.0,220.0,115.29,67.66
2016,11,22,8,45,652.5,67.5,1.35,12.5,260.0,167.78,108.0
2016,11,22,9,0,694.0,72.0,1.4,13.0,300.0,225.1,156.92
2016,11,22,9,15,721.0,75.0,1.4,13.5,335.5,281.5,207.29
2016,11,22,9,30,748.0,78.0,1.4,14.0,371.0,341.38,260.32
2016,11,22,9,45,589.5,116.0,1.45,14.5,358.5,358.72,281.3
2016,11,22,10,0,431.0,154.0,1.5,15.0,346.0,352.5,280.75
2016,11,22,10,15,529.5,138.5,1.5,15.0,386.5,417.83,334.49
2016,11,22,10,30,628.0,123.0,1.5,15.0,427.0,498.62,399.01
2016,11,22,10,45,569.0,146.5,1.55,15.5,429.5,513.97,411.15
2016,11,22,11,0,510.0,170.0,1.6,16.0,432.0,529.94,423.18
2016,11,22,11,15,682.0,127.5,1.6,16.0,484.5,645.95,512.94
2016,11,22,11,30,854.0,85.0,1.6,16.0,537.0,759.42,596.33
2016,11,22,11,45,698.0,127.0,1.6,16.0,497.5,722.75,568.68
2016,11,22,12,0,542.0,169.0,1.6,16.0,458.0,658.2,520.48
2016,11,22,12,15,533.0,170.0,1.55,16.0,452.0,673.8,532.61
2016,11,22,12,30,524.0,171.0,1.5,16.0,446.0,686.87,542.03
2016,11,22,12,45,455.0,182.5,1.5,16.0,417.0,654.11,517.32
2016,11,22,13,0,386.0,194.0,1.5,16.0,388.0,594.54,473.46
2016,11,22,13,15,478.0,164.5,1.5,16.0,395.5,682.0,540.94
2016,11,22,13,30,570.0,135.0,1.5,16.0,403.0,755.67,594.8
2016,11,22,13,45,564.5,127.5,1.5,16.0,380.5,750.18,590.9
2016,11,22,14,0,559.0,120.0,1.5,16.0,358.0,741.81,585.84
2016,11,22,14,15,513.5,117.5,1.4,15.5,322.5,688.1,547.95
2016,11,22,14,30,468.0,115.0,1.3,15.0,287.0,642.29,515.62
2016,11,22,14,45,439.0,108.5,1.2,15.0,256.5,605.8,488.58
2016,11,22,15,0,410.0,102.0,1.1,15.0,226.0,568.05,459.87
2016,11,22,15,15,381.0,90.0,1.0,14.5,192.0,521.86,424.66
2016,11,22,15,30,352.0,78.0,0.9,14.0,158.0,475.08,387.67
2016,11,22,15,45,315.0,64.0,0.85,13.5,124.0,417.91,341.13
2016,11,22,16,0,278.0,50.0,0.8,13.0,90.0,361.47,292.72
2016,11,22,16,15,202.0,35.5,0.85,12.5,59.5,272.45,210.67
2016,11,22,16,30,126.0,21.0,0.9,12.0,29.0,167.3,33.86
2016,11,22,16,45,63.0,10.5,0.95,12.0,14.5,57.88,0.0
2016,11,22,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,118.5,17.0,1.1,9.5,27.5,13.38,0.0
2016,11,23,7,30,237.0,34.0,1.1,10.0,55.0,25.8,14.41
2016,11,23,7,45,326.5,46.0,1.1,11.0,92.5,34.99,24.93
2016,11,23,8,0,416.0,58.0,1.1,12.0,130.0,47.28,36.36
2016,11,23,8,15,481.5,66.0,1.25,12.5,171.5,70.07,44.3
2016,11,23,8,30,547.0,74.0,1.4,13.0,213.0,117.26,71.77
2016,11,23,8,45,588.0,80.5,1.55,13.5,252.0,167.48,110.21
2016,11,23,9,0,629.0,87.0,1.7,14.0,291.0,222.65,156.95
2016,11,23,9,15,660.0,91.0,1.75,14.0,326.5,277.49,205.79
2016,11,23,9,30,691.0,95.0,1.8,14.0,362.0,335.44,257.38
2016,11,23,9,45,725.0,94.5,1.85,14.0,394.5,393.27,308.27
2016,11,23,10,0,759.0,94.0,1.9,14.0,427.0,453.66,360.22
2016,11,23,10,15,565.5,139.5,1.95,14.0,395.5,436.64,350.99
2016,11,23,10,30,372.0,185.0,2.0,14.0,364.0,392.27,317.9
2016,11,23,10,45,202.0,194.0,2.05,14.5,291.5,306.48,249.36
2016,11,23,11,0,32.0,203.0,2.1,15.0,219.0,201.63,162.27
2016,11,23,11,15,20.0,192.0,2.15,15.0,202.5,172.74,138.78
2016,11,23,11,30,8.0,181.0,2.2,15.0,186.0,155.12,124.07
2016,11,23,11,45,422.5,138.5,2.25,15.0,363.0,505.56,413.75
2016,11,23,12,0,837.0,96.0,2.3,15.0,540.0,826.92,654.21
2016,11,23,12,15,835.0,95.5,2.35,15.0,535.0,854.97,671.61
2016,11,23,12,30,833.0,95.0,2.4,15.0,530.0,879.84,689.68
2016,11,23,12,45,822.0,96.0,2.45,15.0,516.5,894.9,700.96
2016,11,23,13,0,811.0,97.0,2.5,15.0,503.0,906.2,709.83
2016,11,23,13,15,800.5,95.5,2.55,15.0,483.0,911.38,714.57
2016,11,23,13,30,790.0,94.0,2.6,15.0,463.0,912.84,716.89
2016,11,23,13,45,776.0,91.0,2.7,15.0,436.5,905.5,713.53
2016,11,23,14,0,762.0,88.0,2.8,15.0,410.0,902.39,713.28
2016,11,23,14,15,739.5,85.0,2.8,14.5,377.5,880.13,699.73
2016,11,23,14,30,717.0,82.0,2.8,14.0,345.0,854.68,683.74
2016,11,23,14,45,687.0,77.5,2.8,14.0,307.5,816.97,657.05
2016,11,23,15,0,657.0,73.0,2.8,14.0,270.0,776.75,627.76
2016,11,23,15,15,609.5,67.5,2.4,13.5,229.5,716.4,580.93
2016,11,23,15,30,562.0,62.0,2.0,13.0,189.0,654.79,531.49
2016,11,23,15,45,488.0,54.0,1.7,13.0,147.5,565.4,458.4
2016,11,23,16,0,414.0,46.0,1.4,13.0,106.0,477.14,383.3
2016,11,23,16,15,294.0,34.5,1.3,12.0,69.0,349.29,269.33
2016,11,23,16,30,174.0,23.0,1.2,11.0,32.0,210.67,31.09
2016,11,23,16,45,87.0,11.5,1.15,10.5,16.0,77.59,0.0
2016,11,23,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,7,15,116.5,17.0,0.55,7.0,26.5,13.38,0.0
2016,11,24,7,30,233.0,34.0,0.6,7.0,53.0,25.76,14.06
2016,11,24,7,45,343.0,45.0,0.65,7.5,93.0,37.02,27.03
2016,11,24,8,0,453.0,56.0,0.7,8.0,133.0,45.96,35.76
2016,11,24,8,15,518.5,63.5,0.8,8.0,175.0,69.0,43.63
2016,11,24,8,30,584.0,71.0,0.9,8.0,217.0,117.96,72.23
2016,11,24,8,45,636.5,75.0,1.0,8.5,259.0,170.13,112.14
2016,11,24,9,0,689.0,79.0,1.1,9.0,301.0,228.52,161.87
2016,11,24,9,15,719.0,83.0,1.15,9.5,337.5,286.44,213.84
2016,11,24,9,30,749.0,87.0,1.2,10.0,374.0,347.28,268.15
2016,11,24,9,45,774.0,88.5,1.3,11.0,406.5,406.38,319.79
2016,11,24,10,0,799.0,90.0,1.4,12.0,439.0,466.8,370.95
2016,11,24,10,15,813.0,92.0,1.4,12.5,464.0,523.2,417.68
2016,11,24,10,30,827.0,94.0,1.4,13.0,489.0,579.45,462.68
2016,11,24,10,45,837.0,95.0,1.4,13.5,507.0,631.81,503.29
2016,11,24,11,0,847.0,96.0,1.4,14.0,525.0,683.03,541.78
2016,11,24,11,15,852.0,96.5,1.2,14.0,535.0,728.79,574.19
2016,11,24,11,30,857.0,97.0,1.0,14.0,545.0,772.47,602.58
2016,11,24,11,45,858.5,97.0,0.85,14.5,548.0,810.56,625.03
2016,11,24,12,0,860.0,97.0,0.7,15.0,551.0,845.89,644.89
2016,11,24,12,15,857.5,96.5,0.6,15.0,545.5,874.32,661.71
2016,11,24,12,30,855.0,96.0,0.5,15.0,540.0,899.44,676.19
2016,11,24,12,45,849.0,95.0,0.4,15.5,527.0,917.39,684.62
2016,11,24,13,0,843.0,94.0,0.3,16.0,514.0,931.71,690.78
2016,11,24,13,15,832.5,92.5,0.35,16.0,493.5,937.49,696.09
2016,11,24,13,30,822.0,91.0,0.4,16.0,473.0,939.46,699.24
2016,11,24,13,45,805.5,89.0,0.5,16.0,445.5,931.21,697.03
2016,11,24,14,0,789.0,87.0,0.6,16.0,418.0,919.18,692.46
2016,11,24,14,15,767.0,84.0,0.55,16.0,385.0,905.27,683.41
2016,11,24,14,30,745.0,81.0,0.5,16.0,352.0,880.34,666.88
2016,11,24,14,45,712.0,77.0,0.5,16.0,314.0,840.28,640.94
2016,11,24,15,0,679.0,73.0,0.5,16.0,276.0,797.64,612.55
2016,11,24,15,15,631.0,67.5,0.5,15.5,234.0,736.58,571.11
2016,11,24,15,30,583.0,62.0,0.5,15.0,192.0,674.16,526.68
2016,11,24,15,45,510.5,54.0,0.5,14.5,150.0,585.72,460.54
2016,11,24,16,0,438.0,46.0,0.5,14.0,108.0,498.18,391.02
2016,11,24,16,15,316.0,34.0,0.55,13.5,70.5,367.69,277.06
2016,11,24,16,30,194.0,22.0,0.6,13.0,33.0,223.55,18.37
2016,11,24,16,45,97.0,11.0,0.7,12.5,16.5,85.09,0.0
2016,11,24,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,7,15,45.0,15.0,1.05,7.5,18.5,11.8,0.0
2016,11,25,7,30,90.0,30.0,1.0,8.0,37.0,22.35,10.77
2016,11,25,7,45,142.0,46.5,1.0,8.5,66.0,34.24,24.37
2016,11,25,8,0,194.0,63.0,1.0,9.0,95.0,46.0,35.58
2016,11,25,8,15,222.0,79.0,1.2,9.5,126.0,65.43,46.46
2016,11,25,8,30,250.0,95.0,1.4,10.0,157.0,97.75,68.41
2016,11,25,8,45,270.5,109.5,1.6,10.5,187.0,131.6,95.39
2016,11,25,9,0,291.0,124.0,1.8,11.0,217.0,168.21,126.65
2016,11,25,9,15,316.0,132.5,1.75,11.5,244.0,203.82,157.65
2016,11,25,9,30,341.0,141.0,1.7,12.0,271.0,242.19,191.13
2016,11,25,9,45,372.5,148.0,1.7,12.5,301.0,292.51,233.93
2016,11,25,10,0,404.0,155.0,1.7,13.0,331.0,339.44,273.36
2016,11,25,10,15,348.0,175.5,1.7,13.5,333.0,346.41,280.44
2016,11,25,10,30,292.0,196.0,1.7,14.0,335.0,356.98,289.38
2016,11,25,10,45,295.0,203.5,1.75,14.5,348.0,385.41,312.29
2016,11,25,11,0,298.0,211.0,1.8,15.0,361.0,413.68,334.54
2016,11,25,11,15,286.5,217.5,1.8,15.0,364.0,430.44,347.82
2016,11,25,11,30,275.0,224.0,1.8,15.0,367.0,445.65,359.72
2016,11,25,11,45,280.0,224.5,1.8,15.5,370.5,465.87,375.07
2016,11,25,12,0,285.0,225.0,1.8,16.0,374.0,485.6,389.85
2016,11,25,12,15,233.5,228.5,1.75,16.0,350.0,440.15,354.3
2016,11,25,12,30,182.0,232.0,1.7,16.0,326.0,409.85,330.06
2016,11,25,12,45,251.5,217.5,1.7,16.0,344.0,486.24,391.12
2016,11,25,13,0,321.0,203.0,1.7,16.0,362.0,544.09,436.92
2016,11,25,13,15,195.0,199.5,1.65,15.5,295.5,408.22,330.89
2016,11,25,13,30,69.0,196.0,1.6,15.0,229.0,268.22,217.99
2016,11,25,13,45,123.0,187.5,1.55,15.0,241.0,337.62,276.22
2016,11,25,14,0,177.0,179.0,1.5,15.0,253.0,386.0,316.3
2016,11,25,14,15,88.5,144.0,1.3,15.0,181.0,256.61,210.49
2016,11,25,14,30,0.0,109.0,1.1,15.0,109.0,93.61,73.57
2016,11,25,14,45,0.0,97.0,0.9,15.0,97.0,83.13,65.15
2016,11,25,15,0,0.0,85.0,0.7,15.0,85.0,72.67,56.35
2016,11,25,15,15,0.0,72.0,0.7,14.5,72.0,61.02,46.53
2016,11,25,15,30,0.0,59.0,0.7,14.0,59.0,49.27,36.47
2016,11,25,15,45,0.0,46.0,0.75,13.5,46.0,37.32,26.1
2016,11,25,16,0,0.0,33.0,0.8,13.0,33.0,25.23,15.52
2016,11,25,16,15,0.0,21.5,0.85,12.5,21.5,16.4,7.3
2016,11,25,16,30,0.0,10.0,0.9,12.0,10.0,7.6,0.0
2016,11,25,16,45,0.0,5.0,0.95,11.5,5.0,3.93,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.15,11.0,7.0,5.51,0.0
2016,11,26,7,30,0.0,14.0,2.3,11.0,14.0,10.65,1.73
2016,11,26,7,45,0.0,26.5,2.5,11.0,26.5,20.23,11.86
2016,11,26,8,0,0.0,39.0,2.7,11.0,39.0,29.72,20.79
2016,11,26,8,15,0.0,52.5,2.8,11.0,52.5,39.72,28.57
2016,11,26,8,30,0.0,66.0,2.9,11.0,66.0,50.0,37.64
2016,11,26,8,45,0.0,79.0,3.0,11.0,79.0,60.13,46.48
2016,11,26,9,0,0.0,92.0,3.1,11.0,92.0,70.45,55.39
2016,11,26,9,15,0.0,103.5,3.05,11.0,103.5,79.78,63.37
2016,11,26,9,30,0.0,115.0,3.0,11.0,115.0,89.26,71.4
2016,11,26,9,45,0.0,111.5,2.95,11.0,111.5,86.73,69.11
2016,11,26,10,0,0.0,108.0,2.9,11.0,108.0,84.04,66.71
2016,11,26,10,15,0.0,107.5,2.9,11.0,107.5,83.72,66.34
2016,11,26,10,30,0.0,107.0,2.9,11.0,107.0,83.37,65.95
2016,11,26,10,45,15.0,152.0,2.9,11.0,160.0,130.95,106.4
2016,11,26,11,0,30.0,197.0,2.9,11.0,213.0,194.84,159.95
2016,11,26,11,15,126.5,213.5,3.05,11.0,279.0,297.83,246.84
2016,11,26,11,30,223.0,230.0,3.2,11.0,345.0,396.59,328.85
2016,11,26,11,45,203.5,233.0,3.4,11.5,338.5,397.24,328.54
2016,11,26,12,0,184.0,236.0,3.6,12.0,332.0,396.05,327.06
2016,11,26,12,15,127.5,229.5,3.7,12.0,296.0,350.47,289.32
2016,11,26,12,30,71.0,223.0,3.8,12.0,260.0,281.09,231.79
2016,11,26,12,45,35.5,161.5,3.95,12.0,180.0,182.77,150.2
2016,11,26,13,0,0.0,100.0,4.1,12.0,100.0,78.45,61.36
2016,11,26,13,15,0.0,60.0,4.05,12.0,60.0,46.0,33.85
2016,11,26,13,30,0.0,20.0,4.0,12.0,20.0,15.25,7.5
2016,11,26,13,45,0.0,13.5,4.0,12.0,13.5,10.28,3.23
2016,11,26,14,0,0.0,7.0,4.0,12.0,7.0,5.32,0.0
2016,11,26,14,15,0.0,6.0,3.8,12.0,6.0,4.56,0.0
2016,11,26,14,30,0.0,5.0,3.6,12.0,5.0,3.8,0.0
2016,11,26,14,45,0.0,4.5,3.45,12.0,4.5,3.41,0.0
2016,11,26,15,0,0.0,4.0,3.3,12.0,4.0,3.03,0.0
2016,11,26,15,15,0.0,3.0,3.15,12.0,3.0,2.27,0.0
2016,11,26,15,30,0.0,2.0,3.0,12.0,2.0,1.51,0.0
2016,11,26,15,45,0.0,1.5,2.9,12.0,1.5,1.13,0.0
2016,11,26,16,0,0.0,1.0,2.8,12.0,1.0,0.76,0.0
2016,11,26,16,15,0.0,0.5,2.8,12.0,0.5,0.38,0.0
2016,11,26,16,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,27,7,15,82.5,15.5,2.5,10.0,22.0,12.2,0.0
2016,11,27,7,30,165.0,31.0,2.6,10.0,44.0,23.34,9.66
2016,11,27,7,45,298.0,41.5,2.75,10.5,82.5,31.59,21.6
2016,11,27,8,0,431.0,52.0,2.9,11.0,121.0,42.69,32.22
2016,11,27,8,15,499.5,59.0,3.1,11.0,162.0,63.06,39.19
2016,11,27,8,30,568.0,66.0,3.3,11.0,203.0,110.34,66.01
2016,11,27,8,45,628.0,68.5,3.5,11.5,244.5,161.04,104.09
2016,11,27,9,0,688.0,71.0,3.7,12.0,286.0,218.76,153.0
2016,11,27,9,15,717.5,74.5,3.7,12.5,322.0,275.59,204.52
2016,11,27,9,30,747.0,78.0,3.7,13.0,358.0,335.25,258.62
2016,11,27,9,45,722.5,82.5,3.75,13.5,371.5,377.0,298.42
2016,11,27,10,0,698.0,87.0,3.8,14.0,385.0,414.96,333.66
2016,11,27,10,15,765.5,84.5,3.7,14.0,428.5,488.25,395.62
2016,11,27,10,30,833.0,82.0,3.6,14.0,472.0,567.18,460.59
2016,11,27,10,45,843.0,82.5,3.55,14.0,490.0,618.95,503.17
2016,11,27,11,0,853.0,83.0,3.5,14.0,508.0,669.58,543.9
2016,11,27,11,15,857.5,84.0,3.35,14.0,518.0,715.49,579.66
2016,11,27,11,30,862.0,85.0,3.2,14.0,528.0,759.34,611.54
2016,11,27,11,45,863.0,85.0,3.1,14.5,531.0,797.01,637.16
2016,11,27,12,0,864.0,85.0,3.0,15.0,534.0,831.92,660.47
2016,11,27,12,15,861.5,84.5,2.95,15.0,529.0,860.35,680.48
2016,11,27,12,30,859.0,84.0,2.9,15.0,524.0,885.51,698.17
2016,11,27,12,45,727.5,110.0,2.85,15.0,476.0,827.44,656.27
2016,11,27,13,0,596.0,136.0,2.8,15.0,428.0,753.54,602.98
2016,11,27,13,15,540.0,143.5,2.65,15.0,400.5,713.59,573.76
2016,11,27,13,30,484.0,151.0,2.5,15.0,373.0,680.07,548.74
2016,11,27,13,45,408.5,155.0,2.45,15.0,334.5,619.94,502.83
2016,11,27,14,0,333.0,159.0,2.4,15.0,296.0,534.31,437.18
2016,11,27,14,15,529.0,117.5,2.3,14.5,316.0,701.76,568.96
2016,11,27,14,30,725.0,76.0,2.2,14.0,336.0,852.38,679.2
2016,11,27,14,45,687.0,73.0,2.1,14.0,298.5,809.28,646.15
2016,11,27,15,0,649.0,70.0,2.0,14.0,261.0,763.8,612.51
2016,11,27,15,15,600.0,64.5,1.75,13.5,220.5,702.59,565.91
2016,11,27,15,30,551.0,59.0,1.5,13.0,180.0,640.27,516.74
2016,11,27,15,45,473.5,51.5,1.25,12.5,139.5,549.01,443.4
2016,11,27,16,0,396.0,44.0,1.0,12.0,99.0,459.07,367.73
2016,11,27,16,15,198.0,36.5,1.0,11.5,64.0,273.43,207.23
2016,11,27,16,30,0.0,29.0,1.0,11.0,29.0,43.36,0.0
2016,11,27,16,45,0.0,14.5,1.0,11.0,14.5,11.41,0.0
2016,11,27,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,2.8,12.0,6.0,4.72,0.0
2016,11,28,7,30,0.0,12.0,3.0,12.0,12.0,9.12,0.0
2016,11,28,7,45,0.0,22.5,3.25,12.0,22.5,17.15,9.02
2016,11,28,8,0,0.0,33.0,3.5,12.0,33.0,25.21,16.64
2016,11,28,8,15,0.0,45.0,3.6,12.0,45.0,34.37,23.82
2016,11,28,8,30,0.0,57.0,3.7,12.0,57.0,43.43,31.81
2016,11,28,8,45,0.0,69.0,3.85,12.0,69.0,52.66,39.87
2016,11,28,9,0,0.0,81.0,4.0,12.0,81.0,62.05,47.98
2016,11,28,9,15,0.0,91.5,4.05,12.0,91.5,70.44,55.15
2016,11,28,9,30,0.0,102.0,4.1,12.0,102.0,78.95,62.36
2016,11,28,9,45,158.5,134.0,4.2,12.5,201.5,179.16,144.96
2016,11,28,10,0,317.0,166.0,4.3,13.0,301.0,299.23,244.12
2016,11,28,10,15,440.5,150.5,4.3,13.0,349.5,379.54,311.2
2016,11,28,10,30,564.0,135.0,4.3,13.0,398.0,461.94,379.99
2016,11,28,10,45,641.0,130.5,4.35,13.5,440.0,544.63,447.07
2016,11,28,11,0,718.0,126.0,4.4,14.0,482.0,626.56,512.37
2016,11,28,11,15,615.5,148.0,4.4,14.0,457.5,612.9,501.66
2016,11,28,11,30,513.0,170.0,4.4,14.0,433.0,582.81,477.99
2016,11,28,11,45,631.5,146.5,4.4,14.0,472.0,684.23,559.2
2016,11,28,12,0,750.0,123.0,4.4,14.0,511.0,784.63,636.12
2016,11,28,12,15,596.0,154.0,4.35,14.0,460.5,713.72,581.26
2016,11,28,12,30,442.0,185.0,4.3,14.0,410.0,625.91,511.84
2016,11,28,12,45,426.5,183.5,4.3,14.0,396.5,626.13,512.87
2016,11,28,13,0,411.0,182.0,4.3,14.0,383.0,623.79,511.47
2016,11,28,13,15,541.0,154.5,4.2,14.0,408.0,727.17,593.78
2016,11,28,13,30,671.0,127.0,4.1,14.0,433.0,840.43,678.56
2016,11,28,13,45,667.0,119.5,4.1,14.0,409.0,837.6,676.57
2016,11,28,14,0,663.0,112.0,4.1,14.0,385.0,831.54,673.04
2016,11,28,14,15,547.0,114.5,4.0,14.0,328.0,715.13,585.74
2016,11,28,14,30,431.0,117.0,3.9,14.0,271.0,607.38,503.4
2016,11,28,14,45,391.0,113.5,3.85,14.0,241.5,564.86,470.53
2016,11,28,15,0,351.0,110.0,3.8,14.0,212.0,521.41,435.37
2016,11,28,15,15,319.0,96.5,3.35,13.5,179.0,471.98,394.96
2016,11,28,15,30,287.0,83.0,2.9,13.0,146.0,422.19,353.02
2016,11,28,15,45,320.0,65.5,2.5,12.5,121.5,425.83,353.73
2016,11,28,16,0,353.0,48.0,2.1,12.0,97.0,423.53,345.11
2016,11,28,16,15,236.5,35.0,1.85,11.5,62.5,303.76,231.42
2016,11,28,16,30,120.0,22.0,1.6,11.0,28.0,162.65,0.0
2016,11,28,16,45,60.0,11.0,1.4,10.5,14.0,56.02,0.0
2016,11,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
