Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,199.5,10.5,1.6,6.5,24.5,8.26,0.0
2016,11,29,7,30,399.0,21.0,1.8,7.0,49.0,19.26,5.08
2016,11,29,7,45,502.0,28.0,2.05,8.0,89.0,25.85,16.66
2016,11,29,8,0,605.0,35.0,2.3,9.0,129.0,32.58,23.42
2016,11,29,8,15,663.5,39.5,2.35,9.0,171.0,53.8,29.34
2016,11,29,8,30,722.0,44.0,2.4,9.0,213.0,107.23,57.79
2016,11,29,8,45,759.0,47.5,2.45,9.5,253.5,163.51,100.88
2016,11,29,9,0,796.0,51.0,2.5,10.0,294.0,223.94,153.57
2016,11,29,9,15,820.5,53.0,2.4,10.5,330.0,283.88,208.61
2016,11,29,9,30,845.0,55.0,2.3,11.0,366.0,344.7,264.46
2016,11,29,9,45,861.5,57.0,2.2,11.5,397.0,404.08,318.17
2016,11,29,10,0,878.0,59.0,2.1,12.0,428.0,464.0,370.57
2016,11,29,10,15,889.0,60.0,2.05,12.0,452.5,520.36,419.26
2016,11,29,10,30,900.0,61.0,2.0,12.0,477.0,576.08,465.85
2016,11,29,10,45,906.5,62.0,2.0,12.5,494.5,628.18,507.54
2016,11,29,11,0,913.0,63.0,2.0,13.0,512.0,678.71,546.7
2016,11,29,11,15,916.5,63.5,2.05,13.5,522.5,724.77,581.09
2016,11,29,11,30,920.0,64.0,2.1,14.0,533.0,768.54,611.66
2016,11,29,11,45,919.0,65.0,2.2,14.5,535.5,806.91,638.44
2016,11,29,12,0,918.0,66.0,2.3,15.0,538.0,842.33,663.01
2016,11,29,12,15,915.5,66.0,2.35,15.0,533.0,872.14,684.38
2016,11,29,12,30,913.0,66.0,2.4,15.0,528.0,898.62,703.5
2016,11,29,12,45,896.0,69.5,2.45,15.0,514.0,913.09,714.3
2016,11,29,13,0,879.0,73.0,2.5,15.0,500.0,923.57,722.56
2016,11,29,13,15,870.0,71.5,2.5,15.0,480.5,931.18,728.53
2016,11,29,13,30,861.0,70.0,2.5,15.0,461.0,946.22,739.87
2016,11,29,13,45,845.0,69.0,2.55,15.0,434.5,940.51,737.17
2016,11,29,14,0,829.0,68.0,2.6,15.0,408.0,931.06,732.07
2016,11,29,14,15,809.0,66.0,2.55,14.5,376.0,912.74,721.09
2016,11,29,14,30,789.0,64.0,2.5,14.0,344.0,890.99,707.48
2016,11,29,14,45,761.0,60.5,2.5,14.0,307.0,856.24,683.19
2016,11,29,15,0,733.0,57.0,2.5,14.0,270.0,818.68,656.1
2016,11,29,15,15,689.5,53.0,2.15,13.0,229.5,763.23,614.29
2016,11,29,15,30,646.0,49.0,1.8,12.0,189.0,705.99,569.2
2016,11,29,15,45,577.5,43.0,1.5,11.5,147.5,622.41,501.2
2016,11,29,16,0,509.0,37.0,1.2,11.0,106.0,551.57,438.94
2016,11,29,16,15,386.5,27.5,1.15,10.5,68.5,422.47,316.29
2016,11,29,16,30,264.0,18.0,1.1,10.0,31.0,275.77,0.0
2016,11,29,16,45,132.0,9.0,1.1,9.5,15.5,111.33,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,7,15,19.0,11.5,0.85,9.0,13.0,9.05,0.0
2016,11,30,7,30,38.0,23.0,0.8,9.0,26.0,17.37,2.74
2016,11,30,7,45,77.5,39.5,0.75,9.5,50.0,29.22,19.34
2016,11,30,8,0,117.0,56.0,0.7,10.0,74.0,40.72,30.54
2016,11,30,8,15,136.0,73.5,0.85,10.0,100.5,57.31,41.43
2016,11,30,8,30,155.0,91.0,1.0,10.0,127.0,83.14,59.91
2016,11,30,8,45,167.0,107.0,1.15,10.5,152.5,109.66,81.3
2016,11,30,9,0,179.0,123.0,1.3,11.0,178.0,137.99,105.45
2016,11,30,9,15,192.0,136.5,1.35,11.0,201.0,166.34,130.29
2016,11,30,9,30,205.0,150.0,1.4,11.0,224.0,196.39,156.69
2016,11,30,9,45,293.5,151.5,1.5,11.5,268.0,254.21,204.47
2016,11,30,10,0,382.0,153.0,1.6,12.0,312.0,324.8,262.66
2016,11,30,10,15,213.0,170.5,1.6,12.0,260.0,271.56,221.6
2016,11,30,10,30,44.0,188.0,1.6,12.0,208.0,187.91,153.0
2016,11,30,10,45,56.5,199.0,1.6,12.5,226.0,210.25,171.57
2016,11,30,11,0,69.0,210.0,1.6,13.0,244.0,234.22,191.0
2016,11,30,11,15,202.5,208.0,1.6,13.0,310.5,345.25,283.0
2016,11,30,11,30,336.0,206.0,1.6,13.0,377.0,470.41,383.15
2016,11,30,11,45,259.0,218.0,1.65,13.5,350.5,441.12,357.96
2016,11,30,12,0,182.0,230.0,1.7,14.0,324.0,387.53,314.64
2016,11,30,12,15,231.5,222.5,1.85,14.0,340.0,431.14,351.17
2016,11,30,12,30,281.0,215.0,2.0,14.0,356.0,497.12,403.88
2016,11,30,12,45,252.0,213.0,2.15,14.0,337.5,480.7,391.07
2016,11,30,13,0,223.0,211.0,2.3,14.0,319.0,440.63,360.53
2016,11,30,13,15,162.0,204.0,2.35,13.5,280.5,383.12,314.92
2016,11,30,13,30,101.0,197.0,2.4,13.0,242.0,301.79,249.22
2016,11,30,13,45,50.5,146.0,2.45,13.0,168.5,192.57,158.92
2016,11,30,14,0,0.0,95.0,2.5,13.0,95.0,76.11,59.44
2016,11,30,14,15,51.0,121.0,2.4,12.5,139.0,169.43,141.1
2016,11,30,14,30,102.0,147.0,2.3,12.0,183.0,281.87,236.42
2016,11,30,14,45,91.5,133.0,2.2,12.0,162.5,237.88,199.67
2016,11,30,15,0,81.0,119.0,2.1,12.0,142.0,214.67,180.09
2016,11,30,15,15,71.5,102.0,1.9,12.0,120.0,187.46,156.76
2016,11,30,15,30,62.0,85.0,1.7,12.0,98.0,160.12,132.9
2016,11,30,15,45,185.5,68.0,1.55,12.0,95.5,288.7,240.98
2016,11,30,16,0,309.0,51.0,1.4,12.0,93.0,392.75,319.59
2016,11,30,16,15,201.5,36.0,1.3,11.5,59.5,276.53,208.23
2016,11,30,16,30,94.0,21.0,1.2,11.0,26.0,138.88,0.0
2016,11,30,16,45,47.0,10.5,1.2,11.0,13.0,45.4,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.0,10.5,1.35,7.5,20.5,8.26,0.0
2016,12,1,7,30,320.0,21.0,1.4,8.0,41.0,17.51,1.32
2016,12,1,7,45,437.5,29.0,1.5,8.5,80.5,26.48,16.91
2016,12,1,8,0,555.0,37.0,1.6,9.0,120.0,34.03,24.64
2016,12,1,8,15,619.0,42.5,1.9,9.5,162.0,53.3,30.54
2016,12,1,8,30,683.0,48.0,2.2,10.0,204.0,105.13,57.67
2016,12,1,8,45,726.5,51.5,2.55,10.5,244.5,159.92,98.88
2016,12,1,9,0,770.0,55.0,2.9,11.0,285.0,219.69,150.38
2016,12,1,9,15,797.0,57.5,2.95,11.0,322.0,278.73,204.78
2016,12,1,9,30,824.0,60.0,3.0,11.0,359.0,340.19,261.7
2016,12,1,9,45,838.0,63.5,3.15,11.5,389.5,399.7,316.18
2016,12,1,10,0,852.0,67.0,3.3,12.0,420.0,459.62,369.58
2016,12,1,10,15,865.0,68.5,3.35,12.0,445.5,517.09,420.09
2016,12,1,10,30,878.0,70.0,3.4,12.0,471.0,570.69,466.26
2016,12,1,10,45,886.5,71.0,3.45,12.5,489.5,623.11,509.33
2016,12,1,11,0,895.0,72.0,3.5,13.0,508.0,674.22,550.14
2016,12,1,11,15,900.0,72.5,3.55,13.0,518.5,720.76,587.4
2016,12,1,11,30,905.0,73.0,3.6,13.0,529.0,765.21,620.48
2016,12,1,11,45,905.5,73.0,3.65,13.5,532.5,803.25,647.4
2016,12,1,12,0,906.0,73.0,3.7,14.0,536.0,838.45,672.09
2016,12,1,12,15,904.5,73.0,3.65,14.0,531.5,868.99,694.01
2016,12,1,12,30,903.0,73.0,3.6,14.0,527.0,896.32,713.59
2016,12,1,12,45,898.0,72.0,3.55,14.5,514.5,915.9,726.27
2016,12,1,13,0,893.0,71.0,3.5,15.0,502.0,931.91,736.48
2016,12,1,13,15,883.5,70.0,3.45,15.0,482.5,940.08,742.57
2016,12,1,13,30,874.0,69.0,3.4,15.0,463.0,944.54,746.2
2016,12,1,13,45,859.0,67.5,3.4,15.0,436.5,950.49,751.39
2016,12,1,14,0,844.0,66.0,3.4,15.0,410.0,941.62,746.03
2016,12,1,14,15,823.5,64.0,3.3,14.5,377.5,923.04,734.44
2016,12,1,14,30,803.0,62.0,3.2,14.0,345.0,901.0,720.16
2016,12,1,14,45,772.5,59.0,3.1,14.0,307.5,864.64,693.69
2016,12,1,15,0,742.0,56.0,3.0,14.0,270.0,825.45,664.44
2016,12,1,15,15,698.0,52.0,2.6,13.5,229.5,769.65,620.94
2016,12,1,15,30,654.0,48.0,2.2,13.0,189.0,712.06,574.28
2016,12,1,15,45,585.0,42.0,1.85,12.5,147.0,628.14,505.71
2016,12,1,16,0,516.0,36.0,1.5,12.0,105.0,544.41,433.4
2016,12,1,16,15,393.0,27.0,1.5,11.0,68.0,427.73,318.88
2016,12,1,16,30,270.0,18.0,1.5,10.0,31.0,280.23,0.0
2016,12,1,16,45,135.0,9.0,1.5,9.5,15.5,113.82,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,180.5,10.0,2.3,5.5,20.5,7.87,0.0
2016,12,2,7,30,361.0,20.0,2.5,6.0,41.0,18.29,0.0
2016,12,2,7,45,470.0,27.5,2.75,7.0,80.0,25.28,15.82
2016,12,2,8,0,579.0,35.0,3.0,8.0,119.0,32.42,23.24
2016,12,2,8,15,641.0,40.0,3.15,8.5,161.0,50.84,28.71
2016,12,2,8,30,703.0,45.0,3.3,9.0,203.0,103.27,55.7
2016,12,2,8,45,739.5,49.0,3.45,9.5,243.0,158.51,97.55
2016,12,2,9,0,776.0,53.0,3.6,10.0,283.0,217.9,149.25
2016,12,2,9,15,802.5,55.5,3.75,10.5,319.5,277.04,203.81
2016,12,2,9,30,829.0,58.0,3.9,11.0,356.0,338.54,260.78
2016,12,2,9,45,842.5,61.0,4.1,11.5,386.5,397.55,315.35
2016,12,2,10,0,856.0,64.0,4.3,12.0,417.0,456.9,368.94
2016,12,2,10,15,868.5,65.5,4.25,12.5,442.0,511.6,416.84
2016,12,2,10,30,881.0,67.0,4.2,13.0,467.0,567.71,464.22
2016,12,2,10,45,888.5,68.0,4.2,13.5,485.0,619.61,506.98
2016,12,2,11,0,896.0,69.0,4.2,14.0,503.0,670.1,547.38
2016,12,2,11,15,900.5,70.0,4.15,14.0,514.0,716.85,584.58
2016,12,2,11,30,905.0,71.0,4.1,14.0,525.0,761.5,617.58
2016,12,2,11,45,906.0,71.0,4.1,14.5,528.0,799.92,644.68
2016,12,2,12,0,907.0,71.0,4.1,15.0,531.0,835.55,669.52
2016,12,2,12,15,905.0,70.5,4.1,15.0,526.5,865.09,691.05
2016,12,2,12,30,903.0,70.0,4.1,15.0,522.0,891.36,710.26
2016,12,2,12,45,898.0,69.5,4.2,15.0,510.0,911.58,725.69
2016,12,2,13,0,893.0,69.0,4.3,15.0,498.0,928.26,738.82
2016,12,2,13,15,883.5,68.0,4.35,15.0,478.5,936.46,745.8
2016,12,2,13,30,874.0,67.0,4.4,15.0,459.0,940.96,750.3
2016,12,2,13,45,857.5,66.0,4.45,15.0,432.5,935.05,747.37
2016,12,2,14,0,841.0,65.0,4.5,15.0,406.0,936.64,750.01
2016,12,2,14,15,820.5,63.0,4.3,14.5,374.0,918.16,737.23
2016,12,2,14,30,800.0,61.0,4.1,14.0,342.0,896.23,722.26
2016,12,2,14,45,767.5,58.5,3.95,14.0,304.5,858.75,694.42
2016,12,2,15,0,735.0,56.0,3.8,14.0,267.0,818.45,663.77
2016,12,2,15,15,690.5,52.0,3.35,13.5,226.5,762.37,619.78
2016,12,2,15,30,646.0,48.0,2.9,13.0,186.0,704.53,572.64
2016,12,2,15,45,573.5,42.0,2.45,12.5,144.5,617.66,500.98
2016,12,2,16,0,501.0,36.0,2.0,12.0,103.0,543.46,435.08
2016,12,2,16,15,377.0,27.0,1.9,11.0,66.5,414.21,309.58
2016,12,2,16,30,253.0,18.0,1.8,10.0,30.0,266.08,0.0
2016,12,2,16,45,126.5,9.0,1.7,9.5,15.0,107.17,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,145.5,10.0,1.35,6.5,18.0,7.87,0.0
2016,12,3,7,30,291.0,20.0,1.5,7.0,36.0,16.63,0.0
2016,12,3,7,45,404.5,28.0,1.65,8.0,73.0,23.4,14.01
2016,12,3,8,0,518.0,36.0,1.8,9.0,110.0,32.94,23.58
2016,12,3,8,15,582.5,42.0,1.95,9.5,151.0,50.1,29.34
2016,12,3,8,30,647.0,48.0,2.1,10.0,192.0,99.89,54.97
2016,12,3,8,45,690.5,51.5,2.25,10.5,231.0,152.27,93.95
2016,12,3,9,0,734.0,55.0,2.4,11.0,270.0,209.66,143.05
2016,12,3,9,15,762.0,57.5,2.4,11.0,306.0,266.67,195.31
2016,12,3,9,30,790.0,60.0,2.4,11.0,342.0,326.26,250.26
2016,12,3,9,45,806.5,63.0,2.4,11.5,372.5,384.2,302.91
2016,12,3,10,0,823.0,66.0,2.4,12.0,403.0,442.87,354.69
2016,12,3,10,15,708.0,94.0,2.45,12.5,396.5,462.26,374.26
2016,12,3,10,30,593.0,122.0,2.5,13.0,390.0,467.53,380.71
2016,12,3,10,45,731.0,96.0,2.6,13.5,439.5,559.11,454.93
2016,12,3,11,0,869.0,70.0,2.7,14.0,489.0,652.23,528.71
2016,12,3,11,15,874.0,70.5,2.75,14.0,500.0,697.58,564.51
2016,12,3,11,30,879.0,71.0,2.8,14.0,511.0,740.92,596.53
2016,12,3,11,45,881.0,71.0,2.9,14.5,514.0,779.14,623.66
2016,12,3,12,0,883.0,71.0,3.0,15.0,517.0,814.72,648.74
2016,12,3,12,15,881.0,71.0,3.0,15.0,513.0,844.14,669.89
2016,12,3,12,30,879.0,71.0,3.0,15.0,509.0,870.42,688.82
2016,12,3,12,45,875.5,70.0,3.0,15.5,498.0,890.82,702.31
2016,12,3,13,0,872.0,69.0,3.0,16.0,487.0,907.82,713.47
2016,12,3,13,15,863.5,68.0,2.95,16.0,468.0,916.68,719.91
2016,12,3,13,30,855.0,67.0,2.9,16.0,449.0,921.93,723.99
2016,12,3,13,45,842.0,65.5,2.9,16.0,424.0,929.75,730.41
2016,12,3,14,0,829.0,64.0,2.9,16.0,399.0,922.9,726.46
2016,12,3,14,15,810.0,61.5,2.7,16.0,367.5,905.25,713.31
2016,12,3,14,30,791.0,59.0,2.5,16.0,336.0,884.23,697.61
2016,12,3,14,45,761.0,56.5,2.35,16.0,300.0,849.36,672.04
2016,12,3,15,0,731.0,54.0,2.2,16.0,264.0,811.72,643.83
2016,12,3,15,15,688.0,50.0,1.9,15.0,224.0,757.32,603.31
2016,12,3,15,30,645.0,46.0,1.6,14.0,184.0,701.23,559.64
2016,12,3,15,45,571.5,41.0,1.3,13.5,143.0,614.86,490.0
2016,12,3,16,0,498.0,36.0,1.0,13.0,102.0,540.93,425.74
2016,12,3,16,15,376.0,27.0,1.0,12.5,65.5,413.53,303.7
2016,12,3,16,30,254.0,18.0,1.0,12.0,29.0,266.82,0.0
2016,12,3,16,45,127.0,9.0,1.05,11.5,14.5,107.63,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,112.5,10.0,0.45,9.0,16.5,7.87,0.0
2016,12,4,7,30,225.0,20.0,0.4,9.0,33.0,16.5,0.0
2016,12,4,7,45,343.5,30.0,0.4,9.5,69.0,24.84,14.97
2016,12,4,8,0,462.0,40.0,0.4,10.0,105.0,33.27,23.79
2016,12,4,8,15,531.5,46.5,0.45,10.5,145.0,48.81,29.39
2016,12,4,8,30,601.0,53.0,0.5,11.0,185.0,96.66,53.92
2016,12,4,8,45,649.5,57.0,0.6,11.5,224.5,147.82,91.26
2016,12,4,9,0,698.0,61.0,0.7,12.0,264.0,206.33,140.1
2016,12,4,9,15,727.5,64.5,0.8,12.5,300.0,262.61,190.15
2016,12,4,9,30,757.0,68.0,0.9,13.0,336.0,321.72,242.85
2016,12,4,9,45,746.0,78.0,1.05,13.5,362.0,373.92,290.18
2016,12,4,10,0,735.0,88.0,1.2,14.0,388.0,424.34,334.62
2016,12,4,10,15,602.0,119.5,1.2,14.0,375.0,432.47,345.1
2016,12,4,10,30,469.0,151.0,1.2,14.0,362.0,419.51,337.42
2016,12,4,10,45,529.0,142.5,1.25,14.5,389.5,475.76,382.74
2016,12,4,11,0,589.0,134.0,1.3,15.0,417.0,543.37,435.15
2016,12,4,11,15,694.5,114.5,1.3,15.0,455.5,628.61,500.67
2016,12,4,11,30,800.0,95.0,1.3,15.0,494.0,715.2,565.34
2016,12,4,11,45,805.0,94.0,1.3,15.5,497.5,752.9,590.11
2016,12,4,12,0,810.0,93.0,1.3,16.0,501.0,788.31,613.52
2016,12,4,12,15,670.0,126.0,1.4,16.0,461.5,742.4,581.78
2016,12,4,12,30,530.0,159.0,1.5,16.0,422.0,670.75,530.9
2016,12,4,12,45,534.0,153.5,1.6,16.0,413.5,686.08,544.5
2016,12,4,13,0,538.0,148.0,1.7,16.0,405.0,699.3,555.42
2016,12,4,13,15,433.0,162.0,1.75,16.0,364.0,630.79,504.18
2016,12,4,13,30,328.0,176.0,1.8,16.0,323.0,535.32,432.13
2016,12,4,13,45,300.5,175.5,1.9,16.0,304.0,516.74,419.08
2016,12,4,14,0,273.0,175.0,2.0,16.0,285.0,497.09,404.39
2016,12,4,14,15,292.0,153.0,1.8,15.5,262.0,491.87,402.14
2016,12,4,14,30,311.0,131.0,1.6,15.0,239.0,484.57,398.03
2016,12,4,14,45,274.0,125.0,1.45,14.5,213.0,444.65,366.5
2016,12,4,15,0,237.0,119.0,1.3,14.0,187.0,405.12,334.77
2016,12,4,15,15,210.0,103.5,1.2,13.5,157.0,360.44,298.79
2016,12,4,15,30,183.0,88.0,1.1,13.0,127.0,315.79,261.74
2016,12,4,15,45,154.5,70.5,1.0,13.0,98.0,266.39,219.2
2016,12,4,16,0,126.0,53.0,0.9,13.0,69.0,217.23,175.36
2016,12,4,16,15,63.0,35.5,0.9,12.5,43.5,121.39,88.31
2016,12,4,16,30,0.0,18.0,0.9,12.0,18.0,16.64,0.0
2016,12,4,16,45,0.0,9.0,0.95,11.5,9.0,7.08,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,3.5,0.9,9.0,3.5,2.75,0.0
2016,12,5,7,30,0.0,7.0,1.0,9.0,7.0,5.3,0.0
2016,12,5,7,45,0.0,15.0,1.15,9.5,15.0,11.4,3.7
2016,12,5,8,0,0.0,23.0,1.3,10.0,23.0,17.52,9.82
2016,12,5,8,15,0.0,32.0,1.3,10.0,32.0,24.42,15.38
2016,12,5,8,30,0.0,41.0,1.3,10.0,41.0,31.33,21.57
2016,12,5,8,45,0.0,49.5,1.3,10.5,49.5,37.88,27.32
2016,12,5,9,0,0.0,58.0,1.3,11.0,58.0,44.44,33.0
2016,12,5,9,15,0.0,66.0,1.3,11.0,66.0,50.62,38.35
2016,12,5,9,30,0.0,74.0,1.3,11.0,74.0,56.87,43.7
2016,12,5,9,45,22.5,118.5,1.3,11.5,128.0,105.57,84.79
2016,12,5,10,0,45.0,163.0,1.3,12.0,182.0,157.28,127.83
2016,12,5,10,15,28.0,162.5,1.3,12.0,174.5,152.26,123.63
2016,12,5,10,30,11.0,162.0,1.3,12.0,167.0,136.88,110.68
2016,12,5,10,45,5.5,124.5,1.35,12.5,127.0,101.75,81.03
2016,12,5,11,0,0.0,87.0,1.4,13.0,87.0,67.06,51.57
2016,12,5,11,15,39.0,151.5,1.45,13.0,171.0,159.47,129.89
2016,12,5,11,30,78.0,216.0,1.5,13.0,255.0,258.08,211.03
2016,12,5,11,45,43.0,196.0,1.6,13.0,217.5,214.61,174.69
2016,12,5,12,0,8.0,176.0,1.7,13.0,180.0,154.0,124.11
2016,12,5,12,15,45.5,196.5,1.7,13.0,219.0,224.88,183.81
2016,12,5,12,30,83.0,217.0,1.7,13.0,258.0,286.01,234.37
2016,12,5,12,45,125.5,214.0,1.75,13.0,274.5,346.55,284.14
2016,12,5,13,0,168.0,211.0,1.8,13.0,291.0,389.63,319.79
2016,12,5,13,15,204.0,199.5,1.75,13.0,293.0,416.96,342.68
2016,12,5,13,30,240.0,188.0,1.7,13.0,295.0,466.59,382.53
2016,12,5,13,45,181.0,180.0,1.65,13.0,258.0,385.01,317.35
2016,12,5,14,0,122.0,172.0,1.6,13.0,221.0,323.98,267.61
2016,12,5,14,15,80.0,154.5,1.55,12.5,185.5,244.08,202.65
2016,12,5,14,30,38.0,137.0,1.5,12.0,150.0,184.77,152.82
2016,12,5,14,45,31.0,123.0,1.45,12.0,133.0,164.63,136.03
2016,12,5,15,0,24.0,109.0,1.4,12.0,116.0,144.59,118.94
2016,12,5,15,15,17.5,93.0,1.25,11.5,97.5,106.95,86.92
2016,12,5,15,30,11.0,77.0,1.1,11.0,79.0,85.85,68.53
2016,12,5,15,45,5.5,60.0,0.95,11.0,61.0,63.94,49.13
2016,12,5,16,0,0.0,43.0,0.8,11.0,43.0,41.37,29.06
2016,12,5,16,15,0.0,27.0,0.75,10.5,27.0,23.86,12.78
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,8.37,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,4.33,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,128.0,9.5,1.15,5.5,15.5,7.47,0.0
2016,12,6,7,30,256.0,19.0,1.2,6.0,31.0,15.77,0.0
2016,12,6,7,45,381.0,28.0,1.25,7.0,68.0,23.37,13.41
2016,12,6,8,0,506.0,37.0,1.3,8.0,105.0,31.11,21.92
2016,12,6,8,15,575.5,43.0,1.5,8.5,146.0,45.13,27.12
2016,12,6,8,30,645.0,49.0,1.7,9.0,187.0,97.37,53.72
2016,12,6,8,45,608.0,61.0,1.9,9.5,211.5,143.03,90.08
2016,12,6,9,0,571.0,73.0,2.1,10.0,236.0,186.69,130.57
2016,12,6,9,15,602.0,76.0,2.25,10.5,268.0,235.91,174.95
2016,12,6,9,30,633.0,79.0,2.4,11.0,300.0,288.24,222.53
2016,12,6,9,45,634.0,87.5,2.55,11.5,325.5,337.17,267.48
2016,12,6,10,0,635.0,96.0,2.7,12.0,351.0,385.54,310.8
2016,12,6,10,15,642.0,101.0,2.75,12.0,372.5,432.78,352.45
2016,12,6,10,30,649.0,106.0,2.8,12.0,394.0,479.65,392.74
2016,12,6,10,45,687.0,100.5,2.85,12.0,417.0,533.79,438.08
2016,12,6,11,0,725.0,95.0,2.9,12.0,440.0,589.43,483.76
2016,12,6,11,15,807.0,84.0,2.9,12.0,476.5,668.31,546.69
2016,12,6,11,30,889.0,73.0,2.9,12.0,513.0,746.47,606.12
2016,12,6,11,45,887.5,74.5,2.95,12.5,516.0,784.33,632.63
2016,12,6,12,0,886.0,76.0,3.0,13.0,519.0,819.36,657.18
2016,12,6,12,15,884.0,75.5,3.0,13.0,515.0,848.58,678.31
2016,12,6,12,30,882.0,75.0,3.0,13.0,511.0,874.64,697.2
2016,12,6,12,45,875.0,75.0,3.05,13.0,499.0,903.62,718.63
2016,12,6,13,0,868.0,75.0,3.1,13.0,487.0,919.45,730.66
2016,12,6,13,15,858.5,73.5,3.15,12.5,468.0,927.35,738.63
2016,12,6,13,30,849.0,72.0,3.2,12.0,449.0,931.52,744.12
2016,12,6,13,45,833.0,71.0,3.25,12.0,423.0,926.38,741.68
2016,12,6,14,0,817.0,70.0,3.3,12.0,397.0,917.53,736.63
2016,12,6,14,15,796.0,67.5,3.25,12.0,366.0,898.25,723.24
2016,12,6,14,30,775.0,65.0,3.2,12.0,335.0,875.56,707.2
2016,12,6,14,45,740.0,63.0,3.2,12.0,298.0,836.71,679.09
2016,12,6,15,0,705.0,61.0,3.2,12.0,261.0,794.95,648.01
2016,12,6,15,15,659.0,56.5,2.8,11.5,221.5,746.44,609.45
2016,12,6,15,30,613.0,52.0,2.4,11.0,182.0,688.47,561.93
2016,12,6,15,45,538.5,45.5,2.05,10.5,141.0,601.08,489.88
2016,12,6,16,0,464.0,39.0,1.7,10.0,100.0,514.93,414.92
2016,12,6,16,15,337.0,29.0,1.6,9.5,64.5,382.79,286.5
2016,12,6,16,30,210.0,19.0,1.5,9.0,29.0,231.46,0.0
2016,12,6,16,45,105.0,9.5,1.4,8.5,14.5,90.79,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,10.0,0.6,6.0,10.0,7.87,0.0
2016,12,7,7,30,0.0,20.0,0.5,6.0,20.0,14.78,0.0
2016,12,7,7,45,80.0,33.5,0.45,6.0,44.0,24.81,14.42
2016,12,7,8,0,160.0,47.0,0.4,6.0,68.0,34.82,25.43
2016,12,7,8,15,180.5,63.5,0.5,6.0,95.5,49.42,35.61
2016,12,7,8,30,201.0,80.0,0.6,6.0,123.0,77.98,54.81
2016,12,7,8,45,214.5,95.0,0.75,6.5,149.0,107.43,78.3
2016,12,7,9,0,228.0,110.0,0.9,7.0,175.0,138.87,105.35
2016,12,7,9,15,239.0,123.5,0.95,7.0,199.0,170.33,133.5
2016,12,7,9,30,250.0,137.0,1.0,7.0,223.0,203.27,163.09
2016,12,7,9,45,363.0,132.5,1.1,7.5,270.5,268.12,217.03
2016,12,7,10,0,476.0,128.0,1.2,8.0,318.0,338.73,275.97
2016,12,7,10,15,457.5,141.0,1.2,8.0,333.0,372.33,305.57
2016,12,7,10,30,439.0,154.0,1.2,8.0,348.0,403.43,332.37
2016,12,7,10,45,432.5,163.0,1.3,8.5,360.5,435.38,358.87
2016,12,7,11,0,426.0,172.0,1.4,9.0,373.0,465.89,383.57
2016,12,7,11,15,248.5,192.0,1.45,9.0,310.0,373.42,308.96
2016,12,7,11,30,71.0,212.0,1.5,9.0,247.0,248.66,205.36
2016,12,7,11,45,88.5,217.0,1.6,9.5,261.0,272.95,226.12
2016,12,7,12,0,106.0,222.0,1.7,10.0,275.0,298.81,247.41
2016,12,7,12,15,53.0,185.0,1.85,10.0,211.5,218.37,180.47
2016,12,7,12,30,0.0,148.0,2.0,10.0,148.0,122.34,98.85
2016,12,7,12,45,51.5,178.0,2.15,10.0,202.5,216.92,180.37
2016,12,7,13,0,103.0,208.0,2.3,10.0,257.0,305.48,254.96
2016,12,7,13,15,64.0,189.5,2.4,10.0,220.0,251.63,209.51
2016,12,7,13,30,25.0,171.0,2.5,10.0,183.0,176.77,146.21
2016,12,7,13,45,56.0,170.0,2.6,10.0,193.5,229.63,192.18
2016,12,7,14,0,87.0,169.0,2.7,10.0,204.0,264.7,222.83
2016,12,7,14,15,84.5,156.0,2.65,10.0,188.0,250.86,211.5
2016,12,7,14,30,82.0,143.0,2.6,10.0,172.0,236.85,200.06
2016,12,7,14,45,78.5,128.0,2.6,10.0,153.0,218.66,184.96
2016,12,7,15,0,75.0,113.0,2.6,10.0,134.0,200.29,169.43
2016,12,7,15,15,67.5,97.0,2.5,9.5,113.5,176.28,148.87
2016,12,7,15,30,60.0,81.0,2.4,9.0,93.0,152.13,127.73
2016,12,7,15,45,48.5,63.5,2.3,9.0,72.0,121.15,99.95
2016,12,7,16,0,37.0,46.0,2.2,9.0,51.0,89.32,71.02
2016,12,7,16,15,18.5,30.5,2.2,9.0,33.0,54.37,37.11
2016,12,7,16,30,0.0,15.0,2.2,9.0,15.0,11.45,0.0
2016,12,7,16,45,0.0,7.5,2.2,9.0,7.5,5.9,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,4.2,14.0,4.0,3.15,0.0
2016,12,8,7,30,0.0,8.0,4.2,14.0,8.0,6.07,0.0
2016,12,8,7,45,0.0,19.0,4.2,14.0,19.0,14.48,5.49
2016,12,8,8,0,0.0,30.0,4.2,14.0,30.0,22.92,14.13
2016,12,8,8,15,0.0,42.5,4.15,14.0,42.5,32.27,21.6
2016,12,8,8,30,0.0,55.0,4.1,14.0,55.0,41.74,29.94
2016,12,8,8,45,0.0,67.5,4.1,14.5,67.5,51.42,38.31
2016,12,8,9,0,0.0,80.0,4.1,15.0,80.0,61.27,46.71
2016,12,8,9,15,0.0,91.5,4.0,15.0,91.5,70.52,54.59
2016,12,8,9,30,0.0,103.0,3.9,15.0,103.0,79.93,62.52
2016,12,8,9,45,138.0,131.0,3.85,15.0,186.0,166.46,133.05
2016,12,8,10,0,276.0,159.0,3.8,15.0,269.0,270.01,218.19
2016,12,8,10,15,175.0,173.0,3.7,15.0,244.5,243.2,197.75
2016,12,8,10,30,74.0,187.0,3.6,15.0,220.0,203.63,165.44
2016,12,8,10,45,57.5,189.5,3.55,15.5,216.0,201.72,163.63
2016,12,8,11,0,41.0,192.0,3.5,16.0,212.0,198.12,160.17
2016,12,8,11,15,72.0,204.5,3.4,16.0,240.0,236.12,191.84
2016,12,8,11,30,103.0,217.0,3.3,16.0,268.0,277.49,226.02
2016,12,8,11,45,102.0,219.5,3.2,16.0,270.0,286.14,232.97
2016,12,8,12,0,101.0,222.0,3.1,16.0,272.0,294.77,239.97
2016,12,8,12,15,66.0,208.0,3.0,16.0,241.0,255.5,207.49
2016,12,8,12,30,31.0,194.0,2.9,16.0,210.0,213.63,172.62
2016,12,8,12,45,48.0,197.5,2.85,16.0,221.0,236.93,192.41
2016,12,8,13,0,65.0,201.0,2.8,16.0,232.0,261.72,213.21
2016,12,8,13,15,39.0,181.5,2.7,16.0,200.0,218.11,177.08
2016,12,8,13,30,13.0,162.0,2.6,16.0,168.0,155.33,124.91
2016,12,8,13,45,10.0,152.0,2.55,16.0,156.5,144.24,115.91
2016,12,8,14,0,7.0,142.0,2.5,16.0,145.0,133.17,106.78
2016,12,8,14,15,4.0,131.5,2.35,16.0,133.5,121.6,97.17
2016,12,8,14,30,1.0,121.0,2.2,16.0,122.0,110.18,87.6
2016,12,8,14,45,0.5,108.0,2.1,16.0,108.5,98.29,77.69
2016,12,8,15,0,0.0,95.0,2.0,16.0,95.0,86.45,67.72
2016,12,8,15,15,0.0,80.5,1.8,15.5,80.5,73.15,56.53
2016,12,8,15,30,0.0,66.0,1.6,15.0,66.0,59.7,45.04
2016,12,8,15,45,0.0,51.0,1.45,15.0,51.0,45.24,32.46
2016,12,8,16,0,0.0,36.0,1.3,15.0,36.0,30.14,19.3
2016,12,8,16,15,0.0,23.0,1.25,14.5,23.0,17.57,7.72
2016,12,8,16,30,0.0,10.0,1.2,14.0,10.0,7.6,0.0
2016,12,8,16,45,0.0,5.0,1.15,14.0,5.0,3.93,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
