Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.1,13.0,12.5,9.83,0.0
2016,12,9,7,30,0.0,25.0,1.2,13.0,25.0,19.67,0.0
2016,12,9,7,45,228.0,30.0,1.3,13.5,59.0,22.89,11.68
2016,12,9,8,0,456.0,35.0,1.4,14.0,93.0,29.24,19.56
2016,12,9,8,15,527.5,41.0,1.6,14.5,132.0,39.65,24.12
2016,12,9,8,30,599.0,47.0,1.8,15.0,171.0,88.6,47.51
2016,12,9,8,45,650.0,50.0,2.05,15.5,210.0,138.03,82.04
2016,12,9,9,0,701.0,53.0,2.3,16.0,249.0,193.41,127.58
2016,12,9,9,15,365.5,92.5,2.4,16.0,196.0,181.32,134.22
2016,12,9,9,30,30.0,132.0,2.5,16.0,143.0,117.06,92.5
2016,12,9,9,45,138.0,147.0,2.6,16.5,201.0,180.36,143.4
2016,12,9,10,0,246.0,162.0,2.7,17.0,259.0,259.28,207.45
2016,12,9,10,15,162.0,174.5,2.75,17.0,240.0,237.99,191.61
2016,12,9,10,30,78.0,187.0,2.8,17.0,221.0,205.75,165.71
2016,12,9,10,45,55.0,187.0,2.9,17.5,211.5,197.73,158.94
2016,12,9,11,0,32.0,187.0,3.0,18.0,202.0,187.3,149.88
2016,12,9,11,15,134.0,199.5,2.9,18.0,265.0,287.38,232.63
2016,12,9,11,30,236.0,212.0,2.8,18.0,328.0,384.05,310.95
2016,12,9,11,45,205.0,216.5,2.75,18.0,318.0,378.2,305.62
2016,12,9,12,0,174.0,221.0,2.7,18.0,308.0,369.71,298.47
2016,12,9,12,15,156.0,220.0,2.6,18.0,297.5,363.35,293.24
2016,12,9,12,30,138.0,219.0,2.5,18.0,287.0,355.51,286.77
2016,12,9,12,45,137.5,214.0,2.45,18.0,280.5,357.14,288.39
2016,12,9,13,0,137.0,209.0,2.4,18.0,274.0,358.36,289.66
2016,12,9,13,15,185.5,198.0,2.25,17.5,282.0,397.31,322.58
2016,12,9,13,30,234.0,187.0,2.1,17.0,290.0,458.97,372.31
2016,12,9,13,45,219.5,177.0,2.0,17.0,269.5,417.85,340.49
2016,12,9,14,0,205.0,167.0,1.9,17.0,249.0,397.56,324.87
2016,12,9,14,15,200.5,154.0,1.7,17.0,229.0,381.85,312.73
2016,12,9,14,30,196.0,141.0,1.5,17.0,209.0,365.33,299.75
2016,12,9,14,45,189.5,126.5,1.35,17.0,186.0,343.85,282.74
2016,12,9,15,0,183.0,112.0,1.2,17.0,163.0,342.31,280.82
2016,12,9,15,15,169.5,96.0,1.1,16.5,138.0,309.77,254.56
2016,12,9,15,30,156.0,80.0,1.0,16.0,113.0,276.64,227.18
2016,12,9,15,45,135.0,63.5,0.9,16.0,87.5,235.26,191.61
2016,12,9,16,0,114.0,47.0,0.8,16.0,62.0,193.56,154.54
2016,12,9,16,15,57.0,32.5,0.75,15.5,40.0,107.78,77.2
2016,12,9,16,30,0.0,18.0,0.7,15.0,18.0,16.51,0.0
2016,12,9,16,45,0.0,9.0,0.7,15.0,9.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,5.0,4.1,15.0,5.0,3.93,0.0
2016,12,10,7,30,0.0,10.0,4.1,15.0,10.0,7.87,0.0
2016,12,10,7,45,0.0,25.0,4.1,15.0,25.0,18.84,8.2
2016,12,10,8,0,0.0,40.0,4.1,15.0,40.0,29.69,19.76
2016,12,10,8,15,5.5,56.5,4.05,15.0,58.0,41.59,30.79
2016,12,10,8,30,11.0,73.0,4.0,15.0,76.0,55.19,40.74
2016,12,10,8,45,17.5,88.5,3.95,15.0,93.5,69.24,52.51
2016,12,10,9,0,24.0,104.0,3.9,15.0,111.0,86.32,66.9
2016,12,10,9,15,28.0,117.5,3.95,15.0,127.0,101.18,79.53
2016,12,10,9,30,32.0,131.0,4.0,15.0,143.0,116.8,92.81
2016,12,10,9,45,33.5,143.0,4.1,15.5,156.0,130.97,104.67
2016,12,10,10,0,35.0,155.0,4.2,16.0,169.0,145.58,116.78
2016,12,10,10,15,17.5,100.5,4.15,16.0,107.5,91.18,71.51
2016,12,10,10,30,0.0,46.0,4.1,16.0,46.0,35.19,24.24
2016,12,10,10,45,0.0,27.0,4.05,16.0,27.0,20.61,11.87
2016,12,10,11,0,0.0,8.0,4.0,16.0,8.0,6.09,0.0
2016,12,10,11,15,0.0,8.0,3.85,16.0,8.0,6.1,0.0
2016,12,10,11,30,0.0,8.0,3.7,16.0,8.0,6.1,0.0
2016,12,10,11,45,0.0,29.5,3.6,16.0,29.5,22.54,13.47
2016,12,10,12,0,0.0,51.0,3.5,16.0,51.0,39.07,27.42
2016,12,10,12,15,0.0,37.5,3.35,16.0,37.5,28.68,18.65
2016,12,10,12,30,0.0,24.0,3.2,16.0,24.0,18.33,9.9
2016,12,10,12,45,0.0,17.0,3.05,16.0,17.0,12.97,5.36
2016,12,10,13,0,0.0,10.0,2.9,16.0,10.0,7.62,0.82
2016,12,10,13,15,0.0,29.5,2.8,16.0,29.5,22.53,13.51
2016,12,10,13,30,0.0,49.0,2.7,16.0,49.0,37.5,26.23
2016,12,10,13,45,0.0,43.0,2.6,16.0,43.0,32.87,22.34
2016,12,10,14,0,0.0,37.0,2.5,16.0,37.0,28.26,18.45
2016,12,10,14,15,0.0,34.0,2.35,15.5,34.0,25.94,16.56
2016,12,10,14,30,0.0,31.0,2.2,15.0,31.0,23.64,14.65
2016,12,10,14,45,0.0,27.5,2.05,15.0,27.5,20.95,12.35
2016,12,10,15,0,0.0,24.0,1.9,15.0,24.0,18.27,10.05
2016,12,10,15,15,0.0,20.5,1.8,15.0,20.5,15.59,7.72
2016,12,10,15,30,0.0,17.0,1.7,15.0,17.0,12.91,5.37
2016,12,10,15,45,0.0,13.0,1.6,15.0,13.0,9.86,2.69
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,6.82,0.0
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,4.16,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.51,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.79,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.5,0.85,7.0,7.5,5.9,0.0
2016,12,11,7,30,0.0,15.0,0.8,7.0,15.0,11.8,0.0
2016,12,11,7,45,57.0,29.5,0.75,7.5,36.5,22.02,10.63
2016,12,11,8,0,114.0,44.0,0.7,8.0,58.0,32.44,22.84
2016,12,11,8,15,133.0,61.0,0.75,8.5,83.5,45.39,35.09
2016,12,11,8,30,152.0,78.0,0.8,9.0,109.0,71.1,50.33
2016,12,11,8,45,164.5,93.5,0.9,9.5,133.5,97.7,71.37
2016,12,11,9,0,177.0,109.0,1.0,10.0,158.0,123.01,92.78
2016,12,11,9,15,185.5,123.0,1.1,10.0,180.5,149.94,116.65
2016,12,11,9,30,194.0,137.0,1.2,10.0,203.0,178.09,141.73
2016,12,11,9,45,184.0,151.5,1.3,10.0,218.5,200.97,162.65
2016,12,11,10,0,174.0,166.0,1.4,10.0,234.0,222.96,182.34
2016,12,11,10,15,98.5,166.0,1.5,10.5,205.5,198.68,163.04
2016,12,11,10,30,23.0,166.0,1.6,11.0,177.0,147.12,119.83
2016,12,11,10,45,165.0,178.0,1.75,11.5,255.5,264.85,218.91
2016,12,11,11,0,307.0,190.0,1.9,12.0,334.0,391.38,322.24
2016,12,11,11,15,187.0,199.0,1.9,12.0,287.5,322.63,265.6
2016,12,11,11,30,67.0,208.0,1.9,12.0,241.0,241.37,197.8
2016,12,11,11,45,145.0,212.0,1.95,12.5,283.5,326.75,268.91
2016,12,11,12,0,223.0,216.0,2.0,13.0,326.0,402.87,330.76
2016,12,11,12,15,234.5,213.5,1.95,13.0,328.5,420.99,345.19
2016,12,11,12,30,246.0,211.0,1.9,13.0,331.0,458.87,374.98
2016,12,11,12,45,123.0,181.5,1.9,13.0,241.5,304.38,250.32
2016,12,11,13,0,0.0,152.0,1.9,13.0,152.0,128.6,102.91
2016,12,11,13,15,12.0,160.5,1.95,13.0,166.0,150.34,122.05
2016,12,11,13,30,24.0,169.0,2.0,13.0,180.0,173.74,142.14
2016,12,11,13,45,16.0,155.5,2.05,13.0,163.0,154.09,125.61
2016,12,11,14,0,8.0,142.0,2.1,13.0,146.0,134.24,108.89
2016,12,11,14,15,5.0,132.0,2.0,12.5,134.0,123.25,99.88
2016,12,11,14,30,2.0,122.0,1.9,12.0,122.0,112.43,90.9
2016,12,11,14,45,1.0,109.0,1.85,12.0,109.0,100.06,80.42
2016,12,11,15,0,0.0,96.0,1.8,12.0,96.0,87.75,69.89
2016,12,11,15,15,0.0,81.0,1.5,11.5,81.0,73.78,57.97
2016,12,11,15,30,0.0,66.0,1.2,11.0,66.0,59.63,45.71
2016,12,11,15,45,0.0,51.5,0.95,11.0,51.5,45.84,33.55
2016,12,11,16,0,0.0,37.0,0.7,11.0,37.0,31.48,20.83
2016,12,11,16,15,0.0,23.5,0.7,10.5,23.5,17.95,8.31
2016,12,11,16,30,0.0,10.0,0.7,10.0,10.0,7.6,0.0
2016,12,11,16,45,0.0,5.0,0.75,9.5,5.0,3.93,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,0.95,7.0,8.0,6.29,0.0
2016,12,12,7,30,0.0,16.0,1.0,7.0,16.0,12.59,0.0
2016,12,12,7,45,120.5,28.0,1.1,7.5,42.5,21.05,9.45
2016,12,12,8,0,241.0,40.0,1.2,8.0,69.0,30.25,20.83
2016,12,12,8,15,277.0,54.0,1.25,8.5,100.0,41.77,31.81
2016,12,12,8,30,313.0,68.0,1.3,9.0,131.0,76.25,49.08
2016,12,12,8,45,338.5,80.0,1.4,9.5,161.5,112.52,76.22
2016,12,12,9,0,364.0,92.0,1.5,10.0,192.0,152.07,109.45
2016,12,12,9,15,382.0,102.5,1.4,10.0,220.0,191.65,144.75
2016,12,12,9,30,400.0,113.0,1.3,10.0,248.0,233.32,182.2
2016,12,12,9,45,486.0,109.0,1.25,10.5,288.5,289.26,229.54
2016,12,12,10,0,572.0,105.0,1.2,11.0,329.0,359.52,288.17
2016,12,12,10,15,593.0,108.0,1.1,11.0,353.0,408.38,329.68
2016,12,12,10,30,614.0,111.0,1.0,11.0,377.0,458.41,370.97
2016,12,12,10,45,603.0,120.0,0.95,11.5,390.5,496.34,401.09
2016,12,12,11,0,592.0,129.0,0.9,12.0,404.0,531.87,428.33
2016,12,12,11,15,538.0,147.0,0.95,12.0,401.5,537.7,433.57
2016,12,12,11,30,484.0,165.0,1.0,12.0,399.0,544.99,439.48
2016,12,12,11,45,399.0,184.0,1.05,12.5,378.5,523.86,422.26
2016,12,12,12,0,314.0,203.0,1.1,13.0,358.0,478.62,386.74
2016,12,12,12,15,201.0,208.0,1.1,13.0,307.0,386.32,314.13
2016,12,12,12,30,88.0,213.0,1.1,13.0,256.0,285.62,232.51
2016,12,12,12,45,156.0,208.0,1.15,13.0,282.0,365.87,299.14
2016,12,12,13,0,224.0,203.0,1.2,13.0,308.0,430.01,351.28
2016,12,12,13,15,204.0,196.5,1.15,13.0,289.5,412.24,336.78
2016,12,12,13,30,184.0,190.0,1.1,13.0,271.0,393.14,321.79
2016,12,12,13,45,104.5,171.5,1.1,13.0,217.0,299.45,245.89
2016,12,12,14,0,25.0,153.0,1.1,13.0,163.0,163.6,133.31
2016,12,12,14,15,22.0,141.5,1.0,12.5,150.0,151.19,123.74
2016,12,12,14,30,19.0,130.0,0.9,12.0,137.0,138.86,113.68
2016,12,12,14,45,15.5,117.0,0.85,12.0,122.0,124.28,101.38
2016,12,12,15,0,12.0,104.0,0.8,12.0,107.0,109.83,89.04
2016,12,12,15,15,6.0,89.0,0.75,11.5,90.5,90.4,72.32
2016,12,12,15,30,0.0,74.0,0.7,11.0,74.0,71.03,55.41
2016,12,12,15,45,0.0,57.5,0.65,11.0,57.5,54.76,41.13
2016,12,12,16,0,0.0,41.0,0.6,11.0,41.0,37.68,26.03
2016,12,12,16,15,0.0,26.5,0.6,10.5,26.5,22.51,11.91
2016,12,12,16,30,0.0,12.0,0.6,10.0,12.0,9.13,0.0
2016,12,12,16,45,0.0,6.0,0.65,10.0,6.0,4.72,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.0,10.5,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.1,11.0,8.0,6.29,0.0
2016,12,13,7,45,0.0,22.5,1.2,11.5,22.5,17.04,6.0
2016,12,13,8,0,0.0,37.0,1.3,12.0,37.0,27.57,18.09
2016,12,13,8,15,4.5,54.0,1.35,12.0,55.0,39.7,29.48
2016,12,13,8,30,9.0,71.0,1.4,12.0,73.0,53.44,39.8
2016,12,13,8,45,16.5,86.5,1.5,12.5,91.0,67.44,51.52
2016,12,13,9,0,24.0,102.0,1.6,13.0,109.0,84.54,65.83
2016,12,13,9,15,29.0,116.0,1.55,13.0,125.5,100.02,79.0
2016,12,13,9,30,34.0,130.0,1.5,13.0,142.0,116.41,92.92
2016,12,13,9,45,52.5,146.0,1.45,13.5,166.0,140.49,112.8
2016,12,13,10,0,71.0,162.0,1.4,14.0,190.0,167.18,134.82
2016,12,13,10,15,95.5,175.0,1.4,14.0,215.0,196.5,159.23
2016,12,13,10,30,120.0,188.0,1.4,14.0,240.0,238.91,194.22
2016,12,13,10,45,326.0,166.0,1.4,14.5,315.5,358.26,291.6
2016,12,13,11,0,532.0,144.0,1.4,15.0,391.0,500.66,403.73
2016,12,13,11,15,531.5,149.0,1.4,15.0,401.0,534.39,429.42
2016,12,13,11,30,531.0,154.0,1.4,15.0,411.0,566.72,454.44
2016,12,13,11,45,308.5,184.5,1.4,15.0,334.5,437.46,353.4
2016,12,13,12,0,86.0,215.0,1.4,15.0,258.0,274.42,221.75
2016,12,13,12,15,69.5,209.5,1.3,15.0,244.0,260.1,210.67
2016,12,13,12,30,53.0,204.0,1.2,15.0,230.0,244.54,197.79
2016,12,13,12,45,51.5,199.5,1.15,15.0,224.5,242.53,196.34
2016,12,13,13,0,50.0,195.0,1.1,15.0,219.0,240.49,194.82
2016,12,13,13,15,25.0,146.0,1.05,15.0,158.0,162.2,130.8
2016,12,13,13,30,0.0,97.0,1.0,15.0,97.0,76.89,59.43
2016,12,13,13,45,35.0,131.5,0.95,15.0,145.5,160.49,130.8
2016,12,13,14,0,70.0,166.0,0.9,15.0,194.0,244.0,199.86
2016,12,13,14,15,66.5,153.5,0.8,14.5,178.5,229.71,188.28
2016,12,13,14,30,63.0,141.0,0.7,14.0,163.0,215.33,177.01
2016,12,13,14,45,58.0,126.5,0.65,14.0,145.0,196.41,161.57
2016,12,13,15,0,53.0,112.0,0.6,14.0,127.0,177.42,145.83
2016,12,13,15,15,45.0,96.0,0.55,14.0,107.5,153.02,125.22
2016,12,13,15,30,37.0,80.0,0.5,14.0,88.0,128.52,104.17
2016,12,13,15,45,25.5,63.0,0.45,14.0,68.0,98.69,78.2
2016,12,13,16,0,14.0,46.0,0.4,14.0,48.0,68.19,51.38
2016,12,13,16,15,7.0,30.0,0.4,13.5,31.0,34.96,21.65
2016,12,13,16,30,0.0,14.0,0.4,13.0,14.0,10.67,0.0
2016,12,13,16,45,0.0,7.0,0.45,13.0,7.0,5.51,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.0,1.9,12.5,6.0,0.0,0.0
2016,12,14,7,30,0.0,12.0,2.1,13.0,12.0,9.44,0.0
2016,12,14,7,45,61.5,26.5,2.3,13.5,34.0,19.81,7.27
2016,12,14,8,0,123.0,41.0,2.5,14.0,56.0,30.41,20.23
2016,12,14,8,15,151.0,57.5,2.55,14.0,82.5,42.05,31.23
2016,12,14,8,30,179.0,74.0,2.6,14.0,109.0,68.89,46.73
2016,12,14,8,45,196.5,89.5,2.65,14.0,135.5,97.57,68.69
2016,12,14,9,0,214.0,105.0,2.7,14.0,162.0,128.78,94.76
2016,12,14,9,15,229.0,118.0,2.75,14.0,187.0,159.74,121.77
2016,12,14,9,30,244.0,131.0,2.8,14.0,212.0,192.66,150.81
2016,12,14,9,45,135.5,140.5,2.85,14.5,186.5,172.32,137.63
2016,12,14,10,0,27.0,150.0,2.9,15.0,161.0,137.48,110.32
2016,12,14,10,15,38.5,163.5,2.9,15.0,180.0,158.21,127.68
2016,12,14,10,30,50.0,177.0,2.9,15.0,199.0,180.65,146.36
2016,12,14,10,45,62.5,188.0,2.95,15.5,216.5,202.87,164.56
2016,12,14,11,0,75.0,199.0,3.0,16.0,234.0,226.71,183.99
2016,12,14,11,15,67.5,202.0,3.0,16.0,234.0,230.12,186.69
2016,12,14,11,30,60.0,205.0,3.0,16.0,234.0,232.9,188.86
2016,12,14,11,45,30.0,136.5,3.0,16.0,151.0,142.85,114.72
2016,12,14,12,0,0.0,68.0,3.0,16.0,68.0,52.19,38.42
2016,12,14,12,15,7.5,123.5,3.0,16.0,127.5,105.31,83.18
2016,12,14,12,30,15.0,179.0,3.0,16.0,187.0,166.31,133.8
2016,12,14,12,45,14.0,176.0,3.0,16.0,183.0,164.28,132.08
2016,12,14,13,0,13.0,173.0,3.0,16.0,179.0,162.35,130.58
2016,12,14,13,15,6.5,144.5,2.95,16.0,147.5,128.48,102.49
2016,12,14,13,30,0.0,116.0,2.9,16.0,116.0,95.03,74.52
2016,12,14,13,45,0.0,126.0,2.9,16.0,126.0,106.49,84.23
2016,12,14,14,0,0.0,136.0,2.9,16.0,136.0,119.63,95.29
2016,12,14,14,15,0.0,125.0,2.75,15.5,125.0,110.19,87.68
2016,12,14,14,30,0.0,114.0,2.6,15.0,114.0,100.84,80.1
2016,12,14,14,45,0.0,102.0,2.5,15.0,102.0,90.38,71.35
2016,12,14,15,0,0.0,90.0,2.4,15.0,90.0,79.99,62.56
2016,12,14,15,15,0.0,76.0,2.25,14.5,76.0,67.09,51.64
2016,12,14,15,30,0.0,62.0,2.1,14.0,62.0,54.03,40.43
2016,12,14,15,45,0.0,48.5,1.95,14.0,48.5,41.38,29.37
2016,12,14,16,0,0.0,35.0,1.8,14.0,35.0,28.28,17.88
2016,12,14,16,15,0.0,22.5,1.8,13.5,22.5,17.17,7.67
2016,12,14,16,30,0.0,10.0,1.8,13.0,10.0,7.6,0.0
2016,12,14,16,45,0.0,5.0,1.8,13.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.36,0.0
2016,12,15,7,45,0.0,10.0,4.25,14.0,10.0,7.59,0.0
2016,12,15,8,0,0.0,17.0,4.3,14.0,17.0,12.93,5.32
2016,12,15,8,15,0.0,25.0,4.2,14.0,25.0,19.04,11.06
2016,12,15,8,30,0.0,33.0,4.1,14.0,33.0,25.18,15.78
2016,12,15,8,45,0.0,41.5,4.05,14.0,41.5,31.71,21.52
2016,12,15,9,0,0.0,50.0,4.0,14.0,50.0,38.26,27.22
2016,12,15,9,15,0.0,57.5,4.05,14.0,57.5,44.04,32.21
2016,12,15,9,30,0.0,65.0,4.1,14.0,65.0,49.84,37.16
2016,12,15,9,45,0.0,72.0,4.15,14.5,72.0,55.3,41.7
2016,12,15,10,0,0.0,79.0,4.2,15.0,79.0,60.83,46.25
2016,12,15,10,15,0.0,75.0,4.2,15.0,75.0,57.58,43.44
2016,12,15,10,30,0.0,71.0,4.2,15.0,71.0,54.48,40.75
2016,12,15,10,45,0.0,72.0,4.2,15.0,72.0,55.26,41.36
2016,12,15,11,0,0.0,73.0,4.2,15.0,73.0,56.04,41.98
2016,12,15,11,15,0.0,83.5,4.15,15.0,83.5,64.21,48.83
2016,12,15,11,30,0.0,94.0,4.1,15.0,94.0,72.92,56.12
2016,12,15,11,45,0.0,95.0,4.1,15.5,95.0,73.79,56.71
2016,12,15,12,0,0.0,96.0,4.1,16.0,96.0,74.68,57.33
2016,12,15,12,15,0.0,108.0,4.1,16.0,108.0,85.21,66.14
2016,12,15,12,30,0.0,120.0,4.1,16.0,120.0,96.26,75.37
2016,12,15,12,45,0.0,125.0,4.2,16.0,125.0,101.36,79.66
2016,12,15,13,0,0.0,130.0,4.3,16.0,130.0,106.83,84.28
2016,12,15,13,15,0.0,101.5,4.45,16.0,101.5,80.56,62.39
2016,12,15,13,30,0.0,73.0,4.6,16.0,73.0,56.04,41.85
2016,12,15,13,45,0.0,52.5,4.75,16.0,52.5,40.19,28.51
2016,12,15,14,0,0.0,32.0,4.9,16.0,32.0,24.42,15.16
2016,12,15,14,15,0.0,29.5,4.9,16.0,29.5,22.5,13.55
2016,12,15,14,30,0.0,27.0,4.9,16.0,27.0,20.57,11.93
2016,12,15,14,45,0.0,24.0,4.95,16.0,24.0,18.27,9.97
2016,12,15,15,0,0.0,21.0,5.0,16.0,21.0,15.97,8.0
2016,12,15,15,15,0.0,18.0,4.9,15.5,18.0,13.68,6.04
2016,12,15,15,30,0.0,15.0,4.8,15.0,15.0,11.39,4.05
2016,12,15,15,45,0.0,11.5,4.7,15.0,11.5,8.72,1.71
2016,12,15,16,0,0.0,8.0,4.6,15.0,8.0,6.06,0.0
2016,12,15,16,15,0.0,5.0,4.5,15.0,5.0,3.78,0.0
2016,12,15,16,30,0.0,2.0,4.4,15.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,4.3,15.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.5,3.7,8.0,8.5,0.0,0.0
2016,12,16,7,30,0.0,17.0,3.8,8.0,17.0,13.38,0.0
2016,12,16,7,45,197.5,27.0,3.9,8.5,49.5,20.55,6.78
2016,12,16,8,0,395.0,37.0,4.0,9.0,82.0,30.76,20.83
2016,12,16,8,15,479.5,45.0,4.15,9.0,121.5,37.32,27.61
2016,12,16,8,30,564.0,53.0,4.3,9.0,161.0,80.46,45.08
2016,12,16,8,45,620.5,57.5,4.5,9.5,201.5,129.6,78.48
2016,12,16,9,0,677.0,62.0,4.7,10.0,242.0,185.45,124.4
2016,12,16,9,15,711.5,65.5,4.75,10.0,278.5,241.43,175.27
2016,12,16,9,30,746.0,69.0,4.8,10.0,315.0,301.8,231.28
2016,12,16,9,45,778.0,70.0,4.85,10.5,348.5,360.88,285.83
2016,12,16,10,0,810.0,71.0,4.9,11.0,382.0,422.46,341.58
2016,12,16,10,15,825.5,72.5,4.9,11.0,408.0,478.89,392.67
2016,12,16,10,30,841.0,74.0,4.9,11.0,434.0,535.44,442.56
2016,12,16,10,45,850.5,75.5,4.9,11.0,453.5,588.35,488.31
2016,12,16,11,0,860.0,77.0,4.9,11.0,473.0,640.25,532.13
2016,12,16,11,15,866.0,78.0,4.85,11.0,485.5,687.98,571.49
2016,12,16,11,30,872.0,79.0,4.8,11.0,498.0,733.88,608.05
2016,12,16,11,45,871.5,80.0,4.8,11.0,502.0,772.81,637.6
2016,12,16,12,0,871.0,81.0,4.8,11.0,506.0,809.01,664.96
2016,12,16,12,15,870.0,81.0,4.7,11.0,503.5,840.73,688.23
2016,12,16,12,30,869.0,81.0,4.6,11.0,501.0,869.38,709.09
2016,12,16,12,45,866.5,79.5,4.6,11.0,491.5,891.68,725.92
2016,12,16,13,0,864.0,78.0,4.6,11.0,482.0,910.59,740.34
2016,12,16,13,15,855.5,77.0,4.55,11.0,464.5,921.08,748.26
2016,12,16,13,30,847.0,76.0,4.5,11.0,447.0,927.9,753.6
2016,12,16,13,45,831.5,75.0,4.5,11.0,422.5,924.34,751.8
2016,12,16,14,0,816.0,74.0,4.5,11.0,398.0,917.03,747.32
2016,12,16,14,15,796.0,71.5,4.4,11.0,367.5,899.83,734.64
2016,12,16,14,30,776.0,69.0,4.3,11.0,337.0,879.13,719.21
2016,12,16,14,45,746.0,65.5,4.2,11.0,301.5,844.22,692.73
2016,12,16,15,0,716.0,62.0,4.1,11.0,266.0,806.33,663.47
2016,12,16,15,15,671.0,57.5,3.75,10.5,226.5,759.72,626.6
2016,12,16,15,30,626.0,53.0,3.4,10.0,187.0,703.24,580.43
2016,12,16,15,45,558.0,46.5,3.05,9.5,146.5,622.06,512.79
2016,12,16,16,0,490.0,40.0,2.7,9.0,106.0,541.56,442.06
2016,12,16,16,15,245.0,36.5,2.55,8.5,69.5,315.92,245.64
2016,12,16,16,30,0.0,33.0,2.4,8.0,33.0,55.51,0.0
2016,12,16,16,45,0.0,16.5,2.25,8.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,15,107.0,6.0,1.2,2.5,8.5,0.0,0.0
2016,12,17,7,30,214.0,12.0,1.2,3.0,17.0,9.44,0.0
2016,12,17,7,45,361.5,22.0,1.3,3.5,52.5,20.07,6.09
2016,12,17,8,0,509.0,32.0,1.4,4.0,88.0,29.5,20.17
2016,12,17,8,15,587.0,38.0,1.55,4.5,130.0,35.1,26.15
2016,12,17,8,30,665.0,44.0,1.7,5.0,172.0,80.49,42.88
2016,12,17,8,45,713.0,48.5,1.9,5.5,213.0,134.01,79.22
2016,12,17,9,0,761.0,53.0,2.1,6.0,254.0,193.2,128.53
2016,12,17,9,15,792.0,56.0,2.2,6.5,292.0,252.24,182.39
2016,12,17,9,30,823.0,59.0,2.3,7.0,330.0,314.29,239.99
2016,12,17,9,45,844.0,61.5,2.4,7.5,362.5,374.96,296.32
2016,12,17,10,0,865.0,64.0,2.5,8.0,395.0,436.89,352.44
2016,12,17,10,15,879.0,65.5,2.5,8.0,421.5,495.44,404.83
2016,12,17,10,30,893.0,67.0,2.5,8.0,448.0,550.68,453.12
2016,12,17,10,45,901.5,68.5,2.55,8.5,468.0,604.69,498.3
2016,12,17,11,0,910.0,70.0,2.6,9.0,488.0,657.47,541.13
2016,12,17,11,15,915.0,70.5,2.6,9.0,500.5,705.33,579.79
2016,12,17,11,30,920.0,71.0,2.6,9.0,513.0,751.15,614.84
2016,12,17,11,45,920.5,71.5,2.6,9.5,517.5,791.34,643.12
2016,12,17,12,0,921.0,72.0,2.6,10.0,522.0,828.76,669.11
2016,12,17,12,15,919.5,72.0,2.55,10.0,519.5,861.02,691.98
2016,12,17,12,30,918.0,72.0,2.5,10.0,517.0,890.09,712.5
2016,12,17,12,45,908.5,73.0,2.5,10.0,505.5,910.08,726.94
2016,12,17,13,0,899.0,74.0,2.5,10.0,494.0,926.37,738.92
2016,12,17,13,15,890.5,73.0,2.4,10.0,476.5,947.82,753.7
2016,12,17,13,30,882.0,72.0,2.3,10.0,459.0,955.28,758.48
2016,12,17,13,45,868.5,70.5,2.25,10.0,434.0,953.52,757.49
2016,12,17,14,0,855.0,69.0,2.2,10.0,409.0,947.95,753.93
2016,12,17,14,15,835.0,66.5,2.05,10.0,378.0,931.04,741.17
2016,12,17,14,30,815.0,64.0,1.9,10.0,347.0,910.54,725.75
2016,12,17,14,45,785.5,61.0,1.75,10.0,310.5,876.82,700.5
2016,12,17,15,0,756.0,58.0,1.6,10.0,274.0,840.06,672.46
2016,12,17,15,15,713.0,54.0,1.4,9.5,234.0,786.49,631.69
2016,12,17,15,30,670.0,50.0,1.2,9.0,194.0,730.78,587.67
2016,12,17,15,45,600.5,44.0,1.05,8.5,152.5,647.02,520.99
2016,12,17,16,0,531.0,38.0,0.9,8.0,111.0,576.01,460.04
2016,12,17,16,15,265.5,36.5,0.95,7.5,73.0,333.47,257.51
2016,12,17,16,30,0.0,35.0,1.0,7.0,35.0,61.86,1.85
2016,12,17,16,45,0.0,17.5,1.05,6.5,17.5,13.77,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,103.0,6.0,1.15,0.5,8.0,0.0,0.0
2016,12,18,7,30,206.0,12.0,1.3,1.0,16.0,9.44,0.0
2016,12,18,7,45,357.0,21.0,1.5,2.0,51.0,19.14,4.92
2016,12,18,8,0,508.0,30.0,1.7,3.0,86.0,27.68,18.59
2016,12,18,8,15,587.5,36.5,1.7,3.5,127.5,33.78,25.05
2016,12,18,8,30,667.0,43.0,1.7,4.0,169.0,78.32,41.58
2016,12,18,8,45,718.0,46.5,1.7,4.5,210.5,131.34,77.05
2016,12,18,9,0,769.0,50.0,1.7,5.0,252.0,190.34,125.95
2016,12,18,9,15,801.0,53.5,1.7,5.5,290.5,250.44,180.64
2016,12,18,9,30,833.0,57.0,1.7,6.0,329.0,313.7,239.11
2016,12,18,9,45,853.0,59.5,1.75,6.5,362.0,374.52,295.46
2016,12,18,10,0,873.0,62.0,1.8,7.0,395.0,436.49,351.39
2016,12,18,10,15,888.5,63.5,1.8,7.5,422.5,493.84,401.86
2016,12,18,10,30,904.0,65.0,1.8,8.0,450.0,552.7,451.74
2016,12,18,10,45,914.0,66.0,1.85,8.5,470.5,607.58,497.11
2016,12,18,11,0,924.0,67.0,1.9,9.0,491.0,661.35,540.22
2016,12,18,11,15,930.0,68.0,1.9,9.0,504.0,711.09,579.71
2016,12,18,11,30,936.0,69.0,1.9,9.0,517.0,758.87,615.52
2016,12,18,11,45,938.0,69.0,1.95,9.5,522.5,800.29,644.55
2016,12,18,12,0,940.0,69.0,2.0,10.0,528.0,838.98,671.41
2016,12,18,12,15,939.0,69.0,2.05,10.0,525.5,872.33,695.53
2016,12,18,12,30,938.0,69.0,2.1,10.0,523.0,902.47,717.41
2016,12,18,12,45,933.5,68.5,2.2,10.0,512.5,925.55,734.9
2016,12,18,13,0,929.0,68.0,2.3,10.0,502.0,945.05,750.04
2016,12,18,13,15,920.5,67.0,2.35,10.0,484.0,956.55,759.16
2016,12,18,13,30,912.0,66.0,2.4,10.0,466.0,964.26,765.81
2016,12,18,13,45,898.5,64.5,2.5,10.0,441.0,962.75,766.59
2016,12,18,14,0,885.0,63.0,2.6,10.0,416.0,957.48,764.8
2016,12,18,14,15,866.0,61.0,2.5,10.0,384.5,953.42,761.87
2016,12,18,14,30,847.0,59.0,2.4,10.0,353.0,934.75,748.29
2016,12,18,14,45,818.0,56.5,2.3,10.0,316.5,902.26,724.53
2016,12,18,15,0,789.0,54.0,2.2,10.0,280.0,866.68,697.91
2016,12,18,15,15,747.5,50.5,1.9,9.0,239.5,815.11,658.92
2016,12,18,15,30,706.0,47.0,1.6,8.0,199.0,761.37,616.44
2016,12,18,15,45,639.5,41.5,1.35,7.5,157.0,680.67,550.74
2016,12,18,16,0,573.0,36.0,1.1,7.0,115.0,599.69,481.12
2016,12,18,16,15,455.0,27.5,1.1,6.5,76.0,472.79,363.69
2016,12,18,16,30,337.0,19.0,1.1,6.0,37.0,335.0,55.93
2016,12,18,16,45,168.5,9.5,1.15,5.5,18.5,142.8,0.0
2016,12,18,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,7,15,82.0,5.5,1.15,1.5,7.5,0.0,0.0
2016,12,19,7,30,164.0,11.0,1.3,2.0,15.0,8.65,0.0
2016,12,19,7,45,309.5,21.5,1.45,3.0,48.0,17.87,3.5
2016,12,19,8,0,455.0,32.0,1.6,4.0,81.0,26.9,17.76
2016,12,19,8,15,536.5,38.5,1.65,4.0,121.0,32.43,23.75
2016,12,19,8,30,618.0,45.0,1.7,4.0,161.0,75.78,41.39
2016,12,19,8,45,670.0,49.5,1.75,4.5,201.5,126.73,75.31
2016,12,19,9,0,722.0,54.0,1.8,5.0,242.0,183.86,122.43
2016,12,19,9,15,754.5,57.0,1.85,5.5,279.5,240.86,174.23
2016,12,19,9,30,787.0,60.0,1.9,6.0,317.0,301.09,230.03
2016,12,19,9,45,809.5,62.5,2.0,7.0,349.5,360.21,284.44
2016,12,19,10,0,832.0,65.0,2.1,8.0,382.0,420.83,338.73
2016,12,19,10,15,847.0,67.0,2.2,8.5,408.5,478.62,389.85
