Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,30,862.0,69.0,2.3,9.0,435.0,536.49,439.48
2016,12,19,10,45,870.5,70.5,2.4,9.5,454.5,589.9,484.15
2016,12,19,11,0,879.0,72.0,2.5,10.0,474.0,642.18,526.66
2016,12,19,11,15,885.0,72.5,2.45,10.0,487.0,684.61,560.97
2016,12,19,11,30,891.0,73.0,2.4,10.0,500.0,730.03,595.72
2016,12,19,11,45,892.5,73.5,2.4,10.5,505.0,770.01,623.81
2016,12,19,12,0,894.0,74.0,2.4,11.0,510.0,807.4,649.74
2016,12,19,12,15,892.5,74.0,2.4,11.0,507.5,838.96,672.45
2016,12,19,12,30,891.0,74.0,2.4,11.0,505.0,867.45,692.94
2016,12,19,12,45,886.5,73.5,2.45,11.0,495.0,889.48,709.29
2016,12,19,13,0,882.0,73.0,2.5,11.0,485.0,918.26,730.63
2016,12,19,13,15,686.5,107.5,2.45,11.0,421.5,805.9,649.06
2016,12,19,13,30,491.0,142.0,2.4,11.0,358.0,666.36,545.93
2016,12,19,13,45,462.5,138.5,2.35,11.0,333.0,644.67,530.75
2016,12,19,14,0,434.0,135.0,2.3,11.0,308.0,620.42,512.39
2016,12,19,14,15,615.0,99.5,2.1,10.5,324.5,766.37,624.14
2016,12,19,14,30,796.0,64.0,1.9,10.0,341.0,891.95,714.39
2016,12,19,14,45,767.5,61.0,1.75,10.0,305.5,859.49,688.27
2016,12,19,15,0,739.0,58.0,1.6,10.0,270.0,824.04,661.14
2016,12,19,15,15,695.5,54.0,1.4,9.5,230.5,770.39,620.26
2016,12,19,15,30,652.0,50.0,1.2,9.0,191.0,714.7,576.27
2016,12,19,15,45,583.0,44.0,1.05,8.5,150.5,642.31,518.04
2016,12,19,16,0,514.0,38.0,0.9,8.0,110.0,561.55,449.99
2016,12,19,16,15,397.0,29.0,0.9,7.5,73.0,437.48,337.24
2016,12,19,16,30,280.0,20.0,0.9,7.0,36.0,299.64,67.01
2016,12,19,16,45,140.0,10.0,0.95,7.0,18.0,120.44,0.0
2016,12,19,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,65.5,5.5,1.2,2.5,6.5,0.0,0.0
2016,12,20,7,30,131.0,11.0,1.3,3.0,13.0,8.65,0.0
2016,12,20,7,45,273.5,21.0,1.4,4.0,44.0,17.36,2.51
2016,12,20,8,0,416.0,31.0,1.5,5.0,75.0,25.9,16.74
2016,12,20,8,15,497.5,38.0,1.5,5.5,114.0,31.79,23.01
2016,12,20,8,30,579.0,45.0,1.5,6.0,153.0,69.73,37.49
2016,12,20,8,45,628.5,50.0,1.55,6.5,192.0,120.84,71.62
2016,12,20,9,0,678.0,55.0,1.6,7.0,231.0,175.37,116.11
2016,12,20,9,15,711.5,58.0,1.55,7.5,267.0,229.94,165.06
2016,12,20,9,30,745.0,61.0,1.5,8.0,303.0,287.91,218.04
2016,12,20,9,45,772.0,62.5,1.5,8.5,335.5,345.24,270.42
2016,12,20,10,0,799.0,64.0,1.5,9.0,368.0,404.57,323.29
2016,12,20,10,15,814.5,65.5,1.55,9.5,393.5,460.25,372.01
2016,12,20,10,30,830.0,67.0,1.6,10.0,419.0,516.1,419.33
2016,12,20,10,45,840.0,68.5,1.65,11.0,438.5,568.72,461.82
2016,12,20,11,0,850.0,70.0,1.7,12.0,458.0,620.44,502.14
2016,12,20,11,15,855.5,70.5,1.7,12.0,470.5,661.26,534.8
2016,12,20,11,30,861.0,71.0,1.7,12.0,483.0,705.06,568.11
2016,12,20,11,45,863.5,71.5,1.75,12.5,488.5,744.6,595.86
2016,12,20,12,0,866.0,72.0,1.8,13.0,494.0,781.73,621.64
2016,12,20,12,15,865.0,72.0,1.85,13.0,492.0,812.79,644.1
2016,12,20,12,30,864.0,72.0,1.9,13.0,490.0,840.91,664.52
2016,12,20,12,45,854.5,73.0,1.95,13.5,479.5,869.45,684.06
2016,12,20,13,0,845.0,74.0,2.0,14.0,469.0,885.23,694.58
2016,12,20,13,15,836.5,73.0,2.05,14.0,452.5,895.74,702.93
2016,12,20,13,30,828.0,72.0,2.1,14.0,436.0,902.67,708.93
2016,12,20,13,45,814.5,70.5,2.15,14.0,412.5,900.59,708.73
2016,12,20,14,0,801.0,69.0,2.2,14.0,389.0,894.92,706.11
2016,12,20,14,15,781.5,66.5,2.05,13.5,359.5,878.6,695.21
2016,12,20,14,30,762.0,64.0,1.9,13.0,330.0,858.9,681.75
2016,12,20,14,45,734.5,61.0,1.75,13.0,295.5,827.63,658.37
2016,12,20,15,0,707.0,58.0,1.6,13.0,261.0,793.48,632.38
2016,12,20,15,15,664.5,54.0,1.45,12.0,223.0,741.24,594.42
2016,12,20,15,30,622.0,50.0,1.3,11.0,185.0,687.05,553.31
2016,12,20,15,45,559.5,43.5,1.15,10.5,146.0,620.37,499.51
2016,12,20,16,0,497.0,37.0,1.0,10.0,107.0,545.33,436.12
2016,12,20,16,15,383.5,28.5,1.0,9.5,71.0,425.37,328.0
2016,12,20,16,30,270.0,20.0,1.0,9.0,35.0,292.47,81.33
2016,12,20,16,45,135.0,10.0,1.05,8.5,17.5,116.55,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,7.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,8.0,12.0,9.44,0.0
2016,12,21,7,45,182.5,22.0,1.15,8.5,41.0,17.98,1.91
2016,12,21,8,0,365.0,32.0,1.3,9.0,70.0,26.51,16.89
2016,12,21,8,15,447.5,40.0,1.4,9.0,108.0,33.11,23.81
2016,12,21,8,30,530.0,48.0,1.5,9.0,146.0,68.23,37.66
2016,12,21,8,45,581.0,53.0,1.6,9.5,184.0,114.43,67.53
2016,12,21,9,0,632.0,58.0,1.7,10.0,222.0,166.7,109.48
2016,12,21,9,15,667.0,62.0,1.75,10.5,257.5,220.16,156.75
2016,12,21,9,30,702.0,66.0,1.8,11.0,293.0,278.3,209.19
2016,12,21,9,45,734.5,67.0,1.9,11.5,325.5,334.74,260.28
2016,12,21,10,0,767.0,68.0,2.0,12.0,358.0,393.84,312.72
2016,12,21,10,15,783.0,69.5,2.0,12.5,384.0,448.13,359.99
2016,12,21,10,30,799.0,71.0,2.0,13.0,410.0,502.7,405.98
2016,12,21,10,45,810.0,72.5,2.05,13.5,429.5,554.46,448.52
2016,12,21,11,0,821.0,74.0,2.1,14.0,449.0,605.48,489.24
2016,12,21,11,15,828.0,75.0,2.1,14.0,462.0,652.3,526.38
2016,12,21,11,30,835.0,76.0,2.1,14.0,475.0,697.52,561.34
2016,12,21,11,45,838.0,76.0,2.1,14.5,480.5,736.76,588.58
2016,12,21,12,0,841.0,76.0,2.1,15.0,486.0,773.64,613.83
2016,12,21,12,15,841.0,76.0,2.1,15.0,484.5,805.51,636.47
2016,12,21,12,30,841.0,76.0,2.1,15.0,483.0,834.52,657.04
2016,12,21,12,45,838.5,75.0,2.15,15.0,474.0,857.07,673.53
2016,12,21,13,0,836.0,74.0,2.2,15.0,465.0,876.38,687.88
2016,12,21,13,15,828.0,73.0,2.15,15.0,449.0,887.29,695.47
2016,12,21,13,30,820.0,72.0,2.1,15.0,433.0,894.66,700.75
2016,12,21,13,45,810.5,69.5,2.1,15.5,410.5,895.1,700.48
2016,12,21,14,0,801.0,67.0,2.1,16.0,388.0,892.02,697.87
2016,12,21,14,15,782.5,65.0,2.0,15.5,359.0,877.44,688.74
2016,12,21,14,30,764.0,63.0,1.9,15.0,330.0,859.51,677.15
2016,12,21,14,45,739.0,59.5,1.85,15.0,296.5,830.1,656.32
2016,12,21,15,0,714.0,56.0,1.8,15.0,263.0,797.83,632.88
2016,12,21,15,15,673.5,52.0,1.6,14.0,225.0,747.6,596.2
2016,12,21,15,30,633.0,48.0,1.4,13.0,187.0,695.47,556.48
2016,12,21,15,45,570.0,42.5,1.2,12.5,147.5,619.45,495.77
2016,12,21,16,0,507.0,37.0,1.0,12.0,108.0,554.59,440.21
2016,12,21,16,15,397.0,28.5,1.05,11.5,72.0,437.31,335.91
2016,12,21,16,30,287.0,20.0,1.1,11.0,36.0,307.96,101.54
2016,12,21,16,45,143.5,10.0,1.15,10.5,18.0,123.54,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.5,16.0,1.5,7.5,37.5,13.01,0.0
2016,12,22,8,0,411.0,32.0,1.5,8.0,75.0,26.73,17.08
2016,12,22,8,15,496.5,39.5,1.45,8.0,115.0,33.02,23.81
2016,12,22,8,30,582.0,47.0,1.4,8.0,155.0,68.9,37.35
2016,12,22,8,45,638.0,52.0,1.35,8.5,195.0,118.71,69.05
2016,12,22,9,0,694.0,57.0,1.3,9.0,235.0,176.97,115.59
2016,12,22,9,15,727.5,60.5,1.25,9.5,272.5,232.91,165.06
2016,12,22,9,30,761.0,64.0,1.2,10.0,310.0,292.29,218.62
2016,12,22,9,45,785.5,66.0,1.15,11.0,342.5,350.22,270.35
2016,12,22,10,0,810.0,68.0,1.1,12.0,375.0,409.9,321.97
2016,12,22,10,15,825.5,70.0,1.15,12.5,401.5,466.86,370.82
2016,12,22,10,30,841.0,72.0,1.2,13.0,428.0,524.01,418.22
2016,12,22,10,45,851.5,73.0,1.25,13.5,448.0,577.18,461.1
2016,12,22,11,0,862.0,74.0,1.3,14.0,468.0,629.45,501.98
2016,12,22,11,15,868.0,75.0,1.35,14.0,481.0,677.58,539.63
2016,12,22,11,30,874.0,76.0,1.4,14.0,494.0,723.93,574.92
2016,12,22,11,45,876.5,76.5,1.5,14.5,499.5,765.07,603.7
2016,12,22,12,0,879.0,77.0,1.6,15.0,505.0,803.71,630.55
2016,12,22,12,15,878.0,76.5,1.65,15.0,503.0,835.6,653.18
2016,12,22,12,30,877.0,76.0,1.7,15.0,501.0,864.4,673.73
2016,12,22,12,45,876.0,74.5,1.75,15.0,492.0,888.76,691.26
2016,12,22,13,0,875.0,73.0,1.8,15.0,483.0,909.79,706.63
2016,12,22,13,15,867.0,72.0,1.7,15.0,466.5,921.6,713.89
2016,12,22,13,30,859.0,71.0,1.6,15.0,450.0,929.72,718.73
2016,12,22,13,45,847.0,69.5,1.55,15.0,426.5,929.71,718.74
2016,12,22,14,0,835.0,68.0,1.5,15.0,403.0,925.99,716.37
2016,12,22,14,15,815.5,66.0,1.3,15.0,373.0,910.73,703.84
2016,12,22,14,30,796.0,64.0,1.1,15.0,343.0,891.95,688.72
2016,12,22,14,45,767.5,61.0,0.95,15.0,307.5,859.81,664.85
2016,12,22,15,0,739.0,58.0,0.8,15.0,272.0,824.68,638.44
2016,12,22,15,15,697.0,54.0,0.75,14.5,233.0,772.74,602.13
2016,12,22,15,30,655.0,50.0,0.7,14.0,194.0,718.73,562.72
2016,12,22,15,45,586.0,44.5,0.7,13.5,153.0,636.6,501.26
2016,12,22,16,0,517.0,39.0,0.7,13.0,112.0,566.64,444.96
2016,12,22,16,15,405.0,30.0,0.7,12.5,75.0,446.52,340.61
2016,12,22,16,30,293.0,21.0,0.7,12.0,38.0,315.38,118.86
2016,12,22,16,45,146.5,10.5,0.75,12.0,19.0,126.51,0.0
2016,12,22,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,11.5,4.8,9.0,11.5,8.74,0.0
2016,12,23,8,0,0.0,23.0,4.9,9.0,23.0,17.55,9.15
2016,12,23,8,15,0.0,36.0,4.95,9.0,36.0,27.38,18.64
2016,12,23,8,30,0.0,49.0,5.0,9.0,49.0,37.1,26.36
2016,12,23,8,45,0.0,62.5,5.05,9.5,62.5,47.46,35.53
2016,12,23,9,0,0.0,76.0,5.1,10.0,76.0,58.05,44.8
2016,12,23,9,15,0.0,88.5,5.0,10.0,88.5,68.09,53.56
2016,12,23,9,30,0.0,101.0,4.9,10.0,101.0,78.31,62.4
2016,12,23,9,45,0.0,112.0,4.85,10.5,112.0,87.5,70.13
2016,12,23,10,0,0.0,123.0,4.8,11.0,123.0,96.86,77.93
2016,12,23,10,15,0.0,117.5,4.6,11.0,117.5,92.45,74.04
2016,12,23,10,30,0.0,112.0,4.4,11.0,112.0,87.93,70.08
2016,12,23,10,45,0.0,63.0,4.2,11.5,63.0,48.3,35.99
2016,12,23,11,0,0.0,14.0,4.0,12.0,14.0,10.67,3.55
2016,12,23,11,15,0.0,26.5,4.0,12.0,26.5,20.23,11.78
2016,12,23,11,30,0.0,39.0,4.0,12.0,39.0,29.83,20.01
2016,12,23,11,45,0.0,52.0,4.0,12.5,52.0,39.83,28.51
2016,12,23,12,0,0.0,65.0,4.0,13.0,65.0,49.87,36.99
2016,12,23,12,15,92.5,140.5,4.25,12.5,185.5,217.88,181.66
2016,12,23,12,30,185.0,216.0,4.5,12.0,306.0,388.93,324.5
2016,12,23,12,45,178.0,214.0,4.75,12.0,299.5,389.91,325.29
2016,12,23,13,0,171.0,212.0,5.0,12.0,293.0,390.16,326.0
2016,12,23,13,15,85.5,116.5,5.0,12.0,157.0,202.03,169.33
2016,12,23,13,30,0.0,21.0,5.0,12.0,21.0,16.01,8.14
2016,12,23,13,45,0.0,66.5,5.0,12.0,66.5,51.0,38.29
2016,12,23,14,0,0.0,112.0,5.0,12.0,112.0,93.19,74.43
2016,12,23,14,15,0.0,103.5,4.85,11.5,103.5,86.0,68.5
2016,12,23,14,30,0.0,95.0,4.7,11.0,95.0,78.88,62.6
2016,12,23,14,45,0.0,85.0,4.55,11.0,85.0,70.2,55.19
2016,12,23,15,0,0.0,75.0,4.4,11.0,75.0,61.55,47.73
2016,12,23,15,15,0.0,64.0,4.05,10.5,64.0,51.8,39.33
2016,12,23,15,30,0.0,53.0,3.7,10.0,53.0,42.0,30.78
2016,12,23,15,45,0.0,41.5,3.35,10.0,41.5,31.75,21.7
2016,12,23,16,0,0.0,30.0,3.0,10.0,30.0,22.9,13.81
2016,12,23,16,15,0.0,20.0,2.75,9.5,20.0,15.23,6.77
2016,12,23,16,30,0.0,10.0,2.5,9.0,10.0,7.59,0.0
2016,12,23,16,45,0.0,5.0,2.3,9.0,5.0,3.93,0.0
2016,12,23,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,15.5,1.6,6.5,36.5,12.61,0.0
2016,12,24,8,0,418.0,31.0,1.7,7.0,73.0,25.95,16.36
2016,12,24,8,15,504.5,38.0,1.9,7.0,112.5,31.86,22.84
2016,12,24,8,30,591.0,45.0,2.1,7.0,152.0,65.01,34.94
2016,12,24,8,45,648.5,49.0,2.35,7.5,192.5,116.57,67.37
2016,12,24,9,0,706.0,53.0,2.6,8.0,233.0,172.43,111.81
2016,12,24,9,15,739.5,56.0,2.65,8.0,270.5,228.46,162.24
2016,12,24,9,30,773.0,59.0,2.7,8.0,308.0,287.9,217.43
2016,12,24,9,45,801.0,60.5,2.8,8.5,341.0,347.09,272.32
2016,12,24,10,0,829.0,62.0,2.9,9.0,374.0,408.41,328.05
2016,12,24,10,15,844.5,63.5,2.95,9.0,401.0,465.79,379.96
2016,12,24,10,30,860.0,65.0,3.0,9.0,428.0,520.37,428.31
2016,12,24,10,45,871.0,66.0,3.1,9.5,448.5,573.86,473.79
2016,12,24,11,0,882.0,67.0,3.2,10.0,469.0,626.5,517.27
2016,12,24,11,15,888.5,67.5,3.2,10.0,482.5,674.47,556.62
2016,12,24,11,30,895.0,68.0,3.2,10.0,496.0,720.67,593.0
2016,12,24,11,45,898.0,68.5,3.25,10.0,502.0,762.26,624.22
2016,12,24,12,0,901.0,69.0,3.3,10.0,508.0,801.39,653.46
2016,12,24,12,15,900.5,69.0,3.3,10.0,506.5,834.41,677.78
2016,12,24,12,30,900.0,69.0,3.3,10.0,505.0,864.41,699.86
2016,12,24,12,45,889.5,70.5,3.3,10.0,495.0,884.4,714.61
2016,12,24,13,0,879.0,72.0,3.3,10.0,485.0,900.74,726.87
2016,12,24,13,15,871.0,71.0,3.25,10.0,468.5,922.95,743.2
2016,12,24,13,30,863.0,70.0,3.2,10.0,452.0,931.37,749.5
2016,12,24,13,45,852.0,68.0,3.15,10.0,429.0,931.91,750.29
2016,12,24,14,0,841.0,66.0,3.1,10.0,406.0,928.76,748.53
2016,12,24,14,15,822.5,64.0,2.95,10.0,376.0,914.72,738.07
2016,12,24,14,30,804.0,62.0,2.8,10.0,346.0,897.17,724.98
2016,12,24,14,45,778.0,59.5,2.65,10.0,311.5,868.33,703.32
2016,12,24,15,0,752.0,57.0,2.5,10.0,277.0,836.44,678.89
2016,12,24,15,15,711.5,53.0,2.15,9.5,238.0,786.02,639.3
2016,12,24,15,30,671.0,49.0,1.8,9.0,199.0,733.51,596.6
2016,12,24,15,45,607.0,43.5,1.45,8.5,158.0,655.97,532.89
2016,12,24,16,0,543.0,38.0,1.1,8.0,117.0,578.06,465.91
2016,12,24,16,15,431.0,30.0,1.1,7.5,79.0,469.73,369.25
2016,12,24,16,30,319.0,22.0,1.1,7.0,41.0,341.33,163.82
2016,12,24,16,45,159.5,11.0,1.1,6.5,20.5,137.75,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,25,7,45,206.0,15.0,1.25,5.5,36.0,12.2,0.0
2016,12,25,8,0,412.0,30.0,1.3,6.0,72.0,25.09,15.66
2016,12,25,8,15,498.5,37.5,1.5,6.5,111.5,31.42,22.49
2016,12,25,8,30,585.0,45.0,1.7,7.0,151.0,63.37,34.25
2016,12,25,8,45,639.5,49.5,1.9,7.5,191.0,114.6,66.2
2016,12,25,9,0,694.0,54.0,2.1,8.0,231.0,169.76,109.9
2016,12,25,9,15,728.5,57.5,2.15,8.5,268.0,225.74,159.68
2016,12,25,9,30,763.0,61.0,2.2,9.0,305.0,285.3,214.16
2016,12,25,9,45,780.5,64.5,2.25,9.5,337.0,342.26,266.92
2016,12,25,10,0,798.0,68.0,2.3,10.0,369.0,400.28,319.48
2016,12,25,10,15,814.0,70.0,2.3,10.0,395.5,456.9,370.04
2016,12,25,10,30,830.0,72.0,2.3,10.0,422.0,513.8,419.4
2016,12,25,10,45,841.0,73.5,2.3,10.5,442.5,567.38,463.92
2016,12,25,11,0,852.0,75.0,2.3,11.0,463.0,620.18,506.42
2016,12,25,11,15,587.5,135.0,2.3,11.0,406.5,552.93,453.48
2016,12,25,11,30,323.0,195.0,2.3,11.0,350.0,435.79,359.48
2016,12,25,11,45,332.5,196.0,2.35,11.0,357.0,461.59,381.52
2016,12,25,12,0,342.0,197.0,2.4,11.0,364.0,487.19,402.43
2016,12,25,12,15,324.5,199.5,2.4,11.0,357.5,492.07,406.26
2016,12,25,12,30,307.0,202.0,2.4,11.0,351.0,494.9,408.53
2016,12,25,12,45,389.0,182.0,2.4,11.0,367.0,556.5,459.35
2016,12,25,13,0,471.0,162.0,2.4,11.0,383.0,643.06,527.68
2016,12,25,13,15,653.5,118.0,2.35,11.0,413.5,784.68,635.09
2016,12,25,13,30,836.0,74.0,2.3,11.0,444.0,910.81,725.65
2016,12,25,13,45,688.5,96.0,2.25,11.0,390.0,817.84,657.46
2016,12,25,14,0,541.0,118.0,2.2,11.0,336.0,700.87,571.9
2016,12,25,14,15,605.0,96.5,2.05,11.0,324.0,752.72,611.48
2016,12,25,14,30,669.0,75.0,1.9,11.0,312.0,790.27,638.12
2016,12,25,14,45,635.5,73.5,1.8,11.0,280.5,756.55,612.43
2016,12,25,15,0,602.0,72.0,1.7,11.0,249.0,720.28,585.0
2016,12,25,15,15,620.5,61.0,1.55,10.0,221.5,718.72,584.2
2016,12,25,15,30,639.0,50.0,1.4,9.0,194.0,705.16,572.69
2016,12,25,15,45,578.0,44.5,1.25,8.5,154.5,640.49,520.06
2016,12,25,16,0,517.0,39.0,1.1,8.0,115.0,567.82,458.78
2016,12,25,16,15,409.0,30.5,1.2,7.5,78.0,451.54,357.53
2016,12,25,16,30,301.0,22.0,1.3,7.0,41.0,327.81,171.2
2016,12,25,16,45,150.5,11.0,1.4,6.5,20.5,130.64,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,224.0,14.0,1.35,3.0,36.0,11.43,0.0
2016,12,26,8,0,448.0,28.0,1.5,4.0,72.0,25.65,16.23
2016,12,26,8,15,531.5,34.5,1.55,4.5,112.0,31.7,22.92
2016,12,26,8,30,615.0,41.0,1.6,5.0,152.0,62.51,33.64
2016,12,26,8,45,665.0,45.5,1.65,5.5,192.0,112.34,63.81
2016,12,26,9,0,715.0,50.0,1.7,6.0,232.0,168.15,108.23
2016,12,26,9,15,748.0,53.5,1.7,6.5,269.5,224.92,158.97
2016,12,26,9,30,781.0,57.0,1.7,7.0,307.0,285.07,214.27
2016,12,26,9,45,799.0,60.5,1.75,7.5,339.0,343.18,268.24
2016,12,26,10,0,817.0,64.0,1.8,8.0,371.0,402.39,321.99
2016,12,26,10,15,832.5,65.5,1.8,8.5,398.0,459.23,372.21
2016,12,26,10,30,848.0,67.0,1.8,9.0,425.0,516.27,420.89
2016,12,26,10,45,856.0,69.0,1.85,9.5,445.0,569.55,465.26
2016,12,26,11,0,864.0,71.0,1.9,10.0,465.0,621.77,507.41
2016,12,26,11,15,870.5,72.0,1.8,10.0,478.5,665.08,541.78
2016,12,26,11,30,877.0,73.0,1.7,10.0,492.0,711.33,576.86
2016,12,26,11,45,878.0,73.5,1.65,10.5,498.0,750.99,603.89
2016,12,26,12,0,879.0,74.0,1.6,11.0,504.0,788.1,628.7
2016,12,26,12,15,878.5,74.0,1.55,11.0,502.5,820.68,651.14
2016,12,26,12,30,878.0,74.0,1.5,11.0,501.0,850.32,671.37
2016,12,26,12,45,873.5,73.5,1.45,11.5,491.5,872.76,685.21
2016,12,26,13,0,869.0,73.0,1.4,12.0,482.0,901.93,703.74
2016,12,26,13,15,860.5,72.0,1.35,12.0,466.0,913.62,711.28
2016,12,26,13,30,852.0,71.0,1.3,12.0,450.0,921.64,716.58
2016,12,26,13,45,840.0,69.0,1.3,12.0,426.5,921.34,717.08
2016,12,26,14,0,828.0,67.0,1.3,12.0,403.0,917.35,715.21
2016,12,26,14,15,809.0,65.0,1.2,12.0,373.5,902.99,704.62
2016,12,26,14,30,790.0,63.0,1.1,12.0,344.0,885.14,691.6
2016,12,26,14,45,762.0,60.5,1.05,12.0,309.5,854.59,670.27
2016,12,26,15,0,734.0,58.0,1.0,12.0,275.0,821.05,646.38
2016,12,26,15,15,694.0,54.0,1.0,11.0,236.5,771.43,613.04
2016,12,26,15,30,654.0,50.0,1.0,10.0,198.0,719.73,576.4
2016,12,26,15,45,590.0,44.5,1.0,9.5,157.5,642.52,517.34
2016,12,26,16,0,526.0,39.0,1.0,9.0,117.0,576.3,463.06
2016,12,26,16,15,420.5,30.5,1.05,8.5,80.0,461.85,364.37
2016,12,26,16,30,315.0,22.0,1.1,8.0,43.0,341.28,189.56
2016,12,26,16,45,157.5,11.0,1.15,7.5,21.5,136.49,0.0
2016,12,26,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,188.5,15.5,0.65,4.5,34.0,12.58,0.0
2016,12,27,8,0,377.0,31.0,0.6,5.0,68.0,25.8,16.26
2016,12,27,8,15,464.0,38.5,0.65,5.5,106.5,32.04,23.17
2016,12,27,8,30,551.0,46.0,0.7,6.0,145.0,60.04,33.55
2016,12,27,8,45,610.0,51.0,0.75,6.5,185.0,107.74,62.07
2016,12,27,9,0,669.0,56.0,0.8,7.0,225.0,164.39,106.33
2016,12,27,9,15,704.0,59.5,0.8,7.5,262.0,218.94,154.18
2016,12,27,9,30,739.0,63.0,0.8,8.0,299.0,277.17,206.68
2016,12,27,9,45,765.0,65.0,0.85,8.5,332.0,334.29,258.54
2016,12,27,10,0,791.0,67.0,0.9,9.0,365.0,393.4,311.0
2016,12,27,10,15,807.5,69.0,1.0,9.5,392.0,449.89,360.31
2016,12,27,10,30,824.0,71.0,1.1,10.0,419.0,506.76,408.43
2016,12,27,10,45,834.0,73.0,1.2,11.0,439.5,560.08,451.59
2016,12,27,11,0,844.0,75.0,1.3,12.0,460.0,612.59,492.68
2016,12,27,11,15,850.5,75.5,1.4,12.0,473.5,660.06,530.74
2016,12,27,11,30,857.0,76.0,1.5,12.0,487.0,705.83,566.83
2016,12,27,11,45,859.0,77.0,1.65,12.5,493.0,746.94,596.58
2016,12,27,12,0,861.0,78.0,1.8,13.0,499.0,785.61,624.29
2016,12,27,12,15,860.5,77.5,1.85,13.0,497.5,817.83,647.5
2016,12,27,12,30,860.0,77.0,1.9,13.0,496.0,847.07,668.65
2016,12,27,12,45,852.5,77.5,1.95,13.0,487.0,868.33,684.21
2016,12,27,13,0,845.0,78.0,2.0,13.0,478.0,886.07,697.48
2016,12,27,13,15,837.0,77.0,1.95,13.0,461.5,897.92,705.66
2016,12,27,13,30,829.0,76.0,1.9,13.0,445.0,906.18,711.47
2016,12,27,13,45,631.0,107.5,1.9,13.0,380.5,776.53,619.52
2016,12,27,14,0,433.0,139.0,1.9,13.0,316.0,622.91,506.84
2016,12,27,14,15,456.0,124.5,1.8,12.5,298.5,633.08,517.37
2016,12,27,14,30,479.0,110.0,1.7,12.0,281.0,640.79,524.01
2016,12,27,14,45,451.5,104.0,1.6,12.0,252.5,608.56,499.14
2016,12,27,15,0,424.0,98.0,1.5,12.0,224.0,574.79,472.94
2016,12,27,15,15,398.0,87.0,1.35,11.0,192.5,534.26,442.08
2016,12,27,15,30,372.0,76.0,1.2,10.0,161.0,492.71,409.2
2016,12,27,15,45,332.5,63.5,1.05,9.5,128.5,435.86,361.93
2016,12,27,16,0,293.0,51.0,0.9,9.0,96.0,379.44,313.06
2016,12,27,16,15,225.0,37.5,0.95,8.5,65.5,297.5,239.71
2016,12,27,16,30,157.0,24.0,1.0,8.0,35.0,208.43,122.93
2016,12,27,16,45,78.5,12.0,1.05,8.0,17.5,73.25,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,14.0,1.7,4.0,35.5,11.43,0.0
2016,12,28,8,0,444.0,28.0,1.9,5.0,71.0,25.65,16.03
2016,12,28,8,15,529.0,35.0,1.95,5.5,111.5,32.13,23.18
2016,12,28,8,30,614.0,42.0,2.0,6.0,152.0,60.54,33.12
2016,12,28,8,45,668.5,46.0,2.05,6.5,192.5,110.16,61.95
2016,12,28,9,0,723.0,50.0,2.1,7.0,233.0,166.32,105.88
2016,12,28,9,15,756.0,53.0,2.1,7.5,270.5,223.05,156.34
2016,12,28,9,30,789.0,56.0,2.1,8.0,308.0,283.15,211.59
2016,12,28,9,45,817.0,57.0,2.15,9.0,342.0,342.68,266.14
2016,12,28,10,0,845.0,58.0,2.2,10.0,376.0,403.1,320.34
2016,12,28,10,15,860.0,59.5,2.25,10.5,403.0,460.39,371.23
2016,12,28,10,30,875.0,61.0,2.3,11.0,430.0,517.77,420.58
2016,12,28,10,45,885.5,62.0,2.35,11.5,451.0,571.9,465.84
2016,12,28,11,0,896.0,63.0,2.4,12.0,472.0,625.12,508.99
2016,12,28,11,15,901.5,63.5,2.4,12.0,485.5,673.32,547.82
2016,12,28,11,30,907.0,64.0,2.4,12.0,499.0,719.64,583.65
2016,12,28,11,45,910.0,64.0,2.4,12.5,505.5,761.42,612.91
2016,12,28,12,0,913.0,64.0,2.4,13.0,512.0,800.7,640.02
2016,12,28,12,15,912.0,64.0,2.4,13.0,510.5,834.04,663.83
2016,12,28,12,30,911.0,64.0,2.4,13.0,509.0,864.31,685.4
2016,12,28,12,45,905.0,64.5,2.45,13.5,500.0,887.64,701.21
2016,12,28,13,0,899.0,65.0,2.5,14.0,491.0,907.48,714.62
2016,12,28,13,15,891.5,64.0,2.5,14.0,474.5,920.38,724.13
2016,12,28,13,30,884.0,63.0,2.5,14.0,458.0,929.64,731.26
2016,12,28,13,45,872.5,62.0,2.5,14.0,435.0,931.47,733.29
2016,12,28,14,0,861.0,61.0,2.5,14.0,412.0,929.68,732.91
2016,12,28,14,15,843.5,59.0,2.35,13.5,383.0,917.09,724.84
2016,12,28,14,30,826.0,57.0,2.2,13.0,354.0,912.07,722.06
2016,12,28,14,45,801.0,54.5,2.1,13.0,319.5,884.58,702.11
2016,12,28,15,0,776.0,52.0,2.0,13.0,285.0,854.03,679.63
2016,12,28,15,15,739.0,48.5,1.75,12.0,246.0,807.83,645.83
2016,12,28,15,30,702.0,45.0,1.5,11.0,207.0,759.52,608.92
2016,12,28,15,45,643.5,40.5,1.25,10.5,166.5,688.29,551.88
2016,12,28,16,0,585.0,36.0,1.0,10.0,126.0,616.62,491.69
2016,12,28,16,15,485.5,28.5,1.05,9.5,87.0,506.22,398.17
2016,12,28,16,30,386.0,21.0,1.1,9.0,48.0,393.09,241.1
2016,12,28,16,45,193.0,10.5,1.15,8.5,24.0,165.37,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,6.5,35.0,12.22,0.0
2016,12,29,8,0,418.0,30.0,2.3,7.0,70.0,25.14,15.41
2016,12,29,8,15,507.0,37.5,2.25,7.0,110.5,31.49,22.44
2016,12,29,8,30,596.0,45.0,2.2,7.0,151.0,58.31,32.12
2016,12,29,8,45,647.5,50.0,2.2,7.5,192.0,110.08,62.76
2016,12,29,9,0,699.0,55.0,2.2,8.0,233.0,165.36,105.72
2016,12,29,9,15,734.5,59.0,2.2,8.5,271.0,222.2,155.76
2016,12,29,9,30,770.0,63.0,2.2,9.0,309.0,282.79,210.94
2016,12,29,9,45,776.5,69.5,2.25,10.0,340.0,339.37,263.21
2016,12,29,10,0,783.0,76.0,2.3,11.0,371.0,395.85,314.06
2016,12,29,10,15,800.5,78.5,2.3,11.5,398.5,453.15,364.32
2016,12,29,10,30,818.0,81.0,2.3,12.0,426.0,510.97,413.4
2016,12,29,10,45,832.5,81.5,2.3,12.5,447.5,565.34,458.27
2016,12,29,11,0,847.0,82.0,2.3,13.0,469.0,619.27,501.38
2016,12,29,11,15,853.5,83.0,2.25,13.5,483.0,667.78,538.82
2016,12,29,11,30,860.0,84.0,2.2,14.0,497.0,714.61,573.89
2016,12,29,11,45,864.0,84.0,2.15,14.5,503.5,756.57,603.11
2016,12,29,12,0,868.0,84.0,2.1,15.0,510.0,796.19,629.72
2016,12,29,12,15,867.0,84.0,2.05,15.0,508.5,829.2,652.49
2016,12,29,12,30,866.0,84.0,2.0,15.0,507.0,859.18,673.05
2016,12,29,12,45,869.5,81.0,1.95,15.5,499.5,886.36,690.29
2016,12,29,13,0,873.0,78.0,1.9,16.0,492.0,910.39,705.25
2016,12,29,13,15,864.0,77.0,1.85,16.0,475.5,922.15,713.08
2016,12,29,13,30,855.0,76.0,1.8,16.0,459.0,930.18,718.56
2016,12,29,13,45,841.0,74.5,1.75,16.0,435.5,929.08,717.9
2016,12,29,14,0,827.0,73.0,1.7,16.0,412.0,924.21,714.82
2016,12,29,14,15,807.5,70.5,1.55,16.0,382.5,909.05,703.36
2016,12,29,14,30,788.0,68.0,1.4,16.0,353.0,890.33,689.39
2016,12,29,14,45,758.5,65.5,1.25,16.0,317.5,858.53,666.09
2016,12,29,15,0,729.0,63.0,1.1,16.0,282.0,823.62,640.22
2016,12,29,15,15,688.0,58.5,1.05,15.0,243.5,772.53,605.79
2016,12,29,15,30,647.0,54.0,1.0,14.0,205.0,728.65,574.9
2016,12,29,15,45,580.0,48.5,1.0,13.5,164.0,649.8,515.86
2016,12,29,16,0,513.0,43.0,1.0,13.0,123.0,571.3,453.91
2016,12,29,16,15,407.5,34.0,1.05,12.5,85.0,456.03,358.2
2016,12,29,16,30,302.0,25.0,1.1,12.0,47.0,338.91,215.45
2016,12,29,16,45,151.0,12.5,1.15,11.5,23.5,132.93,0.0
2016,12,29,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,7,45,155.0,16.5,1.05,9.5,31.0,13.35,0.0
2016,12,30,8,0,310.0,33.0,1.0,10.0,62.0,27.24,16.91
2016,12,30,8,15,399.0,42.0,1.25,10.5,100.0,34.55,24.8
2016,12,30,8,30,488.0,51.0,1.5,11.0,138.0,57.97,34.15
2016,12,30,8,45,542.5,57.5,1.75,11.5,176.5,102.42,59.79
2016,12,30,9,0,597.0,64.0,2.0,12.0,215.0,153.56,98.7
2016,12,30,9,15,635.5,68.5,2.0,12.5,252.0,205.93,143.66
2016,12,30,9,30,674.0,73.0,2.0,13.0,289.0,262.52,193.95
2016,12,30,9,45,718.5,72.5,2.05,13.5,324.0,320.37,245.47
2016,12,30,10,0,763.0,72.0,2.1,14.0,359.0,382.68,300.03
2016,12,30,10,15,780.5,74.0,2.15,14.5,386.0,438.3,348.47
2016,12,30,10,30,798.0,76.0,2.2,15.0,413.0,494.48,395.92
2016,12,30,10,45,810.0,77.5,2.3,15.5,434.0,547.36,439.58
2016,12,30,11,0,822.0,79.0,2.4,16.0,455.0,599.66,481.56
2016,12,30,11,15,829.5,80.0,2.4,16.0,469.0,647.64,519.68
2016,12,30,11,30,837.0,81.0,2.4,16.0,483.0,694.12,555.81
2016,12,30,11,45,421.5,125.5,2.45,16.0,328.0,466.72,379.74
2016,12,30,12,0,6.0,170.0,2.5,16.0,173.0,146.12,115.98
2016,12,30,12,15,6.0,170.0,2.5,16.0,173.0,147.18,117.46
2016,12,30,12,30,6.0,170.0,2.5,16.0,173.0,148.38,118.47
2016,12,30,12,45,418.0,126.0,2.5,16.0,325.0,536.47,439.72
2016,12,30,13,0,830.0,82.0,2.5,16.0,477.0,876.08,690.45
2016,12,30,13,15,593.5,128.0,2.5,16.0,406.0,738.55,588.45
2016,12,30,13,30,357.0,174.0,2.5,16.0,335.0,552.4,447.69
2016,12,30,13,45,571.5,125.5,2.5,16.0,368.0,739.29,593.0
2016,12,30,14,0,786.0,77.0,2.5,16.0,401.0,889.71,701.03
2016,12,30,14,15,767.0,74.5,2.45,15.5,372.5,874.9,690.77
2016,12,30,14,30,748.0,72.0,2.4,15.0,344.0,856.65,679.52
2016,12,30,14,45,718.0,69.0,2.4,15.0,309.5,823.82,656.62
2016,12,30,15,0,688.0,66.0,2.4,15.0,275.0,796.31,637.09
2016,12,30,15,15,647.5,61.5,2.1,14.0,237.5,746.85,600.55
2016,12,30,15,30,607.0,57.0,1.8,13.0,200.0,695.69,561.32
2016,12,30,15,45,538.5,51.5,1.55,12.5,160.0,616.01,498.08
2016,12,30,16,0,470.0,46.0,1.3,12.0,120.0,536.6,432.51
2016,12,30,16,15,369.5,36.0,1.35,11.5,83.0,425.37,338.98
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,313.88,208.77
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,120.04,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
